Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,45,194.5,14.5,1.15,10.5,34.0,162.63,42.74
2016,1,11,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,7,45,175.5,14.0,2.35,7.5,29.5,11.18,0.0
2016,1,12,8,0,351.0,28.0,2.4,8.0,59.0,22.89,12.82
2016,1,12,8,15,442.5,35.5,2.3,8.0,97.0,34.9,19.62
2016,1,12,8,30,534.0,43.0,2.2,8.0,135.0,77.88,41.24
2016,1,12,8,45,592.0,48.5,2.1,8.5,175.0,125.17,75.56
2016,1,12,9,0,650.0,54.0,2.0,9.0,215.0,180.19,121.71
2016,1,12,9,15,521.0,81.5,1.95,9.0,224.0,212.92,158.64
2016,1,12,9,30,392.0,109.0,1.9,9.0,233.0,229.02,180.01
2016,1,12,9,45,409.5,118.0,1.9,9.5,260.0,268.62,215.52
2016,1,12,10,0,427.0,127.0,1.9,10.0,287.0,309.51,251.37
2016,1,12,10,15,377.0,147.0,1.9,10.5,296.5,331.05,270.91
2016,1,12,10,30,327.0,167.0,1.9,11.0,306.0,339.87,279.11
2016,1,12,10,45,381.5,166.0,1.95,11.5,336.5,386.85,317.95
2016,1,12,11,0,436.0,165.0,2.0,12.0,367.0,447.47,366.69
2016,1,12,11,15,406.5,177.5,2.0,12.0,371.0,462.78,378.84
2016,1,12,11,30,377.0,190.0,2.0,12.0,375.0,463.76,379.87
2016,1,12,11,45,439.5,179.5,2.0,12.5,398.0,524.84,428.02
2016,1,12,12,0,502.0,169.0,2.0,13.0,421.0,576.84,468.26
2016,1,12,12,15,329.0,198.0,1.95,13.0,363.5,479.28,390.22
2016,1,12,12,30,156.0,227.0,1.9,13.0,306.0,373.0,303.78
2016,1,12,12,45,213.5,219.0,1.9,13.0,325.0,416.16,340.24
2016,1,12,13,0,271.0,211.0,1.9,13.0,344.0,475.78,388.1
2016,1,12,13,15,364.0,187.5,1.8,13.0,360.5,531.85,433.54
2016,1,12,13,30,457.0,164.0,1.7,13.0,377.0,605.08,490.75
2016,1,12,13,45,398.0,166.5,1.65,13.5,346.0,562.38,456.12
2016,1,12,14,0,339.0,169.0,1.6,14.0,315.0,501.73,408.8
2016,1,12,14,15,182.5,159.0,1.55,13.5,237.0,341.73,281.68
2016,1,12,14,30,26.0,149.0,1.5,13.0,159.0,170.16,138.76
2016,1,12,14,45,22.5,136.0,1.45,13.0,144.5,154.54,126.34
2016,1,12,15,0,19.0,123.0,1.4,13.0,130.0,139.04,113.4
2016,1,12,15,15,14.0,109.0,1.5,12.5,113.5,121.22,98.52
2016,1,12,15,30,9.0,95.0,1.6,12.0,97.0,103.65,83.57
2016,1,12,15,45,4.5,79.0,1.7,12.0,80.0,83.96,66.45
2016,1,12,16,0,0.0,63.0,1.8,12.0,63.0,64.32,49.19
2016,1,12,16,15,0.0,46.5,1.85,12.0,46.5,46.9,33.82
2016,1,12,16,30,0.0,30.0,1.9,12.0,30.0,28.58,17.38
2016,1,12,16,45,0.0,15.0,1.95,12.0,15.0,13.21,0.0
2016,1,12,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,7,45,108.5,17.5,3.5,11.5,27.5,13.8,0.0
2016,1,13,8,0,217.0,35.0,3.6,12.0,55.0,27.43,16.25
2016,1,13,8,15,315.5,46.0,3.65,12.0,92.0,40.32,25.21
2016,1,13,8,30,414.0,57.0,3.7,12.0,129.0,81.3,48.02
2016,1,13,8,45,478.0,64.5,3.8,12.5,168.0,124.23,78.79
2016,1,13,9,0,542.0,72.0,3.9,13.0,207.0,174.51,119.94
2016,1,13,9,15,585.5,77.5,4.05,13.0,245.0,224.78,164.61
2016,1,13,9,30,629.0,83.0,4.2,13.0,283.0,279.3,213.83
2016,1,13,9,45,650.5,89.0,4.35,13.5,316.0,330.3,260.19
2016,1,13,10,0,672.0,95.0,4.5,14.0,349.0,382.52,306.73
2016,1,13,10,15,377.5,139.0,4.6,14.0,283.5,323.23,263.66
2016,1,13,10,30,83.0,183.0,4.7,14.0,218.0,217.35,177.54
2016,1,13,10,45,51.0,179.0,4.85,14.0,201.0,200.32,163.55
2016,1,13,11,0,19.0,175.0,5.0,14.0,184.0,172.75,140.25
2016,1,13,11,15,147.0,192.0,5.0,14.0,264.5,291.56,240.61
2016,1,13,11,30,275.0,209.0,5.0,14.0,345.0,415.45,343.07
2016,1,13,11,45,533.0,156.0,5.05,14.0,423.5,566.08,467.96
2016,1,13,12,0,791.0,103.0,5.1,14.0,502.0,721.23,592.42
2016,1,13,12,15,395.5,97.5,5.1,13.5,297.0,438.07,366.53
2016,1,13,12,30,0.0,92.0,5.1,13.0,92.0,81.79,63.75
2016,1,13,12,45,206.5,139.0,5.1,13.0,241.0,330.43,277.52
2016,1,13,13,0,413.0,186.0,5.1,13.0,390.0,578.99,480.59
2016,1,13,13,15,283.5,197.5,5.0,13.0,336.0,476.59,395.8
2016,1,13,13,30,154.0,209.0,4.9,13.0,282.0,370.88,307.73
2016,1,13,13,45,452.0,151.5,4.85,13.0,351.0,591.15,492.83
2016,1,13,14,0,750.0,94.0,4.8,13.0,420.0,786.08,645.95
2016,1,13,14,15,732.0,91.5,4.55,12.5,393.0,766.83,630.78
2016,1,13,14,30,714.0,89.0,4.3,12.0,366.0,744.74,614.56
2016,1,13,14,45,700.0,82.5,4.05,12.0,334.5,718.26,593.82
2016,1,13,15,0,686.0,76.0,3.8,12.0,303.0,689.25,571.17
2016,1,13,15,15,648.5,72.0,3.5,11.5,266.0,642.46,534.95
2016,1,13,15,30,611.0,68.0,3.2,11.0,229.0,594.59,496.94
2016,1,13,15,45,575.5,59.5,2.95,11.0,191.0,542.05,453.15
2016,1,13,16,0,540.0,51.0,2.7,11.0,153.0,489.41,407.66
2016,1,13,16,15,451.0,43.0,2.55,10.5,113.5,401.09,331.58
2016,1,13,16,30,362.0,35.0,2.4,10.0,74.0,317.5,252.84
2016,1,13,16,45,218.5,23.0,2.3,9.5,43.5,192.27,88.13
2016,1,13,17,0,75.0,11.0,2.2,9.0,13.0,52.81,0.0
2016,1,13,17,15,37.5,5.5,2.15,8.5,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,15.0,1.85,7.5,15.0,13.22,0.0
2016,1,14,8,0,0.0,30.0,1.9,8.0,30.0,25.81,15.39
2016,1,14,8,15,16.5,47.0,1.95,8.0,50.0,39.58,27.78
2016,1,14,8,30,33.0,64.0,2.0,8.0,70.0,57.11,42.39
2016,1,14,8,45,41.0,81.0,2.1,8.5,90.0,75.94,58.36
2016,1,14,9,0,49.0,98.0,2.2,9.0,110.0,96.06,75.62
2016,1,14,9,15,54.0,114.0,2.25,9.0,129.5,115.79,92.88
2016,1,14,9,30,59.0,130.0,2.3,9.0,149.0,136.32,110.78
2016,1,14,9,45,62.0,143.5,2.4,9.5,165.5,154.55,126.44
2016,1,14,10,0,65.0,157.0,2.5,10.0,182.0,173.24,142.29
2016,1,14,10,15,41.0,158.5,2.65,10.0,175.0,167.97,138.15
2016,1,14,10,30,17.0,160.0,2.8,10.0,168.0,154.58,126.83
2016,1,14,10,45,8.5,149.5,2.95,10.5,153.5,140.77,114.84
2016,1,14,11,0,0.0,139.0,3.1,11.0,139.0,126.11,102.07
2016,1,14,11,15,19.5,170.0,3.15,11.0,179.5,169.13,138.51
2016,1,14,11,30,39.0,201.0,3.2,11.0,220.0,225.0,185.19
2016,1,14,11,45,38.0,204.0,3.3,11.0,223.5,230.29,189.42
2016,1,14,12,0,37.0,207.0,3.4,11.0,227.0,235.58,193.78
2016,1,14,12,15,18.5,154.0,3.4,11.0,164.0,156.35,127.64
2016,1,14,12,30,0.0,101.0,3.4,11.0,101.0,90.32,71.58
2016,1,14,12,45,12.0,147.0,3.45,11.0,153.0,145.69,118.82
2016,1,14,13,0,24.0,193.0,3.5,11.0,205.0,205.32,168.94
2016,1,14,13,15,12.0,115.0,3.45,11.0,121.0,114.61,92.71
2016,1,14,13,30,0.0,37.0,3.4,11.0,37.0,32.64,22.51
2016,1,14,13,45,0.0,46.5,3.4,11.0,46.5,41.05,29.81
2016,1,14,14,0,0.0,56.0,3.4,11.0,56.0,49.46,37.09
2016,1,14,14,15,0.0,44.0,3.45,11.0,44.0,38.82,27.97
2016,1,14,14,30,0.0,32.0,3.5,11.0,32.0,28.2,18.83
2016,1,14,14,45,0.0,29.0,3.55,11.0,29.0,25.54,16.56
2016,1,14,15,0,0.0,26.0,3.6,11.0,26.0,22.89,14.28
2016,1,14,15,15,0.0,22.5,3.7,11.0,22.5,19.79,11.59
2016,1,14,15,30,0.0,19.0,3.8,11.0,19.0,16.7,8.88
2016,1,14,15,45,0.0,15.5,3.95,11.0,15.5,13.62,6.16
2016,1,14,16,0,0.0,12.0,4.1,11.0,12.0,10.54,3.42
2016,1,14,16,15,0.0,9.0,4.1,11.0,9.0,7.9,1.05
2016,1,14,16,30,0.0,6.0,4.1,11.0,6.0,5.26,0.0
2016,1,14,16,45,0.0,3.5,4.2,11.0,3.5,3.07,0.0
2016,1,14,17,0,0.0,1.0,4.3,11.0,1.0,0.91,0.0
2016,1,14,17,15,0.0,0.5,4.25,11.0,0.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,7,45,170.0,15.0,1.15,8.5,30.5,12.01,0.0
2016,1,15,8,0,340.0,30.0,1.2,9.0,61.0,24.62,14.49
2016,1,15,8,15,432.5,38.0,1.3,9.0,100.0,35.52,21.08
2016,1,15,8,30,525.0,46.0,1.4,9.0,139.0,78.35,42.18
2016,1,15,8,45,579.5,52.0,1.5,9.5,179.0,125.18,75.85
2016,1,15,9,0,634.0,58.0,1.6,10.0,219.0,178.03,119.9
2016,1,15,9,15,671.5,62.5,1.65,10.0,257.0,230.95,167.58
2016,1,15,9,30,709.0,67.0,1.7,10.0,295.0,288.14,219.63
2016,1,15,9,45,724.5,72.0,1.8,10.5,327.0,339.86,266.96
2016,1,15,10,0,740.0,77.0,1.9,11.0,359.0,392.0,313.52
2016,1,15,10,15,758.5,79.5,1.9,11.0,388.0,443.14,358.36
2016,1,15,10,30,777.0,82.0,1.9,11.0,417.0,494.4,402.07
2016,1,15,10,45,626.5,121.0,1.95,11.0,400.0,490.58,400.91
2016,1,15,11,0,476.0,160.0,2.0,11.0,383.0,466.19,382.35
2016,1,15,11,15,489.0,163.0,1.9,11.0,399.0,500.59,410.28
2016,1,15,11,30,502.0,166.0,1.8,11.0,415.0,534.5,436.89
2016,1,15,11,45,467.5,177.5,1.75,11.5,412.5,542.99,442.17
2016,1,15,12,0,433.0,189.0,1.7,12.0,410.0,547.77,444.54
2016,1,15,12,15,341.0,206.5,1.6,12.0,381.0,498.39,405.05
2016,1,15,12,30,249.0,224.0,1.5,12.0,352.0,456.97,371.19
2016,1,15,12,45,207.5,224.5,1.45,12.0,330.5,417.54,340.25
2016,1,15,13,0,166.0,225.0,1.4,12.0,309.0,390.23,318.21
2016,1,15,13,15,489.5,154.0,1.3,12.0,389.5,615.54,499.25
2016,1,15,13,30,813.0,83.0,1.2,12.0,470.0,816.09,644.02
2016,1,15,13,45,804.5,80.0,1.15,12.0,449.0,810.53,637.49
2016,1,15,14,0,796.0,77.0,1.1,12.0,428.0,801.61,631.36
2016,1,15,14,15,778.0,75.0,1.05,12.0,400.5,782.56,618.11
2016,1,15,14,30,760.0,73.0,1.0,12.0,373.0,760.51,602.78
2016,1,15,14,45,740.5,69.0,0.95,12.5,340.5,731.9,581.53
2016,1,15,15,0,721.0,65.0,0.9,13.0,308.0,700.79,558.27
2016,1,15,15,15,685.5,61.5,0.85,12.5,271.0,655.22,525.89
2016,1,15,15,30,650.0,58.0,0.8,12.0,234.0,614.16,495.9
2016,1,15,15,45,600.0,52.5,0.8,11.5,194.5,553.56,450.21
2016,1,15,16,0,550.0,47.0,0.8,11.0,155.0,493.68,403.02
2016,1,15,16,15,469.0,40.0,0.85,10.5,116.0,411.71,335.87
2016,1,15,16,30,388.0,33.0,0.9,10.0,77.0,334.13,265.91
2016,1,15,16,45,194.0,23.5,1.0,10.0,45.5,181.99,104.73
2016,1,15,17,0,0.0,14.0,1.1,10.0,14.0,12.73,0.0
2016,1,15,17,15,0.0,7.0,1.1,10.0,7.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,45,127.5,17.0,2.4,11.0,29.0,13.39,0.0
2016,1,16,8,0,255.0,34.0,2.4,11.0,58.0,26.65,16.08
2016,1,16,8,15,348.5,44.0,2.4,11.5,95.0,39.61,25.1
2016,1,16,8,30,442.0,54.0,2.4,12.0,132.0,79.24,45.56
2016,1,16,8,45,517.0,58.5,2.4,12.5,173.0,122.53,75.63
2016,1,16,9,0,592.0,63.0,2.4,13.0,214.0,174.34,117.44
2016,1,16,9,15,296.0,59.0,2.35,13.0,134.5,131.83,96.56
2016,1,16,9,30,0.0,55.0,2.3,13.0,55.0,48.56,36.18
2016,1,16,9,45,0.0,61.0,2.3,13.5,61.0,53.89,40.69
2016,1,16,10,0,0.0,67.0,2.3,14.0,67.0,59.22,45.08
2016,1,16,10,15,0.0,95.5,2.3,14.0,95.5,85.0,66.83
2016,1,16,10,30,0.0,124.0,2.3,14.0,124.0,111.49,88.95
2016,1,16,10,45,0.0,99.5,2.35,14.5,99.5,88.69,69.54
2016,1,16,11,0,0.0,75.0,2.4,15.0,75.0,66.35,50.6
2016,1,16,11,15,12.0,134.0,2.4,15.0,140.0,129.03,103.16
2016,1,16,11,30,24.0,193.0,2.4,15.0,205.0,196.22,158.42
2016,1,16,11,45,12.0,112.5,2.4,15.5,118.5,109.56,86.59
2016,1,16,12,0,0.0,32.0,2.4,16.0,32.0,28.23,18.22
2016,1,16,12,15,0.0,86.5,2.35,16.0,86.5,76.6,58.84
2016,1,16,12,30,0.0,141.0,2.3,16.0,141.0,129.27,102.42
2016,1,16,12,45,0.0,139.5,2.25,16.0,139.5,128.15,101.43
2016,1,16,13,0,0.0,138.0,2.2,16.0,138.0,127.08,100.6
2016,1,16,13,15,0.0,134.0,2.1,16.0,134.0,123.52,97.74
2016,1,16,13,30,0.0,130.0,2.0,16.0,130.0,120.02,94.93
2016,1,16,13,45,0.0,124.0,1.9,16.0,124.0,114.5,90.47
2016,1,16,14,0,0.0,118.0,1.8,16.0,118.0,109.02,86.06
2016,1,16,14,15,0.0,110.5,1.7,16.0,110.5,102.01,80.36
2016,1,16,14,30,0.0,103.0,1.6,16.0,103.0,95.05,74.68
2016,1,16,14,45,0.0,93.5,1.55,16.0,93.5,85.99,67.22
2016,1,16,15,0,0.0,84.0,1.5,16.0,84.0,76.95,59.72
2016,1,16,15,15,0.0,74.0,1.45,15.5,74.0,67.39,51.81
2016,1,16,15,30,0.0,64.0,1.4,15.0,64.0,57.84,43.78
2016,1,16,15,45,0.0,53.0,1.35,14.5,53.0,47.18,34.69
2016,1,16,16,0,0.0,42.0,1.3,14.0,42.0,37.06,25.94
2016,1,16,16,15,0.0,31.5,1.3,13.5,31.5,27.76,17.8
2016,1,16,16,30,0.0,21.0,1.3,13.0,21.0,18.48,9.55
2016,1,16,16,45,0.0,12.5,1.35,13.0,12.5,10.99,1.42
2016,1,16,17,0,0.0,4.0,1.4,13.0,4.0,3.64,0.0
2016,1,16,17,15,0.0,2.0,1.45,13.0,2.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,11.5,3.05,13.5,11.5,10.11,0.0
2016,1,17,8,0,0.0,23.0,3.1,14.0,23.0,20.27,10.8
2016,1,17,8,15,0.0,38.0,3.05,14.0,38.0,33.08,23.11
2016,1,17,8,30,0.0,53.0,3.0,14.0,53.0,46.08,33.36
2016,1,17,8,45,0.0,68.0,3.0,14.0,68.0,59.35,44.97
2016,1,17,9,0,0.0,83.0,3.0,14.0,83.0,72.84,56.65
2016,1,17,9,15,0.0,97.5,3.0,14.0,97.5,86.08,67.98
2016,1,17,9,30,0.0,112.0,3.0,14.0,112.0,99.5,79.33
2016,1,17,9,45,2.5,124.0,3.05,14.0,125.0,111.71,89.5
2016,1,17,10,0,5.0,136.0,3.1,14.0,138.0,124.31,99.95
2016,1,17,10,15,2.5,84.0,3.1,14.0,85.0,75.63,58.87
2016,1,17,10,30,0.0,32.0,3.1,14.0,32.0,28.21,18.51
2016,1,17,10,45,0.0,50.5,3.15,14.5,50.5,44.59,32.38
2016,1,17,11,0,0.0,69.0,3.2,15.0,69.0,61.01,46.13
2016,1,17,11,15,0.0,92.0,3.25,15.0,92.0,81.72,63.47
2016,1,17,11,30,0.0,115.0,3.3,15.0,115.0,103.27,81.39
2016,1,17,11,45,0.0,90.5,3.35,15.0,90.5,80.31,62.15
2016,1,17,12,0,0.0,66.0,3.4,15.0,66.0,58.37,43.73
2016,1,17,12,15,0.0,63.5,3.4,14.5,63.5,56.15,41.96
2016,1,17,12,30,0.0,61.0,3.4,14.0,61.0,53.93,40.17
2016,1,17,12,45,0.0,77.0,3.4,14.0,77.0,68.14,52.18
2016,1,17,13,0,0.0,93.0,3.4,14.0,93.0,82.78,64.52
2016,1,17,13,15,0.0,56.5,3.35,14.0,56.5,49.92,36.84
2016,1,17,13,30,0.0,20.0,3.3,14.0,20.0,17.63,9.41
2016,1,17,13,45,0.0,42.5,3.3,14.0,42.5,37.51,26.4
2016,1,17,14,0,0.0,65.0,3.3,14.0,65.0,57.45,43.4
2016,1,17,14,15,0.0,75.5,3.3,14.0,75.5,66.78,51.37
2016,1,17,14,30,0.0,86.0,3.3,14.0,86.0,77.3,60.36
2016,1,17,14,45,0.0,78.5,3.3,14.0,78.5,70.23,54.45
2016,1,17,15,0,0.0,71.0,3.3,14.0,71.0,63.18,48.52
2016,1,17,15,15,0.0,63.0,3.3,13.5,63.0,55.67,42.23
2016,1,17,15,30,0.0,55.0,3.3,13.0,55.0,48.57,36.21
2016,1,17,15,45,0.0,45.5,3.3,13.0,45.5,40.15,28.89
2016,1,17,16,0,0.0,36.0,3.3,13.0,36.0,31.73,21.51
2016,1,17,16,15,0.0,27.5,3.25,13.0,27.5,24.22,14.85
2016,1,17,16,30,0.0,19.0,3.2,13.0,19.0,16.71,8.13
2016,1,17,16,45,0.0,11.5,3.2,13.0,11.5,10.1,1.2
2016,1,17,17,0,0.0,4.0,3.2,13.0,4.0,3.64,0.0
2016,1,17,17,15,0.0,2.0,3.2,13.0,2.0,1.82,0.0
2016,1,17,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,45,209.0,14.0,1.45,10.5,34.0,11.08,0.0
2016,1,18,8,0,418.0,28.0,1.5,11.0,68.0,22.75,13.14
2016,1,18,8,15,507.0,35.0,1.5,11.5,109.0,34.81,24.95
2016,1,18,8,30,596.0,42.0,1.5,12.0,150.0,80.54,41.27
2016,1,18,8,45,653.0,46.5,1.5,12.5,192.0,130.19,76.0
2016,1,18,9,0,710.0,51.0,1.5,13.0,234.0,186.13,122.02
2016,1,18,9,15,743.5,54.5,1.55,13.5,273.0,241.22,171.16
2016,1,18,9,30,777.0,58.0,1.6,14.0,312.0,299.16,223.29
2016,1,18,9,45,653.5,85.5,1.65,14.5,315.5,326.77,253.39
2016,1,18,10,0,530.0,113.0,1.7,15.0,319.0,337.07,267.04
2016,1,18,10,15,683.0,91.5,1.75,15.0,377.5,420.75,335.75
2016,1,18,10,30,836.0,70.0,1.8,15.0,436.0,512.17,409.62
2016,1,18,10,45,464.0,139.5,1.9,15.0,344.5,414.24,334.72
2016,1,18,11,0,92.0,209.0,2.0,15.0,253.0,258.82,209.06
2016,1,18,11,15,125.5,218.0,2.05,15.0,280.5,304.83,247.16
2016,1,18,11,30,159.0,227.0,2.1,15.0,308.0,344.72,279.45
2016,1,18,11,45,182.0,230.0,2.15,15.5,323.5,372.66,301.48
2016,1,18,12,0,205.0,233.0,2.2,16.0,339.0,401.65,324.22
2016,1,18,12,15,175.5,235.0,2.15,16.0,325.5,389.64,314.16
2016,1,18,12,30,146.0,237.0,2.1,16.0,312.0,375.66,302.66
2016,1,18,12,45,73.0,174.0,2.1,16.0,211.5,234.24,189.52
2016,1,18,13,0,0.0,111.0,2.1,16.0,111.0,100.09,78.11
2016,1,18,13,15,0.0,99.0,2.1,15.5,99.0,88.62,68.97
2016,1,18,13,30,0.0,87.0,2.1,15.0,87.0,77.2,59.64
2016,1,18,13,45,20.5,135.0,2.1,15.0,144.5,153.41,123.99
2016,1,18,14,0,41.0,183.0,2.1,15.0,202.0,231.49,188.53
2016,1,18,14,15,26.5,165.5,2.0,15.0,177.5,185.6,150.59
2016,1,18,14,30,12.0,148.0,1.9,15.0,153.0,155.22,125.34
2016,1,18,14,45,9.0,136.5,1.8,15.0,140.0,141.84,114.37
2016,1,18,15,0,6.0,125.0,1.7,15.0,127.0,128.62,103.41
2016,1,18,15,15,3.0,111.0,1.65,14.5,112.0,112.53,90.12
2016,1,18,15,30,0.0,97.0,1.6,14.0,97.0,96.58,76.74
2016,1,18,15,45,0.0,81.0,1.55,13.5,81.0,80.47,63.12
2016,1,18,16,0,0.0,65.0,1.5,13.0,65.0,64.18,49.12
2016,1,18,16,15,0.0,49.5,1.5,13.0,49.5,48.26,35.18
2016,1,18,16,30,0.0,34.0,1.5,13.0,34.0,31.81,20.66
2016,1,18,16,45,0.0,20.5,1.5,13.0,20.5,18.07,7.14
2016,1,18,17,0,0.0,7.0,1.5,13.0,7.0,6.37,0.0
2016,1,18,17,15,0.0,3.5,1.5,13.0,3.5,3.18,0.0
2016,1,18,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,19,7,45,37.0,17.0,5.4,13.0,21.0,14.58,0.0
2016,1,19,8,0,74.0,34.0,5.5,13.0,42.0,27.24,16.75
2016,1,19,8,15,106.5,51.5,5.55,13.0,68.0,41.73,30.76
2016,1,19,8,30,139.0,69.0,5.6,13.0,94.0,67.82,46.89
2016,1,19,8,45,155.5,86.0,5.65,13.5,121.0,95.76,69.02
2016,1,19,9,0,172.0,103.0,5.7,14.0,148.0,125.94,94.39
2016,1,19,9,15,185.5,119.5,5.6,14.0,175.0,154.78,119.62
2016,1,19,9,30,199.0,136.0,5.5,14.0,202.0,186.72,147.69
2016,1,19,9,45,203.5,149.5,5.4,14.5,223.5,214.18,171.81
2016,1,19,10,0,208.0,163.0,5.3,15.0,245.0,242.02,195.85
2016,1,19,10,15,137.0,174.5,5.25,15.0,230.0,233.24,189.86
2016,1,19,10,30,66.0,186.0,5.2,15.0,215.0,210.57,171.33
2016,1,19,10,45,34.5,173.5,5.2,15.5,188.5,184.48,149.32
2016,1,19,11,0,3.0,161.0,5.2,16.0,162.0,148.78,119.02
2016,1,19,11,15,2.5,163.5,5.1,16.0,164.5,151.31,121.0
2016,1,19,11,30,2.0,166.0,5.0,16.0,167.0,153.84,122.96
2016,1,19,11,45,1.0,144.5,4.9,16.0,145.0,132.37,105.14
2016,1,19,12,0,0.0,123.0,4.8,16.0,123.0,111.02,87.4
2016,1,19,12,15,0.0,119.5,4.7,15.5,119.5,107.79,84.88
2016,1,19,12,30,0.0,116.0,4.6,15.0,116.0,104.56,82.35
2016,1,19,12,45,108.5,172.5,4.5,15.0,228.0,275.21,226.59
2016,1,19,13,0,217.0,229.0,4.4,15.0,340.0,437.12,358.66
2016,1,19,13,15,231.0,221.0,4.45,15.0,336.5,445.36,365.6
2016,1,19,13,30,245.0,213.0,4.5,15.0,333.0,469.13,385.16
2016,1,19,13,45,122.5,158.5,4.55,15.0,218.5,283.8,234.45
2016,1,19,14,0,0.0,104.0,4.6,15.0,104.0,94.36,74.1
2016,1,19,14,15,170.5,130.0,4.4,15.0,199.5,310.43,259.45
2016,1,19,14,30,341.0,156.0,4.2,15.0,295.0,491.91,408.8
2016,1,19,14,45,505.5,121.0,4.05,15.0,308.5,602.79,499.01
2016,1,19,15,0,670.0,86.0,3.9,15.0,322.0,696.82,571.46
2016,1,19,15,15,634.0,81.5,3.7,14.5,284.5,650.59,536.01
2016,1,19,15,30,598.0,77.0,3.5,14.0,247.0,603.14,499.52
2016,1,19,15,45,551.0,70.0,3.3,13.5,207.5,543.56,452.18
2016,1,19,16,0,504.0,63.0,3.1,13.0,168.0,484.24,403.34
2016,1,19,16,15,423.0,54.0,2.85,12.5,128.0,399.75,331.19
2016,1,19,16,30,342.0,45.0,2.6,12.0,88.0,318.84,259.03
2016,1,19,16,45,171.0,33.5,2.35,12.0,55.0,189.51,133.8
2016,1,19,17,0,0.0,22.0,2.1,12.0,22.0,20.01,0.0
2016,1,19,17,15,0.0,11.0,2.0,11.5,11.0,10.01,0.0
2016,1,19,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,7,45,0.0,16.5,0.95,9.5,16.5,14.54,0.0
2016,1,20,8,0,0.0,33.0,1.0,10.0,33.0,28.29,18.07
2016,1,20,8,15,13.0,50.0,1.05,10.5,52.5,42.42,31.82
2016,1,20,8,30,26.0,67.0,1.1,11.0,72.0,58.81,43.77
2016,1,20,8,45,34.0,84.0,1.15,11.5,92.5,77.18,59.14
2016,1,20,9,0,42.0,101.0,1.2,12.0,113.0,96.84,75.71
2016,1,20,9,15,47.5,117.0,1.2,12.0,131.5,116.25,92.32
2016,1,20,9,30,53.0,133.0,1.2,12.0,150.0,136.52,109.6
2016,1,20,9,45,160.0,145.5,1.3,12.5,206.5,194.66,156.31
2016,1,20,10,0,267.0,158.0,1.4,13.0,263.0,266.44,214.62
2016,1,20,10,15,179.5,174.5,1.4,13.0,247.5,252.8,204.99
2016,1,20,10,30,92.0,191.0,1.4,13.0,232.0,228.78,185.89
2016,1,20,10,45,72.0,196.5,1.45,13.5,229.5,228.8,185.71
2016,1,20,11,0,52.0,202.0,1.5,14.0,227.0,226.91,183.63
2016,1,20,11,15,184.5,207.0,1.45,14.0,300.5,330.71,269.0
2016,1,20,11,30,317.0,212.0,1.4,14.0,374.0,446.89,361.25
2016,1,20,11,45,587.5,146.5,1.35,14.5,452.5,602.67,482.32
2016,1,20,12,0,858.0,81.0,1.3,15.0,531.0,751.26,590.35
2016,1,20,12,15,588.0,151.0,1.25,15.0,460.0,649.56,513.19
2016,1,20,12,30,318.0,221.0,1.2,15.0,389.0,508.76,404.77
2016,1,20,12,45,338.0,214.5,1.15,15.0,391.0,527.56,420.73
2016,1,20,13,0,358.0,208.0,1.1,15.0,393.0,545.65,434.7
2016,1,20,13,15,450.5,181.0,1.05,15.0,407.5,616.7,489.08
2016,1,20,13,30,543.0,154.0,1.0,15.0,422.0,671.77,530.68
2016,1,20,13,45,531.0,149.5,1.0,15.0,402.5,661.38,523.17
2016,1,20,14,0,519.0,145.0,1.0,15.0,383.0,648.63,514.68
2016,1,20,14,15,506.5,137.5,1.0,15.0,358.0,629.54,501.64
2016,1,20,14,30,494.0,130.0,1.0,15.0,333.0,608.36,486.98
2016,1,20,14,45,436.5,127.0,1.0,15.0,296.0,552.89,445.66
2016,1,20,15,0,379.0,124.0,1.0,15.0,259.0,497.14,403.5
2016,1,20,15,15,363.0,112.5,0.95,14.5,230.0,464.76,379.71
2016,1,20,15,30,347.0,101.0,0.9,14.0,201.0,431.53,354.28
2016,1,20,15,45,322.0,87.5,0.9,14.0,169.5,388.16,319.53
2016,1,20,16,0,297.0,74.0,0.9,14.0,138.0,344.93,283.72
2016,1,20,16,15,263.0,59.0,0.85,13.5,106.0,293.75,240.36
2016,1,20,16,30,229.0,44.0,0.8,13.0,74.0,243.99,196.07
2016,1,20,16,45,114.5,31.5,0.8,12.5,46.5,135.55,96.62
2016,1,20,17,0,0.0,19.0,0.8,12.0,19.0,20.32,0.0
2016,1,20,17,15,0.0,9.5,0.7,12.0,9.5,8.64,0.0
2016,1,20,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,45,0.0,13.0,2.9,9.5,13.0,11.44,0.0
2016,1,21,8,0,0.0,26.0,2.9,10.0,26.0,22.92,13.63
2016,1,21,8,15,0.0,42.0,2.85,10.5,42.0,36.33,26.45
2016,1,21,8,30,0.0,58.0,2.8,11.0,58.0,50.19,37.37
2016,1,21,8,45,0.0,75.0,2.75,11.5,75.0,65.2,50.49
2016,1,21,9,0,0.0,92.0,2.7,12.0,92.0,80.49,63.66
2016,1,21,9,15,3.5,106.0,2.55,12.5,107.5,94.28,75.23
2016,1,21,9,30,7.0,120.0,2.4,13.0,123.0,108.61,87.11
2016,1,21,9,45,85.0,144.0,2.3,13.5,178.0,162.36,130.66
2016,1,21,10,0,163.0,168.0,2.2,14.0,233.0,228.01,184.22
2016,1,21,10,15,84.5,162.5,2.1,14.5,196.5,191.08,154.44
2016,1,21,10,30,6.0,157.0,2.0,15.0,160.0,145.41,116.45
2016,1,21,10,45,151.5,180.0,1.95,15.5,253.5,263.93,214.29
2016,1,21,11,0,297.0,203.0,1.9,16.0,347.0,393.49,317.68
2016,1,21,11,15,298.5,210.0,1.9,16.0,359.0,417.41,336.14
2016,1,21,11,30,300.0,217.0,1.9,16.0,371.0,440.72,354.46
2016,1,21,11,45,294.5,222.5,1.95,16.5,376.0,456.69,366.32
2016,1,21,12,0,289.0,228.0,2.0,17.0,381.0,471.46,377.14
2016,1,21,12,15,303.0,226.0,2.0,16.5,386.5,491.73,393.88
2016,1,21,12,30,317.0,224.0,2.0,16.0,392.0,511.56,410.26
2016,1,21,12,45,300.0,224.0,2.0,16.0,381.5,507.61,407.16
2016,1,21,13,0,283.0,224.0,2.0,16.0,371.0,501.93,402.88
2016,1,21,13,15,226.0,223.5,1.95,16.0,339.0,444.1,357.81
2016,1,21,13,30,169.0,223.0,1.9,16.0,307.0,399.9,322.68
2016,1,21,13,45,205.5,210.5,1.85,16.0,308.5,420.42,340.39
2016,1,21,14,0,242.0,198.0,1.8,16.0,310.0,456.82,369.65
2016,1,21,14,15,167.5,188.0,1.8,15.5,263.0,366.06,298.26
2016,1,21,14,30,93.0,178.0,1.8,15.0,216.0,276.26,226.04
2016,1,21,14,45,81.0,162.5,1.8,15.0,194.0,249.11,204.49
2016,1,21,15,0,69.0,147.0,1.8,15.0,172.0,221.96,182.4
2016,1,21,15,15,63.0,131.5,1.8,14.5,152.5,199.89,164.68
2016,1,21,15,30,57.0,116.0,1.8,14.0,133.0,177.88,146.64
2016,1,21,15,45,49.5,99.0,1.8,14.0,112.0,152.56,125.14
2016,1,21,16,0,42.0,82.0,1.8,14.0,91.0,127.35,103.35
2016,1,21,16,15,30.0,64.5,1.8,13.5,70.0,98.16,77.91
2016,1,21,16,30,18.0,47.0,1.8,13.0,49.0,68.99,52.14
2016,1,21,16,45,9.0,30.0,1.85,13.0,31.0,41.97,26.63
2016,1,21,17,0,0.0,13.0,1.9,13.0,13.0,11.45,0.0
2016,1,21,17,15,0.0,6.5,1.95,13.0,6.5,5.91,0.0
2016,1,21,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
