Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,11.0,3.05,13.0,11.0,9.67,0.0
2016,1,22,8,0,0.0,22.0,2.9,13.0,22.0,19.38,10.56
2016,1,22,8,15,0.0,35.0,2.85,13.0,35.0,30.85,21.42
2016,1,22,8,30,0.0,48.0,2.8,13.0,48.0,42.08,30.22
2016,1,22,8,45,0.0,62.0,2.75,13.5,62.0,54.33,40.88
2016,1,22,9,0,0.0,76.0,2.7,14.0,76.0,66.77,51.54
2016,1,22,9,15,0.0,88.5,2.75,14.0,88.5,78.06,61.2
2016,1,22,9,30,0.0,101.0,2.8,14.0,101.0,89.47,70.84
2016,1,22,9,45,0.0,106.5,2.9,14.0,106.5,94.68,75.15
2016,1,22,10,0,0.0,112.0,3.0,14.0,112.0,99.87,79.4
2016,1,22,10,15,21.5,147.5,3.05,14.0,157.0,142.94,115.35
2016,1,22,10,30,43.0,183.0,3.1,14.0,202.0,195.21,158.63
2016,1,22,10,45,21.5,157.5,3.2,14.0,167.0,155.09,125.2
2016,1,22,11,0,0.0,132.0,3.3,14.0,132.0,118.97,94.81
2016,1,22,11,15,7.5,161.0,3.35,14.0,164.5,151.81,122.2
2016,1,22,11,30,15.0,190.0,3.4,14.0,197.0,186.21,150.59
2016,1,22,11,45,8.5,179.5,3.5,14.0,184.0,172.04,138.66
2016,1,22,12,0,2.0,169.0,3.6,14.0,171.0,157.37,126.37
2016,1,22,12,15,1.0,127.5,3.55,14.0,128.5,116.14,92.19
2016,1,22,12,30,0.0,86.0,3.5,14.0,86.0,76.16,58.79
2016,1,22,12,45,0.0,72.5,3.5,14.0,72.5,64.15,48.74
2016,1,22,13,0,0.0,59.0,3.5,14.0,59.0,52.16,38.65
2016,1,22,13,15,2.0,114.0,3.35,14.0,115.0,104.77,83.01
2016,1,22,13,30,4.0,169.0,3.2,14.0,171.0,163.61,131.98
2016,1,22,13,45,3.5,163.5,3.1,14.0,165.0,158.54,127.81
2016,1,22,14,0,3.0,158.0,3.0,14.0,159.0,153.59,123.86
2016,1,22,14,15,35.5,167.0,3.0,14.0,182.0,208.15,170.49
2016,1,22,14,30,68.0,176.0,3.0,14.0,205.0,251.6,207.47
2016,1,22,14,45,34.0,123.5,3.0,14.0,138.0,157.61,129.01
2016,1,22,15,0,0.0,71.0,3.0,14.0,71.0,62.86,48.15
2016,1,22,15,15,0.0,63.0,3.0,14.0,63.0,55.67,42.14
2016,1,22,15,30,0.0,55.0,3.0,14.0,55.0,48.56,36.08
2016,1,22,15,45,0.0,46.0,3.0,14.0,46.0,40.58,29.2
2016,1,22,16,0,0.0,37.0,3.0,14.0,37.0,32.61,22.25
2016,1,22,16,15,0.0,28.5,3.0,13.5,28.5,25.1,15.68
2016,1,22,16,30,0.0,20.0,3.0,13.0,20.0,17.59,9.07
2016,1,22,16,45,0.0,12.5,3.0,13.0,12.5,10.98,2.89
2016,1,22,17,0,0.0,5.0,3.0,13.0,5.0,4.38,0.0
2016,1,22,17,15,0.0,2.5,3.0,13.0,2.5,2.27,0.0
2016,1,22,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,23,7,45,44.0,24.0,3.9,10.5,28.5,19.94,2.48
2016,1,23,8,0,88.0,48.0,4.0,11.0,57.0,37.91,26.38
2016,1,23,8,15,164.0,66.0,4.05,11.0,93.0,52.31,40.5
2016,1,23,8,30,240.0,84.0,4.1,11.0,129.0,86.1,59.31
2016,1,23,8,45,293.0,98.0,4.15,11.5,167.0,122.99,86.57
2016,1,23,9,0,346.0,112.0,4.2,12.0,205.0,166.04,121.55
2016,1,23,9,15,173.0,92.5,4.25,12.0,139.0,129.07,99.04
2016,1,23,9,30,0.0,73.0,4.3,12.0,73.0,64.55,50.06
2016,1,23,9,45,10.0,112.0,4.35,12.0,116.5,103.22,82.9
2016,1,23,10,0,20.0,151.0,4.4,12.0,160.0,143.97,117.23
2016,1,23,10,15,92.0,174.5,4.4,12.0,216.0,206.06,169.17
2016,1,23,10,30,164.0,198.0,4.4,12.0,272.0,279.03,230.08
2016,1,23,10,45,82.0,147.5,4.4,12.5,184.5,191.77,157.39
2016,1,23,11,0,0.0,97.0,4.4,13.0,97.0,86.27,67.72
2016,1,23,11,15,11.5,148.5,4.45,13.0,154.5,142.25,114.95
2016,1,23,11,30,23.0,200.0,4.5,13.0,212.0,201.58,164.29
2016,1,23,11,45,11.5,168.5,4.55,13.0,174.5,163.15,132.08
2016,1,23,12,0,0.0,137.0,4.6,13.0,137.0,124.31,99.4
2016,1,23,12,15,396.0,123.5,4.6,13.0,335.5,463.52,387.79
2016,1,23,12,30,792.0,110.0,4.6,13.0,534.0,783.89,639.47
2016,1,23,12,45,438.5,172.0,4.7,13.0,406.5,578.49,476.7
2016,1,23,13,0,85.0,234.0,4.8,13.0,279.0,316.41,259.68
2016,1,23,13,15,232.5,216.0,4.8,13.0,334.0,456.58,377.97
2016,1,23,13,30,380.0,198.0,4.8,13.0,389.0,568.07,470.31
2016,1,23,13,45,575.5,147.5,4.8,13.0,423.5,700.33,577.91
2016,1,23,14,0,771.0,97.0,4.8,13.0,458.0,821.13,670.46
2016,1,23,14,15,462.5,140.0,4.7,12.5,353.0,596.95,496.88
2016,1,23,14,30,154.0,183.0,4.6,12.0,248.0,350.75,293.21
2016,1,23,14,45,422.5,134.0,4.55,12.0,293.0,552.02,464.47
2016,1,23,15,0,691.0,85.0,4.5,12.0,338.0,718.88,597.56
2016,1,23,15,15,656.0,81.0,4.35,11.5,300.0,673.59,562.19
2016,1,23,15,30,621.0,77.0,4.2,11.0,262.0,626.98,526.14
2016,1,23,15,45,580.5,69.5,4.05,11.0,222.5,570.98,480.51
2016,1,23,16,0,540.0,62.0,3.9,11.0,183.0,514.94,433.61
2016,1,23,16,15,462.0,54.0,3.7,10.5,141.5,432.1,363.18
2016,1,23,16,30,384.0,46.0,3.5,10.0,100.0,352.67,292.46
2016,1,23,16,45,271.0,34.0,3.3,10.0,65.0,252.16,196.14
2016,1,23,17,0,158.0,22.0,3.1,10.0,30.0,146.05,5.67
2016,1,23,17,15,79.0,11.0,3.05,9.5,15.0,53.55,0.0
2016,1,23,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,24,7,45,62.5,19.5,1.95,8.5,26.0,16.02,1.92
2016,1,24,8,0,125.0,39.0,1.9,9.0,52.0,31.11,20.99
2016,1,24,8,15,163.5,56.0,1.85,9.0,82.0,45.23,34.64
2016,1,24,8,30,202.0,73.0,1.8,9.0,112.0,74.88,51.6
2016,1,24,8,45,228.0,89.0,1.8,9.0,143.0,107.07,76.64
2016,1,24,9,0,254.0,105.0,1.8,9.0,174.0,142.53,106.56
2016,1,24,9,15,277.5,117.0,1.75,9.0,203.0,176.96,136.8
2016,1,24,9,30,301.0,129.0,1.7,9.0,232.0,213.9,169.55
2016,1,24,9,45,320.5,141.0,1.7,9.5,261.0,251.81,202.75
2016,1,24,10,0,340.0,153.0,1.7,10.0,290.0,291.52,236.92
2016,1,24,10,15,395.0,155.5,1.7,10.5,326.0,346.6,282.73
2016,1,24,10,30,450.0,158.0,1.7,11.0,362.0,400.97,327.27
2016,1,24,10,45,432.5,171.5,1.7,11.5,376.0,429.64,350.38
2016,1,24,11,0,415.0,185.0,1.7,12.0,390.0,455.81,370.92
2016,1,24,11,15,459.0,181.5,1.65,12.5,415.0,502.2,407.19
2016,1,24,11,30,503.0,178.0,1.6,13.0,440.0,550.42,444.01
2016,1,24,11,45,378.0,208.0,1.6,13.5,407.0,501.34,404.14
2016,1,24,12,0,253.0,238.0,1.6,14.0,374.0,455.65,366.45
2016,1,24,12,15,561.0,160.0,1.7,14.0,462.0,634.92,509.84
2016,1,24,12,30,869.0,82.0,1.8,14.0,550.0,815.1,642.06
2016,1,24,12,45,872.5,79.5,1.9,14.0,545.5,827.83,650.28
2016,1,24,13,0,876.0,77.0,2.0,14.0,541.0,844.23,663.07
2016,1,24,13,15,870.0,76.0,2.15,14.0,527.5,850.98,669.57
2016,1,24,13,30,864.0,75.0,2.3,14.0,514.0,854.16,673.72
2016,1,24,13,45,848.5,75.5,2.45,14.0,492.0,855.9,676.96
2016,1,24,14,0,833.0,76.0,2.6,14.0,470.0,845.81,671.77
2016,1,24,14,15,818.0,74.5,2.6,13.5,442.5,830.18,662.76
2016,1,24,14,30,803.0,73.0,2.6,13.0,415.0,811.31,651.39
2016,1,24,14,45,782.0,70.5,2.65,13.0,381.5,782.97,632.06
2016,1,24,15,0,761.0,68.0,2.7,13.0,348.0,751.95,610.46
2016,1,24,15,15,730.5,64.5,2.55,12.5,310.5,709.45,579.62
2016,1,24,15,30,700.0,61.0,2.4,12.0,273.0,665.23,546.71
2016,1,24,15,45,660.5,55.5,2.25,12.0,232.5,610.25,503.42
2016,1,24,16,0,621.0,50.0,2.1,12.0,192.0,554.9,458.4
2016,1,24,16,15,552.0,44.0,2.0,11.0,150.0,484.77,401.49
2016,1,24,16,30,483.0,38.0,1.9,10.0,108.0,411.74,338.62
2016,1,24,16,45,368.0,28.5,1.85,9.5,70.5,309.01,242.35
2016,1,24,17,0,253.0,19.0,1.8,9.0,33.0,201.3,44.18
2016,1,24,17,15,126.5,9.5,1.75,8.5,16.5,78.62,0.0
2016,1,24,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,7,15,36.5,5.0,0.85,9.0,5.5,0.0,0.0
2016,1,25,7,30,73.0,10.0,0.8,9.0,11.0,9.1,0.0
2016,1,25,7,45,211.5,22.5,0.8,9.5,42.0,18.47,4.07
2016,1,25,8,0,350.0,35.0,0.8,10.0,73.0,28.55,18.87
2016,1,25,8,15,436.0,43.5,0.75,10.0,113.5,37.45,27.71
2016,1,25,8,30,522.0,52.0,0.7,10.0,154.0,80.62,44.78
2016,1,25,8,45,580.0,57.5,0.7,10.5,195.5,127.71,77.78
2016,1,25,9,0,638.0,63.0,0.7,11.0,237.0,181.38,121.64
2016,1,25,9,15,393.0,103.0,0.65,11.0,215.5,195.51,146.32
2016,1,25,9,30,148.0,143.0,0.6,11.0,194.0,176.93,140.58
2016,1,25,9,45,130.0,158.5,0.55,11.5,207.0,195.46,157.04
2016,1,25,10,0,112.0,174.0,0.5,12.0,220.0,212.12,171.09
2016,1,25,10,15,142.0,187.5,0.45,12.5,249.5,247.5,199.52
2016,1,25,10,30,172.0,201.0,0.4,13.0,279.0,285.92,229.86
2016,1,25,10,45,90.5,188.5,0.4,13.5,230.0,230.25,184.94
2016,1,25,11,0,9.0,176.0,0.4,14.0,181.0,166.33,132.51
2016,1,25,11,15,6.5,175.0,0.35,14.0,179.0,164.49,131.12
2016,1,25,11,30,4.0,174.0,0.3,14.0,177.0,162.42,129.22
2016,1,25,11,45,7.0,182.5,0.3,14.0,187.0,173.57,138.22
2016,1,25,12,0,10.0,191.0,0.3,14.0,197.0,185.12,147.46
2016,1,25,12,15,10.0,191.5,0.3,14.0,197.5,186.54,148.52
2016,1,25,12,30,10.0,192.0,0.3,14.0,198.0,188.03,149.72
2016,1,25,12,45,411.5,144.0,0.3,14.5,363.5,524.89,419.15
2016,1,25,13,0,813.0,96.0,0.3,15.0,529.0,823.07,626.45
2016,1,25,13,15,806.5,95.0,0.3,15.0,515.5,829.17,625.97
2016,1,25,13,30,800.0,94.0,0.3,15.0,502.0,831.81,628.21
2016,1,25,13,45,560.5,144.0,0.35,15.0,424.5,684.93,528.93
2016,1,25,14,0,321.0,194.0,0.4,15.0,347.0,521.49,410.16
2016,1,25,14,15,311.5,185.0,0.45,15.0,326.5,504.5,400.65
2016,1,25,14,30,302.0,176.0,0.5,15.0,306.0,486.31,388.32
2016,1,25,14,45,298.5,162.0,0.55,15.0,282.0,465.59,374.14
2016,1,25,15,0,295.0,148.0,0.6,15.0,258.0,443.61,358.72
2016,1,25,15,15,477.5,107.5,0.6,14.5,264.0,555.78,448.61
2016,1,25,15,30,660.0,67.0,0.6,14.0,270.0,648.13,516.67
2016,1,25,15,45,618.0,61.5,0.6,13.5,229.5,592.48,474.95
2016,1,25,16,0,576.0,56.0,0.6,13.0,189.0,536.86,433.33
2016,1,25,16,15,507.0,49.0,0.65,12.5,148.0,460.52,373.96
2016,1,25,16,30,438.0,42.0,0.7,12.0,107.0,387.23,312.88
2016,1,25,16,45,328.0,31.5,0.8,11.5,70.5,287.77,224.13
2016,1,25,17,0,218.0,21.0,0.9,11.0,34.0,184.65,63.31
2016,1,25,17,15,109.0,10.5,0.9,11.0,17.0,70.07,0.0
2016,1,25,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,7,15,53.5,5.0,1.25,7.5,6.5,0.0,0.0
2016,1,26,7,30,107.0,10.0,1.3,8.0,13.0,9.1,0.0
2016,1,26,7,45,248.5,22.0,1.4,8.5,45.0,17.97,4.71
2016,1,26,8,0,390.0,34.0,1.5,9.0,77.0,27.6,18.2
2016,1,26,8,15,474.5,42.0,1.5,9.0,118.5,36.3,26.81
2016,1,26,8,30,559.0,50.0,1.5,9.0,160.0,81.3,44.23
2016,1,26,8,45,614.5,55.0,1.55,9.5,203.0,129.89,78.54
2016,1,26,9,0,670.0,60.0,1.6,10.0,246.0,184.69,124.03
2016,1,26,9,15,335.0,90.0,1.6,10.5,183.0,169.31,127.52
2016,1,26,9,30,0.0,120.0,1.6,11.0,120.0,106.24,85.71
2016,1,26,9,45,0.0,117.0,1.6,11.5,117.0,104.01,83.67
2016,1,26,10,0,0.0,114.0,1.6,12.0,114.0,101.55,81.29
2016,1,26,10,15,0.0,124.5,1.55,12.0,124.5,111.34,89.39
2016,1,26,10,30,0.0,135.0,1.5,12.0,135.0,121.25,97.52
2016,1,26,10,45,58.0,179.5,1.5,12.5,208.5,202.72,165.27
2016,1,26,11,0,116.0,224.0,1.5,13.0,282.0,296.13,240.83
2016,1,26,11,15,85.5,224.5,1.45,13.0,268.5,274.68,222.78
2016,1,26,11,30,55.0,225.0,1.4,13.0,255.0,259.09,209.68
2016,1,26,11,45,54.5,229.5,1.4,13.5,259.5,267.22,215.84
2016,1,26,12,0,54.0,234.0,1.4,14.0,264.0,275.36,221.86
2016,1,26,12,15,145.5,240.0,1.4,14.0,319.5,370.78,299.48
2016,1,26,12,30,237.0,246.0,1.4,14.0,375.0,458.51,369.0
2016,1,26,12,45,296.5,233.0,1.4,14.0,393.0,516.05,413.72
2016,1,26,13,0,356.0,220.0,1.4,14.0,411.0,560.03,448.24
2016,1,26,13,15,404.5,203.0,1.4,14.0,415.5,605.78,483.42
2016,1,26,13,30,453.0,186.0,1.4,14.0,420.0,635.86,507.11
2016,1,26,13,45,494.5,168.5,1.4,14.0,414.0,657.32,524.47
2016,1,26,14,0,536.0,151.0,1.4,14.0,408.0,676.27,540.07
2016,1,26,14,15,409.5,164.0,1.4,14.0,354.0,582.03,468.29
2016,1,26,14,30,283.0,177.0,1.4,14.0,300.0,471.31,383.03
2016,1,26,14,45,291.5,161.5,1.4,14.0,279.5,459.14,375.59
2016,1,26,15,0,300.0,146.0,1.4,14.0,259.0,445.34,365.94
2016,1,26,15,15,282.5,134.0,1.3,13.5,231.5,413.23,341.26
2016,1,26,15,30,265.0,122.0,1.2,13.0,204.0,380.86,315.92
2016,1,26,15,45,246.5,106.0,1.1,12.5,174.0,341.84,284.63
2016,1,26,16,0,228.0,90.0,1.0,12.0,144.0,302.87,252.44
2016,1,26,16,15,202.0,73.0,1.05,11.5,113.0,257.18,213.85
2016,1,26,16,30,176.0,56.0,1.1,11.0,82.0,212.35,174.52
2016,1,26,16,45,121.5,39.5,1.2,10.5,54.5,151.11,118.56
2016,1,26,17,0,67.0,23.0,1.3,10.0,27.0,84.9,35.15
2016,1,26,17,15,33.5,11.5,1.3,9.5,13.5,29.13,0.0
2016,1,26,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,2.3,8.0,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,2.3,8.0,13.0,11.82,0.0
2016,1,27,7,45,167.0,25.5,2.35,8.5,45.0,20.04,6.77
2016,1,27,8,0,334.0,38.0,2.4,9.0,77.0,31.11,21.3
2016,1,27,8,15,419.0,47.5,2.3,9.0,117.5,40.68,30.72
2016,1,27,8,30,504.0,57.0,2.2,9.0,158.0,83.74,48.32
2016,1,27,8,45,560.5,63.5,2.15,9.5,200.5,130.63,81.68
2016,1,27,9,0,617.0,70.0,2.1,10.0,243.0,184.02,125.89
2016,1,27,9,15,655.0,74.5,2.1,10.5,282.5,237.09,173.21
2016,1,27,9,30,693.0,79.0,2.1,11.0,322.0,293.79,224.21
2016,1,27,9,45,736.5,78.0,2.15,11.5,360.5,350.32,274.63
2016,1,27,10,0,780.0,77.0,2.2,12.0,399.0,410.66,327.22
2016,1,27,10,15,798.0,79.5,2.05,12.5,429.5,464.73,373.19
2016,1,27,10,30,816.0,82.0,1.9,13.0,460.0,518.85,417.47
2016,1,27,10,45,832.0,82.5,1.8,13.5,485.0,569.46,457.62
2016,1,27,11,0,848.0,83.0,1.7,14.0,510.0,619.27,495.73
2016,1,27,11,15,856.0,84.0,1.55,14.0,527.0,663.31,528.8
2016,1,27,11,30,864.0,85.0,1.4,14.0,544.0,705.38,559.29
2016,1,27,11,45,870.5,84.5,1.3,14.5,554.0,742.44,583.2
2016,1,27,12,0,877.0,84.0,1.2,15.0,564.0,776.94,604.7
2016,1,27,12,15,878.5,84.0,1.15,15.0,566.0,798.85,618.83
2016,1,27,12,30,880.0,84.0,1.1,15.0,568.0,823.59,635.04
2016,1,27,12,45,884.0,81.5,1.05,15.0,563.5,844.21,648.32
2016,1,27,13,0,888.0,79.0,1.0,15.0,559.0,861.53,659.39
2016,1,27,13,15,883.0,78.0,1.0,15.0,545.5,869.5,665.03
2016,1,27,13,30,878.0,77.0,1.0,15.0,532.0,873.86,668.49
2016,1,27,13,45,871.0,75.5,1.0,15.5,512.0,872.23,666.84
2016,1,27,14,0,864.0,74.0,1.0,16.0,492.0,875.67,668.85
2016,1,27,14,15,851.0,72.0,0.95,16.0,464.5,861.1,659.07
2016,1,27,14,30,838.0,70.0,0.9,16.0,437.0,843.14,647.25
2016,1,27,14,45,820.0,67.5,0.9,16.0,404.0,816.98,630.59
2016,1,27,15,0,802.0,65.0,0.9,16.0,371.0,787.94,611.78
2016,1,27,15,15,774.5,62.0,0.8,15.5,332.0,747.73,584.34
2016,1,27,15,30,747.0,59.0,0.7,15.0,293.0,705.54,554.88
2016,1,27,15,45,707.5,54.5,0.65,14.5,251.5,650.43,515.7
2016,1,27,16,0,668.0,50.0,0.6,14.0,210.0,594.77,474.52
2016,1,27,16,15,604.0,44.5,0.65,13.5,166.5,520.15,417.93
2016,1,27,16,30,540.0,39.0,0.7,13.0,123.0,447.48,359.54
2016,1,27,16,45,433.0,30.5,0.75,12.5,83.0,355.37,278.32
2016,1,27,17,0,326.0,22.0,0.8,12.0,43.0,255.18,133.22
2016,1,27,17,15,163.0,11.0,0.8,12.0,21.5,101.17,0.0
2016,1,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,1.5,0.95,9.0,1.5,0.0,0.0
2016,1,28,7,30,0.0,3.0,1.0,9.0,3.0,2.73,0.0
2016,1,28,7,45,0.0,9.5,1.05,9.5,9.5,8.34,0.0
2016,1,28,8,0,0.0,16.0,1.1,10.0,16.0,14.06,6.57
2016,1,28,8,15,0.0,24.0,1.1,10.0,24.0,21.12,13.26
2016,1,28,8,30,0.0,32.0,1.1,10.0,32.0,28.19,18.8
2016,1,28,8,45,0.0,41.0,1.15,10.5,41.0,36.15,25.81
2016,1,28,9,0,0.0,50.0,1.2,11.0,50.0,44.13,32.73
2016,1,28,9,15,0.0,58.0,1.15,11.0,58.0,51.22,38.87
2016,1,28,9,30,0.0,66.0,1.1,11.0,66.0,58.33,44.95
2016,1,28,9,45,91.5,122.0,1.1,11.5,160.0,147.4,118.81
2016,1,28,10,0,183.0,178.0,1.1,12.0,254.0,245.21,198.53
2016,1,28,10,15,485.5,129.5,1.2,12.5,351.5,364.42,293.89
2016,1,28,10,30,788.0,81.0,1.3,13.0,449.0,503.99,404.3
2016,1,28,10,45,454.5,154.5,1.45,13.5,369.5,426.19,343.86
2016,1,28,11,0,121.0,228.0,1.6,14.0,290.0,303.01,244.39
2016,1,28,11,15,62.0,201.0,1.55,14.0,233.0,234.36,189.33
2016,1,28,11,30,3.0,174.0,1.5,14.0,176.0,161.39,128.96
2016,1,28,11,45,3.5,177.0,1.5,14.5,179.5,165.2,131.96
2016,1,28,12,0,4.0,180.0,1.5,15.0,183.0,169.11,134.84
2016,1,28,12,15,2.0,150.0,1.5,15.0,151.5,138.43,109.74
2016,1,28,12,30,0.0,120.0,1.5,15.0,120.0,108.03,84.77
2016,1,28,12,45,0.0,142.5,1.55,15.5,142.5,130.11,102.84
2016,1,28,13,0,0.0,165.0,1.6,16.0,165.0,153.15,121.44
2016,1,28,13,15,112.5,199.0,1.55,16.0,258.0,316.5,256.23
2016,1,28,13,30,225.0,233.0,1.5,16.0,351.0,460.38,369.72
2016,1,28,13,45,112.5,164.0,1.5,16.0,223.0,281.33,227.86
2016,1,28,14,0,0.0,95.0,1.5,16.0,95.0,84.93,65.52
2016,1,28,14,15,11.0,132.0,1.45,16.0,137.0,132.72,105.99
2016,1,28,14,30,22.0,169.0,1.4,16.0,179.0,185.12,149.33
2016,1,28,14,45,16.0,154.0,1.35,16.0,161.0,165.05,132.79
2016,1,28,15,0,10.0,139.0,1.3,16.0,143.0,145.07,116.42
2016,1,28,15,15,6.5,125.5,1.2,15.5,128.0,129.17,103.54
2016,1,28,15,30,3.0,112.0,1.1,15.0,113.0,113.46,90.62
2016,1,28,15,45,1.5,96.5,1.05,14.5,97.0,97.03,76.97
2016,1,28,16,0,0.0,81.0,1.0,14.0,81.0,80.64,63.09
2016,1,28,16,15,0.0,64.0,1.0,13.5,64.0,63.27,48.21
2016,1,28,16,30,0.0,47.0,1.0,13.0,47.0,45.5,32.78
2016,1,28,16,45,0.0,32.0,1.0,13.0,32.0,29.88,18.87
2016,1,28,17,0,0.0,17.0,1.0,13.0,17.0,14.97,3.45
2016,1,28,17,15,0.0,8.5,1.0,12.5,8.5,7.73,0.0
2016,1,28,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,2.5,2.4,13.0,2.5,0.0,0.0
2016,1,29,7,30,0.0,5.0,2.5,13.0,5.0,4.55,0.0
2016,1,29,7,45,0.0,15.5,2.65,13.5,15.5,13.64,3.61
2016,1,29,8,0,0.0,26.0,2.8,14.0,26.0,22.91,13.98
2016,1,29,8,15,0.0,39.0,2.8,14.0,39.0,34.33,24.57
2016,1,29,8,30,0.0,52.0,2.8,14.0,52.0,45.56,33.18
2016,1,29,8,45,0.0,66.0,2.85,14.5,66.0,57.8,43.74
2016,1,29,9,0,0.0,80.0,2.9,15.0,80.0,70.21,54.29
2016,1,29,9,15,0.0,93.0,2.9,15.0,93.0,81.91,64.2
2016,1,29,9,30,0.0,106.0,2.9,15.0,106.0,93.73,74.1
2016,1,29,9,45,0.0,80.0,2.95,15.0,80.0,70.79,54.65
2016,1,29,10,0,0.0,54.0,3.0,15.0,54.0,47.68,35.01
2016,1,29,10,15,0.0,75.5,3.0,15.0,75.5,66.79,51.1
2016,1,29,10,30,0.0,97.0,3.0,15.0,97.0,86.17,67.27
2016,1,29,10,45,2.0,134.0,3.0,15.0,135.5,121.47,96.6
2016,1,29,11,0,4.0,171.0,3.0,15.0,174.0,158.03,126.62
2016,1,29,11,15,4.0,174.5,3.0,15.0,177.5,161.93,129.62
2016,1,29,11,30,4.0,178.0,3.0,15.0,181.0,165.88,132.74
2016,1,29,11,45,2.0,148.5,3.0,15.0,150.0,136.26,108.29
2016,1,29,12,0,0.0,119.0,3.0,15.0,119.0,106.81,83.91
2016,1,29,12,15,0.0,119.5,3.0,15.0,119.5,107.39,84.4
2016,1,29,12,30,0.0,120.0,3.0,15.0,120.0,107.99,84.9
2016,1,29,12,45,0.0,106.0,3.0,15.0,106.0,94.78,73.95
2016,1,29,13,0,0.0,92.0,3.0,15.0,92.0,81.64,63.06
2016,1,29,13,15,90.5,165.5,3.0,15.0,213.5,258.25,211.63
2016,1,29,13,30,181.0,239.0,3.0,15.0,335.0,429.08,349.28
2016,1,29,13,45,90.5,129.5,3.0,15.0,177.5,221.34,181.54
2016,1,29,14,0,0.0,20.0,3.0,15.0,20.0,17.63,9.32
2016,1,29,14,15,0.0,60.0,3.0,15.0,60.0,53.02,39.42
2016,1,29,14,30,0.0,100.0,3.0,15.0,100.0,90.57,71.11
2016,1,29,14,45,11.5,124.0,3.0,15.0,129.0,126.81,102.05
2016,1,29,15,0,23.0,148.0,3.0,15.0,158.0,166.56,135.67
2016,1,29,15,15,20.0,134.0,3.0,14.5,141.5,150.4,122.49
2016,1,29,15,30,17.0,120.0,3.0,14.0,125.0,134.4,109.34
2016,1,29,15,45,11.0,104.0,3.0,14.0,107.0,113.66,91.64
2016,1,29,16,0,5.0,88.0,3.0,14.0,89.0,93.18,73.97
2016,1,29,16,15,2.5,70.5,2.95,14.0,71.0,73.43,56.82
2016,1,29,16,30,0.0,53.0,2.9,14.0,53.0,53.45,39.32
2016,1,29,16,45,0.0,36.0,2.9,14.0,36.0,35.27,23.26
2016,1,29,17,0,0.0,19.0,2.9,14.0,19.0,16.74,5.25
2016,1,29,17,15,0.0,9.5,2.8,13.5,9.5,8.64,0.0
2016,1,29,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,5.5,2.4,8.5,5.5,0.0,0.0
2016,1,30,7,30,0.0,11.0,2.5,9.0,11.0,10.01,0.0
2016,1,30,7,45,47.5,27.0,2.65,9.5,33.0,22.53,10.53
2016,1,30,8,0,95.0,43.0,2.8,10.0,55.0,34.11,24.06
2016,1,30,8,15,114.0,61.5,2.85,10.0,81.5,50.29,39.23
2016,1,30,8,30,133.0,80.0,2.9,10.0,108.0,76.01,55.01
2016,1,30,8,45,148.0,98.0,2.95,10.5,135.5,103.58,77.01
2016,1,30,9,0,163.0,116.0,3.0,11.0,163.0,133.27,102.04
2016,1,30,9,15,170.5,132.5,3.0,11.0,188.5,161.81,127.15
2016,1,30,9,30,178.0,149.0,3.0,11.0,214.0,191.33,153.18
2016,1,30,9,45,328.0,143.5,3.05,11.5,276.5,257.17,206.54
2016,1,30,10,0,478.0,138.0,3.1,12.0,339.0,341.1,275.64
2016,1,30,10,15,451.5,155.5,3.1,12.0,356.5,374.28,304.96
2016,1,30,10,30,425.0,173.0,3.1,12.0,374.0,404.09,330.68
2016,1,30,10,45,658.5,121.0,3.1,12.5,451.0,514.24,420.53
2016,1,30,11,0,892.0,69.0,3.1,13.0,528.0,630.73,513.62
2016,1,30,11,15,899.0,70.0,3.1,13.0,545.5,675.33,548.83
2016,1,30,11,30,906.0,71.0,3.1,13.0,563.0,717.75,581.15
2016,1,30,11,45,908.0,72.0,3.15,13.5,572.5,754.14,606.75
2016,1,30,12,0,910.0,73.0,3.2,14.0,582.0,787.62,630.05
2016,1,30,12,15,910.5,73.0,3.2,14.0,584.0,815.68,650.21
2016,1,30,12,30,911.0,73.0,3.2,14.0,586.0,840.45,668.02
2016,1,30,12,45,901.0,76.0,3.2,14.0,578.5,856.66,679.72
2016,1,30,13,0,891.0,79.0,3.2,14.0,571.0,869.11,688.89
2016,1,30,13,15,885.5,78.5,3.2,14.0,557.5,877.45,695.27
2016,1,30,13,30,880.0,78.0,3.2,14.0,544.0,882.15,699.22
2016,1,30,13,45,630.0,135.5,3.2,14.0,463.0,750.07,603.26
2016,1,30,14,0,380.0,193.0,3.2,14.0,382.0,574.35,468.13
2016,1,30,14,15,431.5,171.0,3.2,13.5,374.0,612.85,501.63
2016,1,30,14,30,483.0,149.0,3.2,13.0,366.0,631.38,518.95
2016,1,30,14,45,322.0,158.0,3.25,13.0,298.0,482.07,400.14
2016,1,30,15,0,161.0,167.0,3.3,13.0,230.0,339.39,282.69
2016,1,30,15,15,153.5,151.5,3.15,12.5,207.0,314.18,263.27
2016,1,30,15,30,146.0,136.0,3.0,12.0,184.0,288.72,242.83
2016,1,30,15,45,138.0,118.0,2.95,12.0,158.0,258.99,218.04
2016,1,30,16,0,130.0,100.0,2.9,12.0,132.0,229.06,192.52
2016,1,30,16,15,115.0,81.5,2.75,11.0,105.5,193.06,161.66
2016,1,30,16,30,100.0,63.0,2.6,10.0,79.0,157.27,130.1
2016,1,30,16,45,70.5,45.0,2.5,9.5,54.5,112.97,89.82
2016,1,30,17,0,41.0,27.0,2.4,9.0,30.0,67.45,42.17
2016,1,30,17,15,20.5,13.5,2.4,9.0,15.0,23.87,0.0
2016,1,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.5,2.25,6.0,10.5,0.0,0.0
2016,1,31,7,30,0.0,21.0,2.3,6.0,21.0,19.1,0.0
2016,1,31,7,45,242.0,27.5,2.4,6.5,57.5,22.63,11.36
2016,1,31,8,0,484.0,34.0,2.5,7.0,94.0,27.31,18.48
2016,1,31,8,15,563.0,40.5,2.6,7.5,138.5,38.56,29.15
2016,1,31,8,30,642.0,47.0,2.7,8.0,183.0,87.21,46.37
2016,1,31,8,45,695.0,51.0,2.8,8.5,228.0,139.56,83.66
2016,1,31,9,0,748.0,55.0,2.9,9.0,273.0,197.84,132.85
2016,1,31,9,15,781.0,58.0,3.0,9.0,315.0,255.7,186.0
2016,1,31,9,30,814.0,61.0,3.1,9.0,357.0,316.4,242.45
2016,1,31,9,45,838.0,63.0,3.25,9.5,394.5,375.31,296.77
2016,1,31,10,0,862.0,65.0,3.4,10.0,432.0,434.87,350.38
2016,1,31,10,15,878.5,67.0,3.5,10.0,464.0,491.54,400.92
2016,1,31,10,30,895.0,69.0,3.6,10.0,496.0,547.9,449.87
2016,1,31,10,45,909.0,69.0,3.7,10.5,521.5,600.06,493.42
2016,1,31,11,0,923.0,69.0,3.8,11.0,547.0,651.03,534.83
2016,1,31,11,15,930.0,70.0,3.95,11.0,565.0,697.03,572.54
2016,1,31,11,30,937.0,71.0,4.1,11.0,583.0,740.76,606.66
2016,1,31,11,45,942.0,71.0,4.3,11.5,593.5,779.39,635.28
2016,1,31,12,0,947.0,71.0,4.5,12.0,604.0,815.16,661.68
2016,1,31,12,15,947.5,71.0,4.65,12.0,606.0,844.33,684.1
2016,1,31,12,30,948.0,71.0,4.8,12.0,608.0,870.08,704.11
2016,1,31,12,45,939.0,73.5,4.95,12.0,601.0,887.35,717.96
2016,1,31,13,0,930.0,76.0,5.1,12.0,594.0,900.74,729.14
2016,1,31,13,15,924.5,75.0,5.1,12.0,580.0,908.98,735.7
2016,1,31,13,30,919.0,74.0,5.1,12.0,566.0,913.41,739.61
2016,1,31,13,45,906.5,74.5,5.2,12.0,544.0,909.75,738.36
2016,1,31,14,0,894.0,75.0,5.3,12.0,522.0,902.37,734.5
2016,1,31,14,15,881.0,73.0,5.3,11.5,493.5,887.73,726.03
2016,1,31,14,30,868.0,71.0,5.3,11.0,465.0,878.38,721.61
2016,1,31,14,45,845.5,70.0,5.3,11.0,430.0,849.91,701.24
2016,1,31,15,0,823.0,69.0,5.3,11.0,395.0,818.52,678.5
2016,1,31,15,15,795.0,66.0,5.2,10.5,355.5,777.28,648.46
2016,1,31,15,30,767.0,63.0,5.1,10.0,316.0,733.97,616.11
2016,1,31,15,45,725.0,59.0,5.05,10.0,272.5,676.58,570.67
2016,1,31,16,0,683.0,55.0,5.0,10.0,229.0,618.6,523.34
2016,1,31,16,15,620.5,49.5,4.95,9.5,184.0,550.39,466.67
2016,1,31,16,30,558.0,44.0,4.9,9.0,139.0,478.58,404.44
2016,1,31,16,45,450.0,35.5,4.85,8.5,97.0,376.18,311.91
2016,1,31,17,0,342.0,27.0,4.8,8.0,55.0,280.58,201.17
2016,1,31,17,15,171.0,13.5,4.95,8.0,27.5,109.34,0.0
2016,1,31,17,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,7.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,6.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,7,15,144.0,7.0,3.35,5.5,12.0,6.37,0.0
2016,2,1,7,30,288.0,14.0,3.4,6.0,24.0,12.73,0.0
2016,2,1,7,45,427.0,22.5,3.5,6.5,63.5,19.82,9.68
2016,2,1,8,0,566.0,31.0,3.6,7.0,103.0,26.98,18.24
2016,2,1,8,15,639.0,36.5,3.7,7.5,149.0,35.68,26.59
2016,2,1,8,30,712.0,42.0,3.8,8.0,195.0,87.78,44.22
2016,2,1,8,45,756.5,46.0,3.95,8.5,240.5,143.34,84.2
2016,2,1,9,0,801.0,50.0,4.1,9.0,286.0,203.72,135.89
2016,2,1,9,15,830.5,52.5,4.1,9.0,328.5,264.58,192.26
2016,2,1,9,30,860.0,55.0,4.1,9.0,371.0,326.08,250.07
2016,2,1,9,45,868.5,61.0,4.15,9.5,407.0,385.37,305.45
2016,2,1,10,0,877.0,67.0,4.2,10.0,443.0,444.11,358.84
2016,2,1,10,15,891.0,68.5,4.1,10.0,474.5,500.01,408.67
2016,2,1,10,30,905.0,70.0,4.0,10.0,506.0,555.29,456.47
2016,2,1,10,45,912.0,72.5,3.95,10.5,530.5,606.74,499.12
2016,2,1,11,0,919.0,75.0,3.9,11.0,555.0,656.42,539.01
2016,2,1,11,15,925.0,75.5,3.85,11.0,572.5,701.23,575.11
2016,2,1,11,30,931.0,76.0,3.8,11.0,590.0,743.69,607.58
2016,2,1,11,45,935.0,76.5,3.75,11.5,599.5,782.12,634.48
2016,2,1,12,0,939.0,77.0,3.7,12.0,609.0,817.66,658.97
2016,2,1,12,15,939.0,77.0,3.6,12.0,611.0,846.37,679.21
2016,2,1,12,30,939.0,77.0,3.5,12.0,613.0,871.66,696.92
2016,2,1,12,45,935.5,77.0,3.45,12.0,606.5,890.47,710.24
