Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,0,932.0,77.0,3.4,12.0,600.0,905.55,721.0
2016,2,1,13,15,926.0,76.5,3.35,12.0,585.5,914.06,727.18
2016,2,1,13,30,920.0,76.0,3.3,12.0,571.0,918.75,730.8
2016,2,1,13,45,912.0,74.5,3.3,12.0,549.5,916.6,730.03
2016,2,1,14,0,904.0,73.0,3.3,12.0,528.0,910.67,726.75
2016,2,1,14,15,890.0,71.5,3.25,12.0,499.5,895.73,716.74
2016,2,1,14,30,876.0,70.0,3.2,12.0,471.0,877.32,704.33
2016,2,1,14,45,630.0,107.5,3.15,12.0,385.0,715.95,585.23
2016,2,1,15,0,384.0,145.0,3.1,12.0,299.0,535.67,444.8
2016,2,1,15,15,583.0,102.5,2.9,11.5,310.0,651.6,540.2
2016,2,1,15,30,782.0,60.0,2.7,11.0,321.0,744.18,610.91
2016,2,1,15,45,745.0,56.0,2.55,10.5,278.0,690.36,569.49
2016,2,1,16,0,708.0,52.0,2.4,10.0,235.0,635.72,527.15
2016,2,1,16,15,649.0,46.5,2.4,9.5,189.5,562.71,469.09
2016,2,1,16,30,590.0,41.0,2.4,9.0,144.0,491.32,409.46
2016,2,1,16,45,493.5,33.5,2.4,8.5,101.5,395.44,325.47
2016,2,1,17,0,397.0,26.0,2.4,8.0,59.0,315.42,231.66
2016,2,1,17,15,198.5,13.0,2.45,7.5,29.5,124.9,0.0
2016,2,1,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.5,2.05,8.0,0.5,0.45,0.0
2016,2,2,7,30,0.0,1.0,2.0,8.0,1.0,0.91,0.0
2016,2,2,7,45,0.0,3.5,1.95,8.0,3.5,3.07,0.0
2016,2,2,8,0,0.0,6.0,1.9,8.0,6.0,5.26,0.0
2016,2,2,8,15,0.0,9.0,1.85,8.0,9.0,7.9,1.5
2016,2,2,8,30,0.0,12.0,1.8,8.0,12.0,10.54,3.58
2016,2,2,8,45,0.0,15.0,1.75,8.5,15.0,13.18,5.94
2016,2,2,9,0,0.0,18.0,1.7,9.0,18.0,15.83,8.26
2016,2,2,9,15,0.0,20.5,1.6,9.0,20.5,18.04,10.2
2016,2,2,9,30,0.0,23.0,1.5,9.0,23.0,20.25,12.12
2016,2,2,9,45,0.0,69.0,1.4,9.5,69.0,61.0,47.44
2016,2,2,10,0,0.0,115.0,1.3,10.0,115.0,102.24,82.43
2016,2,2,10,15,0.0,136.0,1.3,10.0,136.0,121.56,98.51
2016,2,2,10,30,0.0,157.0,1.3,10.0,157.0,141.27,114.8
2016,2,2,10,45,0.0,143.5,1.3,10.5,143.5,128.97,104.09
2016,2,2,11,0,0.0,130.0,1.3,11.0,130.0,116.57,93.42
2016,2,2,11,15,0.0,145.0,1.35,11.0,145.0,130.78,105.2
2016,2,2,11,30,0.0,160.0,1.4,11.0,160.0,145.28,117.1
2016,2,2,11,45,200.0,194.0,1.45,11.0,308.0,357.94,294.59
2016,2,2,12,0,400.0,228.0,1.5,11.0,456.0,558.74,452.48
2016,2,2,12,15,395.5,231.5,1.55,11.0,458.0,574.17,462.89
2016,2,2,12,30,391.0,235.0,1.6,11.0,460.0,588.0,473.69
2016,2,2,12,45,642.0,159.5,1.65,11.5,524.5,750.22,598.76
2016,2,2,13,0,893.0,84.0,1.7,12.0,589.0,882.22,690.8
2016,2,2,13,15,566.5,163.5,1.7,12.0,481.0,707.64,564.46
2016,2,2,13,30,240.0,243.0,1.7,12.0,373.0,485.96,392.59
2016,2,2,13,45,548.0,162.5,1.75,12.0,445.0,704.46,567.61
2016,2,2,14,0,856.0,82.0,1.8,12.0,517.0,890.01,700.8
2016,2,2,14,15,841.5,80.5,1.8,11.5,489.0,874.85,690.25
2016,2,2,14,30,827.0,79.0,1.8,11.0,461.0,856.29,679.64
2016,2,2,14,45,806.5,76.5,1.8,11.0,427.0,827.97,660.75
2016,2,2,15,0,786.0,74.0,1.8,11.0,393.0,796.8,639.65
2016,2,2,15,15,758.0,71.0,1.75,10.5,354.0,756.07,611.8
2016,2,2,15,30,730.0,68.0,1.7,10.0,315.0,713.34,581.82
2016,2,2,15,45,683.0,64.5,1.7,10.0,271.5,659.07,541.48
2016,2,2,16,0,636.0,61.0,1.7,10.0,228.0,599.57,495.68
2016,2,2,16,15,574.0,55.0,1.7,9.5,184.0,526.27,437.88
2016,2,2,16,30,512.0,49.0,1.7,9.0,140.0,455.14,378.76
2016,2,2,16,45,409.0,39.5,1.75,8.5,98.5,355.78,292.63
2016,2,2,17,0,306.0,30.0,1.8,8.0,57.0,264.18,198.28
2016,2,2,17,15,153.0,15.0,1.85,7.5,28.5,127.41,0.0
2016,2,2,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,12.0,1.85,4.0,12.0,10.91,0.0
2016,2,3,7,30,0.0,24.0,1.9,4.0,24.0,19.78,0.0
2016,2,3,7,45,206.0,32.5,1.95,4.5,60.0,25.44,15.08
2016,2,3,8,0,412.0,41.0,2.0,5.0,96.0,33.12,24.03
2016,2,3,8,15,488.5,49.0,2.0,5.5,139.0,42.84,33.41
2016,2,3,8,30,565.0,57.0,2.0,6.0,182.0,88.79,50.78
2016,2,3,8,45,610.0,63.0,2.05,6.5,224.5,138.0,86.77
2016,2,3,9,0,655.0,69.0,2.1,7.0,267.0,192.3,133.01
2016,2,3,9,15,689.5,73.5,2.1,7.5,308.0,247.33,182.9
2016,2,3,9,30,724.0,78.0,2.1,8.0,349.0,305.58,235.99
2016,2,3,9,45,465.0,132.5,2.1,8.5,313.0,302.57,243.09
2016,2,3,10,0,206.0,187.0,2.1,9.0,277.0,263.41,215.77
2016,2,3,10,15,286.5,189.0,2.05,9.0,324.0,322.96,265.63
2016,2,3,10,30,367.0,191.0,2.0,9.0,371.0,385.3,317.17
2016,2,3,10,45,591.5,144.5,2.0,9.5,450.5,502.18,411.86
2016,2,3,11,0,816.0,98.0,2.0,10.0,530.0,623.09,507.41
2016,2,3,11,15,824.5,99.5,2.0,10.5,548.0,667.56,540.79
2016,2,3,11,30,833.0,101.0,2.0,11.0,566.0,710.18,572.54
2016,2,3,11,45,556.5,178.0,2.0,11.5,491.0,617.74,498.42
2016,2,3,12,0,280.0,255.0,2.0,12.0,416.0,496.11,400.44
2016,2,3,12,15,182.5,258.0,1.95,12.0,363.5,419.72,340.2
2016,2,3,12,30,85.0,261.0,1.9,12.0,311.0,336.17,272.4
2016,2,3,12,45,56.5,243.0,1.9,12.0,276.5,295.63,239.91
2016,2,3,13,0,28.0,225.0,1.9,12.0,242.0,238.76,193.61
2016,2,3,13,15,22.0,213.5,1.85,12.0,226.5,222.96,180.93
2016,2,3,13,30,16.0,202.0,1.8,12.0,211.0,206.92,167.86
2016,2,3,13,45,15.0,195.0,1.75,12.0,203.0,200.08,162.47
2016,2,3,14,0,14.0,188.0,1.7,12.0,195.0,193.27,157.09
2016,2,3,14,15,123.5,194.0,1.6,12.0,252.0,332.76,274.38
2016,2,3,14,30,233.0,200.0,1.5,12.0,309.0,458.22,375.63
2016,2,3,14,45,311.5,173.5,1.45,12.0,308.0,494.47,405.75
2016,2,3,15,0,390.0,147.0,1.4,12.0,307.0,544.75,446.47
2016,2,3,15,15,364.0,138.0,1.35,11.5,276.0,506.6,417.38
2016,2,3,15,30,338.0,129.0,1.3,11.0,245.0,451.72,375.64
2016,2,3,15,45,316.0,114.0,1.3,10.5,211.0,409.04,342.65
2016,2,3,16,0,294.0,99.0,1.3,10.0,177.0,366.39,308.41
2016,2,3,16,15,263.0,83.0,1.35,9.5,143.0,315.93,266.45
2016,2,3,16,30,232.0,67.0,1.4,9.0,109.0,266.7,223.91
2016,2,3,16,45,180.0,50.0,1.45,9.0,77.0,203.36,167.36
2016,2,3,17,0,128.0,33.0,1.5,9.0,45.0,143.13,107.75
2016,2,3,17,15,64.0,16.5,1.45,9.0,22.5,67.14,0.0
2016,2,3,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,13.0,2.5,5.0,13.0,11.82,0.0
2016,2,4,7,30,0.0,26.0,2.5,5.0,26.0,21.27,0.0
2016,2,4,7,45,222.5,33.0,2.55,5.5,63.5,25.83,15.66
2016,2,4,8,0,445.0,40.0,2.6,6.0,101.0,32.15,23.11
2016,2,4,8,15,520.5,47.0,2.55,6.5,144.5,41.64,32.21
2016,2,4,8,30,596.0,54.0,2.5,7.0,188.0,88.7,49.25
2016,2,4,8,45,640.5,60.0,2.5,7.5,231.5,139.79,86.65
2016,2,4,9,0,685.0,66.0,2.5,8.0,275.0,195.87,134.46
2016,2,4,9,15,473.5,108.0,2.5,8.0,262.0,221.8,168.78
2016,2,4,9,30,262.0,150.0,2.5,8.0,249.0,221.49,177.89
2016,2,4,9,45,489.0,118.5,2.55,8.5,325.5,298.8,240.51
2016,2,4,10,0,716.0,87.0,2.6,9.0,402.0,398.56,322.95
2016,2,4,10,15,769.5,86.5,2.55,9.5,447.0,464.78,378.91
2016,2,4,10,30,823.0,86.0,2.5,10.0,492.0,534.07,435.94
2016,2,4,10,45,663.5,134.0,2.5,10.5,471.5,534.22,436.41
2016,2,4,11,0,504.0,182.0,2.5,11.0,451.0,512.32,418.47
2016,2,4,11,15,684.5,136.0,2.4,11.5,514.0,616.16,501.02
2016,2,4,11,30,865.0,90.0,2.3,12.0,577.0,722.11,581.91
2016,2,4,11,45,870.5,90.0,2.25,12.5,587.5,759.83,606.91
2016,2,4,12,0,876.0,90.0,2.2,13.0,598.0,794.92,630.27
2016,2,4,12,15,877.0,90.0,2.05,13.0,600.0,823.59,649.1
2016,2,4,12,30,878.0,90.0,1.9,13.0,602.0,849.05,665.44
2016,2,4,12,45,876.0,89.5,1.8,13.5,596.0,868.03,676.36
2016,2,4,13,0,874.0,89.0,1.7,14.0,590.0,883.48,684.8
2016,2,4,13,15,868.5,88.5,1.6,14.0,577.0,892.25,689.92
2016,2,4,13,30,863.0,88.0,1.5,14.0,564.0,897.33,692.62
2016,2,4,13,45,673.0,133.5,1.45,14.0,496.5,793.32,620.15
2016,2,4,14,0,483.0,179.0,1.4,14.0,429.0,671.27,532.13
2016,2,4,14,15,484.0,168.0,1.3,14.0,407.0,660.65,525.92
2016,2,4,14,30,485.0,157.0,1.2,14.0,385.0,647.67,516.81
2016,2,4,14,45,503.5,140.5,1.2,14.0,362.5,641.02,513.71
2016,2,4,15,0,522.0,124.0,1.2,14.0,340.0,631.3,507.74
2016,2,4,15,15,496.5,117.5,1.1,13.5,307.0,594.0,480.87
2016,2,4,15,30,471.0,111.0,1.0,13.0,274.0,555.77,452.72
2016,2,4,15,45,451.0,98.0,0.95,12.5,238.0,512.83,420.74
2016,2,4,16,0,431.0,85.0,0.9,12.0,202.0,469.19,387.05
2016,2,4,16,15,391.5,73.0,0.95,11.5,164.5,412.19,341.61
2016,2,4,16,30,352.0,61.0,1.0,11.0,127.0,356.75,295.32
2016,2,4,16,45,293.0,47.0,1.05,10.5,91.0,287.57,235.33
2016,2,4,17,0,234.0,33.0,1.1,10.0,55.0,222.92,171.12
2016,2,4,17,15,117.0,16.5,1.15,9.5,27.5,108.02,0.0
2016,2,4,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,7,15,91.0,9.5,2.35,5.5,14.0,8.64,0.0
2016,2,5,7,30,182.0,19.0,2.4,6.0,28.0,15.74,0.0
2016,2,5,7,45,305.0,31.0,2.45,6.5,65.5,25.37,15.52
2016,2,5,8,0,428.0,43.0,2.5,7.0,103.0,34.69,25.33
2016,2,5,8,15,504.0,51.0,2.5,7.5,147.5,45.19,35.31
2016,2,5,8,30,580.0,59.0,2.5,8.0,192.0,92.28,52.66
2016,2,5,8,45,630.0,65.0,2.5,8.5,236.5,143.3,89.8
2016,2,5,9,0,680.0,71.0,2.5,9.0,281.0,200.02,137.73
2016,2,5,9,15,659.5,79.0,2.5,9.5,306.0,245.96,181.81
2016,2,5,9,30,639.0,87.0,2.5,10.0,331.0,288.79,223.15
2016,2,5,9,45,548.0,119.0,2.5,11.0,342.5,324.93,258.36
2016,2,5,10,0,457.0,151.0,2.5,12.0,354.0,346.77,279.43
2016,2,5,10,15,644.0,120.5,2.4,12.5,428.5,439.27,354.69
2016,2,5,10,30,831.0,90.0,2.3,13.0,503.0,543.58,437.92
2016,2,5,10,45,841.0,92.0,2.25,13.5,527.5,594.08,477.72
2016,2,5,11,0,851.0,94.0,2.2,14.0,552.0,643.25,515.53
2016,2,5,11,15,858.0,95.5,2.05,14.0,570.0,688.32,549.51
2016,2,5,11,30,865.0,97.0,1.9,14.0,588.0,731.31,580.79
2016,2,5,11,45,862.5,100.0,1.75,14.5,596.5,766.61,603.09
2016,2,5,12,0,860.0,103.0,1.6,15.0,605.0,798.82,622.74
2016,2,5,12,15,733.0,136.5,1.45,15.0,565.5,765.33,596.98
2016,2,5,12,30,606.0,170.0,1.3,15.0,526.0,717.84,561.14
2016,2,5,12,45,734.5,134.5,1.15,15.0,562.0,805.49,622.72
2016,2,5,13,0,863.0,99.0,1.0,15.0,598.0,887.67,675.88
2016,2,5,13,15,717.0,134.0,1.0,15.0,542.5,818.64,628.18
2016,2,5,13,30,571.0,169.0,1.0,15.0,487.0,729.97,567.71
2016,2,5,13,45,711.0,128.5,1.0,15.0,509.0,823.24,634.75
2016,2,5,14,0,851.0,88.0,1.0,15.0,531.0,898.78,685.89
2016,2,5,14,15,838.5,86.0,1.05,15.0,503.5,884.81,677.26
2016,2,5,14,30,826.0,84.0,1.1,15.0,476.0,867.38,667.54
2016,2,5,14,45,812.0,80.0,1.15,15.0,443.0,842.85,652.86
2016,2,5,15,0,798.0,76.0,1.2,15.0,410.0,815.24,635.87
2016,2,5,15,15,772.5,73.0,1.2,14.5,371.0,776.23,610.95
2016,2,5,15,30,747.0,70.0,1.2,14.0,332.0,735.05,583.86
2016,2,5,15,45,702.5,67.0,1.2,13.5,288.0,682.59,547.52
2016,2,5,16,0,658.0,64.0,1.2,13.0,244.0,624.7,505.67
2016,2,5,16,15,599.0,57.5,1.2,12.0,199.0,551.7,451.09
2016,2,5,16,30,540.0,51.0,1.2,11.0,154.0,480.64,395.07
2016,2,5,16,45,437.5,42.5,1.2,10.5,110.5,380.81,310.94
2016,2,5,17,0,335.0,34.0,1.2,10.0,67.0,288.01,223.8
2016,2,5,17,15,167.5,17.0,1.2,10.0,33.5,143.14,14.58
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,15.0,2.25,6.5,15.0,13.64,0.0
2016,2,6,7,30,0.0,30.0,2.3,7.0,30.0,24.24,0.0
2016,2,6,7,45,232.5,35.0,2.35,8.0,68.5,27.34,17.3
2016,2,6,8,0,465.0,40.0,2.4,9.0,107.0,31.92,22.72
2016,2,6,8,15,537.5,47.0,2.3,9.5,151.0,42.4,26.86
2016,2,6,8,30,610.0,54.0,2.2,10.0,195.0,90.51,49.49
2016,2,6,8,45,660.0,58.0,2.1,10.5,239.5,141.6,86.29
2016,2,6,9,0,710.0,62.0,2.0,11.0,284.0,200.31,135.62
2016,2,6,9,15,741.0,65.5,1.9,11.5,325.5,256.59,186.24
2016,2,6,9,30,772.0,69.0,1.8,12.0,367.0,315.6,239.4
2016,2,6,9,45,792.0,72.5,1.75,12.5,403.0,372.91,290.55
2016,2,6,10,0,812.0,76.0,1.7,13.0,439.0,431.07,340.83
2016,2,6,10,15,827.0,77.5,1.6,13.5,470.0,485.32,386.18
2016,2,6,10,30,842.0,79.0,1.5,14.0,501.0,539.22,429.48
2016,2,6,10,45,855.5,79.5,1.4,14.5,526.0,590.56,469.15
2016,2,6,11,0,869.0,80.0,1.3,15.0,551.0,637.61,504.18
2016,2,6,11,15,875.5,81.0,1.35,15.0,568.5,681.68,538.03
2016,2,6,11,30,882.0,82.0,1.4,15.0,586.0,723.59,568.67
2016,2,6,11,45,888.5,81.0,1.45,15.5,596.0,760.9,593.82
2016,2,6,12,0,895.0,80.0,1.5,16.0,606.0,795.58,616.96
2016,2,6,12,15,641.0,160.5,1.5,16.0,538.0,718.3,561.07
2016,2,6,12,30,387.0,241.0,1.5,16.0,470.0,593.43,466.5
2016,2,6,12,45,353.5,246.0,1.55,16.0,454.0,582.57,459.57
2016,2,6,13,0,320.0,251.0,1.6,16.0,438.0,569.17,449.64
2016,2,6,13,15,590.5,168.0,1.6,16.0,503.0,745.42,585.06
2016,2,6,13,30,861.0,85.0,1.6,16.0,568.0,895.61,688.99
2016,2,6,13,45,854.0,83.5,1.6,16.5,547.5,894.41,685.84
2016,2,6,14,0,847.0,82.0,1.6,17.0,527.0,889.56,682.19
2016,2,6,14,15,638.5,127.5,1.55,16.5,453.0,762.0,594.9
2016,2,6,14,30,430.0,173.0,1.5,16.0,379.0,619.41,492.06
2016,2,6,14,45,495.0,146.0,1.45,16.0,367.5,642.3,512.68
2016,2,6,15,0,560.0,119.0,1.4,16.0,356.0,667.52,532.09
2016,2,6,15,15,538.5,111.5,1.25,15.5,321.5,630.81,505.41
2016,2,6,15,30,517.0,104.0,1.1,15.0,287.0,586.59,473.21
2016,2,6,15,45,593.0,80.5,1.0,15.0,265.0,613.32,493.15
2016,2,6,16,0,669.0,57.0,0.9,15.0,243.0,619.75,496.33
2016,2,6,16,15,613.0,51.5,0.95,14.5,198.5,555.14,447.91
2016,2,6,16,30,557.0,46.0,1.0,14.0,154.0,487.21,394.96
2016,2,6,16,45,466.5,38.0,1.05,13.5,112.0,395.4,319.28
2016,2,6,17,0,376.0,30.0,1.1,13.0,70.0,310.22,240.51
2016,2,6,17,15,188.0,15.0,1.1,12.5,35.0,153.3,40.11
2016,2,6,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,7,7,15,157.0,9.0,2.35,9.5,17.5,8.19,0.0
2016,2,7,7,30,314.0,18.0,2.4,10.0,35.0,16.05,0.0
2016,2,7,7,45,434.0,26.0,2.5,10.5,75.5,22.68,13.42
2016,2,7,8,0,554.0,34.0,2.6,11.0,116.0,29.21,20.18
2016,2,7,8,15,621.5,39.5,2.65,11.5,161.5,40.18,23.76
2016,2,7,8,30,689.0,45.0,2.7,12.0,207.0,91.49,46.84
2016,2,7,8,45,732.5,48.5,2.8,12.5,252.0,145.7,85.92
2016,2,7,9,0,776.0,52.0,2.9,13.0,297.0,204.65,135.85
2016,2,7,9,15,804.5,55.0,2.8,13.5,339.5,263.68,189.24
2016,2,7,9,30,833.0,58.0,2.7,14.0,382.0,325.96,245.61
2016,2,7,9,45,845.5,62.5,2.65,14.5,418.5,384.25,298.16
2016,2,7,10,0,858.0,67.0,2.6,15.0,455.0,442.44,348.99
2016,2,7,10,15,872.5,68.5,2.5,15.5,486.5,498.14,396.01
2016,2,7,10,30,887.0,70.0,2.4,16.0,518.0,553.33,440.86
2016,2,7,10,45,898.0,71.0,2.35,16.5,543.5,605.16,481.73
2016,2,7,11,0,909.0,72.0,2.3,17.0,569.0,655.57,520.16
2016,2,7,11,15,915.5,72.5,2.3,17.0,586.5,700.74,554.86
2016,2,7,11,30,922.0,73.0,2.3,17.0,604.0,743.62,585.56
2016,2,7,11,45,926.0,73.5,2.3,17.5,614.5,782.12,611.3
2016,2,7,12,0,930.0,74.0,2.3,18.0,625.0,817.75,634.77
2016,2,7,12,15,930.5,74.0,2.25,18.0,627.0,846.91,654.35
2016,2,7,12,30,931.0,74.0,2.2,18.0,629.0,872.69,671.55
2016,2,7,12,45,930.5,73.0,2.2,18.5,623.0,892.9,684.12
2016,2,7,13,0,930.0,72.0,2.2,19.0,617.0,909.45,694.28
2016,2,7,13,15,924.5,71.5,2.2,19.0,603.5,918.45,700.73
2016,2,7,13,30,919.0,71.0,2.2,19.0,590.0,923.61,704.8
2016,2,7,13,45,911.5,69.5,2.2,19.0,568.5,921.86,704.35
2016,2,7,14,0,904.0,68.0,2.2,19.0,547.0,916.31,701.52
2016,2,7,14,15,892.0,66.5,2.1,19.0,519.0,902.97,692.49
2016,2,7,14,30,880.0,65.0,2.0,19.0,491.0,886.08,681.17
2016,2,7,14,45,864.0,63.0,1.95,19.0,457.0,861.6,665.16
2016,2,7,15,0,848.0,61.0,1.9,19.0,423.0,834.07,646.99
2016,2,7,15,15,824.0,59.0,1.75,18.5,383.5,796.91,622.04
2016,2,7,15,30,800.0,57.0,1.6,18.0,344.0,765.77,600.96
2016,2,7,15,45,766.5,53.5,1.45,17.5,300.5,714.43,564.6
2016,2,7,16,0,733.0,50.0,1.3,17.0,257.0,662.07,526.45
2016,2,7,16,15,681.0,46.0,1.3,16.5,211.5,594.64,476.66
2016,2,7,16,30,629.0,42.0,1.3,16.0,166.0,528.3,425.11
2016,2,7,16,45,543.5,35.0,1.3,15.5,122.0,437.58,351.49
2016,2,7,17,0,458.0,28.0,1.3,15.0,78.0,352.25,273.46
2016,2,7,17,15,229.0,14.0,1.3,14.5,39.0,173.59,66.6
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,7,15,127.0,10.0,2.95,9.5,17.5,9.1,0.0
2016,2,8,7,30,254.0,20.0,3.0,10.0,35.0,16.41,0.0
2016,2,8,7,45,374.0,30.5,3.15,11.0,75.0,24.63,15.19
2016,2,8,8,0,494.0,41.0,3.3,12.0,115.0,32.62,23.12
2016,2,8,8,15,566.5,47.5,3.2,12.5,161.0,43.99,26.99
2016,2,8,8,30,639.0,54.0,3.1,13.0,207.0,93.7,50.28
2016,2,8,8,45,682.5,59.0,3.05,14.0,251.5,149.22,90.64
2016,2,8,9,0,726.0,64.0,3.0,15.0,296.0,206.81,138.73
2016,2,8,9,15,757.5,67.5,2.9,15.5,338.5,264.42,190.08
2016,2,8,9,30,789.0,71.0,2.8,16.0,381.0,324.8,244.04
2016,2,8,9,45,816.0,72.0,2.75,16.5,419.5,383.46,295.94
2016,2,8,10,0,843.0,73.0,2.7,17.0,458.0,443.62,347.64
2016,2,8,10,15,858.0,75.0,2.65,17.0,490.0,500.16,395.7
2016,2,8,10,30,873.0,77.0,2.6,17.0,522.0,554.56,440.66
2016,2,8,10,45,883.5,78.5,2.55,17.5,547.0,606.16,481.24
2016,2,8,11,0,894.0,80.0,2.5,18.0,572.0,656.34,519.41
2016,2,8,11,15,900.5,81.0,2.45,18.0,590.0,701.64,553.85
2016,2,8,11,30,907.0,82.0,2.4,18.0,608.0,744.69,584.58
2016,2,8,11,45,910.5,82.0,2.35,18.5,618.0,781.92,609.01
2016,2,8,12,0,914.0,82.0,2.3,19.0,628.0,816.27,631.14
2016,2,8,12,15,914.5,82.5,2.25,19.0,630.0,845.73,650.86
2016,2,8,12,30,915.0,83.0,2.2,19.0,632.0,871.85,668.25
2016,2,8,12,45,919.5,80.0,2.15,19.5,627.5,893.84,681.49
2016,2,8,13,0,924.0,77.0,2.1,20.0,623.0,912.32,692.37
2016,2,8,13,15,919.0,76.5,2.0,20.0,609.5,921.79,698.0
2016,2,8,13,30,914.0,76.0,1.9,20.0,596.0,927.43,701.21
2016,2,8,13,45,906.0,75.0,1.85,20.0,575.0,925.93,700.34
2016,2,8,14,0,898.0,74.0,1.8,20.0,554.0,920.64,697.15
2016,2,8,14,15,886.0,72.5,1.75,20.0,525.5,907.4,688.75
2016,2,8,14,30,874.0,71.0,1.7,20.0,497.0,890.63,678.12
2016,2,8,14,45,856.0,69.5,1.65,20.0,462.5,865.17,661.61
2016,2,8,15,0,838.0,68.0,1.6,20.0,428.0,845.45,649.05
2016,2,8,15,15,814.0,65.0,1.5,19.5,388.5,806.84,623.79
2016,2,8,15,30,790.0,62.0,1.4,19.0,349.0,765.95,596.57
2016,2,8,15,45,754.5,58.5,1.3,18.5,305.0,713.1,560.03
2016,2,8,16,0,719.0,55.0,1.2,18.0,261.0,659.31,521.63
2016,2,8,16,15,666.0,50.5,1.2,17.0,215.5,590.6,472.21
2016,2,8,16,30,613.0,46.0,1.2,16.0,170.0,522.95,420.84
2016,2,8,16,45,525.5,38.5,1.3,15.5,125.0,437.3,351.56
2016,2,8,17,0,438.0,31.0,1.4,15.0,80.0,351.61,274.75
2016,2,8,17,15,219.0,15.5,1.4,14.5,40.0,175.03,83.26
2016,2,8,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,15,138.5,10.5,2.6,9.5,19.0,9.55,0.0
2016,2,9,7,30,277.0,21.0,2.7,10.0,38.0,17.25,1.95
2016,2,9,7,45,396.5,31.0,2.8,10.5,79.5,25.0,15.7
2016,2,9,8,0,516.0,41.0,2.9,11.0,121.0,32.54,23.21
2016,2,9,8,15,586.5,47.5,2.9,11.5,167.0,44.76,27.21
2016,2,9,8,30,657.0,54.0,2.9,12.0,213.0,98.52,53.76
2016,2,9,8,45,485.0,87.5,2.95,12.5,218.0,143.01,94.75
2016,2,9,9,0,313.0,121.0,3.0,13.0,223.0,169.33,125.47
2016,2,9,9,15,329.0,134.5,2.9,13.5,254.5,207.41,158.69
2016,2,9,9,30,345.0,148.0,2.8,14.0,286.0,247.2,193.37
2016,2,9,9,45,530.5,120.5,2.7,14.5,354.0,318.95,251.08
2016,2,9,10,0,716.0,93.0,2.6,15.0,422.0,409.09,324.3
2016,2,9,10,15,685.0,110.0,2.4,15.5,442.5,452.37,360.71
2016,2,9,10,30,654.0,127.0,2.2,16.0,463.0,491.13,391.95
2016,2,9,10,45,637.5,139.5,2.05,16.5,480.0,529.42,421.58
2016,2,9,11,0,621.0,152.0,1.9,17.0,497.0,564.58,447.6
2016,2,9,11,15,590.0,168.5,1.8,17.5,504.5,590.7,465.96
2016,2,9,11,30,559.0,185.0,1.7,18.0,512.0,608.18,477.44
2016,2,9,11,45,586.0,179.5,1.6,18.5,527.0,647.03,505.08
2016,2,9,12,0,613.0,174.0,1.5,19.0,542.0,691.34,535.61
2016,2,9,12,15,768.0,128.5,1.35,19.0,592.0,790.64,605.08
2016,2,9,12,30,923.0,83.0,1.2,19.0,642.0,880.52,663.08
2016,2,9,12,45,921.5,82.5,1.1,19.5,636.0,900.53,672.56
2016,2,9,13,0,920.0,82.0,1.0,20.0,630.0,916.87,680.39
2016,2,9,13,15,759.5,124.5,0.85,20.0,570.5,851.7,635.1
2016,2,9,13,30,599.0,167.0,0.7,20.0,511.0,764.7,575.77
2016,2,9,13,45,547.0,177.0,0.55,20.0,482.0,728.41,550.08
2016,2,9,14,0,495.0,187.0,0.4,20.0,453.0,696.42,526.1
2016,2,9,14,15,416.5,192.5,0.3,19.5,409.0,632.77,481.45
2016,2,9,14,30,338.0,198.0,0.2,19.0,365.0,551.31,424.07
2016,2,9,14,45,316.0,186.5,0.15,19.0,334.0,517.11,400.64
2016,2,9,15,0,294.0,175.0,0.1,19.0,303.0,482.1,375.73
2016,2,9,15,15,283.0,161.0,0.15,18.5,275.0,452.77,356.3
2016,2,9,15,30,272.0,147.0,0.2,18.0,247.0,422.73,335.73
2016,2,9,15,45,260.5,130.0,0.25,18.0,216.0,387.58,310.09
2016,2,9,16,0,249.0,113.0,0.3,18.0,185.0,351.96,283.29
2016,2,9,16,15,228.0,95.5,0.35,17.5,152.5,308.19,249.38
2016,2,9,16,30,207.0,78.0,0.4,17.0,120.0,264.96,214.49
2016,2,9,16,45,175.5,59.5,0.5,16.5,89.0,213.69,171.61
2016,2,9,17,0,144.0,41.0,0.6,16.0,58.0,163.76,127.28
2016,2,9,17,15,72.0,25.0,0.65,16.0,33.5,90.5,46.56
2016,2,9,17,30,0.0,9.0,0.7,16.0,9.0,8.19,0.0
2016,2,9,17,45,0.0,4.5,0.75,16.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.15,10.5,9.5,8.64,0.0
2016,2,10,7,30,0.0,19.0,1.1,11.0,19.0,16.73,3.27
2016,2,10,7,45,6.0,37.0,1.1,11.5,38.0,31.67,21.5
2016,2,10,8,0,12.0,55.0,1.1,12.0,57.0,46.41,35.41
2016,2,10,8,15,21.5,74.0,1.15,12.5,79.0,60.99,46.28
2016,2,10,8,30,31.0,93.0,1.2,13.0,101.0,80.15,61.8
2016,2,10,8,45,36.5,111.5,1.25,13.5,122.5,99.98,78.13
2016,2,10,9,0,42.0,130.0,1.3,14.0,144.0,120.83,95.36
2016,2,10,9,15,46.5,146.5,1.2,14.0,164.0,140.72,111.94
2016,2,10,9,30,51.0,163.0,1.1,14.0,184.0,161.34,129.01
2016,2,10,9,45,245.0,163.5,1.0,14.5,276.0,246.82,195.61
2016,2,10,10,0,439.0,164.0,0.9,15.0,368.0,353.64,279.09
2016,2,10,10,15,639.0,125.5,0.85,15.0,445.0,446.11,351.47
2016,2,10,10,30,839.0,87.0,0.8,15.0,522.0,551.29,432.52
2016,2,10,10,45,849.0,89.0,0.8,15.5,547.0,602.53,470.86
2016,2,10,11,0,859.0,91.0,0.8,16.0,572.0,652.43,507.46
2016,2,10,11,15,866.0,92.0,0.85,16.0,589.5,697.62,541.21
2016,2,10,11,30,873.0,93.0,0.9,16.0,607.0,740.69,572.11
2016,2,10,11,45,877.5,93.0,0.95,16.5,617.0,778.43,596.95
2016,2,10,12,0,882.0,93.0,1.0,17.0,627.0,807.19,615.5
2016,2,10,12,15,883.0,93.0,1.0,17.0,629.5,835.79,634.45
2016,2,10,12,30,884.0,93.0,1.0,17.0,632.0,861.19,651.2
2016,2,10,12,45,884.5,92.0,1.05,17.5,627.0,881.67,664.3
2016,2,10,13,0,885.0,91.0,1.1,18.0,622.0,898.7,675.22
2016,2,10,13,15,880.0,90.0,1.1,18.0,608.5,907.26,681.14
2016,2,10,13,30,875.0,89.0,1.1,18.0,595.0,921.01,690.76
2016,2,10,13,45,669.5,143.0,1.15,18.5,522.0,810.13,616.25
2016,2,10,14,0,464.0,197.0,1.2,19.0,449.0,680.59,525.22
2016,2,10,14,15,500.5,176.5,1.15,19.0,435.5,691.64,535.98
2016,2,10,14,30,537.0,156.0,1.1,19.0,422.0,699.43,542.96
2016,2,10,14,45,542.5,142.5,1.1,19.0,395.5,684.47,533.28
2016,2,10,15,0,548.0,129.0,1.1,19.0,369.0,666.76,521.84
2016,2,10,15,15,449.0,132.0,1.05,18.5,317.0,577.07,457.31
2016,2,10,15,30,350.0,135.0,1.0,18.0,265.0,472.18,379.42
2016,2,10,15,45,326.0,122.5,1.0,17.5,232.0,430.56,349.23
2016,2,10,16,0,302.0,110.0,1.0,17.0,199.0,389.23,317.67
2016,2,10,16,15,277.0,93.5,1.05,16.0,164.5,341.88,280.95
2016,2,10,16,30,252.0,77.0,1.1,15.0,130.0,295.26,243.13
2016,2,10,16,45,213.0,59.5,1.15,14.5,96.5,238.51,194.76
2016,2,10,17,0,174.0,42.0,1.2,14.0,63.0,198.16,156.89
2016,2,10,17,15,87.0,26.5,1.2,14.0,37.0,102.75,59.72
2016,2,10,17,30,0.0,11.0,1.2,14.0,11.0,10.01,0.0
2016,2,10,17,45,0.0,5.5,1.2,14.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,15,63.5,12.0,1.8,10.5,16.5,10.91,0.0
2016,2,11,7,30,127.0,24.0,1.8,11.0,33.0,18.8,5.74
2016,2,11,7,45,182.0,41.0,1.8,11.5,64.5,31.7,21.64
2016,2,11,8,0,237.0,58.0,1.8,12.0,96.0,44.17,33.48
2016,2,11,8,15,270.0,74.5,1.7,12.0,131.5,60.93,43.58
2016,2,11,8,30,303.0,91.0,1.6,12.0,167.0,98.03,66.7
2016,2,11,8,45,318.5,107.5,1.5,12.5,201.0,136.78,96.78
2016,2,11,9,0,334.0,124.0,1.4,13.0,235.0,176.8,130.48
2016,2,11,9,15,355.0,136.0,1.25,13.5,267.5,216.29,164.37
2016,2,11,9,30,376.0,148.0,1.1,14.0,300.0,260.96,202.38
2016,2,11,9,45,506.0,132.0,1.0,14.5,357.5,321.69,251.03
2016,2,11,10,0,636.0,116.0,0.9,15.0,415.0,398.69,312.3
2016,2,11,10,15,732.0,103.5,0.85,15.0,469.0,471.02,369.94
2016,2,11,10,30,828.0,91.0,0.8,15.0,523.0,550.88,431.88
2016,2,11,10,45,836.5,93.0,0.8,15.5,547.5,600.85,469.5
2016,2,11,11,0,845.0,95.0,0.8,16.0,572.0,649.36,505.07
2016,2,11,11,15,595.0,173.5,0.8,16.5,514.5,601.11,466.86
2016,2,11,11,30,345.0,252.0,0.8,17.0,457.0,514.12,399.91
2016,2,11,11,45,341.0,259.0,0.8,17.5,464.5,535.18,415.56
2016,2,11,12,0,337.0,266.0,0.8,18.0,472.0,554.94,428.97
2016,2,11,12,15,231.5,277.0,0.8,18.0,419.0,480.86,373.11
2016,2,11,12,30,126.0,288.0,0.8,18.0,366.0,413.44,321.35
2016,2,11,12,45,206.0,279.5,0.8,18.5,404.5,479.52,372.61
2016,2,11,13,0,286.0,271.0,0.8,19.0,443.0,563.92,434.53
2016,2,11,13,15,322.5,257.0,0.7,19.0,447.5,588.54,451.79
2016,2,11,13,30,359.0,243.0,0.6,19.0,452.0,612.3,468.86
2016,2,11,13,45,403.5,223.0,0.55,19.0,450.0,634.9,485.86
2016,2,11,14,0,448.0,203.0,0.5,19.0,448.0,673.71,513.6
2016,2,11,14,15,519.5,172.0,0.4,19.0,442.5,704.71,535.94
2016,2,11,14,30,591.0,141.0,0.3,19.0,437.0,739.08,559.13
2016,2,11,14,45,486.0,153.0,0.2,19.0,385.5,647.67,494.57
2016,2,11,15,0,381.0,165.0,0.1,19.0,334.0,564.3,434.72
2016,2,11,15,15,401.0,145.5,0.25,18.5,309.0,553.02,431.63
2016,2,11,15,30,421.0,126.0,0.4,18.0,284.0,538.73,425.24
2016,2,11,15,45,374.5,120.0,0.55,18.0,248.0,484.15,386.05
2016,2,11,16,0,328.0,114.0,0.7,18.0,212.0,415.57,335.19
2016,2,11,16,15,291.0,98.5,0.85,17.5,174.5,359.89,292.78
2016,2,11,16,30,254.0,83.0,1.0,17.0,137.0,305.97,249.51
2016,2,11,16,45,202.0,65.0,1.15,16.5,101.5,239.96,194.39
2016,2,11,17,0,150.0,47.0,1.3,16.0,66.0,177.4,139.76
2016,2,11,17,15,75.0,28.5,1.35,15.5,38.0,100.23,61.89
2016,2,11,17,30,0.0,10.0,1.4,15.0,10.0,9.1,0.0
2016,2,11,17,45,0.0,5.0,1.45,14.5,5.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
