Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,119.0,13.0,1.15,11.5,21.5,11.82,0.0
2016,2,12,7,30,238.0,26.0,1.1,12.0,43.0,21.51,8.59
2016,2,12,7,45,346.5,37.5,1.1,12.5,83.5,30.39,20.57
2016,2,12,8,0,455.0,49.0,1.1,13.0,124.0,39.01,28.88
2016,2,12,8,15,411.0,68.5,1.05,13.0,152.5,59.27,40.15
2016,2,12,8,30,367.0,88.0,1.0,13.0,181.0,101.16,66.5
2016,2,12,8,45,409.0,96.0,0.95,13.5,218.5,140.77,95.58
2016,2,12,9,0,451.0,104.0,0.9,14.0,256.0,185.23,131.99
2016,2,12,9,15,456.5,119.0,0.85,14.0,289.5,230.85,172.27
2016,2,12,9,30,462.0,134.0,0.8,14.0,323.0,276.9,212.66
2016,2,12,9,45,561.0,122.5,0.8,14.5,373.0,337.88,262.35
2016,2,12,10,0,660.0,111.0,0.8,15.0,423.0,405.37,316.76
2016,2,12,10,15,613.0,135.0,0.85,15.0,440.0,444.44,349.71
2016,2,12,10,30,566.0,159.0,0.9,15.0,457.0,473.38,373.8
2016,2,12,10,45,568.5,166.5,0.95,15.5,478.0,513.8,405.15
2016,2,12,11,0,571.0,174.0,1.0,16.0,499.0,553.06,434.68
2016,2,12,11,15,502.5,203.0,1.05,16.0,495.5,564.4,442.77
2016,2,12,11,30,434.0,232.0,1.1,16.0,492.0,568.73,445.45
2016,2,12,11,45,637.5,169.0,1.15,16.5,557.5,684.18,532.71
2016,2,12,12,0,841.0,106.0,1.2,17.0,623.0,799.24,613.51
2016,2,12,12,15,841.0,106.5,1.2,17.0,625.0,827.27,631.19
2016,2,12,12,30,841.0,107.0,1.2,17.0,627.0,852.12,647.76
2016,2,12,12,45,646.5,170.0,1.3,17.0,568.0,778.92,598.58
2016,2,12,13,0,452.0,233.0,1.4,17.0,509.0,684.05,529.88
2016,2,12,13,15,480.0,218.5,1.45,17.0,506.0,703.51,546.56
2016,2,12,13,30,508.0,204.0,1.5,17.0,503.0,721.02,560.76
2016,2,12,13,45,477.5,204.5,1.55,17.0,477.5,699.7,545.98
2016,2,12,14,0,447.0,205.0,1.6,17.0,452.0,675.96,529.71
2016,2,12,14,15,456.0,191.5,1.6,17.0,432.5,670.35,527.24
2016,2,12,14,30,465.0,178.0,1.6,17.0,413.0,662.29,522.87
2016,2,12,14,45,391.0,178.0,1.6,17.0,366.5,592.9,471.49
2016,2,12,15,0,317.0,178.0,1.6,17.0,320.0,507.07,407.38
2016,2,12,15,15,358.0,154.5,1.55,16.5,301.5,509.85,412.84
2016,2,12,15,30,399.0,131.0,1.5,16.0,283.0,527.09,428.03
2016,2,12,15,45,367.5,121.0,1.45,16.0,247.5,480.24,391.68
2016,2,12,16,0,336.0,111.0,1.4,16.0,212.0,433.73,355.19
2016,2,12,16,15,305.5,95.5,1.45,15.5,176.0,381.7,314.33
2016,2,12,16,30,275.0,80.0,1.5,15.0,140.0,330.69,272.6
2016,2,12,16,45,227.5,63.0,1.55,15.0,104.5,253.41,207.54
2016,2,12,17,0,180.0,46.0,1.6,15.0,69.0,207.59,165.36
2016,2,12,17,15,90.0,29.5,1.6,14.5,41.0,111.51,73.4
2016,2,12,17,30,0.0,13.0,1.6,14.0,13.0,11.82,0.0
2016,2,12,17,45,0.0,6.5,1.65,14.0,6.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,169.5,12.0,2.0,9.5,25.0,10.91,0.0
2016,2,13,7,30,339.0,24.0,2.0,10.0,50.0,19.62,8.32
2016,2,13,7,45,454.0,32.5,2.0,10.5,94.0,25.95,16.98
2016,2,13,8,0,569.0,41.0,2.0,11.0,138.0,35.12,25.7
2016,2,13,8,15,633.0,46.5,1.85,11.5,185.5,50.28,29.51
2016,2,13,8,30,697.0,52.0,1.7,12.0,233.0,102.86,55.18
2016,2,13,8,45,402.5,96.0,1.6,12.5,205.0,140.32,96.02
2016,2,13,9,0,108.0,140.0,1.5,13.0,177.0,143.41,111.9
2016,2,13,9,15,123.5,158.5,1.5,13.5,206.0,172.95,136.44
2016,2,13,9,30,139.0,177.0,1.5,14.0,235.0,204.59,162.58
2016,2,13,9,45,270.0,177.5,1.5,15.0,302.5,269.89,213.76
2016,2,13,10,0,401.0,178.0,1.5,16.0,370.0,351.55,278.0
2016,2,13,10,15,663.0,122.5,1.45,16.5,464.5,458.1,361.33
2016,2,13,10,30,925.0,67.0,1.4,17.0,559.0,580.12,455.05
2016,2,13,10,45,937.5,67.0,1.4,17.5,585.0,634.05,495.66
2016,2,13,11,0,950.0,67.0,1.4,18.0,611.0,686.57,534.44
2016,2,13,11,15,955.5,67.5,1.45,18.0,629.0,733.16,568.81
2016,2,13,11,30,961.0,68.0,1.5,18.0,647.0,777.23,599.25
2016,2,13,11,45,965.0,68.0,1.6,18.5,657.5,816.86,625.77
2016,2,13,12,0,969.0,68.0,1.7,19.0,668.0,853.44,650.06
2016,2,13,12,15,969.5,68.0,1.7,19.0,670.0,883.93,670.25
2016,2,13,12,30,970.0,68.0,1.7,19.0,672.0,910.84,688.08
2016,2,13,12,45,959.0,72.0,1.75,19.0,665.0,928.88,700.65
2016,2,13,13,0,948.0,76.0,1.8,19.0,658.0,942.82,710.71
2016,2,13,13,15,942.0,75.5,2.0,19.0,643.5,951.73,719.41
2016,2,13,13,30,936.0,75.0,2.2,19.0,629.0,956.68,725.53
2016,2,13,13,45,924.0,75.5,2.45,19.0,606.0,953.43,726.66
2016,2,13,14,0,912.0,76.0,2.7,19.0,583.0,946.31,725.12
2016,2,13,14,15,899.5,74.5,2.75,18.5,554.0,932.43,718.56
2016,2,13,14,30,887.0,73.0,2.8,18.0,525.0,914.94,709.56
2016,2,13,14,45,868.0,71.5,2.85,18.0,489.5,888.16,692.67
2016,2,13,15,0,849.0,70.0,2.9,18.0,454.0,867.24,679.88
2016,2,13,15,15,825.5,67.5,2.75,17.5,413.5,829.15,654.42
2016,2,13,15,30,802.0,65.0,2.6,17.0,373.0,788.69,626.9
2016,2,13,15,45,762.5,62.5,2.5,16.5,327.5,732.99,587.81
2016,2,13,16,0,723.0,60.0,2.4,16.0,282.0,676.45,546.95
2016,2,13,16,15,671.5,55.0,2.4,15.0,235.0,607.3,496.23
2016,2,13,16,30,620.0,50.0,2.4,14.0,188.0,539.15,443.68
2016,2,13,16,45,532.5,43.5,2.45,13.5,141.5,453.23,373.07
2016,2,13,17,0,445.0,37.0,2.5,13.0,95.0,366.95,297.11
2016,2,13,17,15,303.5,26.0,2.5,13.0,57.5,250.13,177.71
2016,2,13,17,30,162.0,15.0,2.5,13.0,20.0,102.17,0.0
2016,2,13,17,45,81.0,7.5,2.5,13.0,10.0,6.82,0.0
2016,2,13,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,112.5,13.0,2.35,10.5,22.0,11.82,0.0
2016,2,14,7,30,225.0,26.0,2.4,11.0,44.0,21.17,10.12
2016,2,14,7,45,287.0,40.0,2.45,12.0,79.5,30.97,21.29
2016,2,14,8,0,349.0,54.0,2.5,13.0,115.0,41.21,30.88
2016,2,14,8,15,387.0,67.0,2.35,13.5,153.5,58.63,39.13
2016,2,14,8,30,425.0,80.0,2.2,14.0,192.0,100.52,63.3
2016,2,14,8,45,448.5,92.0,2.05,14.5,229.5,144.25,96.61
2016,2,14,9,0,472.0,104.0,1.9,15.0,267.0,190.77,135.82
2016,2,14,9,15,441.5,125.5,1.9,15.5,293.0,233.71,175.16
2016,2,14,9,30,411.0,147.0,1.9,16.0,319.0,272.98,210.71
2016,2,14,9,45,283.5,180.5,1.95,17.0,304.0,278.12,218.72
2016,2,14,10,0,156.0,214.0,2.0,18.0,289.0,267.73,212.01
2016,2,14,10,15,318.5,201.0,2.1,18.5,367.5,353.04,279.66
2016,2,14,10,30,481.0,188.0,2.2,19.0,446.0,456.65,360.62
2016,2,14,10,45,523.5,183.5,2.3,19.5,476.0,505.64,398.55
2016,2,14,11,0,566.0,179.0,2.4,20.0,506.0,556.88,437.85
2016,2,14,11,15,728.5,130.0,2.4,20.0,564.0,652.12,511.17
2016,2,14,11,30,891.0,81.0,2.4,20.0,622.0,742.89,578.19
2016,2,14,11,45,894.0,82.5,2.4,20.0,633.0,781.13,604.2
2016,2,14,12,0,897.0,84.0,2.4,20.0,644.0,816.53,628.48
2016,2,14,12,15,899.5,84.0,2.4,20.0,647.0,846.81,649.12
2016,2,14,12,30,902.0,84.0,2.4,20.0,650.0,873.89,667.57
2016,2,14,12,45,899.5,84.5,2.45,20.5,644.5,893.86,680.32
2016,2,14,13,0,897.0,85.0,2.5,21.0,639.0,910.21,690.73
2016,2,14,13,15,892.5,84.5,2.5,21.0,626.0,919.9,697.64
2016,2,14,13,30,888.0,84.0,2.5,21.0,613.0,925.85,702.23
2016,2,14,13,45,667.0,147.0,2.5,21.0,536.5,818.46,628.82
2016,2,14,14,0,446.0,210.0,2.5,21.0,460.0,682.5,530.7
2016,2,14,14,15,491.0,186.5,2.5,20.5,449.0,698.64,546.75
2016,2,14,14,30,536.0,163.0,2.5,20.0,438.0,711.29,559.24
2016,2,14,14,45,429.5,172.0,2.5,20.0,383.5,622.14,492.7
2016,2,14,15,0,323.0,181.0,2.5,20.0,329.0,516.85,413.27
2016,2,14,15,15,324.5,164.0,2.45,19.5,301.0,493.81,398.12
2016,2,14,15,30,326.0,147.0,2.4,19.0,273.0,469.18,380.91
2016,2,14,15,45,308.0,132.5,2.35,18.5,240.5,430.35,351.68
2016,2,14,16,0,290.0,118.0,2.3,18.0,208.0,391.39,321.6
2016,2,14,16,15,268.5,101.0,2.25,17.5,173.5,346.29,285.61
2016,2,14,16,30,247.0,84.0,2.2,17.0,139.0,301.69,248.78
2016,2,14,16,45,216.5,66.0,2.2,16.5,106.0,250.05,204.76
2016,2,14,17,0,186.0,48.0,2.2,16.0,73.0,213.88,171.27
2016,2,14,17,15,93.0,32.0,2.25,15.5,44.5,117.99,83.06
2016,2,14,17,30,0.0,16.0,2.3,15.0,16.0,15.4,0.0
2016,2,14,17,45,0.0,8.0,2.35,15.0,8.0,7.28,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,7,15,204.0,12.5,1.7,13.5,29.5,11.37,0.0
2016,2,15,7,30,408.0,25.0,1.7,14.0,59.0,22.24,11.37
2016,2,15,7,45,509.5,32.0,1.75,14.5,103.5,27.69,18.31
2016,2,15,8,0,611.0,39.0,1.8,15.0,148.0,33.11,23.56
2016,2,15,8,15,669.0,44.0,1.85,15.5,196.0,50.38,27.46
2016,2,15,8,30,727.0,49.0,1.9,16.0,244.0,104.54,54.15
2016,2,15,8,45,766.0,52.5,2.0,16.5,290.5,161.43,96.1
2016,2,15,9,0,805.0,56.0,2.1,17.0,337.0,222.54,147.76
2016,2,15,9,15,830.0,58.5,2.15,17.0,379.5,284.51,203.32
2016,2,15,9,30,855.0,61.0,2.2,17.0,422.0,346.13,258.79
2016,2,15,9,45,874.0,62.5,2.25,17.5,460.0,405.92,311.5
2016,2,15,10,0,893.0,64.0,2.3,18.0,498.0,466.19,362.99
2016,2,15,10,15,905.0,65.5,2.3,18.5,530.0,523.16,410.13
2016,2,15,10,30,917.0,67.0,2.3,19.0,562.0,579.29,454.93
2016,2,15,10,45,926.0,67.5,2.3,19.5,587.0,631.43,495.26
2016,2,15,11,0,935.0,68.0,2.3,20.0,612.0,681.86,533.02
2016,2,15,11,15,940.5,69.0,2.3,20.0,630.0,728.49,567.36
2016,2,15,11,30,946.0,70.0,2.3,20.0,648.0,772.65,597.87
2016,2,15,11,45,948.5,70.5,2.3,20.0,658.0,811.28,624.23
2016,2,15,12,0,951.0,71.0,2.3,20.0,668.0,846.82,648.32
2016,2,15,12,15,951.0,71.0,2.3,20.0,670.0,876.46,668.28
2016,2,15,12,30,951.0,71.0,2.3,20.0,672.0,902.56,685.86
2016,2,15,12,45,940.5,74.5,2.3,20.5,665.0,920.01,696.29
2016,2,15,13,0,930.0,78.0,2.3,21.0,658.0,933.43,704.16
2016,2,15,13,15,925.5,77.5,2.25,21.0,644.0,943.47,710.76
2016,2,15,13,30,921.0,77.0,2.2,21.0,630.0,949.64,714.92
2016,2,15,13,45,912.0,76.5,2.2,21.0,608.5,947.77,714.41
2016,2,15,14,0,903.0,76.0,2.2,21.0,587.0,942.07,711.56
2016,2,15,14,15,891.5,74.5,2.1,21.0,558.5,929.04,702.9
2016,2,15,14,30,880.0,73.0,2.0,21.0,530.0,912.42,691.97
2016,2,15,14,45,765.5,91.0,1.95,21.0,469.5,832.67,638.29
2016,2,15,15,0,651.0,109.0,1.9,21.0,409.0,748.55,580.94
2016,2,15,15,15,726.5,87.0,1.75,20.5,394.5,776.06,602.36
2016,2,15,15,30,802.0,65.0,1.6,20.0,380.0,792.02,614.26
2016,2,15,15,45,770.5,62.0,1.45,19.5,335.5,742.06,579.39
2016,2,15,16,0,739.0,59.0,1.3,19.0,291.0,690.85,543.3
2016,2,15,16,15,691.5,54.0,1.3,18.5,244.5,624.01,495.69
2016,2,15,16,30,644.0,49.0,1.3,18.0,198.0,557.92,446.36
2016,2,15,16,45,572.0,42.5,1.3,17.5,151.5,474.49,380.95
2016,2,15,17,0,500.0,36.0,1.3,17.0,105.0,402.35,319.07
2016,2,15,17,15,366.5,26.0,1.3,16.5,65.5,288.52,211.09
2016,2,15,17,30,233.0,16.0,1.3,16.0,26.0,168.27,0.0
2016,2,15,17,45,116.5,8.0,1.35,16.0,13.0,65.86,0.0
2016,2,15,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,198.0,13.0,1.9,12.5,30.5,10.42,0.0
2016,2,16,7,30,396.0,26.0,1.9,13.0,61.0,21.14,11.06
2016,2,16,7,45,495.0,34.0,1.9,13.5,106.0,29.44,19.99
2016,2,16,8,0,594.0,42.0,1.9,14.0,151.0,35.7,25.99
2016,2,16,8,15,652.5,47.5,1.75,14.5,198.5,54.01,30.35
2016,2,16,8,30,711.0,53.0,1.6,15.0,246.0,107.79,57.52
2016,2,16,8,45,749.5,56.5,1.5,15.5,292.5,163.77,99.04
2016,2,16,9,0,788.0,60.0,1.4,16.0,339.0,223.95,149.86
2016,2,16,9,15,814.0,63.0,1.4,16.5,382.0,284.12,203.24
2016,2,16,9,30,840.0,66.0,1.4,17.0,425.0,346.33,258.09
2016,2,16,9,45,857.0,68.5,1.45,17.5,462.5,406.78,310.61
2016,2,16,10,0,874.0,71.0,1.5,18.0,500.0,466.43,360.86
2016,2,16,10,15,887.0,72.5,1.55,18.5,532.5,523.08,407.17
2016,2,16,10,30,900.0,74.0,1.6,19.0,565.0,579.03,451.34
2016,2,16,10,45,908.5,75.5,1.65,19.5,590.0,631.29,491.34
2016,2,16,11,0,917.0,77.0,1.7,20.0,615.0,681.86,528.89
2016,2,16,11,15,923.0,77.5,1.7,20.0,633.0,727.71,562.36
2016,2,16,11,30,929.0,78.0,1.7,20.0,651.0,771.17,591.9
2016,2,16,11,45,931.5,79.0,1.75,20.0,661.0,809.89,618.39
2016,2,16,12,0,934.0,80.0,1.8,20.0,671.0,845.6,642.73
2016,2,16,12,15,934.5,80.0,1.8,20.0,673.0,875.32,662.44
2016,2,16,12,30,935.0,80.0,1.8,20.0,675.0,901.58,679.86
2016,2,16,12,45,934.5,79.0,1.85,20.5,669.5,922.23,692.84
2016,2,16,13,0,934.0,78.0,1.9,21.0,664.0,939.14,703.47
2016,2,16,13,15,929.5,77.5,1.95,21.0,650.0,949.23,711.05
2016,2,16,13,30,925.0,77.0,2.0,21.0,636.0,955.42,716.29
2016,2,16,13,45,918.0,76.0,2.05,21.0,615.0,954.78,717.17
2016,2,16,14,0,911.0,75.0,2.1,21.0,594.0,950.28,715.7
2016,2,16,14,15,900.0,73.5,2.1,20.5,565.5,937.63,709.73
2016,2,16,14,30,889.0,72.0,2.1,20.0,537.0,921.34,701.44
2016,2,16,14,45,652.5,120.5,2.1,20.0,449.5,773.33,600.11
2016,2,16,15,0,416.0,169.0,2.1,20.0,362.0,603.8,477.22
2016,2,16,15,15,614.0,116.5,1.95,19.5,374.0,715.21,563.9
2016,2,16,15,30,812.0,64.0,1.8,19.0,386.0,800.88,625.31
2016,2,16,15,45,776.0,61.5,1.7,19.0,340.5,747.49,586.56
2016,2,16,16,0,740.0,59.0,1.6,19.0,295.0,693.09,547.53
2016,2,16,16,15,693.5,54.5,1.5,18.0,248.0,627.49,500.81
2016,2,16,16,30,647.0,50.0,1.4,17.0,201.0,562.52,452.35
2016,2,16,16,45,566.0,44.0,1.35,16.5,154.0,479.37,386.73
2016,2,16,17,0,485.0,38.0,1.3,16.0,107.0,395.96,315.98
2016,2,16,17,15,242.5,32.5,1.25,15.5,67.0,220.85,164.49
2016,2,16,17,30,0.0,27.0,1.2,15.0,27.0,35.36,0.0
2016,2,16,17,45,0.0,13.5,1.2,15.0,13.5,12.28,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,13.0,3.75,15.0,13.0,11.45,0.0
2016,2,17,7,30,0.0,26.0,3.6,15.0,26.0,22.76,12.57
2016,2,17,7,45,0.0,44.5,3.5,15.5,44.5,38.07,27.3
2016,2,17,8,0,0.0,63.0,3.4,16.0,63.0,53.17,41.07
2016,2,17,8,15,7.0,82.0,3.5,16.0,84.0,69.07,52.76
2016,2,17,8,30,14.0,101.0,3.6,16.0,105.0,86.87,67.51
2016,2,17,8,45,20.0,118.5,3.7,16.5,125.5,104.48,81.86
2016,2,17,9,0,26.0,136.0,3.8,17.0,146.0,122.83,96.75
2016,2,17,9,15,111.0,160.5,4.0,17.0,208.0,171.8,134.69
2016,2,17,9,30,196.0,185.0,4.2,17.0,270.0,231.1,182.1
2016,2,17,9,45,288.5,188.5,4.45,17.5,325.5,288.37,228.25
2016,2,17,10,0,381.0,192.0,4.7,18.0,381.0,353.03,280.82
2016,2,17,10,15,255.0,222.0,4.75,18.0,352.0,342.23,273.77
2016,2,17,10,30,129.0,252.0,4.8,18.0,323.0,311.92,249.57
2016,2,17,10,45,184.0,261.5,4.9,18.0,368.0,364.11,291.95
2016,2,17,11,0,239.0,271.0,5.0,18.0,413.0,421.23,337.89
2016,2,17,11,15,175.5,281.0,4.95,18.0,387.0,401.2,321.1
2016,2,17,11,30,112.0,291.0,4.9,18.0,361.0,365.01,291.45
2016,2,17,11,45,216.5,287.5,4.9,18.0,425.0,460.08,368.27
2016,2,17,12,0,321.0,284.0,4.9,18.0,489.0,563.99,450.2
2016,2,17,12,15,160.5,200.5,4.9,17.5,303.0,340.31,274.83
2016,2,17,12,30,0.0,117.0,4.9,17.0,117.0,104.64,80.88
2016,2,17,12,45,220.0,183.5,4.9,17.0,322.5,400.09,326.22
2016,2,17,13,0,440.0,250.0,4.9,17.0,528.0,696.03,556.8
2016,2,17,13,15,446.5,242.0,4.9,17.0,519.5,703.47,561.78
2016,2,17,13,30,453.0,234.0,4.9,17.0,511.0,708.8,566.69
2016,2,17,13,45,449.0,226.0,4.95,17.0,492.5,702.17,562.73
2016,2,17,14,0,445.0,218.0,5.0,17.0,474.0,693.25,557.16
2016,2,17,14,15,389.0,218.5,4.9,16.5,434.0,626.06,506.83
2016,2,17,14,30,333.0,219.0,4.8,16.0,394.0,575.9,468.63
2016,2,17,14,45,166.5,161.0,4.75,16.0,248.5,333.56,275.02
2016,2,17,15,0,0.0,103.0,4.7,16.0,103.0,93.18,72.72
2016,2,17,15,15,0.0,58.0,4.65,15.5,58.0,51.23,37.88
2016,2,17,15,30,0.0,13.0,4.6,15.0,13.0,11.44,4.13
2016,2,17,15,45,0.0,11.5,4.55,15.0,11.5,10.11,3.02
2016,2,17,16,0,0.0,10.0,4.5,15.0,10.0,8.79,1.89
2016,2,17,16,15,0.0,8.5,4.45,14.5,8.5,7.46,0.76
2016,2,17,16,30,0.0,7.0,4.4,14.0,7.0,6.14,0.0
2016,2,17,16,45,0.0,5.0,4.4,14.0,5.0,4.38,0.0
2016,2,17,17,0,0.0,3.0,4.4,14.0,3.0,2.63,0.0
2016,2,17,17,15,0.0,1.5,4.4,14.0,1.5,1.31,0.0
2016,2,17,17,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,17,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,66.5,21.0,3.95,11.0,27.5,17.03,0.0
2016,2,18,7,30,133.0,42.0,4.0,11.0,55.0,33.13,21.7
2016,2,18,7,45,242.5,56.5,4.1,11.5,96.5,43.42,32.54
2016,2,18,8,0,352.0,71.0,4.2,12.0,138.0,53.84,42.39
2016,2,18,8,15,422.0,81.5,4.25,12.0,184.0,72.92,49.67
2016,2,18,8,30,492.0,92.0,4.3,12.0,230.0,118.64,76.07
2016,2,18,8,45,545.0,98.0,4.35,12.5,275.5,169.0,114.17
2016,2,18,9,0,598.0,104.0,4.4,13.0,321.0,223.06,159.65
2016,2,18,9,15,632.0,109.5,4.4,13.0,363.5,277.48,208.4
2016,2,18,9,30,666.0,115.0,4.4,13.0,406.0,335.29,260.33
2016,2,18,9,45,680.0,122.5,4.45,13.5,442.0,390.14,309.15
2016,2,18,10,0,694.0,130.0,4.5,14.0,478.0,445.5,357.11
2016,2,18,10,15,712.0,133.5,4.45,14.0,510.0,499.34,403.09
2016,2,18,10,30,730.0,137.0,4.4,14.0,542.0,553.48,448.13
2016,2,18,10,45,374.0,179.5,4.4,14.0,387.5,414.98,338.53
2016,2,18,11,0,18.0,222.0,4.4,14.0,233.0,213.39,171.6
2016,2,18,11,15,206.0,240.0,4.35,14.0,369.0,380.97,310.84
2016,2,18,11,30,394.0,258.0,4.3,14.0,505.0,559.65,453.46
2016,2,18,11,45,382.0,271.0,4.3,14.0,513.5,582.68,470.28
2016,2,18,12,0,370.0,284.0,4.3,14.0,522.0,603.89,486.25
2016,2,18,12,15,274.5,296.0,4.25,14.0,473.0,552.48,444.66
2016,2,18,12,30,179.0,308.0,4.2,14.0,424.0,480.35,386.88
2016,2,18,12,45,89.5,230.0,4.2,14.0,288.0,321.8,260.82
2016,2,18,13,0,0.0,152.0,4.2,14.0,152.0,138.15,109.43
2016,2,18,13,15,12.0,195.0,4.1,14.0,202.5,192.13,154.46
2016,2,18,13,30,24.0,238.0,4.0,14.0,253.0,249.0,201.07
2016,2,18,13,45,23.0,229.5,3.95,14.0,243.5,240.79,194.51
2016,2,18,14,0,22.0,221.0,3.9,14.0,234.0,232.52,188.07
2016,2,18,14,15,24.5,214.5,3.8,14.0,228.5,229.73,186.22
2016,2,18,14,30,27.0,208.0,3.7,14.0,223.0,227.01,184.46
2016,2,18,14,45,21.0,190.5,3.6,14.0,201.5,204.16,165.89
2016,2,18,15,0,15.0,173.0,3.5,14.0,180.0,181.34,147.26
2016,2,18,15,15,247.0,150.5,3.35,13.5,251.0,408.85,341.5
2016,2,18,15,30,479.0,128.0,3.2,13.0,322.0,595.85,494.52
2016,2,18,15,45,443.5,121.0,3.05,13.0,285.0,546.71,454.57
2016,2,18,16,0,408.0,114.0,2.9,13.0,248.0,497.89,415.52
2016,2,18,16,15,468.0,91.5,2.7,12.5,222.0,503.28,421.21
2016,2,18,16,30,528.0,69.0,2.5,12.0,196.0,507.0,423.62
2016,2,18,16,45,454.5,59.0,2.3,11.5,151.0,422.27,351.96
2016,2,18,17,0,381.0,49.0,2.1,11.0,106.0,341.96,281.7
2016,2,18,17,15,258.5,35.5,2.05,10.5,67.5,234.73,183.64
2016,2,18,17,30,136.0,22.0,2.0,10.0,29.0,125.76,13.62
2016,2,18,17,45,68.0,11.0,1.95,10.0,14.5,44.44,0.0
2016,2,18,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,55.0,18.0,3.7,10.5,23.5,14.79,0.0
2016,2,19,7,30,110.0,36.0,3.9,11.0,47.0,28.82,18.47
2016,2,19,7,45,143.5,55.0,4.1,11.5,77.5,43.12,32.36
2016,2,19,8,0,177.0,74.0,4.3,12.0,108.0,56.99,45.24
2016,2,19,8,15,199.5,93.0,4.45,12.0,141.5,77.47,57.27
2016,2,19,8,30,222.0,112.0,4.6,12.0,175.0,111.04,80.61
2016,2,19,8,45,236.0,129.0,4.75,12.5,206.5,144.88,107.7
2016,2,19,9,0,250.0,146.0,4.9,13.0,238.0,180.59,138.06
2016,2,19,9,15,210.5,168.5,4.9,13.0,252.0,206.48,162.75
2016,2,19,9,30,171.0,191.0,4.9,13.0,266.0,228.36,183.33
2016,2,19,9,45,96.0,191.0,4.9,13.5,234.0,208.88,168.9
2016,2,19,10,0,21.0,191.0,4.9,14.0,202.0,179.26,144.76
2016,2,19,10,15,53.5,220.5,4.75,14.0,250.0,228.94,185.57
2016,2,19,10,30,86.0,250.0,4.6,14.0,298.0,279.88,227.07
2016,2,19,10,45,43.5,212.0,4.5,14.0,236.5,223.74,180.91
2016,2,19,11,0,1.0,174.0,4.4,14.0,175.0,157.23,125.59
2016,2,19,11,15,10.5,205.5,4.25,13.5,212.5,193.9,156.05
2016,2,19,11,30,20.0,237.0,4.1,13.0,250.0,232.16,187.53
2016,2,19,11,45,12.5,217.5,4.0,13.0,226.0,208.93,168.25
2016,2,19,12,0,5.0,198.0,3.9,13.0,202.0,185.01,148.46
2016,2,19,12,15,2.5,174.5,3.8,13.0,176.5,160.87,128.62
2016,2,19,12,30,0.0,151.0,3.7,13.0,151.0,136.61,108.6
2016,2,19,12,45,4.0,179.0,3.65,13.0,181.5,167.48,134.2
2016,2,19,13,0,8.0,207.0,3.6,13.0,212.0,199.52,160.54
2016,2,19,13,15,4.0,137.0,3.45,13.0,139.5,127.59,101.42
2016,2,19,13,30,0.0,67.0,3.3,13.0,67.0,59.32,44.49
2016,2,19,13,45,0.0,108.0,3.2,13.0,108.0,96.57,75.82
2016,2,19,14,0,0.0,149.0,3.1,13.0,149.0,136.77,109.32
2016,2,19,14,15,0.0,139.0,2.95,12.5,139.0,127.35,101.8
2016,2,19,14,30,0.0,129.0,2.8,12.0,129.0,117.92,94.31
2016,2,19,14,45,3.0,146.5,2.65,12.0,147.5,139.53,112.72
2016,2,19,15,0,6.0,164.0,2.5,12.0,166.0,162.8,132.44
2016,2,19,15,15,3.0,150.0,2.4,11.5,151.0,146.77,119.41
2016,2,19,15,30,0.0,136.0,2.3,11.0,136.0,130.89,106.43
2016,2,19,15,45,0.0,120.5,2.2,11.0,120.5,115.98,94.04
2016,2,19,16,0,0.0,105.0,2.1,11.0,105.0,101.05,81.5
2016,2,19,16,15,0.0,88.0,2.0,10.5,88.0,84.31,67.35
2016,2,19,16,30,0.0,71.0,1.9,10.0,71.0,67.43,52.83
2016,2,19,16,45,0.0,55.0,1.8,10.0,55.0,51.57,38.86
2016,2,19,17,0,0.0,39.0,1.7,10.0,39.0,35.39,24.52
2016,2,19,17,15,0.0,25.0,1.65,9.5,25.0,22.04,12.38
2016,2,19,17,30,0.0,11.0,1.6,9.0,11.0,9.67,0.0
2016,2,19,17,45,0.0,5.5,1.6,9.0,5.5,5.0,0.0
2016,2,19,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,7,15,103.0,18.5,2.15,5.5,29.5,14.51,0.0
2016,2,20,7,30,206.0,37.0,2.1,6.0,59.0,28.77,19.15
2016,2,20,7,45,257.5,54.0,2.1,6.5,96.0,41.33,31.55
2016,2,20,8,0,309.0,71.0,2.1,7.0,133.0,53.45,43.03
2016,2,20,8,15,345.5,85.5,2.05,7.5,172.0,75.02,53.11
2016,2,20,8,30,382.0,100.0,2.0,8.0,211.0,116.26,79.43
2016,2,20,8,45,416.0,109.5,2.0,9.0,248.5,157.68,111.56
2016,2,20,9,0,450.0,119.0,2.0,10.0,286.0,203.09,149.99
2016,2,20,9,15,406.0,144.0,1.9,10.5,308.0,243.85,188.27
2016,2,20,9,30,362.0,169.0,1.8,11.0,330.0,276.72,218.86
2016,2,20,9,45,489.0,152.5,1.75,11.5,390.0,340.86,271.19
2016,2,20,10,0,616.0,136.0,1.7,12.0,450.0,418.3,334.04
2016,2,20,10,15,734.5,117.5,1.6,12.0,515.0,498.04,398.39
2016,2,20,10,30,853.0,99.0,1.5,12.0,580.0,587.36,468.57
2016,2,20,10,45,854.0,103.5,1.4,12.5,603.0,637.23,505.83
2016,2,20,11,0,855.0,108.0,1.3,13.0,626.0,684.92,540.26
2016,2,20,11,15,546.5,201.5,1.15,13.0,536.5,601.1,474.06
2016,2,20,11,30,238.0,295.0,1.0,13.0,447.0,472.67,373.16
2016,2,20,11,45,301.0,287.0,0.9,13.5,482.0,537.64,422.66
2016,2,20,12,0,364.0,279.0,0.8,14.0,517.0,594.78,463.58
2016,2,20,12,15,348.5,284.0,0.75,14.0,512.5,602.29,467.72
2016,2,20,12,30,333.0,289.0,0.7,14.0,508.0,607.71,470.87
2016,2,20,12,45,453.5,247.0,0.7,14.0,542.0,695.34,536.28
2016,2,20,13,0,574.0,205.0,0.7,14.0,576.0,771.18,591.39
2016,2,20,13,15,465.0,235.0,0.7,14.0,531.5,715.57,549.72
2016,2,20,13,30,356.0,265.0,0.7,14.0,487.0,639.62,494.98
2016,2,20,13,45,616.5,178.5,0.75,14.5,547.5,814.74,624.48
2016,2,20,14,0,877.0,92.0,0.8,15.0,608.0,957.05,717.7
2016,2,20,14,15,866.0,90.5,0.85,14.5,579.5,944.56,710.72
2016,2,20,14,30,855.0,89.0,0.9,14.0,551.0,928.44,703.78
2016,2,20,14,45,842.0,85.5,0.95,14.0,516.0,904.47,690.29
2016,2,20,15,0,829.0,82.0,1.0,14.0,481.0,877.23,674.52
2016,2,20,15,15,807.0,79.0,1.0,14.0,440.5,839.58,650.53
2016,2,20,15,30,785.0,76.0,1.0,14.0,400.0,799.48,624.53
2016,2,20,15,45,760.0,71.0,1.05,14.0,356.0,752.25,593.52
2016,2,20,16,0,735.0,66.0,1.1,14.0,312.0,703.41,560.3
2016,2,20,16,15,690.0,61.0,1.15,13.0,264.5,637.82,515.12
2016,2,20,16,30,645.0,56.0,1.2,12.0,217.0,578.74,472.42
2016,2,20,16,45,579.5,48.5,1.3,11.5,169.5,498.08,409.54
2016,2,20,17,0,514.0,41.0,1.4,11.0,122.0,421.26,344.7
2016,2,20,17,15,393.0,31.0,1.45,10.5,79.5,312.43,247.47
2016,2,20,17,30,272.0,21.0,1.5,10.0,37.0,204.18,80.92
2016,2,20,17,45,136.0,10.5,1.6,10.0,18.5,78.71,0.0
2016,2,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,21,7,15,211.5,16.0,1.85,7.5,39.5,12.66,0.0
2016,2,21,7,30,423.0,32.0,1.9,8.0,79.0,25.92,16.74
2016,2,21,7,45,517.0,40.5,1.95,9.0,126.5,32.0,22.99
2016,2,21,8,0,611.0,49.0,2.0,10.0,174.0,37.96,28.65
2016,2,21,8,15,667.0,54.5,2.0,10.5,223.0,65.7,37.6
2016,2,21,8,30,723.0,60.0,2.0,11.0,272.0,120.92,68.11
2016,2,21,8,45,763.5,63.0,2.0,11.5,320.5,178.18,112.28
2016,2,21,9,0,804.0,66.0,2.0,12.0,369.0,239.9,165.7
2016,2,21,9,15,829.5,69.0,1.95,12.5,413.0,301.5,221.35
2016,2,21,9,30,855.0,72.0,1.9,13.0,457.0,365.07,278.21
2016,2,21,9,45,875.0,74.0,1.9,13.5,496.5,427.68,333.08
2016,2,21,10,0,895.0,76.0,1.9,14.0,536.0,489.7,385.7
2016,2,21,10,15,907.5,77.5,1.85,14.0,569.0,547.67,433.99
2016,2,21,10,30,920.0,79.0,1.8,14.0,602.0,604.82,479.97
2016,2,21,10,45,929.0,80.0,1.75,14.5,628.0,658.2,520.66
2016,2,21,11,0,938.0,81.0,1.7,15.0,654.0,709.86,558.63
2016,2,21,11,15,943.5,82.0,1.65,15.0,672.0,757.09,592.39
2016,2,21,11,30,949.0,83.0,1.6,15.0,690.0,801.82,622.48
2016,2,21,11,45,951.5,83.5,1.6,15.5,700.0,840.94,647.65
2016,2,21,12,0,954.0,84.0,1.6,16.0,710.0,876.93,670.43
2016,2,21,12,15,954.0,84.0,1.65,16.0,712.0,906.96,690.93
2016,2,21,12,30,954.0,84.0,1.7,16.0,714.0,933.4,709.1
2016,2,21,12,45,950.0,84.5,1.8,16.0,707.5,953.17,723.55
2016,2,21,13,0,946.0,85.0,1.9,16.0,701.0,969.04,735.58
2016,2,21,13,15,940.5,84.5,1.95,16.0,686.0,978.39,742.81
2016,2,21,13,30,935.0,84.0,2.0,16.0,671.0,983.74,747.59
2016,2,21,13,45,924.0,84.0,2.15,16.5,648.0,980.56,746.63
2016,2,21,14,0,913.0,84.0,2.3,17.0,625.0,973.45,743.15
2016,2,21,14,15,901.5,82.5,2.4,16.5,595.5,960.2,737.8
2016,2,21,14,30,890.0,81.0,2.5,16.0,566.0,943.28,729.97
2016,2,21,14,45,872.0,79.5,2.6,16.0,529.5,926.21,720.65
2016,2,21,15,0,854.0,78.0,2.7,16.0,493.0,896.48,702.31
2016,2,21,15,15,831.0,75.5,2.7,15.5,451.5,858.03,678.08
2016,2,21,15,30,808.0,73.0,2.7,15.0,410.0,817.11,651.62
2016,2,21,15,45,776.5,69.0,2.7,15.0,364.0,764.99,615.05
2016,2,21,16,0,745.0,65.0,2.7,15.0,318.0,711.58,576.59
2016,2,21,16,15,699.0,60.5,2.7,14.0,269.5,645.41,529.03
2016,2,21,16,30,653.0,56.0,2.7,13.0,221.0,585.57,484.12
2016,2,21,16,45,584.0,49.0,2.7,12.5,173.0,502.65,417.44
2016,2,21,17,0,515.0,42.0,2.7,12.0,125.0,423.82,349.55
2016,2,21,17,15,394.5,32.0,2.65,11.5,82.5,314.92,251.8
2016,2,21,17,30,274.0,22.0,2.6,11.0,40.0,208.23,101.26
2016,2,21,17,45,137.0,11.0,2.6,11.0,20.0,79.81,0.0
2016,2,21,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
