Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,234.0,15.5,1.85,9.5,42.5,12.16,0.95
2016,2,22,7,30,468.0,31.0,1.9,10.0,85.0,27.23,17.88
2016,2,22,7,45,552.5,38.5,1.95,10.5,132.5,32.98,23.76
2016,2,22,8,0,637.0,46.0,2.0,11.0,180.0,38.64,29.18
2016,2,22,8,15,690.5,51.0,2.0,11.5,229.5,64.47,35.25
2016,2,22,8,30,744.0,56.0,2.0,12.0,279.0,120.64,66.52
2016,2,22,8,45,777.5,60.5,2.05,12.5,326.5,179.55,112.43
2016,2,22,9,0,811.0,65.0,2.1,13.0,374.0,242.05,166.79
2016,2,22,9,15,836.0,67.5,2.1,13.5,418.0,303.54,222.33
2016,2,22,9,30,861.0,70.0,2.1,14.0,462.0,366.91,279.04
2016,2,22,9,45,877.5,72.5,2.15,14.5,501.0,429.06,333.64
2016,2,22,10,0,894.0,75.0,2.2,15.0,540.0,490.15,385.68
2016,2,22,10,15,907.0,77.0,2.2,15.0,573.0,548.87,434.77
2016,2,22,10,30,920.0,79.0,2.2,15.0,606.0,606.83,481.71
2016,2,22,10,45,928.5,80.5,2.2,15.5,632.0,660.47,523.04
2016,2,22,11,0,937.0,82.0,2.2,16.0,658.0,712.35,561.75
2016,2,22,11,15,942.5,82.5,2.15,16.0,676.5,759.05,595.42
2016,2,22,11,30,948.0,83.0,2.1,16.0,695.0,803.23,625.54
2016,2,22,11,45,951.0,84.0,2.1,16.5,705.5,843.27,651.64
2016,2,22,12,0,954.0,85.0,2.1,17.0,716.0,880.23,675.34
2016,2,22,12,15,955.0,85.0,2.1,17.0,718.5,911.12,696.02
2016,2,22,12,30,956.0,85.0,2.1,17.0,721.0,938.48,714.32
2016,2,22,12,45,951.5,86.0,2.15,17.5,714.0,958.42,726.87
2016,2,22,13,0,947.0,87.0,2.2,18.0,707.0,974.44,736.94
2016,2,22,13,15,943.0,86.5,2.2,18.0,693.5,985.2,744.48
2016,2,22,13,30,939.0,86.0,2.2,18.0,680.0,991.97,749.57
2016,2,22,13,45,931.0,85.0,2.2,18.0,658.0,990.4,749.28
2016,2,22,14,0,923.0,84.0,2.2,18.0,636.0,984.86,746.59
2016,2,22,14,15,912.5,82.5,2.1,17.5,606.5,972.46,739.73
2016,2,22,14,30,902.0,81.0,2.0,17.0,577.0,956.33,730.48
2016,2,22,14,45,798.5,93.5,1.95,17.0,512.0,877.57,677.48
2016,2,22,15,0,695.0,106.0,1.9,17.0,447.0,793.91,620.52
2016,2,22,15,15,580.5,121.5,1.75,16.5,390.5,698.57,553.91
2016,2,22,15,30,466.0,137.0,1.6,16.0,334.0,598.71,481.23
2016,2,22,15,45,443.5,126.5,1.45,16.0,297.0,556.06,449.7
2016,2,22,16,0,421.0,116.0,1.3,16.0,260.0,512.92,416.62
2016,2,22,16,15,398.0,101.0,1.3,15.0,221.5,463.48,380.12
2016,2,22,16,30,375.0,86.0,1.3,14.0,183.0,414.16,342.04
2016,2,22,16,45,331.0,71.5,1.3,13.5,144.0,351.34,290.35
2016,2,22,17,0,287.0,57.0,1.3,13.0,105.0,291.37,238.83
2016,2,22,17,15,218.0,40.5,1.35,12.5,70.0,216.69,172.16
2016,2,22,17,30,149.0,24.0,1.4,12.0,35.0,140.41,75.98
2016,2,22,17,45,74.5,12.0,1.45,12.0,17.5,48.95,0.0
2016,2,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.45,8.5,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,1.5,9.0,13.0,11.82,0.0
2016,2,23,7,15,224.0,24.0,1.55,9.0,50.5,19.7,6.76
2016,2,23,7,30,448.0,35.0,1.6,9.0,88.0,28.36,19.09
2016,2,23,7,45,536.5,43.0,1.65,9.5,136.5,33.91,24.75
2016,2,23,8,0,625.0,51.0,1.7,10.0,185.0,39.37,29.99
2016,2,23,8,15,592.5,65.5,1.8,10.5,217.5,71.03,42.57
2016,2,23,8,30,560.0,80.0,1.9,11.0,250.0,121.29,74.93
2016,2,23,8,45,604.0,83.0,2.0,11.5,293.0,169.82,112.42
2016,2,23,9,0,648.0,86.0,2.1,12.0,336.0,223.4,158.42
2016,2,23,9,15,754.5,81.0,2.1,12.5,404.0,294.5,218.45
2016,2,23,9,30,861.0,76.0,2.1,13.0,472.0,374.43,286.21
2016,2,23,9,45,880.5,77.5,2.1,13.5,511.5,436.36,340.48
2016,2,23,10,0,900.0,79.0,2.1,14.0,551.0,498.75,393.36
2016,2,23,10,15,912.5,81.0,1.95,14.5,584.5,557.67,441.12
2016,2,23,10,30,925.0,83.0,1.8,15.0,618.0,615.75,486.14
2016,2,23,10,45,933.0,84.5,1.7,15.5,644.0,669.44,526.31
2016,2,23,11,0,941.0,86.0,1.6,16.0,670.0,721.31,563.56
2016,2,23,11,15,946.5,87.0,1.55,16.0,688.0,768.81,597.02
2016,2,23,11,30,952.0,88.0,1.5,16.0,706.0,813.78,626.89
2016,2,23,11,45,952.0,89.5,1.45,16.5,715.5,852.25,650.68
2016,2,23,12,0,952.0,91.0,1.4,17.0,725.0,887.43,671.93
2016,2,23,12,15,952.0,91.0,1.3,17.0,727.0,917.51,690.06
2016,2,23,12,30,952.0,91.0,1.2,17.0,729.0,944.0,705.63
2016,2,23,12,45,946.5,92.0,1.2,17.5,721.5,963.02,716.56
2016,2,23,13,0,941.0,93.0,1.2,18.0,714.0,978.08,725.08
2016,2,23,13,15,936.0,92.5,1.1,18.0,699.5,987.88,729.89
2016,2,23,13,30,931.0,92.0,1.0,18.0,685.0,993.7,732.22
2016,2,23,13,45,921.0,91.5,0.95,18.0,662.0,990.83,730.11
2016,2,23,14,0,911.0,91.0,0.9,18.0,639.0,984.03,725.75
2016,2,23,14,15,900.0,89.5,0.85,18.0,609.5,971.24,717.74
2016,2,23,14,30,889.0,88.0,0.8,18.0,580.0,964.38,713.77
2016,2,23,14,45,684.5,128.0,0.75,18.0,493.0,821.27,619.82
2016,2,23,15,0,480.0,168.0,0.7,18.0,406.0,665.72,513.68
2016,2,23,15,15,531.5,141.0,0.65,17.5,384.0,671.63,522.51
2016,2,23,15,30,583.0,114.0,0.6,17.0,362.0,680.35,530.17
2016,2,23,15,45,544.0,110.0,0.55,17.0,322.0,627.22,492.51
2016,2,23,16,0,505.0,106.0,0.5,17.0,282.0,568.85,450.88
2016,2,23,16,15,474.0,94.0,0.55,16.5,240.0,513.88,411.93
2016,2,23,16,30,443.0,82.0,0.6,16.0,198.0,459.48,371.3
2016,2,23,16,45,383.0,70.0,0.7,16.0,155.0,385.82,312.87
2016,2,23,17,0,323.0,58.0,0.8,16.0,112.0,316.4,255.13
2016,2,23,17,15,241.5,42.0,0.9,15.5,75.0,233.03,183.3
2016,2,23,17,30,160.0,26.0,1.0,15.0,38.0,151.21,88.9
2016,2,23,17,45,80.0,13.0,1.1,14.5,19.0,52.75,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,40.5,5.5,1.1,10.0,6.5,0.0,0.0
2016,2,24,7,0,81.0,11.0,1.1,10.0,13.0,10.01,0.0
2016,2,24,7,15,217.5,25.0,1.2,10.5,48.0,20.45,8.47
2016,2,24,7,30,354.0,39.0,1.3,11.0,83.0,31.64,21.88
2016,2,24,7,45,443.5,48.5,1.4,11.5,128.5,38.27,28.46
2016,2,24,8,0,533.0,58.0,1.5,12.0,174.0,44.75,34.58
2016,2,24,8,15,589.0,64.5,1.45,12.0,222.0,71.09,41.87
2016,2,24,8,30,645.0,71.0,1.4,12.0,270.0,123.19,72.43
2016,2,24,8,45,688.5,75.0,1.4,12.5,317.5,177.9,114.86
2016,2,24,9,0,732.0,79.0,1.4,13.0,365.0,237.51,165.88
2016,2,24,9,15,547.5,128.5,1.3,13.5,356.0,274.2,206.26
2016,2,24,9,30,363.0,178.0,1.2,14.0,347.0,287.49,224.2
2016,2,24,9,45,596.5,133.5,1.2,14.5,437.5,374.1,292.08
2016,2,24,10,0,830.0,89.0,1.2,15.0,528.0,478.23,373.72
2016,2,24,10,15,843.5,91.0,1.15,15.5,560.0,534.84,418.48
2016,2,24,10,30,857.0,93.0,1.1,16.0,592.0,590.91,461.4
2016,2,24,10,45,867.0,94.0,1.1,16.5,617.5,642.96,500.21
2016,2,24,11,0,877.0,95.0,1.1,17.0,643.0,690.1,534.35
2016,2,24,11,15,882.5,96.0,1.05,17.0,661.0,734.98,565.87
2016,2,24,11,30,888.0,97.0,1.0,17.0,679.0,777.53,593.66
2016,2,24,11,45,891.0,97.5,1.0,17.5,688.5,815.04,617.2
2016,2,24,12,0,894.0,98.0,1.0,18.0,698.0,849.65,638.57
2016,2,24,12,15,894.0,98.0,0.95,18.0,700.0,878.1,656.11
2016,2,24,12,30,894.0,98.0,0.9,18.0,702.0,903.17,671.38
2016,2,24,12,45,889.5,99.0,0.85,18.5,695.0,921.85,681.18
2016,2,24,13,0,885.0,100.0,0.8,19.0,688.0,936.84,688.65
2016,2,24,13,15,879.5,99.0,0.75,19.0,674.0,944.87,693.05
2016,2,24,13,30,874.0,98.0,0.7,19.0,660.0,949.11,695.23
2016,2,24,13,45,866.5,96.5,0.7,19.0,638.0,956.78,700.86
2016,2,24,14,0,859.0,95.0,0.7,19.0,616.0,951.16,698.09
2016,2,24,14,15,847.5,93.5,0.7,19.0,587.0,938.03,690.84
2016,2,24,14,30,836.0,92.0,0.7,19.0,558.0,921.32,681.48
2016,2,24,14,45,819.5,89.5,0.7,19.0,523.0,895.31,666.13
2016,2,24,15,0,803.0,87.0,0.7,19.0,488.0,866.19,648.77
2016,2,24,15,15,780.5,84.0,0.7,18.5,447.5,828.22,626.5
2016,2,24,15,30,758.0,81.0,0.7,18.0,407.0,787.9,602.26
2016,2,24,15,45,726.5,77.0,0.7,18.0,362.0,736.7,568.72
2016,2,24,16,0,695.0,73.0,0.7,18.0,317.0,689.81,537.37
2016,2,24,16,15,650.0,67.5,0.8,17.5,270.0,624.76,493.76
2016,2,24,16,30,605.0,62.0,0.9,17.0,223.0,560.59,448.47
2016,2,24,16,45,538.0,54.5,1.0,16.5,175.5,479.75,387.39
2016,2,24,17,0,471.0,47.0,1.1,16.0,128.0,402.85,324.76
2016,2,24,17,15,362.5,36.0,1.2,15.5,86.0,301.19,238.33
2016,2,24,17,30,254.0,25.0,1.3,15.0,44.0,205.86,130.96
2016,2,24,17,45,127.0,12.5,1.4,14.5,22.0,76.47,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,45,36.0,6.0,0.8,10.5,7.0,0.0,0.0
2016,2,25,7,0,72.0,12.0,0.8,11.0,14.0,10.91,0.0
2016,2,25,7,15,199.0,27.0,0.85,11.5,49.0,21.18,9.92
2016,2,25,7,30,326.0,42.0,0.9,12.0,84.0,34.14,24.1
2016,2,25,7,45,404.0,53.5,0.95,12.5,128.5,42.4,32.07
2016,2,25,8,0,482.0,65.0,1.0,13.0,173.0,50.39,39.5
2016,2,25,8,15,538.0,73.0,0.95,13.5,220.0,77.33,47.59
2016,2,25,8,30,594.0,81.0,0.9,14.0,267.0,127.68,77.54
2016,2,25,8,45,631.5,87.0,0.9,14.5,312.5,180.16,118.12
2016,2,25,9,0,669.0,93.0,0.9,15.0,358.0,236.94,166.11
2016,2,25,9,15,697.0,97.5,0.9,15.5,400.0,293.62,215.47
2016,2,25,9,30,725.0,102.0,0.9,16.0,442.0,352.82,266.32
2016,2,25,9,45,751.0,103.0,0.9,16.5,481.0,410.11,314.51
2016,2,25,10,0,777.0,104.0,0.9,17.0,520.0,469.87,363.0
2016,2,25,10,15,791.5,106.5,0.9,17.5,551.5,524.91,406.34
2016,2,25,10,30,806.0,109.0,0.9,18.0,583.0,579.66,447.9
2016,2,25,10,45,591.0,186.0,0.95,18.5,541.5,560.95,433.14
2016,2,25,11,0,376.0,263.0,1.0,19.0,500.0,515.61,397.88
2016,2,25,11,15,613.0,186.5,0.95,19.0,585.5,643.69,494.39
2016,2,25,11,30,850.0,110.0,0.9,19.0,671.0,769.98,583.7
2016,2,25,11,45,856.0,109.5,0.85,19.5,681.5,808.35,605.77
2016,2,25,12,0,862.0,109.0,0.8,20.0,692.0,844.07,626.78
2016,2,25,12,15,863.0,109.0,0.75,20.0,694.0,873.24,644.42
2016,2,25,12,30,864.0,109.0,0.7,20.0,696.0,899.14,659.89
2016,2,25,12,45,870.0,105.5,0.65,20.5,692.0,922.13,672.18
2016,2,25,13,0,876.0,102.0,0.6,21.0,688.0,932.78,676.59
2016,2,25,13,15,872.0,101.0,0.55,21.0,674.5,942.07,681.7
2016,2,25,13,30,868.0,100.0,0.5,21.0,661.0,957.22,690.62
2016,2,25,13,45,858.0,100.0,0.45,21.0,639.5,954.79,688.51
2016,2,25,14,0,848.0,100.0,0.4,21.0,618.0,948.58,684.48
2016,2,25,14,15,837.0,98.0,0.4,21.0,589.5,935.31,677.3
2016,2,25,14,30,826.0,96.0,0.4,21.0,561.0,918.48,668.06
2016,2,25,14,45,805.5,95.5,0.4,21.0,525.5,891.22,652.24
2016,2,25,15,0,785.0,95.0,0.4,21.0,490.0,860.96,634.52
2016,2,25,15,15,763.0,91.5,0.5,20.5,449.5,823.04,614.62
2016,2,25,15,30,741.0,88.0,0.6,20.0,409.0,788.33,596.28
2016,2,25,15,45,708.0,84.0,0.75,19.5,364.5,736.5,565.98
2016,2,25,16,0,675.0,80.0,0.9,19.0,320.0,683.74,533.52
2016,2,25,16,15,630.0,74.0,0.95,18.5,272.5,618.5,489.0
2016,2,25,16,30,585.0,68.0,1.0,18.0,225.0,554.11,442.98
2016,2,25,16,45,527.0,59.0,1.1,17.5,178.5,478.26,385.49
2016,2,25,17,0,469.0,50.0,1.2,17.0,132.0,405.59,326.41
2016,2,25,17,15,363.0,38.5,1.2,16.5,89.5,304.65,240.86
2016,2,25,17,30,257.0,27.0,1.2,16.0,47.0,211.48,140.64
2016,2,25,17,45,128.5,13.5,1.25,15.5,23.5,78.27,0.0
2016,2,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,8.5,0.85,12.0,8.5,0.0,0.0
2016,2,26,7,0,0.0,17.0,0.9,12.0,17.0,15.46,0.0
2016,2,26,7,15,170.5,30.5,1.0,12.0,53.0,23.86,12.68
2016,2,26,7,30,341.0,44.0,1.1,12.0,89.0,35.81,25.64
2016,2,26,7,45,420.0,55.0,1.2,12.5,134.0,43.56,33.13
2016,2,26,8,0,499.0,66.0,1.3,13.0,179.0,51.07,40.13
2016,2,26,8,15,320.5,99.0,1.35,13.5,178.0,88.12,61.69
2016,2,26,8,30,142.0,132.0,1.4,14.0,177.0,122.05,92.05
2016,2,26,8,45,156.0,150.5,1.5,14.5,207.0,151.85,115.73
2016,2,26,9,0,170.0,169.0,1.6,15.0,237.0,183.58,141.81
2016,2,26,9,15,167.0,189.0,1.6,15.0,261.5,213.43,167.32
2016,2,26,9,30,164.0,209.0,1.6,15.0,286.0,243.13,192.38
2016,2,26,9,45,207.0,223.0,1.65,15.5,329.0,286.39,226.98
2016,2,26,10,0,250.0,237.0,1.7,16.0,372.0,338.53,268.31
2016,2,26,10,15,358.5,228.5,1.7,16.0,434.5,405.5,321.43
2016,2,26,10,30,467.0,220.0,1.7,16.0,497.0,489.26,386.81
2016,2,26,10,45,505.5,215.0,1.7,16.5,526.0,536.73,422.74
2016,2,26,11,0,544.0,210.0,1.7,17.0,555.0,586.11,459.62
2016,2,26,11,15,475.5,242.0,1.7,17.0,550.0,597.04,466.6
2016,2,26,11,30,407.0,274.0,1.7,17.0,545.0,591.07,461.26
2016,2,26,11,45,474.0,253.0,1.75,17.5,572.5,653.85,507.88
2016,2,26,12,0,541.0,232.0,1.8,18.0,600.0,708.53,547.66
2016,2,26,12,15,523.5,239.5,1.85,18.0,597.0,722.05,557.03
2016,2,26,12,30,506.0,247.0,1.9,18.0,594.0,732.61,564.64
2016,2,26,12,45,688.0,177.0,2.0,18.0,643.5,844.01,647.17
2016,2,26,13,0,870.0,107.0,2.1,18.0,693.0,943.95,715.64
2016,2,26,13,15,618.5,192.0,2.15,18.0,604.5,823.78,633.06
2016,2,26,13,30,367.0,277.0,2.2,18.0,516.0,666.59,517.45
2016,2,26,13,45,368.0,266.5,2.3,18.0,500.0,661.21,516.27
2016,2,26,14,0,369.0,256.0,2.4,18.0,484.0,653.99,512.55
2016,2,26,14,15,593.0,176.5,2.45,17.5,522.0,801.73,626.86
2016,2,26,14,30,817.0,97.0,2.5,17.0,560.0,912.8,706.58
2016,2,26,14,45,805.0,92.5,2.6,17.0,525.0,888.6,690.85
2016,2,26,15,0,793.0,88.0,2.7,17.0,490.0,861.2,674.04
2016,2,26,15,15,770.0,85.0,2.7,16.5,449.5,822.79,649.64
2016,2,26,15,30,747.0,82.0,2.7,16.0,409.0,782.09,623.19
2016,2,26,15,45,719.5,77.5,2.7,15.5,365.0,733.78,590.47
2016,2,26,16,0,692.0,73.0,2.7,15.0,321.0,689.32,559.74
2016,2,26,16,15,648.0,68.0,2.55,14.5,274.0,625.58,512.41
2016,2,26,16,30,604.0,63.0,2.4,14.0,227.0,562.66,464.11
2016,2,26,16,45,537.5,55.5,2.3,14.0,180.0,481.92,398.9
2016,2,26,17,0,471.0,48.0,2.2,14.0,133.0,405.09,333.17
2016,2,26,17,15,364.5,38.0,2.05,13.5,91.0,305.38,246.45
2016,2,26,17,30,258.0,28.0,1.9,13.0,49.0,215.06,150.69
2016,2,26,17,45,129.0,14.0,1.8,12.5,24.5,79.11,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.0,1.55,9.5,11.0,10.01,0.0
2016,2,27,7,0,0.0,22.0,1.5,10.0,22.0,20.01,0.0
2016,2,27,7,15,221.5,30.5,1.5,10.5,61.0,23.88,13.41
2016,2,27,7,30,443.0,39.0,1.5,11.0,100.0,31.23,21.83
2016,2,27,7,45,522.0,46.5,1.55,11.5,147.0,36.19,26.76
2016,2,27,8,0,601.0,54.0,1.6,12.0,194.0,41.08,31.38
2016,2,27,8,15,651.5,59.5,1.55,12.5,243.0,73.03,40.11
2016,2,27,8,30,702.0,65.0,1.5,13.0,292.0,131.27,76.01
2016,2,27,8,45,735.0,69.0,1.5,13.5,338.5,187.61,120.64
2016,2,27,9,0,768.0,73.0,1.5,14.0,385.0,247.53,172.62
2016,2,27,9,15,792.5,76.5,1.4,14.0,428.0,307.75,226.57
2016,2,27,9,30,817.0,80.0,1.3,14.0,471.0,369.89,281.43
2016,2,27,9,45,833.0,82.5,1.2,14.5,509.0,429.15,332.07
2016,2,27,10,0,849.0,85.0,1.1,15.0,547.0,488.69,380.86
2016,2,27,10,15,861.5,87.0,1.05,15.0,579.5,545.89,426.89
2016,2,27,10,30,874.0,89.0,1.0,15.0,612.0,600.69,469.49
2016,2,27,10,45,704.5,152.0,0.95,15.5,584.5,605.97,471.69
2016,2,27,11,0,535.0,215.0,0.9,16.0,557.0,586.05,454.77
2016,2,27,11,15,380.5,265.5,0.9,16.0,512.5,543.37,422.14
2016,2,27,11,30,226.0,316.0,0.9,16.0,468.0,486.62,378.05
2016,2,27,11,45,328.5,298.0,0.95,16.5,522.0,573.67,443.92
2016,2,27,12,0,431.0,280.0,1.0,17.0,576.0,667.25,511.42
2016,2,27,12,15,416.5,284.5,1.0,17.0,571.0,664.73,508.83
2016,2,27,12,30,402.0,289.0,1.0,17.0,566.0,671.87,513.81
2016,2,27,12,45,281.5,307.5,1.0,17.5,501.0,596.14,456.7
2016,2,27,13,0,161.0,326.0,1.0,18.0,436.0,498.58,383.51
2016,2,27,13,15,514.5,216.0,1.0,17.5,555.5,747.26,572.23
2016,2,27,13,30,868.0,106.0,1.0,17.0,675.0,968.06,721.03
2016,2,27,13,45,863.0,103.5,1.05,17.0,653.5,967.34,719.05
2016,2,27,14,0,858.0,101.0,1.1,17.0,632.0,962.8,717.99
2016,2,27,14,15,660.5,155.0,1.1,17.0,552.5,843.73,639.84
2016,2,27,14,30,463.0,209.0,1.1,17.0,473.0,708.94,546.65
2016,2,27,14,45,384.0,211.0,1.1,17.0,421.0,616.47,482.05
2016,2,27,15,0,305.0,213.0,1.1,17.0,369.0,543.82,429.02
2016,2,27,15,15,326.5,191.0,1.1,16.5,346.0,533.13,424.47
2016,2,27,15,30,348.0,169.0,1.1,16.0,323.0,519.78,417.2
2016,2,27,15,45,539.5,119.5,1.1,16.0,329.0,631.49,504.86
2016,2,27,16,0,731.0,70.0,1.1,16.0,335.0,713.56,564.45
2016,2,27,16,15,689.0,65.0,1.15,15.5,287.0,649.58,519.03
2016,2,27,16,30,647.0,60.0,1.2,15.0,239.0,591.52,477.58
2016,2,27,16,45,588.0,53.0,1.25,14.5,191.0,514.89,419.42
2016,2,27,17,0,529.0,46.0,1.3,14.0,143.0,441.49,359.54
2016,2,27,17,15,422.0,36.5,1.35,13.5,99.0,339.28,272.74
2016,2,27,17,30,315.0,27.0,1.4,13.0,55.0,247.23,177.96
2016,2,27,17,45,157.5,13.5,1.5,12.5,27.5,93.46,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,7.5,2.0,9.5,7.5,6.82,0.0
2016,2,28,7,0,0.0,15.0,2.0,10.0,15.0,13.19,0.0
2016,2,28,7,15,42.5,34.0,2.0,10.5,40.0,27.96,17.19
2016,2,28,7,30,85.0,53.0,2.0,11.0,65.0,42.71,31.97
2016,2,28,7,45,106.5,74.5,2.05,11.5,95.5,58.73,46.83
2016,2,28,8,0,128.0,96.0,2.1,12.0,126.0,74.32,61.06
2016,2,28,8,15,141.5,117.0,2.1,12.0,157.5,98.18,74.89
2016,2,28,8,30,155.0,138.0,2.1,12.0,189.0,128.68,97.79
2016,2,28,8,45,168.5,155.5,2.1,12.5,218.5,158.64,121.87
2016,2,28,9,0,182.0,173.0,2.1,13.0,248.0,190.37,148.25
2016,2,28,9,15,136.0,191.5,2.05,13.5,251.0,206.94,164.04
2016,2,28,9,30,90.0,210.0,2.0,14.0,254.0,216.23,172.9
2016,2,28,9,45,140.0,229.0,1.95,14.5,303.5,264.43,211.26
2016,2,28,10,0,190.0,248.0,1.9,15.0,353.0,316.71,252.58
2016,2,28,10,15,265.5,252.0,1.85,15.0,407.5,379.44,302.33
2016,2,28,10,30,341.0,256.0,1.8,15.0,462.0,445.41,354.09
2016,2,28,10,45,362.0,262.5,1.8,15.5,489.0,486.24,385.02
2016,2,28,11,0,383.0,269.0,1.8,16.0,516.0,528.16,416.34
2016,2,28,11,15,413.0,268.5,1.8,16.0,542.0,570.41,448.4
2016,2,28,11,30,443.0,268.0,1.8,16.0,568.0,624.13,488.2
2016,2,28,11,45,322.0,300.0,1.85,16.5,519.5,571.02,446.15
2016,2,28,12,0,201.0,332.0,1.9,17.0,471.0,506.69,395.66
2016,2,28,12,15,171.5,333.5,1.95,17.0,452.0,493.0,385.46
2016,2,28,12,30,142.0,335.0,2.0,17.0,433.0,477.03,373.1
2016,2,28,12,45,155.0,332.0,2.05,17.0,438.5,492.77,385.76
2016,2,28,13,0,168.0,329.0,2.1,17.0,444.0,508.35,398.14
2016,2,28,13,15,174.0,321.5,2.1,17.0,439.0,511.86,401.3
2016,2,28,13,30,180.0,314.0,2.1,17.0,434.0,514.67,404.08
2016,2,28,13,45,489.0,220.0,2.1,17.0,528.5,742.84,580.28
2016,2,28,14,0,798.0,126.0,2.1,17.0,623.0,936.12,716.59
2016,2,28,14,15,786.5,123.5,2.05,17.0,595.0,928.17,709.63
2016,2,28,14,30,775.0,121.0,2.0,17.0,567.0,910.74,698.52
2016,2,28,14,45,764.5,115.5,2.0,17.0,533.0,887.27,683.95
2016,2,28,15,0,754.0,110.0,2.0,17.0,499.0,860.69,667.24
2016,2,28,15,15,561.0,138.5,1.95,16.5,415.0,698.93,554.11
2016,2,28,15,30,368.0,167.0,1.9,16.0,331.0,534.95,432.06
2016,2,28,15,45,230.0,159.0,1.9,16.0,258.0,400.47,327.05
2016,2,28,16,0,92.0,151.0,1.9,16.0,185.0,243.02,198.99
2016,2,28,16,15,80.5,132.0,1.85,15.5,158.5,211.42,173.94
2016,2,28,16,30,69.0,113.0,1.8,15.0,132.0,180.4,148.29
2016,2,28,16,45,59.0,91.5,1.75,14.5,106.0,147.21,120.25
2016,2,28,17,0,49.0,70.0,1.7,14.0,80.0,114.14,91.67
2016,2,28,17,15,27.0,50.0,1.8,13.5,55.5,76.0,58.11
2016,2,28,17,30,5.0,30.0,1.9,13.0,31.0,33.45,20.0
2016,2,28,17,45,2.5,15.0,2.0,12.5,15.5,14.97,0.0
2016,2,28,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,90.0,9.0,1.45,9.5,13.5,8.19,0.0
2016,2,29,7,0,180.0,18.0,1.4,10.0,27.0,14.63,0.0
2016,2,29,7,15,312.0,30.0,1.45,10.5,67.5,24.13,14.74
2016,2,29,7,30,444.0,42.0,1.5,11.0,108.0,33.32,23.9
2016,2,29,7,45,531.5,49.0,1.55,11.5,157.0,37.81,28.32
2016,2,29,8,0,619.0,56.0,1.6,12.0,206.0,42.27,32.5
2016,2,29,8,15,668.5,61.0,1.55,12.5,255.5,79.14,43.01
2016,2,29,8,30,718.0,66.0,1.5,13.0,305.0,138.36,80.78
2016,2,29,8,45,468.0,119.5,1.5,13.5,284.0,183.07,128.55
2016,2,29,9,0,218.0,173.0,1.5,14.0,263.0,199.93,153.91
2016,2,29,9,15,524.0,126.5,1.5,14.5,375.0,272.13,205.62
2016,2,29,9,30,830.0,80.0,1.5,15.0,487.0,380.05,289.32
2016,2,29,9,45,839.0,85.0,1.5,16.0,524.0,439.69,339.6
2016,2,29,10,0,848.0,90.0,1.5,17.0,561.0,498.87,387.69
2016,2,29,10,15,860.0,92.0,1.45,17.0,592.5,555.96,433.57
2016,2,29,10,30,872.0,94.0,1.4,17.0,624.0,612.31,477.26
2016,2,29,10,45,882.0,94.5,1.35,17.0,649.5,662.21,514.93
2016,2,29,11,0,892.0,95.0,1.3,17.0,675.0,712.36,551.57
2016,2,29,11,15,897.5,96.0,1.3,17.5,692.5,757.96,582.25
2016,2,29,11,30,903.0,97.0,1.3,18.0,710.0,801.16,609.96
2016,2,29,11,45,913.5,93.5,1.3,18.5,721.5,840.97,634.99
2016,2,29,12,0,924.0,90.0,1.3,19.0,733.0,878.14,657.98
2016,2,29,12,15,925.0,90.0,1.25,19.0,735.0,908.13,676.56
2016,2,29,12,30,926.0,90.0,1.2,19.0,737.0,934.65,692.83
2016,2,29,12,45,924.0,90.0,1.2,19.5,730.5,954.85,704.47
2016,2,29,13,0,922.0,90.0,1.2,20.0,724.0,971.28,713.79
2016,2,29,13,15,917.5,89.5,1.15,20.0,710.0,980.92,719.37
2016,2,29,13,30,913.0,89.0,1.1,20.0,696.0,986.64,722.64
2016,2,29,13,45,648.0,174.5,1.05,20.0,598.5,853.7,635.8
2016,2,29,14,0,383.0,260.0,1.0,20.0,501.0,673.73,510.24
2016,2,29,14,15,470.5,220.0,0.9,20.0,502.5,731.63,554.27
2016,2,29,14,30,558.0,180.0,0.8,20.0,504.0,767.7,580.45
2016,2,29,14,45,469.5,191.0,0.75,20.0,452.0,693.24,527.49
2016,2,29,15,0,381.0,202.0,0.7,20.0,400.0,600.83,462.48
2016,2,29,15,15,581.5,142.0,0.6,20.0,417.0,730.65,557.8
2016,2,29,15,30,782.0,82.0,0.5,20.0,434.0,817.75,614.9
2016,2,29,15,45,749.5,79.0,0.4,20.0,388.0,765.67,578.25
2016,2,29,16,0,717.0,76.0,0.3,20.0,342.0,717.57,545.79
2016,2,29,16,15,675.0,71.0,0.25,19.5,293.5,654.03,503.37
2016,2,29,16,30,633.0,66.0,0.2,19.0,245.0,591.08,459.83
2016,2,29,16,45,558.0,60.0,0.2,18.5,196.0,504.4,397.17
2016,2,29,17,0,483.0,54.0,0.2,18.0,147.0,422.08,333.31
2016,2,29,17,15,381.5,43.0,0.2,18.0,102.5,322.78,252.59
2016,2,29,17,30,280.0,32.0,0.2,18.0,58.0,232.83,170.93
2016,2,29,17,45,140.0,16.0,0.2,18.0,29.0,112.35,0.0
2016,2,29,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,6,45,72.0,9.5,1.6,10.5,13.5,8.64,0.0
2016,3,1,7,0,144.0,19.0,1.6,11.0,27.0,14.94,0.0
2016,3,1,7,15,243.0,34.0,1.65,11.5,64.0,26.45,16.84
2016,3,1,7,30,342.0,49.0,1.7,12.0,101.0,37.64,27.66
2016,3,1,7,45,404.5,60.5,1.8,13.0,144.5,47.1,36.42
2016,3,1,8,0,467.0,72.0,1.9,14.0,188.0,54.75,43.35
2016,3,1,8,15,515.0,78.5,1.9,14.5,232.0,86.97,53.26
2016,3,1,8,30,563.0,85.0,1.9,15.0,276.0,134.54,83.62
2016,3,1,8,45,560.0,101.0,1.95,15.5,314.0,187.09,127.19
2016,3,1,9,0,557.0,117.0,2.0,16.0,352.0,239.14,172.97
2016,3,1,9,15,543.5,135.5,2.1,16.5,384.5,286.97,215.92
2016,3,1,9,30,530.0,154.0,2.2,17.0,417.0,335.0,258.07
2016,3,1,9,45,574.0,153.0,2.3,17.5,457.0,390.97,304.61
2016,3,1,10,0,618.0,152.0,2.4,18.0,497.0,448.02,351.16
2016,3,1,10,15,536.5,193.0,2.45,18.0,504.5,476.94,375.33
2016,3,1,10,30,455.0,234.0,2.5,18.0,512.0,499.86,393.48
2016,3,1,10,45,692.5,158.0,2.55,18.0,601.5,610.38,480.47
2016,3,1,11,0,930.0,82.0,2.6,18.0,691.0,727.02,570.3
2016,3,1,11,15,935.5,83.0,2.6,18.0,709.0,774.08,602.77
2016,3,1,11,30,941.0,84.0,2.6,18.0,727.0,818.62,633.45
2016,3,1,11,45,946.0,83.0,2.6,18.0,737.5,857.85,660.16
2016,3,1,12,0,951.0,82.0,2.6,18.0,748.0,894.05,684.65
2016,3,1,12,15,951.0,82.5,2.55,18.0,749.5,924.38,704.6
2016,3,1,12,30,951.0,83.0,2.5,18.0,751.0,951.11,722.08
2016,3,1,12,45,947.0,83.5,2.5,18.0,744.0,970.46,735.09
2016,3,1,13,0,943.0,84.0,2.5,18.0,737.0,985.87,745.61
2016,3,1,13,15,937.5,83.0,2.5,18.0,721.5,994.12,751.5
2016,3,1,13,30,932.0,82.0,2.5,18.0,706.0,998.32,754.91
2016,3,1,13,45,925.5,80.5,2.5,18.0,683.5,996.94,754.78
2016,3,1,14,0,919.0,79.0,2.5,18.0,661.0,991.56,752.19
2016,3,1,14,15,907.5,78.0,2.45,18.0,630.5,978.1,743.82
2016,3,1,14,30,896.0,77.0,2.4,18.0,600.0,960.92,733.13
2016,3,1,14,45,881.5,74.5,2.4,18.0,563.5,935.44,717.38
2016,3,1,15,0,867.0,72.0,2.4,18.0,527.0,906.67,699.38
2016,3,1,15,15,700.5,104.0,2.35,17.5,453.0,794.8,623.29
2016,3,1,15,30,534.0,136.0,2.3,17.0,379.0,662.74,530.14
2016,3,1,15,45,280.5,139.5,2.3,16.5,266.0,417.99,342.05
2016,3,1,16,0,27.0,143.0,2.3,16.0,153.0,176.83,142.97
2016,3,1,16,15,357.5,99.0,2.1,15.5,203.0,431.35,358.85
2016,3,1,16,30,688.0,55.0,1.9,15.0,253.0,614.01,501.41
2016,3,1,16,45,624.5,50.0,1.75,14.5,203.5,534.21,437.57
2016,3,1,17,0,561.0,45.0,1.6,14.0,154.0,463.1,379.27
2016,3,1,17,15,462.5,36.5,1.5,13.5,108.5,365.22,296.09
2016,3,1,17,30,364.0,28.0,1.4,13.0,63.0,276.45,212.14
2016,3,1,17,45,182.0,14.0,1.35,13.0,31.5,132.25,0.0
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,7.0,0.9,11.5,7.0,6.37,0.0
2016,3,2,7,0,0.0,14.0,1.0,12.0,14.0,12.32,0.16
2016,3,2,7,15,0.0,32.0,1.05,12.5,32.0,27.86,18.18
2016,3,2,7,30,0.0,50.0,1.1,13.0,50.0,42.81,32.16
2016,3,2,7,45,3.0,69.5,1.15,13.5,70.5,58.7,46.67
2016,3,2,8,0,6.0,89.0,1.2,14.0,91.0,74.43,60.79
2016,3,2,8,15,12.5,108.0,1.2,14.5,112.0,91.41,71.9
2016,3,2,8,30,19.0,127.0,1.2,15.0,133.0,109.84,86.65
2016,3,2,8,45,30.0,148.0,1.2,16.0,160.0,130.27,102.57
2016,3,2,9,0,41.0,169.0,1.2,17.0,187.0,154.37,121.4
2016,3,2,9,15,102.0,195.5,1.2,17.0,245.0,200.11,156.81
2016,3,2,9,30,163.0,222.0,1.2,17.0,303.0,255.56,200.31
2016,3,2,9,45,208.5,236.0,1.3,17.5,348.0,300.56,235.61
2016,3,2,10,0,254.0,250.0,1.4,18.0,393.0,354.49,277.68
2016,3,2,10,15,395.0,227.0,1.45,18.0,464.5,427.72,335.07
2016,3,2,10,30,536.0,204.0,1.5,18.0,536.0,520.7,406.76
2016,3,2,10,45,711.5,148.5,1.6,18.5,607.0,614.75,478.29
2016,3,2,11,0,887.0,93.0,1.7,19.0,678.0,711.02,550.33
2016,3,2,11,15,718.0,162.5,1.8,19.0,644.0,705.89,544.48
2016,3,2,11,30,549.0,232.0,1.9,19.0,610.0,673.72,519.6
2016,3,2,11,45,725.0,165.0,2.0,19.0,671.5,777.9,598.42
2016,3,2,12,0,901.0,98.0,2.1,19.0,733.0,871.63,662.92
2016,3,2,12,15,902.0,98.5,2.15,19.0,735.5,901.54,682.71
2016,3,2,12,30,903.0,99.0,2.2,19.0,738.0,928.09,700.89
2016,3,2,12,45,703.0,176.5,2.3,19.0,671.5,865.92,659.35
2016,3,2,13,0,503.0,254.0,2.4,19.0,605.0,771.83,592.14
2016,3,2,13,15,477.5,265.0,2.4,18.5,593.0,770.32,592.75
2016,3,2,13,30,452.0,276.0,2.4,18.0,581.0,765.98,590.63
2016,3,2,13,45,459.0,258.5,2.45,18.0,559.5,759.79,587.91
2016,3,2,14,0,466.0,241.0,2.5,18.0,538.0,750.94,583.39
2016,3,2,14,15,440.0,235.5,2.5,17.5,506.0,721.06,563.62
2016,3,2,14,30,414.0,230.0,2.5,17.0,474.0,689.24,542.38
2016,3,2,14,45,344.0,228.5,2.5,17.0,423.0,601.64,477.95
2016,3,2,15,0,274.0,227.0,2.5,17.0,372.0,532.81,426.05
2016,3,2,15,15,143.0,196.0,2.45,16.5,271.5,354.96,287.6
2016,3,2,15,30,12.0,165.0,2.4,16.0,171.0,170.11,136.33
2016,3,2,15,45,24.0,156.0,2.35,16.0,166.0,173.03,139.99
2016,3,2,16,0,36.0,147.0,2.3,16.0,161.0,189.05,153.89
2016,3,2,16,15,28.5,128.5,2.15,15.5,138.5,162.87,132.46
2016,3,2,16,30,21.0,110.0,2.0,15.0,116.0,126.21,101.98
2016,3,2,16,45,15.5,90.0,1.9,14.5,94.0,101.65,81.21
2016,3,2,17,0,10.0,70.0,1.8,14.0,72.0,77.23,60.13
2016,3,2,17,15,5.0,50.0,1.8,13.5,51.0,53.03,39.0
2016,3,2,17,30,0.0,30.0,1.8,13.0,30.0,28.2,17.02
2016,3,2,17,45,0.0,15.0,1.8,13.0,15.0,13.21,0.0
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.5,1.55,12.5,7.5,6.82,0.0
2016,3,3,7,0,0.0,15.0,1.6,13.0,15.0,13.2,2.02
2016,3,3,7,15,0.0,33.0,1.55,13.0,33.0,28.74,19.03
2016,3,3,7,30,0.0,51.0,1.5,13.0,51.0,43.7,33.0
2016,3,3,7,45,2.5,71.0,1.5,13.5,71.5,59.96,47.83
2016,3,3,8,0,5.0,91.0,1.5,14.0,92.0,76.04,62.24
2016,3,3,8,15,11.5,109.5,1.4,14.0,113.5,92.68,73.14
2016,3,3,8,30,18.0,128.0,1.3,14.0,135.0,110.68,87.73
2016,3,3,8,45,9.0,122.0,1.2,14.0,125.5,107.14,84.96
2016,3,3,9,0,0.0,116.0,1.1,14.0,116.0,101.43,80.36
2016,3,3,9,15,75.5,170.5,1.1,14.0,208.5,171.55,136.15
2016,3,3,9,30,151.0,225.0,1.1,14.0,301.0,253.96,201.48
2016,3,3,9,45,76.0,199.0,1.1,14.5,237.5,209.31,166.49
2016,3,3,10,0,1.0,173.0,1.1,15.0,174.0,153.66,121.61
2016,3,3,10,15,9.0,200.0,1.1,15.0,206.0,182.75,145.07
2016,3,3,10,30,17.0,227.0,1.1,15.0,238.0,213.13,169.11
2016,3,3,10,45,8.5,187.0,1.15,15.0,192.5,172.8,136.53
2016,3,3,11,0,0.0,147.0,1.2,15.0,147.0,131.26,102.83
