Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,11,15,6.0,190.5,1.3,15.0,195.0,175.85,138.99
2016,3,3,11,30,12.0,234.0,1.4,15.0,243.0,221.94,175.66
2016,3,3,11,45,12.5,236.5,1.5,15.5,246.0,225.88,178.28
2016,3,3,12,0,13.0,239.0,1.6,16.0,249.0,229.83,181.1
2016,3,3,12,15,46.0,285.0,1.5,16.0,318.5,318.33,251.0
2016,3,3,12,30,79.0,331.0,1.4,16.0,388.0,400.69,314.03
2016,3,3,12,45,89.0,331.5,1.35,16.0,395.0,415.24,324.77
2016,3,3,13,0,99.0,332.0,1.3,16.0,402.0,429.98,336.1
2016,3,3,13,15,100.0,324.5,1.2,15.5,394.0,427.15,334.5
2016,3,3,13,30,101.0,317.0,1.1,15.0,386.0,423.9,332.74
2016,3,3,13,45,85.5,302.0,1.05,15.0,359.5,395.52,311.15
2016,3,3,14,0,70.0,287.0,1.0,15.0,333.0,366.52,289.13
2016,3,3,14,15,94.5,280.0,1.0,15.0,338.0,385.37,305.16
2016,3,3,14,30,119.0,273.0,1.0,15.0,343.0,421.97,334.1
2016,3,3,14,45,73.5,240.5,1.0,15.0,283.0,323.69,258.05
2016,3,3,15,0,28.0,208.0,1.0,15.0,223.0,244.27,195.25
2016,3,3,15,15,35.5,197.5,0.9,15.0,215.0,241.49,194.11
2016,3,3,15,30,43.0,187.0,0.8,15.0,207.0,238.52,192.4
2016,3,3,15,45,21.5,157.5,0.7,15.0,167.5,172.26,138.6
2016,3,3,16,0,0.0,128.0,0.6,15.0,128.0,123.09,97.94
2016,3,3,16,15,0.0,110.5,0.6,14.5,110.5,106.14,84.39
2016,3,3,16,30,0.0,93.0,0.6,14.0,93.0,89.12,70.38
2016,3,3,16,45,0.0,75.0,0.6,14.0,75.0,71.38,55.33
2016,3,3,17,0,0.0,57.0,0.6,14.0,57.0,53.41,39.84
2016,3,3,17,15,0.0,40.5,0.6,13.5,40.5,36.93,25.51
2016,3,3,17,30,0.0,24.0,0.6,13.0,24.0,21.15,11.53
2016,3,3,17,45,0.0,12.0,0.65,13.0,12.0,10.55,0.0
2016,3,3,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,3.0,1.3,12.5,3.0,2.73,0.0
2016,3,4,7,0,0.0,6.0,1.3,13.0,6.0,5.26,0.0
2016,3,4,7,15,0.0,12.5,1.3,13.0,12.5,10.98,3.85
2016,3,4,7,30,0.0,19.0,1.3,13.0,19.0,16.7,9.2
2016,3,4,7,45,0.0,26.5,1.3,13.5,26.5,23.32,15.28
2016,3,4,8,0,0.0,34.0,1.3,14.0,34.0,29.95,21.29
2016,3,4,8,15,0.0,41.5,1.35,14.0,41.5,36.59,25.87
2016,3,4,8,30,0.0,49.0,1.4,14.0,49.0,43.24,31.53
2016,3,4,8,45,0.0,82.5,1.5,14.5,82.5,72.72,56.39
2016,3,4,9,0,0.0,116.0,1.6,15.0,116.0,101.47,80.16
2016,3,4,9,15,2.0,142.0,1.75,15.5,143.5,124.8,99.02
2016,3,4,9,30,4.0,168.0,1.9,16.0,171.0,148.75,118.15
2016,3,4,9,45,2.0,163.0,2.05,16.5,164.5,144.59,114.27
2016,3,4,10,0,0.0,158.0,2.2,17.0,158.0,139.9,110.02
2016,3,4,10,15,0.0,147.0,2.2,17.0,147.0,130.51,102.18
2016,3,4,10,30,0.0,136.0,2.2,17.0,136.0,120.92,94.21
2016,3,4,10,45,0.0,150.0,2.25,17.0,150.0,133.74,104.48
2016,3,4,11,0,0.0,164.0,2.3,17.0,164.0,146.72,114.8
2016,3,4,11,15,0.0,91.0,2.25,17.0,91.0,80.74,61.08
2016,3,4,11,30,0.0,18.0,2.2,17.0,18.0,15.92,7.6
2016,3,4,11,45,0.0,19.5,2.2,17.0,19.5,17.25,8.71
2016,3,4,12,0,0.0,21.0,2.2,17.0,21.0,18.58,9.81
2016,3,4,12,15,0.0,32.0,2.3,16.5,32.0,28.33,17.95
2016,3,4,12,30,0.0,43.0,2.4,16.0,43.0,38.08,26.09
2016,3,4,12,45,0.0,103.0,2.5,16.0,103.5,91.68,70.3
2016,3,4,13,0,0.0,163.0,2.6,16.0,164.0,147.85,116.0
2016,3,4,13,15,0.0,160.0,2.6,16.0,160.5,145.27,113.89
2016,3,4,13,30,0.0,157.0,2.6,16.0,157.0,142.68,111.91
2016,3,4,13,45,0.0,128.0,2.65,16.0,128.0,115.2,89.69
2016,3,4,14,0,0.0,99.0,2.7,16.0,99.0,88.02,67.56
2016,3,4,14,15,0.0,134.5,2.6,15.5,134.5,121.87,95.69
2016,3,4,14,30,0.0,170.0,2.5,15.0,170.0,157.68,125.32
2016,3,4,14,45,8.5,183.5,2.4,15.0,188.5,180.88,144.79
2016,3,4,15,0,17.0,197.0,2.3,15.0,207.0,205.05,165.04
2016,3,4,15,15,8.5,167.5,2.25,15.0,172.5,166.98,133.99
2016,3,4,15,30,0.0,138.0,2.2,15.0,138.0,129.31,103.02
2016,3,4,15,45,0.0,114.0,2.15,15.0,114.0,105.39,83.46
2016,3,4,16,0,0.0,90.0,2.1,15.0,90.0,81.59,63.72
2016,3,4,16,15,0.0,77.5,2.15,14.5,77.5,69.75,53.98
2016,3,4,16,30,0.0,65.0,2.2,14.0,65.0,57.9,44.05
2016,3,4,16,45,0.0,52.0,2.3,14.0,52.0,45.91,33.75
2016,3,4,17,0,0.0,39.0,2.4,14.0,39.0,34.39,23.72
2016,3,4,17,15,0.0,27.5,2.45,14.0,27.5,24.22,14.78
2016,3,4,17,30,0.0,16.0,2.5,14.0,16.0,14.06,5.78
2016,3,4,17,45,0.0,8.0,2.6,14.0,8.0,7.02,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,4.0,3.15,14.0,4.0,3.64,0.0
2016,3,5,7,0,0.0,8.0,3.3,14.0,8.0,7.02,0.0
2016,3,5,7,15,0.0,16.0,3.35,14.0,16.0,14.06,6.5
2016,3,5,7,30,0.0,24.0,3.4,14.0,24.0,21.12,13.05
2016,3,5,7,45,0.0,33.5,3.5,14.5,33.5,29.51,20.69
2016,3,5,8,0,0.0,43.0,3.6,15.0,43.0,37.92,28.26
2016,3,5,8,15,0.0,52.5,3.75,15.0,52.5,46.34,34.04
2016,3,5,8,30,0.0,62.0,3.9,15.0,62.0,54.77,41.17
2016,3,5,8,45,0.0,55.5,4.05,15.5,55.5,49.01,36.09
2016,3,5,9,0,0.0,49.0,4.2,16.0,49.0,43.26,31.06
2016,3,5,9,15,0.0,55.0,4.25,16.0,55.0,48.59,35.46
2016,3,5,9,30,0.0,61.0,4.3,16.0,61.0,53.93,39.83
2016,3,5,9,45,0.0,86.5,4.35,16.0,86.5,76.62,58.66
2016,3,5,10,0,0.0,112.0,4.4,16.0,112.0,99.23,77.25
2016,3,5,10,15,0.0,64.0,4.45,16.0,64.0,56.65,41.77
2016,3,5,10,30,0.0,16.0,4.5,16.0,16.0,14.13,6.2
2016,3,5,10,45,0.0,86.0,4.6,16.5,86.0,76.25,57.79
2016,3,5,11,0,0.0,156.0,4.7,17.0,156.0,139.41,109.2
2016,3,5,11,15,11.5,212.0,4.75,17.0,220.5,199.74,158.06
2016,3,5,11,30,23.0,268.0,4.8,17.0,285.0,262.55,208.28
2016,3,5,11,45,23.0,271.0,4.85,17.5,288.0,267.27,211.43
2016,3,5,12,0,23.0,274.0,4.9,18.0,291.0,271.94,214.7
2016,3,5,12,15,12.5,225.5,4.9,18.0,235.0,217.32,171.11
2016,3,5,12,30,2.0,177.0,4.9,18.0,179.0,162.32,126.83
2016,3,5,12,45,1.0,131.0,4.9,18.0,132.0,118.45,91.49
2016,3,5,13,0,0.0,85.0,4.9,18.0,85.0,75.42,56.47
2016,3,5,13,15,0.0,83.0,5.05,17.5,83.0,73.63,55.18
2016,3,5,13,30,0.0,81.0,5.2,17.0,81.0,71.83,53.87
2016,3,5,13,45,4.0,143.5,5.35,17.0,146.0,133.84,104.96
2016,3,5,14,0,8.0,206.0,5.5,17.0,211.0,200.04,158.96
2016,3,5,14,15,4.0,181.5,6.0,16.5,184.0,172.21,136.76
2016,3,5,14,30,0.0,157.0,6.5,16.0,157.0,144.44,114.42
2016,3,5,14,45,0.0,94.0,7.05,16.0,94.0,83.47,64.24
2016,3,5,15,0,0.0,31.0,7.6,16.0,31.0,27.36,17.41
2016,3,5,15,15,0.0,21.5,7.85,16.0,21.5,18.96,10.37
2016,3,5,15,30,0.0,12.0,8.1,16.0,12.0,10.57,3.3
2016,3,5,15,45,0.0,9.0,8.4,16.0,9.0,7.92,1.07
2016,3,5,16,0,0.0,6.0,8.7,16.0,6.0,5.28,0.0
2016,3,5,16,15,0.0,5.0,8.65,15.5,5.0,4.39,0.0
2016,3,5,16,30,0.0,4.0,8.6,15.0,4.0,3.51,0.0
2016,3,5,16,45,0.0,3.0,8.6,15.0,3.0,2.63,0.0
2016,3,5,17,0,0.0,2.0,8.6,15.0,2.0,1.75,0.0
2016,3,5,17,15,0.0,1.5,8.4,15.0,1.5,1.31,0.0
2016,3,5,17,30,0.0,1.0,8.2,15.0,1.0,0.88,0.0
2016,3,5,17,45,0.0,0.5,8.05,15.0,0.5,0.44,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,64.0,16.5,2.5,10.5,21.5,15.01,0.0
2016,3,6,7,0,128.0,33.0,2.5,11.0,43.0,26.42,14.5
2016,3,6,7,15,241.5,48.5,2.65,11.5,85.0,37.41,27.05
2016,3,6,7,30,355.0,64.0,2.8,12.0,127.0,48.7,37.74
2016,3,6,7,45,432.5,74.5,3.0,12.5,175.5,55.81,44.43
2016,3,6,8,0,510.0,85.0,3.2,13.0,224.0,64.64,52.41
2016,3,6,8,15,562.0,92.0,3.3,13.0,273.0,106.89,66.75
2016,3,6,8,30,614.0,99.0,3.4,13.0,322.0,159.14,102.31
2016,3,6,8,45,647.0,105.5,3.5,13.5,369.0,213.79,147.33
2016,3,6,9,0,680.0,112.0,3.6,14.0,416.0,272.22,198.44
2016,3,6,9,15,706.5,116.5,3.65,14.0,459.0,330.29,250.59
2016,3,6,9,30,733.0,121.0,3.7,14.0,502.0,390.69,304.2
2016,3,6,9,45,370.5,157.0,3.75,14.0,350.0,309.12,247.04
2016,3,6,10,0,8.0,193.0,3.8,14.0,198.0,174.7,139.76
2016,3,6,10,15,147.0,240.0,3.8,14.0,333.5,302.4,244.32
2016,3,6,10,30,286.0,287.0,3.8,14.0,469.0,446.12,358.94
2016,3,6,10,45,544.5,215.5,3.8,14.5,579.5,572.93,459.99
2016,3,6,11,0,803.0,144.0,3.8,15.0,690.0,715.49,570.72
2016,3,6,11,15,401.5,137.5,3.85,15.0,410.5,452.46,366.99
2016,3,6,11,30,0.0,131.0,3.9,15.0,131.0,116.97,90.96
2016,3,6,11,45,25.5,224.5,3.95,15.0,243.5,233.45,186.45
2016,3,6,12,0,51.0,318.0,4.0,15.0,356.0,352.51,280.95
2016,3,6,12,15,171.5,328.5,4.1,15.0,454.0,487.68,389.21
2016,3,6,12,30,292.0,339.0,4.2,15.0,552.0,631.34,500.83
2016,3,6,12,45,194.0,339.0,4.3,15.0,480.0,535.85,426.23
2016,3,6,13,0,96.0,339.0,4.4,15.0,408.0,434.14,345.97
2016,3,6,13,15,94.5,333.0,4.45,15.0,400.0,430.63,343.98
2016,3,6,13,30,93.0,327.0,4.5,15.0,392.0,426.7,341.37
2016,3,6,13,45,48.0,256.5,4.6,15.0,290.0,306.26,245.94
2016,3,6,14,0,3.0,186.0,4.7,15.0,188.0,174.86,139.02
2016,3,6,14,15,26.5,222.0,4.75,14.5,238.5,250.95,202.56
2016,3,6,14,30,50.0,258.0,4.8,14.0,289.0,318.03,258.12
2016,3,6,14,45,39.5,235.5,4.85,14.0,259.0,284.05,230.82
2016,3,6,15,0,29.0,213.0,4.9,14.0,229.0,250.0,203.42
2016,3,6,15,15,19.0,189.5,4.9,13.5,199.5,200.21,163.09
2016,3,6,15,30,9.0,166.0,4.9,13.0,170.0,167.36,136.19
2016,3,6,15,45,4.5,105.5,4.9,13.0,107.5,100.2,80.0
2016,3,6,16,0,0.0,45.0,4.9,13.0,45.0,39.7,28.49
2016,3,6,16,15,0.0,38.5,4.9,12.5,38.5,33.94,23.68
2016,3,6,16,30,0.0,32.0,4.9,12.0,32.0,28.18,18.78
2016,3,6,16,45,0.0,25.5,4.9,12.0,25.5,22.44,13.78
2016,3,6,17,0,0.0,19.0,4.9,12.0,19.0,16.7,8.74
2016,3,6,17,15,0.0,13.5,4.95,11.5,13.5,11.85,4.46
2016,3,6,17,30,0.0,8.0,5.0,11.0,8.0,7.02,0.15
2016,3,6,17,45,0.0,4.0,5.1,11.0,4.0,3.5,0.0
2016,3,6,18,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,11.0,2.9,8.5,11.0,10.01,0.0
2016,3,7,7,0,0.0,22.0,3.0,9.0,22.0,19.39,9.83
2016,3,7,7,15,0.0,41.0,3.1,9.0,41.0,35.37,25.66
2016,3,7,7,30,0.0,60.0,3.2,9.0,60.0,50.99,40.32
2016,3,7,7,45,4.0,79.5,3.3,9.0,80.5,66.82,55.02
2016,3,7,8,0,8.0,99.0,3.4,9.0,101.0,82.5,69.38
2016,3,7,8,15,13.5,117.5,3.45,9.0,122.0,99.61,80.48
2016,3,7,8,30,19.0,136.0,3.5,9.0,143.0,117.71,95.47
2016,3,7,8,45,108.5,164.5,3.55,9.5,213.0,158.08,125.56
2016,3,7,9,0,198.0,193.0,3.6,10.0,283.0,214.38,169.91
2016,3,7,9,15,128.5,208.0,3.6,10.0,268.5,220.7,178.2
2016,3,7,9,30,59.0,223.0,3.6,10.0,254.0,216.99,176.86
2016,3,7,9,45,49.5,233.0,3.65,10.5,260.5,227.7,185.5
2016,3,7,10,0,40.0,243.0,3.7,11.0,267.0,237.21,192.86
2016,3,7,10,15,27.5,235.0,3.75,11.0,252.0,227.65,184.82
2016,3,7,10,30,15.0,227.0,3.8,11.0,237.0,211.82,171.55
2016,3,7,10,45,26.0,255.5,3.85,11.5,273.5,246.67,199.63
2016,3,7,11,0,37.0,284.0,3.9,12.0,310.0,290.82,234.78
2016,3,7,11,15,67.5,311.5,3.95,12.0,359.5,344.37,278.0
2016,3,7,11,30,98.0,339.0,4.0,12.0,409.0,401.25,323.41
2016,3,7,11,45,76.0,331.5,4.1,12.0,386.5,382.2,307.77
2016,3,7,12,0,54.0,324.0,4.2,12.0,364.0,361.06,290.61
2016,3,7,12,15,71.5,335.0,4.25,12.0,387.5,392.44,316.08
2016,3,7,12,30,89.0,346.0,4.3,12.0,411.0,424.97,342.22
2016,3,7,12,45,80.5,338.5,4.35,12.0,397.0,414.0,333.52
2016,3,7,13,0,72.0,331.0,4.4,12.0,383.0,402.23,324.34
2016,3,7,13,15,157.5,330.5,4.4,12.0,441.0,505.24,408.16
2016,3,7,13,30,243.0,330.0,4.4,12.0,499.0,593.09,478.59
2016,3,7,13,45,312.5,303.5,4.4,12.5,514.0,653.83,526.27
2016,3,7,14,0,382.0,277.0,4.4,13.0,529.0,695.06,559.18
2016,3,7,14,15,481.5,230.5,4.35,13.0,533.5,758.66,610.29
2016,3,7,14,30,581.0,184.0,4.3,13.0,538.0,799.93,644.34
2016,3,7,14,45,671.0,151.0,4.25,13.0,536.5,851.02,682.92
2016,3,7,15,0,761.0,118.0,4.2,13.0,535.0,887.04,710.18
2016,3,7,15,15,393.5,151.0,4.05,13.0,365.5,566.23,465.95
2016,3,7,15,30,26.0,184.0,3.9,13.0,196.0,202.48,165.03
2016,3,7,15,45,42.0,172.5,3.8,13.0,190.5,220.75,181.91
2016,3,7,16,0,58.0,161.0,3.7,13.0,185.0,223.16,184.88
2016,3,7,16,15,50.0,141.5,3.55,12.5,160.0,194.73,161.57
2016,3,7,16,30,42.0,122.0,3.4,12.0,135.0,166.68,138.18
2016,3,7,16,45,35.0,101.0,3.3,11.5,110.5,137.6,113.47
2016,3,7,17,0,28.0,80.0,3.2,11.0,86.0,108.68,88.36
2016,3,7,17,15,14.0,59.5,3.25,10.5,62.5,69.22,53.73
2016,3,7,17,30,0.0,39.0,3.3,10.0,39.0,38.78,26.67
2016,3,7,17,45,0.0,19.5,3.35,10.0,19.5,17.19,5.13
2016,3,7,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,6,45,151.0,15.0,2.05,7.0,28.0,12.14,0.0
2016,3,8,7,0,302.0,30.0,2.0,8.0,56.0,24.51,14.54
2016,3,8,7,15,410.0,40.5,1.95,8.5,102.0,32.26,23.07
2016,3,8,7,30,518.0,51.0,1.9,9.0,148.0,39.79,30.33
2016,3,8,7,45,563.0,61.5,1.85,9.5,196.0,46.83,36.94
2016,3,8,8,0,608.0,72.0,1.8,10.0,244.0,53.56,43.07
2016,3,8,8,15,595.0,83.0,1.75,10.5,277.5,104.1,62.9
2016,3,8,8,30,582.0,94.0,1.7,11.0,311.0,153.39,99.28
2016,3,8,8,45,468.5,133.5,1.7,11.5,323.0,202.96,146.47
2016,3,8,9,0,355.0,173.0,1.7,12.0,335.0,239.54,183.16
2016,3,8,9,15,484.0,157.0,1.75,12.0,400.5,294.7,227.66
2016,3,8,9,30,613.0,141.0,1.8,12.0,466.0,366.08,286.47
2016,3,8,9,45,598.0,158.5,1.85,12.0,494.5,415.29,329.17
2016,3,8,10,0,583.0,176.0,1.9,12.0,523.0,461.94,368.51
2016,3,8,10,15,718.5,141.0,1.9,12.0,591.0,540.6,431.91
2016,3,8,10,30,854.0,106.0,1.9,12.0,659.0,629.58,501.96
2016,3,8,10,45,470.5,213.0,1.95,12.5,520.0,524.41,418.93
2016,3,8,11,0,87.0,320.0,2.0,13.0,381.0,360.45,286.65
2016,3,8,11,15,62.5,310.5,1.95,13.0,355.0,339.56,270.53
2016,3,8,11,30,38.0,301.0,1.9,13.0,329.0,316.02,251.44
2016,3,8,11,45,35.0,300.0,1.9,13.0,326.0,316.37,251.66
2016,3,8,12,0,32.0,299.0,1.9,13.0,323.0,316.32,251.49
2016,3,8,12,15,35.5,305.0,1.9,12.5,331.5,328.94,261.93
2016,3,8,12,30,39.0,311.0,1.9,12.0,340.0,341.83,272.57
2016,3,8,12,45,21.0,248.0,1.95,12.0,263.5,248.91,199.07
2016,3,8,13,0,3.0,185.0,2.0,12.0,187.0,171.54,136.6
2016,3,8,13,15,9.5,217.5,2.05,12.0,224.5,210.0,168.33
2016,3,8,13,30,16.0,250.0,2.1,12.0,262.0,249.89,200.67
2016,3,8,13,45,20.5,253.5,2.2,12.0,268.0,259.25,208.53
2016,3,8,14,0,25.0,257.0,2.3,12.0,274.0,268.89,216.77
2016,3,8,14,15,57.5,267.5,2.15,11.5,304.0,332.76,269.54
2016,3,8,14,30,90.0,278.0,2.0,11.0,334.0,379.87,308.36
2016,3,8,14,45,45.0,183.5,1.85,11.0,211.5,228.22,186.25
2016,3,8,15,0,0.0,89.0,1.7,11.0,89.0,78.85,61.45
2016,3,8,15,15,12.0,136.0,1.55,11.0,142.0,136.38,110.75
2016,3,8,15,30,24.0,183.0,1.4,11.0,195.0,199.22,163.39
2016,3,8,15,45,12.0,99.5,1.3,11.0,105.5,100.44,80.79
2016,3,8,16,0,0.0,16.0,1.2,11.0,16.0,14.08,6.58
2016,3,8,16,15,0.0,13.5,1.2,10.5,13.5,11.87,4.73
2016,3,8,16,30,0.0,11.0,1.2,10.0,11.0,9.67,2.82
2016,3,8,16,45,0.0,9.0,1.3,10.0,9.0,7.9,1.27
2016,3,8,17,0,0.0,7.0,1.4,10.0,7.0,6.14,0.0
2016,3,8,17,15,0.0,5.0,1.45,9.5,5.0,4.38,0.0
2016,3,8,17,30,0.0,3.0,1.5,9.0,3.0,2.63,0.0
2016,3,8,17,45,0.0,1.5,1.6,8.5,1.5,1.31,0.0
2016,3,8,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,5.0,2.4,10.0,5.0,4.38,0.0
2016,3,9,7,0,0.0,10.0,2.4,10.0,10.0,8.78,1.67
2016,3,9,7,15,0.0,18.0,2.4,10.0,18.0,15.82,8.42
2016,3,9,7,30,0.0,26.0,2.4,10.0,26.0,22.88,15.03
2016,3,9,7,45,0.0,34.5,2.4,10.5,34.5,30.39,21.96
2016,3,9,8,0,0.0,43.0,2.4,11.0,43.0,37.92,28.79
2016,3,9,8,15,0.0,52.0,2.35,11.0,52.0,45.9,34.23
2016,3,9,8,30,0.0,61.0,2.3,11.0,61.0,53.89,41.05
2016,3,9,8,45,0.0,74.0,2.3,11.5,74.0,65.45,50.75
2016,3,9,9,0,0.0,87.0,2.3,12.0,87.0,76.9,60.22
2016,3,9,9,15,7.0,140.0,2.25,12.0,144.0,124.87,100.22
2016,3,9,9,30,14.0,193.0,2.2,12.0,201.0,174.05,140.57
2016,3,9,9,45,7.0,174.0,2.15,12.5,178.0,156.39,125.49
2016,3,9,10,0,0.0,155.0,2.1,13.0,155.0,137.2,109.25
2016,3,9,10,15,8.0,194.0,2.1,13.0,199.5,176.74,141.5
2016,3,9,10,30,16.0,233.0,2.1,13.0,244.0,217.79,174.5
2016,3,9,10,45,19.0,247.5,2.15,13.5,261.0,234.69,187.46
2016,3,9,11,0,22.0,262.0,2.2,14.0,278.0,252.02,200.77
2016,3,9,11,15,16.5,248.5,2.25,14.5,260.5,237.24,188.38
2016,3,9,11,30,11.0,235.0,2.3,15.0,243.0,221.7,175.5
2016,3,9,11,45,7.0,209.0,2.35,15.5,214.5,195.02,153.82
2016,3,9,12,0,3.0,183.0,2.4,16.0,186.0,167.9,131.75
2016,3,9,12,15,2.5,177.0,2.4,16.0,179.5,162.24,127.23
2016,3,9,12,30,2.0,171.0,2.4,16.0,173.0,156.5,122.62
2016,3,9,12,45,6.0,200.5,2.45,16.0,205.5,188.68,148.64
2016,3,9,13,0,10.0,230.0,2.5,16.0,238.0,221.83,175.2
2016,3,9,13,15,8.5,219.0,2.5,16.0,225.5,210.42,166.12
2016,3,9,13,30,7.0,208.0,2.5,16.0,213.0,198.88,157.05
2016,3,9,13,45,14.0,228.5,2.55,16.5,238.0,227.14,179.78
2016,3,9,14,0,21.0,249.0,2.6,17.0,263.0,256.38,203.02
2016,3,9,14,15,11.5,213.5,2.6,17.0,221.0,211.61,167.4
2016,3,9,14,30,2.0,178.0,2.6,17.0,179.0,167.09,131.7
2016,3,9,14,45,2.5,177.0,2.6,17.0,178.5,167.55,132.47
2016,3,9,15,0,3.0,176.0,2.6,17.0,178.0,168.26,133.38
2016,3,9,15,15,4.5,170.5,2.5,16.5,173.5,165.41,131.72
2016,3,9,15,30,6.0,165.0,2.4,16.0,169.0,162.76,130.22
2016,3,9,15,45,3.0,122.0,2.3,16.0,124.0,115.68,91.65
2016,3,9,16,0,0.0,79.0,2.2,16.0,79.0,70.15,53.78
2016,3,9,16,15,0.0,68.5,2.05,15.5,68.5,60.55,45.96
2016,3,9,16,30,0.0,58.0,1.9,15.0,58.0,51.22,38.2
2016,3,9,16,45,0.0,47.5,1.75,14.5,47.5,41.91,30.31
2016,3,9,17,0,0.0,37.0,1.6,14.0,37.0,32.61,22.3
2016,3,9,17,15,0.0,27.0,1.6,13.5,27.0,23.77,14.57
2016,3,9,17,30,0.0,17.0,1.6,13.0,17.0,14.94,6.79
2016,3,9,17,45,0.0,9.5,1.6,13.0,9.5,8.34,0.14
2016,3,9,18,0,0.0,2.0,1.6,13.0,2.0,1.82,0.0
2016,3,9,18,15,0.0,1.0,1.65,12.5,1.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,14.5,3.35,12.5,14.5,12.77,0.0
2016,3,10,7,0,0.0,29.0,3.4,13.0,29.0,25.32,15.53
2016,3,10,7,15,6.5,49.5,3.45,13.0,51.0,42.2,31.45
2016,3,10,7,30,13.0,70.0,3.5,13.0,73.0,58.84,46.79
2016,3,10,7,45,22.0,91.0,3.55,13.5,97.0,73.49,60.06
2016,3,10,8,0,31.0,112.0,3.6,14.0,121.0,89.43,74.21
2016,3,10,8,15,38.5,132.0,3.75,14.0,145.5,109.92,86.66
2016,3,10,8,30,46.0,152.0,3.9,14.0,170.0,131.72,104.14
2016,3,10,8,45,23.0,81.0,4.05,14.5,90.0,75.87,57.94
2016,3,10,9,0,0.0,10.0,4.2,15.0,10.0,8.8,1.85
2016,3,10,9,15,0.0,51.0,4.15,15.0,51.0,45.05,32.56
2016,3,10,9,30,0.0,92.0,4.1,15.0,92.0,81.47,62.99
2016,3,10,9,45,0.0,117.0,4.1,15.5,117.0,103.49,80.95
2016,3,10,10,0,0.0,142.0,4.1,16.0,142.0,125.73,98.87
2016,3,10,10,15,0.0,128.0,4.0,16.0,128.0,113.56,88.66
2016,3,10,10,30,0.0,114.0,3.9,16.0,114.0,101.22,78.39
2016,3,10,10,45,0.0,135.5,3.8,16.0,135.5,120.6,94.14
2016,3,10,11,0,0.0,157.0,3.7,16.0,157.0,140.22,109.95
2016,3,10,11,15,0.0,141.5,3.6,16.0,141.5,126.35,98.53
2016,3,10,11,30,0.0,126.0,3.5,16.0,126.0,112.4,87.1
2016,3,10,11,45,0.0,127.5,3.45,16.0,127.5,113.87,88.26
2016,3,10,12,0,0.0,129.0,3.4,16.0,129.0,115.34,89.42
2016,3,10,12,15,0.0,116.5,3.3,16.0,116.5,103.98,80.14
2016,3,10,12,30,0.0,104.0,3.2,16.0,104.0,92.6,70.86
2016,3,10,12,45,0.5,136.0,3.15,16.0,136.5,122.58,95.35
2016,3,10,13,0,1.0,168.0,3.1,16.0,169.0,153.31,120.26
2016,3,10,13,15,0.5,134.0,3.0,16.0,134.5,120.96,94.06
2016,3,10,13,30,0.0,100.0,2.9,16.0,100.0,88.95,68.01
2016,3,10,13,45,0.0,86.5,2.8,16.0,86.5,76.74,58.08
2016,3,10,14,0,0.0,73.0,2.7,16.0,73.0,64.7,48.24
2016,3,10,14,15,0.0,49.5,2.55,16.0,49.5,43.8,30.99
2016,3,10,14,30,0.0,26.0,2.4,16.0,26.0,22.97,13.64
2016,3,10,14,45,0.0,24.5,2.3,16.0,24.5,21.63,12.57
2016,3,10,15,0,0.0,23.0,2.2,16.0,23.0,20.3,11.48
2016,3,10,15,15,0.0,23.5,2.1,15.5,23.5,20.73,11.93
2016,3,10,15,30,0.0,24.0,2.0,15.0,24.0,21.16,12.37
2016,3,10,15,45,0.0,34.0,1.9,15.0,34.0,29.98,19.94
2016,3,10,16,0,0.0,44.0,1.8,15.0,44.0,38.82,27.53
2016,3,10,16,15,0.0,38.0,1.75,14.5,38.0,33.5,23.11
2016,3,10,16,30,0.0,32.0,1.7,14.0,32.0,28.18,18.65
2016,3,10,16,45,0.0,26.5,1.7,14.0,26.5,23.32,14.45
2016,3,10,17,0,0.0,21.0,1.7,14.0,21.0,18.46,10.21
2016,3,10,17,15,0.0,15.0,1.8,14.0,15.0,13.18,5.56
2016,3,10,17,30,0.0,9.0,1.9,14.0,9.0,7.9,0.91
2016,3,10,17,45,0.0,5.0,2.05,14.0,5.0,4.38,0.0
2016,3,10,18,0,0.0,1.0,2.2,14.0,1.0,0.91,0.0
2016,3,10,18,15,0.0,0.5,2.3,14.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,5.15,13.0,2.0,1.75,0.0
2016,3,11,7,0,0.0,4.0,5.2,13.0,4.0,3.5,0.0
2016,3,11,7,15,0.0,7.5,5.15,12.5,7.5,6.58,0.16
2016,3,11,7,30,0.0,11.0,5.1,12.0,11.0,9.66,3.02
2016,3,11,7,45,0.0,14.5,5.05,12.0,14.5,12.74,5.87
2016,3,11,8,0,0.0,18.0,5.0,12.0,18.0,15.83,8.68
2016,3,11,8,15,0.0,21.5,4.85,12.0,21.5,18.92,10.75
2016,3,11,8,30,0.0,25.0,4.7,12.0,25.0,22.02,13.4
2016,3,11,8,45,0.0,27.0,4.55,12.0,27.0,23.79,14.88
2016,3,11,9,0,0.0,29.0,4.4,12.0,29.0,25.57,16.35
2016,3,11,9,15,0.0,52.0,4.45,12.0,52.0,45.94,33.71
2016,3,11,9,30,0.0,75.0,4.5,12.0,75.0,66.38,50.96
2016,3,11,9,45,27.5,168.5,4.6,12.0,185.5,162.05,130.87
2016,3,11,10,0,55.0,262.0,4.7,12.0,296.0,261.55,212.35
2016,3,11,10,15,27.5,178.0,4.45,12.0,195.0,176.04,141.97
2016,3,11,10,30,0.0,94.0,4.2,12.0,94.0,83.39,64.66
2016,3,11,10,45,0.0,128.0,4.0,12.0,128.5,113.86,90.0
2016,3,11,11,0,0.0,162.0,3.8,12.0,163.0,144.74,115.34
2016,3,11,11,15,2.5,179.5,3.6,12.0,182.5,162.88,130.11
2016,3,11,11,30,5.0,197.0,3.4,12.0,202.0,181.47,145.2
2016,3,11,11,45,46.5,276.0,3.25,12.5,311.5,301.36,242.42
2016,3,11,12,0,88.0,355.0,3.1,13.0,421.0,421.56,336.38
2016,3,11,12,15,201.5,351.5,3.15,13.0,502.5,538.67,429.08
2016,3,11,12,30,315.0,348.0,3.2,13.0,584.0,663.22,524.91
2016,3,11,12,45,598.5,231.5,3.25,13.5,675.0,836.9,658.5
2016,3,11,13,0,882.0,115.0,3.3,14.0,766.0,980.77,759.54
2016,3,11,13,15,579.5,224.5,3.6,14.0,648.5,831.58,654.04
2016,3,11,13,30,277.0,334.0,3.9,14.0,531.0,648.69,513.64
2016,3,11,13,45,205.0,328.0,4.2,14.0,471.5,558.42,446.27
2016,3,11,14,0,133.0,322.0,4.5,14.0,412.0,484.73,389.11
2016,3,11,14,15,69.0,256.0,4.65,13.5,302.5,329.77,267.33
2016,3,11,14,30,5.0,190.0,4.8,13.0,193.0,181.94,146.27
2016,3,11,14,45,42.0,219.5,4.95,13.0,243.5,265.77,217.06
2016,3,11,15,0,79.0,249.0,5.1,13.0,294.0,338.78,278.02
2016,3,11,15,15,39.5,134.0,5.0,12.5,156.5,169.07,138.66
2016,3,11,15,30,0.0,19.0,4.9,12.0,19.0,16.75,8.72
2016,3,11,15,45,366.5,50.5,4.85,12.0,202.0,403.38,344.28
2016,3,11,16,0,733.0,82.0,4.8,12.0,385.0,741.51,615.8
2016,3,11,16,15,695.0,77.5,4.65,11.5,335.5,684.88,571.55
2016,3,11,16,30,657.0,73.0,4.5,11.0,286.0,623.7,524.66
2016,3,11,16,45,585.0,68.5,4.4,10.5,234.5,538.6,456.95
2016,3,11,17,0,513.0,64.0,4.3,10.0,183.0,457.49,388.54
2016,3,11,17,15,422.5,54.0,4.2,10.0,135.5,363.14,305.91
2016,3,11,17,30,332.0,44.0,4.1,10.0,88.0,276.37,227.19
2016,3,11,17,45,166.0,29.5,4.05,10.0,51.5,154.24,109.9
2016,3,11,18,0,0.0,15.0,4.0,10.0,15.0,13.64,0.0
2016,3,11,18,15,0.0,7.5,3.95,9.5,7.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,12,6,45,14.5,19.5,3.45,9.5,21.0,17.05,2.49
2016,3,12,7,0,29.0,39.0,3.6,10.0,42.0,32.82,22.63
2016,3,12,7,15,59.5,62.0,3.7,10.0,72.5,49.4,38.4
2016,3,12,7,30,90.0,85.0,3.8,10.0,103.0,66.27,54.11
2016,3,12,7,45,113.5,107.0,3.95,10.5,137.0,82.03,68.48
2016,3,12,8,0,137.0,129.0,4.1,11.0,171.0,99.34,79.06
2016,3,12,8,15,165.0,146.0,4.2,11.0,205.0,127.6,97.76
2016,3,12,8,30,193.0,163.0,4.3,11.0,239.0,159.47,122.09
2016,3,12,8,45,96.5,142.0,4.4,11.0,180.0,139.92,110.05
2016,3,12,9,0,0.0,121.0,4.5,11.0,121.0,105.94,85.02
2016,3,12,9,15,0.0,135.0,4.55,11.0,135.0,118.4,95.33
2016,3,12,9,30,0.0,149.0,4.6,11.0,149.0,130.99,105.63
2016,3,12,9,45,0.0,124.5,4.65,11.5,124.5,110.07,87.66
2016,3,12,10,0,0.0,100.0,4.7,12.0,100.0,88.64,69.36
2016,3,12,10,15,0.0,112.0,4.75,12.0,112.0,99.35,78.19
2016,3,12,10,30,0.0,124.0,4.8,12.0,124.0,110.14,87.05
2016,3,12,10,45,0.0,123.5,4.85,12.0,123.5,109.82,86.63
2016,3,12,11,0,0.0,123.0,4.9,12.0,123.0,109.48,86.24
2016,3,12,11,15,0.5,144.5,5.0,12.0,145.0,129.44,102.7
2016,3,12,11,30,1.0,166.0,5.1,12.0,167.0,149.69,119.33
2016,3,12,11,45,0.5,161.5,5.2,12.5,162.0,145.43,115.5
2016,3,12,12,0,0.0,157.0,5.3,13.0,157.0,141.08,111.67
2016,3,12,12,15,0.0,127.0,5.2,13.0,127.0,113.59,89.03
2016,3,12,12,30,0.0,97.0,5.1,13.0,97.0,86.24,66.43
2016,3,12,12,45,5.0,165.5,5.1,13.0,169.5,154.36,122.86
2016,3,12,13,0,10.0,234.0,5.1,13.0,242.0,225.46,180.94
2016,3,12,13,15,5.0,174.0,5.05,13.0,178.0,163.14,130.05
2016,3,12,13,30,0.0,114.0,5.0,13.0,114.0,101.89,79.55
2016,3,12,13,45,0.0,137.0,4.95,13.0,137.0,123.54,97.6
2016,3,12,14,0,0.0,160.0,4.9,13.0,160.0,145.84,116.13
2016,3,12,14,15,6.0,188.5,4.75,13.0,192.5,180.4,144.99
2016,3,12,14,30,12.0,217.0,4.6,13.0,225.0,216.47,174.94
2016,3,12,14,45,6.0,169.5,4.5,13.0,173.5,162.84,130.97
2016,3,12,15,0,0.0,122.0,4.4,13.0,122.0,110.38,87.48
2016,3,12,15,15,0.0,76.0,4.3,13.0,76.0,67.27,51.51
2016,3,12,15,30,0.0,30.0,4.2,13.0,30.0,26.46,16.99
2016,3,12,15,45,0.0,47.0,4.1,13.0,47.0,41.49,29.92
2016,3,12,16,0,0.0,64.0,4.0,13.0,64.0,56.56,42.89
2016,3,12,16,15,0.0,55.5,3.9,12.5,55.5,49.0,36.61
2016,3,12,16,30,0.0,47.0,3.8,12.0,47.0,41.46,30.25
2016,3,12,16,45,0.0,38.5,3.75,12.0,38.5,33.93,23.75
2016,3,12,17,0,0.0,30.0,3.7,12.0,30.0,26.41,17.18
2016,3,12,17,15,0.0,22.0,3.6,12.0,22.0,19.35,10.93
2016,3,12,17,30,0.0,14.0,3.5,12.0,14.0,12.3,4.68
2016,3,12,17,45,0.0,8.0,3.4,12.0,8.0,7.02,0.0
2016,3,12,18,0,0.0,2.0,3.3,12.0,2.0,1.82,0.0
2016,3,12,18,15,0.0,1.0,3.2,12.0,1.0,0.91,0.0
2016,3,12,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,2.0,3.6,12.5,2.0,1.75,0.0
2016,3,13,7,0,0.0,4.0,3.7,13.0,4.0,3.5,0.0
2016,3,13,7,15,0.0,7.5,3.75,13.0,7.5,6.58,0.18
2016,3,13,7,30,0.0,11.0,3.8,13.0,11.0,9.66,3.01
2016,3,13,7,45,0.0,14.5,3.9,13.0,14.5,12.74,5.84
2016,3,13,8,0,0.0,18.0,4.0,13.0,18.0,15.83,8.04
2016,3,13,8,15,0.0,21.5,4.05,13.0,21.5,18.92,10.7
2016,3,13,8,30,0.0,25.0,4.1,13.0,25.0,22.02,13.33
2016,3,13,8,45,0.0,52.5,4.2,13.0,52.5,46.36,34.12
2016,3,13,9,0,0.0,80.0,4.3,13.0,80.0,70.8,54.76
2016,3,13,9,15,0.0,86.5,4.3,13.0,86.5,76.6,59.48
2016,3,13,9,30,0.0,93.0,4.3,13.0,93.0,82.37,64.15
2016,3,13,9,45,4.5,149.0,4.3,13.0,151.5,133.54,106.66
2016,3,13,10,0,9.0,205.0,4.3,13.0,210.0,185.74,149.39
2016,3,13,10,15,18.5,234.5,4.35,13.0,246.5,218.65,176.02
2016,3,13,10,30,28.0,264.0,4.4,13.0,283.0,257.7,207.48
2016,3,13,10,45,17.5,236.0,4.45,13.0,248.0,223.09,179.13
2016,3,13,11,0,7.0,208.0,4.5,13.0,213.0,191.56,153.22
2016,3,13,11,15,8.0,218.0,4.55,13.0,224.0,202.37,161.95
2016,3,13,11,30,9.0,228.0,4.6,13.0,235.0,213.36,170.77
2016,3,13,11,45,18.0,263.0,4.65,13.5,277.0,254.84,204.03
2016,3,13,12,0,27.0,298.0,4.7,14.0,319.0,310.02,247.73
2016,3,13,12,15,16.5,251.5,4.65,14.0,264.5,245.27,195.74
2016,3,13,12,30,6.0,205.0,4.6,14.0,210.0,192.17,152.76
2016,3,13,12,45,7.5,216.0,4.6,14.0,222.5,204.73,163.1
2016,3,13,13,0,9.0,227.0,4.6,14.0,235.0,217.57,173.57
2016,3,13,13,15,4.5,191.0,4.5,14.0,195.0,178.94,142.23
2016,3,13,13,30,0.0,155.0,4.4,14.0,155.0,140.4,110.78
2016,3,13,13,45,1.0,168.0,4.35,14.0,169.0,154.14,122.24
2016,3,13,14,0,2.0,181.0,4.3,14.0,183.0,168.26,133.97
2016,3,13,14,15,7.5,201.0,4.2,14.0,206.0,194.35,155.66
2016,3,13,14,30,13.0,221.0,4.1,14.0,229.0,221.42,178.08
2016,3,13,14,45,6.5,163.0,4.05,14.0,167.0,156.65,125.29
2016,3,13,15,0,0.0,105.0,4.0,14.0,105.0,93.91,73.39
2016,3,13,15,15,9.5,145.0,3.9,14.0,150.0,142.75,114.73
2016,3,13,15,30,19.0,185.0,3.8,14.0,195.0,195.42,158.84
2016,3,13,15,45,33.5,176.5,3.75,14.0,192.0,215.59,176.36
2016,3,13,16,0,48.0,168.0,3.7,14.0,189.0,220.69,181.53
2016,3,13,16,15,40.5,148.5,3.65,13.5,164.5,193.03,159.07
2016,3,13,16,30,33.0,129.0,3.6,13.0,140.0,165.75,136.56
2016,3,13,16,45,24.5,107.5,3.55,13.0,115.0,135.4,110.75
2016,3,13,17,0,16.0,86.0,3.5,13.0,90.0,96.8,77.55
2016,3,13,17,15,8.0,65.0,3.45,13.0,67.0,69.78,53.88
2016,3,13,17,30,0.0,44.0,3.4,13.0,44.0,42.83,30.2
2016,3,13,17,45,0.0,26.5,3.35,13.0,26.5,24.65,13.34
2016,3,13,18,0,0.0,9.0,3.3,13.0,9.0,7.91,0.0
2016,3,13,18,15,0.0,4.5,3.15,12.5,4.5,4.09,0.0
2016,3,13,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
