Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,86.0,12.5,2.6,9.5,18.5,11.37,0.0
2016,3,24,6,30,172.0,25.0,2.7,10.0,37.0,19.6,7.89
2016,3,24,6,45,280.0,39.5,2.8,10.5,78.5,30.6,21.05
2016,3,24,7,0,388.0,54.0,2.9,11.0,120.0,42.8,32.57
2016,3,24,7,15,462.5,64.0,2.9,11.5,169.5,49.25,38.71
2016,3,24,7,30,537.0,74.0,2.9,12.0,219.0,55.48,44.42
2016,3,24,7,45,436.0,102.5,2.95,12.5,236.5,73.56,60.51
2016,3,24,8,0,335.0,131.0,3.0,13.0,254.0,113.09,82.12
2016,3,24,8,15,506.0,120.0,3.0,13.5,336.0,146.42,96.54
2016,3,24,8,30,677.0,109.0,3.0,14.0,418.0,204.84,136.73
2016,3,24,8,45,683.5,121.5,3.05,15.0,461.5,263.62,187.84
2016,3,24,9,0,690.0,134.0,3.1,16.0,505.0,322.86,239.9
2016,3,24,9,15,711.5,138.0,3.0,16.0,547.5,380.46,290.46
2016,3,24,9,30,733.0,142.0,2.9,16.0,590.0,439.7,341.24
2016,3,24,9,45,760.5,140.5,2.8,16.5,629.5,498.21,389.39
2016,3,24,10,0,788.0,139.0,2.7,17.0,669.0,559.22,437.81
2016,3,24,10,15,712.0,175.5,2.6,17.0,671.5,593.44,464.65
2016,3,24,10,30,636.0,212.0,2.5,17.0,674.0,619.16,483.79
2016,3,24,10,45,624.5,227.0,2.45,17.5,692.0,660.95,513.82
2016,3,24,11,0,613.0,242.0,2.4,18.0,710.0,700.06,540.88
2016,3,24,11,15,598.0,255.0,2.4,18.0,719.5,729.53,561.81
2016,3,24,11,30,583.0,268.0,2.4,18.0,729.0,758.66,582.13
2016,3,24,11,45,576.0,275.0,2.4,18.5,735.0,785.8,599.89
2016,3,24,12,0,569.0,282.0,2.4,19.0,741.0,810.41,615.64
2016,3,24,12,15,534.5,293.0,2.4,19.0,724.0,811.26,615.5
2016,3,24,12,30,500.0,304.0,2.4,19.0,707.0,808.2,612.82
2016,3,24,12,45,689.0,216.5,2.4,19.0,765.5,919.59,694.1
2016,3,24,13,0,878.0,129.0,2.4,19.0,824.0,1008.2,752.63
2016,3,24,13,15,873.5,128.0,2.4,19.0,808.0,1026.55,764.31
2016,3,24,13,30,869.0,127.0,2.4,19.0,792.0,1030.31,767.27
2016,3,24,13,45,861.0,126.0,2.4,19.5,768.0,1026.67,764.22
2016,3,24,14,0,853.0,125.0,2.4,20.0,744.0,1019.17,758.88
2016,3,24,14,15,843.0,123.0,2.4,19.5,713.5,1004.76,752.03
2016,3,24,14,30,833.0,121.0,2.4,19.0,683.0,986.71,742.91
2016,3,24,14,45,811.5,121.5,2.45,19.0,644.0,956.84,724.98
2016,3,24,15,0,790.0,122.0,2.5,19.0,605.0,923.98,704.99
2016,3,24,15,15,770.5,118.5,2.55,18.5,562.5,891.79,686.59
2016,3,24,15,30,751.0,115.0,2.6,18.0,520.0,851.37,662.1
2016,3,24,15,45,717.5,112.5,2.65,18.0,472.0,797.76,626.49
2016,3,24,16,0,684.0,110.0,2.7,18.0,424.0,743.23,589.51
2016,3,24,16,15,648.5,103.5,2.8,17.5,373.5,681.83,547.75
2016,3,24,16,30,613.0,97.0,2.9,17.0,323.0,620.62,504.63
2016,3,24,16,45,583.5,85.0,3.0,16.5,274.0,558.12,458.4
2016,3,24,17,0,554.0,73.0,3.1,16.0,225.0,496.3,409.97
2016,3,24,17,15,483.0,63.5,3.1,15.0,175.5,412.08,341.23
2016,3,24,17,30,412.0,54.0,3.1,14.0,126.0,333.47,274.13
2016,3,24,17,45,313.0,40.0,3.15,13.5,83.5,241.99,193.26
2016,3,24,18,0,214.0,26.0,3.2,13.0,41.0,158.46,100.4
2016,3,24,18,15,107.0,13.0,3.1,12.5,20.5,56.45,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,101.0,14.0,2.05,9.0,21.5,12.73,0.0
2016,3,25,6,30,202.0,28.0,2.1,9.0,43.0,21.97,10.74
2016,3,25,6,45,307.0,42.0,2.2,9.5,86.0,32.53,22.97
2016,3,25,7,0,412.0,56.0,2.3,10.0,129.0,44.41,34.22
2016,3,25,7,15,485.0,65.5,2.4,10.5,179.0,50.37,39.91
2016,3,25,7,30,558.0,75.0,2.5,11.0,229.0,56.15,45.21
2016,3,25,7,45,620.0,78.0,2.6,11.5,282.0,56.47,45.42
2016,3,25,8,0,682.0,81.0,2.7,12.0,335.0,89.69,52.5
2016,3,25,8,15,715.5,85.5,2.75,12.5,385.0,144.72,86.19
2016,3,25,8,30,749.0,90.0,2.8,13.0,435.0,207.81,136.62
2016,3,25,8,45,783.0,90.5,2.85,14.0,484.5,266.84,187.71
2016,3,25,9,0,817.0,91.0,2.9,15.0,534.0,329.37,242.79
2016,3,25,9,15,834.0,93.5,2.75,15.5,577.0,390.62,296.89
2016,3,25,9,30,851.0,96.0,2.6,16.0,620.0,452.67,349.99
2016,3,25,9,45,863.5,98.5,2.5,16.5,657.5,513.93,400.64
2016,3,25,10,0,876.0,101.0,2.4,17.0,695.0,573.16,447.79
2016,3,25,10,15,885.5,103.0,2.35,17.0,726.0,629.52,492.13
2016,3,25,10,30,895.0,105.0,2.3,17.0,757.0,684.67,534.17
2016,3,25,10,45,896.5,109.0,2.25,17.5,780.0,734.7,570.12
2016,3,25,11,0,898.0,113.0,2.2,18.0,803.0,782.32,602.12
2016,3,25,11,15,902.5,113.5,2.15,18.0,819.5,826.3,631.42
2016,3,25,11,30,907.0,114.0,2.1,18.0,836.0,867.68,658.59
2016,3,25,11,45,911.5,113.5,2.05,18.5,844.5,905.26,681.61
2016,3,25,12,0,916.0,113.0,2.0,19.0,853.0,939.83,702.33
2016,3,25,12,15,916.0,112.5,2.0,19.0,853.0,967.09,719.96
2016,3,25,12,30,916.0,112.0,2.0,19.0,853.0,990.79,735.33
2016,3,25,12,45,923.0,106.5,2.05,19.5,847.0,1012.2,748.49
2016,3,25,13,0,930.0,101.0,2.1,20.0,841.0,1029.9,759.32
2016,3,25,13,15,925.5,100.5,2.15,20.0,824.5,1037.92,765.47
2016,3,25,13,30,921.0,100.0,2.2,20.0,808.0,1041.95,769.3
2016,3,25,13,45,915.0,98.5,2.25,20.0,784.0,1039.35,769.02
2016,3,25,14,0,909.0,97.0,2.3,20.0,760.0,1032.78,766.37
2016,3,25,14,15,899.5,95.5,2.35,20.0,729.0,1018.83,759.03
2016,3,25,14,30,890.0,94.0,2.4,20.0,698.0,1001.14,749.37
2016,3,25,14,45,876.0,92.5,2.5,20.0,659.5,975.5,734.95
2016,3,25,15,0,862.0,91.0,2.6,20.0,621.0,946.61,718.28
2016,3,25,15,15,844.5,88.5,2.65,19.5,578.0,919.67,703.7
2016,3,25,15,30,827.0,86.0,2.7,19.0,535.0,880.31,680.23
2016,3,25,15,45,799.0,84.0,2.8,19.0,486.5,829.9,647.66
2016,3,25,16,0,771.0,82.0,2.9,19.0,438.0,778.05,613.34
2016,3,25,16,15,739.0,78.0,2.95,18.0,387.5,719.44,575.03
2016,3,25,16,30,707.0,74.0,3.0,17.0,337.0,664.72,538.2
2016,3,25,16,45,657.5,69.0,3.1,16.5,285.0,592.29,485.29
2016,3,25,17,0,608.0,64.0,3.2,16.0,233.0,522.13,431.14
2016,3,25,17,15,537.5,56.5,3.2,15.0,182.5,438.29,362.97
2016,3,25,17,30,467.0,49.0,3.2,14.0,132.0,360.0,296.19
2016,3,25,17,45,351.5,37.5,3.25,13.5,88.0,259.62,208.05
2016,3,25,18,0,236.0,26.0,3.3,13.0,44.0,170.03,112.71
2016,3,25,18,15,118.0,13.0,3.25,12.5,22.0,61.0,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,152.0,12.0,2.4,11.5,24.5,10.91,0.0
2016,3,26,6,30,304.0,24.0,2.4,12.0,49.0,19.29,9.29
2016,3,26,6,45,411.5,34.0,2.45,12.5,93.5,26.78,17.76
2016,3,26,7,0,519.0,44.0,2.5,13.0,138.0,34.02,24.65
2016,3,26,7,15,584.0,50.5,2.45,13.5,188.5,38.03,28.46
2016,3,26,7,30,649.0,57.0,2.4,14.0,239.0,45.84,35.49
2016,3,26,7,45,691.0,61.5,2.4,14.5,290.5,48.24,37.56
2016,3,26,8,0,733.0,66.0,2.4,15.0,342.0,86.59,47.02
2016,3,26,8,15,762.5,69.5,2.4,15.5,392.0,143.03,81.54
2016,3,26,8,30,792.0,73.0,2.4,16.0,442.0,202.93,129.25
2016,3,26,8,45,812.5,76.5,2.4,16.5,488.5,263.83,182.49
2016,3,26,9,0,833.0,80.0,2.4,17.0,535.0,329.96,240.82
2016,3,26,9,15,848.5,82.0,2.45,17.5,577.5,390.33,294.03
2016,3,26,9,30,864.0,84.0,2.5,18.0,620.0,451.2,346.18
2016,3,26,9,45,874.0,86.5,2.55,18.5,656.0,510.09,395.14
2016,3,26,10,0,884.0,89.0,2.6,19.0,692.0,568.33,441.86
2016,3,26,10,15,892.5,90.0,2.6,19.0,722.0,623.35,485.36
2016,3,26,10,30,901.0,91.0,2.6,19.0,752.0,677.01,526.58
2016,3,26,10,45,908.0,91.5,2.65,19.5,775.5,727.53,563.64
2016,3,26,11,0,915.0,92.0,2.7,20.0,799.0,776.05,596.36
2016,3,26,11,15,918.0,92.5,2.7,20.0,814.5,819.19,625.66
2016,3,26,11,30,921.0,93.0,2.7,20.0,830.0,859.56,652.83
2016,3,26,11,45,919.5,95.0,2.75,20.0,836.5,894.66,676.61
2016,3,26,12,0,918.0,97.0,2.8,20.0,843.0,926.39,698.08
2016,3,26,12,15,917.5,97.5,2.8,20.0,843.0,953.98,716.37
2016,3,26,12,30,917.0,98.0,2.8,20.0,843.0,978.0,732.3
2016,3,26,12,45,897.5,107.0,2.85,20.5,830.5,989.23,738.83
2016,3,26,13,0,878.0,116.0,2.9,21.0,818.0,996.22,742.76
2016,3,26,13,15,682.0,204.0,2.95,21.0,743.0,927.93,697.75
2016,3,26,13,30,486.0,292.0,3.0,21.0,668.0,828.52,626.85
2016,3,26,13,45,500.0,276.5,3.05,21.0,653.0,831.21,631.19
2016,3,26,14,0,514.0,261.0,3.1,21.0,638.0,831.13,632.91
2016,3,26,14,15,535.5,241.0,3.15,20.5,619.0,830.63,635.96
2016,3,26,14,30,557.0,221.0,3.2,20.0,600.0,826.82,636.81
2016,3,26,14,45,553.0,208.0,3.25,20.0,567.5,802.67,621.52
2016,3,26,15,0,549.0,195.0,3.3,20.0,535.0,775.95,604.44
2016,3,26,15,15,586.5,168.0,3.3,19.5,508.0,776.86,608.53
2016,3,26,15,30,624.0,141.0,3.3,19.0,481.0,766.55,603.84
2016,3,26,15,45,556.0,144.5,3.35,19.0,427.5,684.62,545.54
2016,3,26,16,0,488.0,148.0,3.4,19.0,374.0,613.93,493.62
2016,3,26,16,15,487.0,129.0,3.4,18.5,333.5,573.34,465.42
2016,3,26,16,30,486.0,110.0,3.4,18.0,293.0,530.77,434.58
2016,3,26,16,45,452.5,98.5,3.4,17.5,249.0,472.17,389.27
2016,3,26,17,0,419.0,87.0,3.4,17.0,205.0,415.2,343.65
2016,3,26,17,15,366.5,73.0,3.35,16.5,160.5,344.99,285.28
2016,3,26,17,30,314.0,59.0,3.3,16.0,116.0,279.25,228.57
2016,3,26,17,45,224.0,43.5,3.3,15.5,77.5,196.66,156.24
2016,3,26,18,0,134.0,28.0,3.3,15.0,39.0,123.28,82.64
2016,3,26,18,15,67.0,14.0,3.25,14.5,19.5,40.64,0.0
2016,3,26,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,6,15,133.5,14.5,2.6,10.5,25.5,13.19,0.0
2016,3,27,6,30,267.0,29.0,2.7,11.0,51.0,23.64,13.34
2016,3,27,6,45,371.0,40.5,2.8,11.5,96.0,32.24,22.7
2016,3,27,7,0,475.0,52.0,2.9,12.0,141.0,40.53,30.59
2016,3,27,7,15,544.5,60.0,2.9,12.0,192.5,45.45,35.31
2016,3,27,7,30,614.0,68.0,2.9,12.0,244.0,50.22,39.72
2016,3,27,7,45,654.5,75.0,2.95,12.5,295.5,53.88,42.91
2016,3,27,8,0,695.0,82.0,3.0,13.0,347.0,94.66,54.59
2016,3,27,8,15,728.0,86.5,3.1,13.5,398.0,150.59,89.87
2016,3,27,8,30,761.0,91.0,3.2,14.0,449.0,214.51,141.37
2016,3,27,8,45,786.5,94.5,3.3,14.5,497.5,274.91,194.35
2016,3,27,9,0,812.0,98.0,3.4,15.0,546.0,337.79,250.4
2016,3,27,9,15,829.5,100.5,3.45,15.0,589.0,399.0,305.25
2016,3,27,9,30,847.0,103.0,3.5,15.0,632.0,461.07,359.59
2016,3,27,9,45,859.5,106.0,3.6,15.5,670.0,521.74,410.71
2016,3,27,10,0,872.0,109.0,3.7,16.0,708.0,582.13,459.93
2016,3,27,10,15,882.0,110.5,3.75,16.0,739.5,637.88,504.98
2016,3,27,10,30,892.0,112.0,3.8,16.0,771.0,692.71,548.15
2016,3,27,10,45,898.5,114.0,3.85,16.5,795.0,744.12,586.64
2016,3,27,11,0,905.0,116.0,3.9,17.0,819.0,793.54,621.47
2016,3,27,11,15,909.5,116.5,3.9,17.0,835.5,837.72,652.34
2016,3,27,11,30,914.0,117.0,3.9,17.0,852.0,879.27,681.14
2016,3,27,11,45,914.5,119.0,3.95,17.0,860.0,916.05,706.69
2016,3,27,12,0,915.0,121.0,4.0,17.0,868.0,949.61,729.95
2016,3,27,12,15,766.0,194.5,4.0,17.0,820.5,930.83,716.52
2016,3,27,12,30,617.0,268.0,4.0,17.0,773.0,886.31,683.45
2016,3,27,12,45,759.0,197.0,4.05,17.5,811.5,968.88,742.71
2016,3,27,13,0,901.0,126.0,4.1,18.0,850.0,1030.32,783.56
2016,3,27,13,15,897.0,125.0,4.1,18.0,833.5,1038.14,788.94
2016,3,27,13,30,893.0,124.0,4.1,18.0,817.0,1042.06,792.25
2016,3,27,13,45,734.0,182.5,4.2,18.0,741.0,971.12,744.89
2016,3,27,14,0,575.0,241.0,4.3,18.0,665.0,870.47,674.81
2016,3,27,14,15,621.0,211.5,4.35,17.5,652.0,889.94,693.33
2016,3,27,14,30,667.0,182.0,4.4,17.0,639.0,899.85,703.23
2016,3,27,14,45,544.0,211.5,4.45,17.0,571.0,797.91,630.13
2016,3,27,15,0,421.0,241.0,4.5,17.0,503.0,705.28,560.66
2016,3,27,15,15,485.5,203.0,4.45,16.5,485.5,715.27,573.03
2016,3,27,15,30,550.0,165.0,4.4,16.0,468.0,718.69,579.98
2016,3,27,15,45,453.0,170.5,4.4,15.5,405.5,624.58,508.83
2016,3,27,16,0,356.0,176.0,4.4,15.0,343.0,517.8,426.49
2016,3,27,16,15,402.0,147.0,4.3,14.5,315.5,525.64,435.67
2016,3,27,16,30,448.0,118.0,4.2,14.0,288.0,511.06,426.57
2016,3,27,16,45,387.5,112.0,4.15,13.5,243.0,441.24,370.23
2016,3,27,17,0,327.0,106.0,4.1,13.0,198.0,375.61,315.83
2016,3,27,17,15,280.5,87.5,4.1,12.5,155.5,296.11,249.0
2016,3,27,17,30,234.0,69.0,4.1,12.0,113.0,233.83,194.43
2016,3,27,17,45,162.5,50.0,4.1,12.0,76.0,161.8,130.01
2016,3,27,18,0,91.0,31.0,4.1,12.0,39.0,96.74,66.39
2016,3,27,18,15,45.5,15.5,4.1,11.5,19.5,33.04,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,6,15,183.0,14.0,4.3,7.5,30.5,11.21,0.0
2016,3,28,6,30,366.0,28.0,4.4,8.0,61.0,22.68,13.19
2016,3,28,6,45,478.0,36.5,4.55,8.5,109.5,28.79,20.0
2016,3,28,7,0,590.0,45.0,4.7,9.0,158.0,37.97,28.69
2016,3,28,7,15,653.0,50.5,4.75,9.5,211.5,41.5,32.1
2016,3,28,7,30,716.0,56.0,4.8,10.0,265.0,45.01,35.31
2016,3,28,7,45,758.0,60.0,4.9,10.5,319.0,47.12,37.13
2016,3,28,8,0,800.0,64.0,5.0,11.0,373.0,92.53,49.23
2016,3,28,8,15,828.0,67.5,5.0,11.0,425.5,153.17,88.49
2016,3,28,8,30,856.0,71.0,5.0,11.0,478.0,221.71,145.46
2016,3,28,8,45,876.5,73.5,5.0,11.5,526.5,285.29,202.95
2016,3,28,9,0,897.0,76.0,5.0,12.0,575.0,350.45,262.84
2016,3,28,9,15,911.5,78.0,4.95,12.0,619.0,414.24,321.59
2016,3,28,9,30,926.0,80.0,4.9,12.0,663.0,478.32,379.17
2016,3,28,9,45,936.5,81.5,4.85,12.5,700.5,539.97,432.38
2016,3,28,10,0,947.0,83.0,4.8,13.0,738.0,600.88,483.08
2016,3,28,10,15,954.5,84.5,4.75,13.0,769.0,658.95,530.81
2016,3,28,10,30,962.0,86.0,4.7,13.0,800.0,715.41,575.91
2016,3,28,10,45,966.5,87.0,4.7,13.5,823.5,767.42,615.11
2016,3,28,11,0,971.0,88.0,4.7,14.0,847.0,817.03,649.7
2016,3,28,11,15,974.0,89.0,4.65,14.0,863.0,862.83,682.02
2016,3,28,11,30,977.0,90.0,4.6,14.0,879.0,905.69,711.9
2016,3,28,11,45,977.0,90.5,4.6,14.0,886.5,942.31,737.49
2016,3,28,12,0,977.0,91.0,4.6,14.0,894.0,975.4,760.53
2016,3,28,12,15,976.5,91.0,4.5,14.0,893.0,1003.86,779.37
2016,3,28,12,30,976.0,91.0,4.4,14.0,892.0,1028.5,795.48
2016,3,28,12,45,779.0,184.5,4.35,14.0,820.0,975.57,758.02
2016,3,28,13,0,582.0,278.0,4.3,14.0,748.0,891.05,695.9
2016,3,28,13,15,630.5,249.5,4.2,14.0,749.5,924.57,721.83
2016,3,28,13,30,679.0,221.0,4.1,14.0,751.0,952.36,742.28
2016,3,28,13,45,641.0,227.5,4.05,14.0,715.5,926.1,723.96
2016,3,28,14,0,603.0,234.0,4.0,14.0,680.0,896.41,702.84
2016,3,28,14,15,303.0,207.5,3.9,14.0,431.5,560.34,450.2
2016,3,28,14,30,3.0,181.0,3.8,14.0,183.0,169.21,134.01
2016,3,28,14,45,246.0,200.5,3.75,14.0,354.5,473.53,386.8
2016,3,28,15,0,489.0,220.0,3.7,14.0,526.0,746.93,598.8
2016,3,28,15,15,535.5,188.0,3.6,14.0,502.0,744.73,597.97
2016,3,28,15,30,582.0,156.0,3.5,14.0,478.0,744.92,600.07
2016,3,28,15,45,334.5,178.0,3.4,14.0,359.5,510.15,417.87
2016,3,28,16,0,87.0,200.0,3.3,14.0,241.0,286.75,234.99
2016,3,28,16,15,212.0,169.0,3.15,13.5,254.0,381.35,316.83
2016,3,28,16,30,337.0,138.0,3.0,13.0,267.0,433.43,362.4
2016,3,28,16,45,493.0,100.5,2.95,13.0,258.5,503.67,420.93
2016,3,28,17,0,649.0,63.0,2.9,13.0,250.0,548.22,456.78
2016,3,28,17,15,581.0,56.0,2.9,12.0,197.5,464.56,388.11
2016,3,28,17,30,513.0,49.0,2.9,11.0,145.0,386.15,321.17
2016,3,28,17,45,401.5,38.5,2.9,10.5,99.0,286.5,233.34
2016,3,28,18,0,290.0,28.0,2.9,10.0,53.0,199.02,144.96
2016,3,28,18,15,145.0,14.0,2.9,9.5,26.5,73.06,0.0
2016,3,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,15,188.5,14.0,1.7,7.5,32.0,11.11,0.0
2016,3,29,6,30,377.0,28.0,1.8,8.0,64.0,22.53,13.42
2016,3,29,6,45,484.5,36.0,1.95,9.0,112.5,28.22,19.55
2016,3,29,7,0,592.0,44.0,2.1,10.0,161.0,36.88,27.67
2016,3,29,7,15,653.5,50.0,2.25,10.5,214.5,40.9,31.48
2016,3,29,7,30,715.0,56.0,2.4,11.0,268.0,44.85,35.05
2016,3,29,7,45,757.0,60.0,2.6,11.5,322.0,46.97,36.86
2016,3,29,8,0,799.0,64.0,2.8,12.0,376.0,94.51,49.93
2016,3,29,8,15,826.5,67.0,2.75,12.0,428.0,154.65,89.08
2016,3,29,8,30,854.0,70.0,2.7,12.0,480.0,222.65,145.28
2016,3,29,8,45,874.0,72.5,2.7,12.5,528.5,285.94,201.81
2016,3,29,9,0,894.0,75.0,2.7,13.0,577.0,350.75,260.37
2016,3,29,9,15,908.5,77.0,2.5,13.5,620.5,414.31,316.79
2016,3,29,9,30,923.0,79.0,2.3,14.0,664.0,478.15,371.42
2016,3,29,9,45,933.0,81.0,2.15,14.5,702.0,539.78,422.22
2016,3,29,10,0,943.0,83.0,2.0,15.0,740.0,600.61,470.15
2016,3,29,10,15,951.0,84.5,1.9,15.0,771.0,658.71,515.17
2016,3,29,10,30,959.0,86.0,1.8,15.0,802.0,715.25,557.39
2016,3,29,10,45,963.5,87.5,1.7,15.5,825.5,767.53,593.47
2016,3,29,11,0,968.0,89.0,1.6,16.0,849.0,817.43,624.93
2016,3,29,11,15,971.0,89.5,1.55,16.0,865.0,862.53,654.14
2016,3,29,11,30,974.0,90.0,1.5,16.0,881.0,904.68,680.98
2016,3,29,11,45,974.0,91.0,1.5,16.0,888.0,941.62,704.74
2016,3,29,12,0,974.0,92.0,1.5,16.0,895.0,975.06,726.13
2016,3,29,12,15,973.5,92.0,1.5,16.0,894.5,1003.36,744.12
2016,3,29,12,30,973.0,92.0,1.5,16.0,894.0,1027.85,759.71
2016,3,29,12,45,967.5,93.5,1.5,16.0,884.0,1045.25,770.83
2016,3,29,13,0,962.0,95.0,1.5,16.0,874.0,1058.55,779.51
2016,3,29,13,15,957.5,94.0,1.55,16.0,857.0,1065.96,785.48
2016,3,29,13,30,953.0,93.0,1.6,16.0,840.0,1069.22,789.02
2016,3,29,13,45,943.5,93.5,1.65,16.0,814.0,1065.04,787.99
2016,3,29,14,0,934.0,94.0,1.7,16.0,788.0,1056.84,784.58
2016,3,29,14,15,924.5,93.0,1.75,16.0,756.0,1042.96,777.64
2016,3,29,14,30,915.0,92.0,1.8,16.0,724.0,1025.28,768.34
2016,3,29,14,45,899.0,91.5,1.85,16.0,685.0,998.18,752.85
2016,3,29,15,0,883.0,91.0,1.9,16.0,646.0,967.84,735.2
2016,3,29,15,15,866.0,88.5,1.95,15.5,602.0,931.16,714.41
2016,3,29,15,30,849.0,86.0,2.0,15.0,558.0,900.85,697.72
2016,3,29,15,45,824.5,83.5,2.05,15.0,509.0,852.02,666.34
2016,3,29,16,0,800.0,81.0,2.1,15.0,460.0,801.48,633.23
2016,3,29,16,15,768.5,77.0,2.1,14.5,408.5,742.06,593.51
2016,3,29,16,30,737.0,73.0,2.1,14.0,357.0,682.23,552.27
2016,3,29,16,45,691.0,68.5,2.15,14.0,303.5,615.27,503.36
2016,3,29,17,0,645.0,64.0,2.2,14.0,250.0,546.51,450.56
2016,3,29,17,15,577.5,57.0,2.2,13.0,198.5,463.31,383.97
2016,3,29,17,30,510.0,50.0,2.2,12.0,147.0,385.33,318.31
2016,3,29,17,45,395.5,39.5,2.2,11.5,100.5,284.21,230.37
2016,3,29,18,0,281.0,29.0,2.2,11.0,54.0,195.51,143.95
2016,3,29,18,15,140.5,14.5,2.2,10.5,27.0,89.76,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,6,15,118.5,18.0,1.85,8.5,30.0,14.14,0.0
2016,3,30,6,30,237.0,36.0,1.9,9.0,60.0,28.04,18.29
2016,3,30,6,45,341.0,48.5,1.95,10.0,105.5,37.26,27.55
2016,3,30,7,0,445.0,61.0,2.0,11.0,151.0,47.59,37.18
2016,3,30,7,15,512.0,70.0,1.95,11.0,202.0,52.99,42.31
2016,3,30,7,30,579.0,79.0,1.9,11.0,253.0,58.21,47.09
2016,3,30,7,45,630.0,84.0,1.85,11.5,306.0,59.99,48.55
2016,3,30,8,0,681.0,89.0,1.8,12.0,359.0,104.5,61.48
2016,3,30,8,15,531.0,134.5,1.8,12.5,362.0,168.19,112.97
2016,3,30,8,30,381.0,180.0,1.8,13.0,365.0,215.55,158.41
2016,3,30,8,45,591.0,141.0,1.8,13.5,460.5,265.83,193.95
2016,3,30,9,0,801.0,102.0,1.8,14.0,556.0,343.35,254.91
2016,3,30,9,15,818.5,105.0,1.8,14.0,599.0,404.32,308.56
2016,3,30,9,30,836.0,108.0,1.8,14.0,642.0,466.19,361.55
2016,3,30,9,45,851.5,109.0,1.85,14.5,679.5,525.84,410.7
2016,3,30,10,0,867.0,110.0,1.9,15.0,717.0,585.25,457.99
2016,3,30,10,15,876.0,112.0,1.9,15.0,748.0,640.69,501.39
2016,3,30,10,30,885.0,114.0,1.9,15.0,779.0,694.86,542.58
2016,3,30,10,45,892.5,114.5,1.95,15.5,802.5,745.05,579.15
2016,3,30,11,0,900.0,115.0,2.0,16.0,826.0,793.31,611.98
2016,3,30,11,15,904.5,116.0,2.0,16.0,842.0,837.52,641.79
2016,3,30,11,30,909.0,117.0,2.0,16.0,858.0,879.12,669.55
2016,3,30,11,45,911.5,117.0,2.0,16.5,866.0,915.21,692.08
2016,3,30,12,0,914.0,117.0,2.0,17.0,874.0,948.17,712.34
2016,3,30,12,15,914.0,117.0,2.0,17.0,873.5,975.53,730.14
2016,3,30,12,30,914.0,117.0,2.0,17.0,873.0,999.35,745.66
2016,3,30,12,45,915.5,114.0,2.0,17.0,865.5,1017.82,757.76
2016,3,30,13,0,917.0,111.0,2.0,17.0,858.0,1032.51,767.54
2016,3,30,13,15,913.0,110.5,2.05,17.0,841.5,1040.59,773.84
2016,3,30,13,30,909.0,110.0,2.1,17.0,825.0,1044.73,777.8
2016,3,30,13,45,903.0,108.5,2.15,17.0,800.5,1041.81,777.34
2016,3,30,14,0,897.0,107.0,2.2,17.0,776.0,1034.98,774.52
2016,3,30,14,15,887.5,105.5,2.3,17.0,745.0,1020.81,767.6
2016,3,30,14,30,878.0,104.0,2.4,17.0,714.0,1002.96,758.31
2016,3,30,14,45,865.0,101.5,2.5,17.0,676.0,977.0,743.54
2016,3,30,15,0,852.0,99.0,2.6,17.0,638.0,957.78,733.32
2016,3,30,15,15,835.0,96.5,2.75,16.5,594.5,921.44,712.88
2016,3,30,15,30,818.0,94.0,2.9,16.0,551.0,882.44,690.19
2016,3,30,15,45,794.5,90.5,3.05,16.0,503.0,834.08,658.91
2016,3,30,16,0,771.0,87.0,3.2,16.0,455.0,784.04,625.68
2016,3,30,16,15,739.5,83.0,3.25,15.5,404.0,725.56,585.85
2016,3,30,16,30,708.0,79.0,3.3,15.0,353.0,671.13,547.89
2016,3,30,16,45,662.5,73.5,3.4,14.5,300.5,600.67,496.21
2016,3,30,17,0,617.0,68.0,3.5,14.0,248.0,532.14,443.07
2016,3,30,17,15,550.0,60.5,3.4,13.0,197.0,449.9,375.91
2016,3,30,17,30,483.0,53.0,3.3,12.0,146.0,372.82,310.06
2016,3,30,17,45,373.0,42.0,3.25,11.5,100.5,274.85,224.03
2016,3,30,18,0,263.0,31.0,3.2,11.0,55.0,188.71,141.11
2016,3,30,18,15,131.5,15.5,3.1,10.5,27.5,87.82,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,141.0,18.5,2.3,10.5,33.0,14.53,0.0
2016,3,31,6,30,282.0,37.0,2.4,11.0,66.0,30.24,20.22
2016,3,31,6,45,384.5,48.0,2.5,11.5,113.0,38.11,28.17
2016,3,31,7,0,487.0,59.0,2.6,12.0,160.0,45.73,35.39
2016,3,31,7,15,243.5,75.0,2.6,12.0,125.5,54.55,43.54
2016,3,31,7,30,0.0,91.0,2.6,12.0,91.0,77.51,64.16
2016,3,31,7,45,0.0,109.5,2.6,12.5,109.5,92.49,77.26
2016,3,31,8,0,0.0,128.0,2.6,13.0,128.0,108.31,86.77
2016,3,31,8,15,80.0,170.5,2.55,13.5,209.5,148.8,116.52
2016,3,31,8,30,160.0,213.0,2.5,14.0,291.0,200.94,155.48
2016,3,31,8,45,165.0,235.0,2.45,14.5,322.5,233.79,182.24
2016,3,31,9,0,170.0,257.0,2.4,15.0,354.0,267.56,209.7
2016,3,31,9,15,295.0,254.0,2.4,15.0,437.5,327.37,256.15
2016,3,31,9,30,420.0,251.0,2.4,15.0,521.0,403.44,316.19
2016,3,31,9,45,655.0,176.0,2.4,15.5,625.0,487.94,382.61
2016,3,31,10,0,890.0,101.0,2.4,16.0,729.0,591.57,463.59
2016,3,31,10,15,898.5,102.5,2.4,16.0,759.5,647.28,507.16
2016,3,31,10,30,907.0,104.0,2.4,16.0,790.0,701.59,548.74
2016,3,31,10,45,914.0,104.5,2.45,16.5,813.5,752.27,585.82
2016,3,31,11,0,921.0,105.0,2.5,17.0,837.0,800.91,618.56
2016,3,31,11,15,924.5,106.0,2.5,17.0,852.5,844.99,648.49
2016,3,31,11,30,928.0,107.0,2.5,17.0,868.0,886.32,676.28
2016,3,31,11,45,930.5,106.5,2.5,17.5,875.5,922.33,698.94
2016,3,31,12,0,933.0,106.0,2.5,18.0,883.0,955.14,719.27
2016,3,31,12,15,932.5,106.0,2.6,18.0,882.5,982.32,738.09
2016,3,31,12,30,932.0,106.0,2.7,18.0,882.0,1005.86,754.61
2016,3,31,12,45,935.5,103.0,2.8,18.0,874.5,1026.34,769.22
2016,3,31,13,0,939.0,100.0,2.9,18.0,867.0,1043.03,781.47
2016,3,31,13,15,935.0,99.0,2.95,18.0,850.0,1050.57,787.33
2016,3,31,13,30,931.0,98.0,3.0,18.0,833.0,1054.06,790.76
2016,3,31,13,45,923.5,97.5,3.15,18.0,808.5,1050.57,790.66
2016,3,31,14,0,916.0,97.0,3.3,18.0,784.0,1043.12,788.04
2016,3,31,14,15,907.5,95.5,3.4,18.0,753.0,1029.63,781.03
2016,3,31,14,30,899.0,94.0,3.5,18.0,722.0,1012.38,771.58
2016,3,31,14,45,886.5,92.5,3.6,18.0,684.0,987.6,756.99
2016,3,31,15,0,874.0,91.0,3.7,18.0,646.0,959.5,740.09
2016,3,31,15,15,858.0,88.5,3.7,17.5,603.0,923.81,718.48
2016,3,31,15,30,842.0,86.0,3.7,17.0,560.0,894.47,701.19
2016,3,31,15,45,819.5,83.5,3.75,16.5,512.0,847.5,671.15
2016,3,31,16,0,797.0,81.0,3.8,16.0,464.0,798.74,639.25
2016,3,31,16,15,767.5,77.0,3.75,15.5,413.0,740.98,599.36
2016,3,31,16,30,738.0,73.0,3.7,15.0,362.0,682.68,558.02
2016,3,31,16,45,695.5,68.5,3.7,14.5,309.5,614.12,507.49
2016,3,31,17,0,653.0,64.0,3.7,14.0,257.0,551.39,459.13
2016,3,31,17,15,589.5,57.0,3.55,13.5,205.5,470.32,392.23
2016,3,31,17,30,526.0,50.0,3.4,13.0,154.0,394.07,326.6
2016,3,31,17,45,420.0,40.5,3.25,12.5,107.0,297.77,242.14
2016,3,31,18,0,314.0,31.0,3.1,12.0,60.0,212.64,160.46
2016,3,31,18,15,157.0,15.5,2.95,11.5,30.0,99.03,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,166.5,17.5,2.4,10.5,36.0,13.84,1.59
2016,4,1,6,30,333.0,35.0,2.5,11.0,72.0,28.24,18.69
2016,4,1,6,45,429.5,45.0,2.65,11.5,119.5,35.33,25.78
2016,4,1,7,0,526.0,55.0,2.8,12.0,167.0,42.21,32.28
2016,4,1,7,15,586.0,62.0,2.8,12.0,218.5,46.24,36.1
2016,4,1,7,30,646.0,69.0,2.8,12.0,270.0,50.16,39.67
2016,4,1,7,45,686.5,74.0,2.8,12.5,322.0,52.32,41.47
2016,4,1,8,0,727.0,79.0,2.8,13.0,374.0,107.98,61.46
2016,4,1,8,15,756.0,83.0,2.75,13.5,424.5,164.7,99.66
2016,4,1,8,30,785.0,87.0,2.7,14.0,475.0,224.84,149.2
2016,4,1,8,45,806.0,90.5,2.7,14.5,522.0,285.63,202.96
2016,4,1,9,0,827.0,94.0,2.7,15.0,569.0,348.26,258.71
2016,4,1,9,15,842.5,96.5,2.65,15.0,611.5,409.46,313.03
2016,4,1,9,30,858.0,99.0,2.6,15.0,654.0,473.03,367.67
2016,4,1,9,45,869.5,101.0,2.6,15.5,690.5,531.81,416.37
2016,4,1,10,0,881.0,103.0,2.6,16.0,727.0,590.07,462.92
2016,4,1,10,15,889.5,104.5,2.5,16.0,757.5,645.26,506.09
2016,4,1,10,30,898.0,106.0,2.4,16.0,788.0,699.08,546.82
2016,4,1,10,45,904.5,106.5,2.35,16.5,811.0,748.93,582.66
2016,4,1,11,0,911.0,107.0,2.3,17.0,834.0,796.71,614.08
2016,4,1,11,15,915.0,108.0,2.25,17.0,850.0,840.71,643.44
2016,4,1,11,30,919.0,109.0,2.2,17.0,866.0,882.03,670.62
2016,4,1,11,45,921.0,109.0,2.2,17.5,873.5,917.75,692.92
2016,4,1,12,0,923.0,109.0,2.2,18.0,881.0,950.27,712.92
2016,4,1,12,15,923.0,109.0,2.2,18.0,880.5,977.59,730.73
2016,4,1,12,30,923.0,109.0,2.2,18.0,880.0,1001.34,746.24
2016,4,1,12,45,924.5,106.5,2.2,18.0,872.0,1020.21,758.63
2016,4,1,13,0,926.0,104.0,2.2,18.0,864.0,1035.29,768.68
2016,4,1,13,15,922.0,103.5,2.25,18.0,847.5,1043.19,774.83
2016,4,1,13,30,918.0,103.0,2.3,18.0,831.0,1047.13,778.61
2016,4,1,13,45,913.0,101.5,2.35,18.0,807.5,1044.98,778.61
2016,4,1,14,0,908.0,100.0,2.4,18.0,784.0,1038.89,776.22
2016,4,1,14,15,899.0,98.5,2.45,17.5,752.5,1024.9,770.23
2016,4,1,14,30,890.0,97.0,2.5,17.0,721.0,1007.2,761.88
2016,4,1,14,45,879.0,95.0,2.6,17.0,683.5,983.38,748.5
2016,4,1,15,0,868.0,93.0,2.7,17.0,646.0,956.23,732.8
2016,4,1,15,15,852.0,90.5,2.75,16.5,603.0,920.63,712.02
2016,4,1,15,30,836.0,88.0,2.8,16.0,560.0,891.44,695.51
2016,4,1,15,45,815.0,85.0,2.9,16.0,512.5,845.29,665.63
2016,4,1,16,0,794.0,82.0,3.0,16.0,465.0,797.28,633.88
2016,4,1,16,15,764.5,78.0,3.0,15.5,414.5,739.59,594.77
2016,4,1,16,30,735.0,74.0,3.0,15.0,364.0,681.37,554.15
2016,4,1,16,45,693.0,69.0,3.0,14.5,311.5,612.68,504.03
2016,4,1,17,0,651.0,64.0,3.0,14.0,259.0,549.69,455.95
2016,4,1,17,15,588.5,57.0,2.85,13.5,207.5,469.34,390.13
2016,4,1,17,30,526.0,50.0,2.7,13.0,156.0,393.74,325.51
2016,4,1,17,45,424.0,40.5,2.55,12.5,109.0,299.57,243.34
2016,4,1,18,0,322.0,31.0,2.4,12.0,62.0,216.16,164.38
2016,4,1,18,15,161.0,15.5,2.3,11.5,31.0,101.26,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,171.0,18.0,1.5,9.5,38.0,14.17,3.23
2016,4,2,6,30,342.0,36.0,1.5,10.0,76.0,28.96,19.58
2016,4,2,6,45,431.0,46.5,1.5,10.5,123.0,36.45,26.97
2016,4,2,7,0,520.0,57.0,1.5,11.0,170.0,43.67,33.78
2016,4,2,7,15,260.0,70.0,1.4,11.5,126.5,50.74,40.27
2016,4,2,7,30,0.0,83.0,1.3,12.0,83.0,71.65,58.93
2016,4,2,7,45,0.0,98.5,1.25,12.5,98.5,84.49,70.09
2016,4,2,8,0,0.0,114.0,1.2,13.0,114.0,97.85,77.82
2016,4,2,8,15,0.0,124.5,1.15,13.5,124.5,107.39,85.37
2016,4,2,8,30,0.0,135.0,1.1,14.0,135.0,116.92,92.8
2016,4,2,8,45,0.0,148.0,1.1,14.5,148.0,128.51,101.84
2016,4,2,9,0,0.0,161.0,1.1,15.0,161.0,140.19,110.83
2016,4,2,9,15,52.5,231.5,1.1,15.0,266.0,218.57,172.74
2016,4,2,9,30,105.0,302.0,1.1,15.0,371.0,305.69,240.29
2016,4,2,9,45,105.0,318.5,1.1,15.5,390.5,329.47,257.82
2016,4,2,10,0,105.0,335.0,1.1,16.0,410.0,353.28,275.4
2016,4,2,10,15,194.0,346.0,1.15,16.5,491.5,430.02,333.61
2016,4,2,10,30,283.0,357.0,1.2,17.0,573.0,518.02,398.69
2016,4,2,10,45,568.5,250.5,1.25,17.5,700.5,648.99,497.18
2016,4,2,11,0,854.0,144.0,1.3,18.0,828.0,795.1,602.49
2016,4,2,11,15,858.0,145.0,1.3,18.0,843.5,838.17,629.46
2016,4,2,11,30,862.0,146.0,1.3,18.0,859.0,878.72,655.65
2016,4,2,11,45,865.5,145.5,1.35,18.0,867.0,914.6,679.3
2016,4,2,12,0,869.0,145.0,1.4,18.0,875.0,947.51,700.99
2016,4,2,12,15,868.5,144.5,1.45,18.0,873.5,973.55,718.25
2016,4,2,12,30,868.0,144.0,1.5,18.0,872.0,996.09,733.37
2016,4,2,12,45,879.0,135.5,1.55,18.5,866.5,1006.95,739.7
2016,4,2,13,0,890.0,127.0,1.6,19.0,861.0,1024.88,750.82
2016,4,2,13,15,885.5,126.0,1.65,19.0,844.5,1031.58,756.19
2016,4,2,13,30,881.0,125.0,1.7,19.0,828.0,1034.44,759.37
2016,4,2,13,45,875.5,123.0,1.75,19.0,803.5,1031.37,758.93
2016,4,2,14,0,870.0,121.0,1.8,19.0,779.0,1024.49,756.23
2016,4,2,14,15,860.0,119.0,1.8,19.0,748.0,1020.53,754.9
2016,4,2,14,30,850.0,117.0,1.8,19.0,717.0,1001.64,743.94
2016,4,2,14,45,835.0,115.5,1.85,19.0,678.5,974.94,728.73
2016,4,2,15,0,820.0,114.0,1.9,19.0,640.0,945.08,711.4
2016,4,2,15,15,802.5,111.0,1.9,18.5,597.0,908.18,689.92
2016,4,2,15,30,785.0,108.0,1.9,18.0,554.0,868.73,666.43
2016,4,2,15,45,758.5,105.0,1.9,18.0,506.0,824.03,637.67
2016,4,2,16,0,732.0,102.0,1.9,18.0,458.0,773.22,604.11
2016,4,2,16,15,699.5,97.0,1.9,17.5,407.5,714.08,564.91
2016,4,2,16,30,667.0,92.0,1.9,17.0,357.0,654.87,524.47
2016,4,2,16,45,616.0,87.0,1.95,16.5,304.5,582.44,472.63
2016,4,2,17,0,565.0,82.0,2.0,16.0,252.0,512.32,419.09
2016,4,2,17,15,499.5,72.5,2.0,15.0,201.5,430.81,354.58
2016,4,2,17,30,434.0,63.0,2.0,14.0,151.0,354.29,291.12
2016,4,2,17,45,328.5,50.0,2.0,13.5,105.5,257.26,207.99
2016,4,2,18,0,223.0,37.0,2.0,13.0,60.0,174.98,133.01
2016,4,2,18,15,111.5,18.5,2.0,12.5,30.0,82.73,3.15
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
