Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,26.5,4.5,1.7,8.5,5.0,0.0,0.0
2016,4,3,6,0,53.0,9.0,1.7,9.0,10.0,8.19,0.0
2016,4,3,6,15,194.5,24.5,1.75,9.5,45.0,19.23,7.74
2016,4,3,6,30,336.0,40.0,1.8,10.0,80.0,32.41,22.7
2016,4,3,6,45,431.5,50.0,1.85,10.5,128.5,39.32,29.57
2016,4,3,7,0,527.0,60.0,1.9,11.0,177.0,46.03,35.92
2016,4,3,7,15,263.5,58.5,1.9,11.5,117.0,42.38,32.74
2016,4,3,7,30,0.0,57.0,1.9,12.0,57.0,50.34,39.84
2016,4,3,7,45,0.0,67.5,1.9,12.5,67.5,59.66,48.03
2016,4,3,8,0,0.0,78.0,1.9,13.0,78.0,68.98,53.46
2016,4,3,8,15,0.0,90.5,1.9,13.5,90.5,79.72,62.24
2016,4,3,8,30,0.0,103.0,1.9,14.0,103.0,90.53,70.95
2016,4,3,8,45,0.0,132.0,1.9,14.5,132.0,115.28,91.1
2016,4,3,9,0,0.0,161.0,1.9,15.0,161.0,140.22,111.06
2016,4,3,9,15,3.0,179.0,1.9,15.0,181.0,157.36,124.59
2016,4,3,9,30,6.0,197.0,1.9,15.0,201.0,175.03,138.54
2016,4,3,9,45,13.5,231.5,1.95,15.5,241.5,209.69,165.7
2016,4,3,10,0,21.0,266.0,2.0,16.0,282.0,245.65,193.53
2016,4,3,10,15,40.5,305.5,2.0,16.5,336.5,297.24,233.26
2016,4,3,10,30,60.0,345.0,2.0,17.0,391.0,350.57,273.63
2016,4,3,10,45,128.5,371.0,2.0,17.5,473.5,435.13,337.84
2016,4,3,11,0,197.0,397.0,2.0,18.0,556.0,521.79,401.99
2016,4,3,11,15,559.0,258.5,2.0,18.0,721.0,709.56,545.33
2016,4,3,11,30,921.0,120.0,2.0,18.0,886.0,896.76,677.29
2016,4,3,11,45,920.0,122.0,2.0,18.5,893.0,931.89,697.28
2016,4,3,12,0,919.0,124.0,2.0,19.0,900.0,963.68,716.48
2016,4,3,12,15,919.0,124.0,2.05,19.0,899.0,990.94,734.61
2016,4,3,12,30,919.0,124.0,2.1,19.0,898.0,1014.64,750.51
2016,4,3,12,45,914.0,125.0,2.15,19.0,888.5,1030.85,761.66
2016,4,3,13,0,909.0,126.0,2.2,19.0,879.0,1043.18,770.5
2016,4,3,13,15,904.0,125.5,2.25,19.0,861.5,1050.04,775.96
2016,4,3,13,30,899.0,125.0,2.3,19.0,844.0,1052.97,779.1
2016,4,3,13,45,888.5,125.5,2.4,19.0,818.5,1047.55,777.56
2016,4,3,14,0,878.0,126.0,2.5,19.0,793.0,1049.82,781.27
2016,4,3,14,15,695.5,186.5,2.55,18.5,701.5,938.66,710.11
2016,4,3,14,30,513.0,247.0,2.6,18.0,610.0,811.99,623.94
2016,4,3,14,45,667.5,184.0,2.65,18.0,630.5,895.27,687.43
2016,4,3,15,0,822.0,121.0,2.7,18.0,651.0,955.07,729.8
2016,4,3,15,15,734.0,131.0,2.7,17.5,580.5,872.84,675.34
2016,4,3,15,30,646.0,141.0,2.7,17.0,510.0,785.92,617.27
2016,4,3,15,45,629.5,131.5,2.75,17.0,466.0,741.55,587.83
2016,4,3,16,0,613.0,122.0,2.8,17.0,422.0,695.61,556.31
2016,4,3,16,15,592.5,112.0,2.75,16.5,376.5,644.56,520.83
2016,4,3,16,30,572.0,102.0,2.7,16.0,331.0,592.86,483.94
2016,4,3,16,45,505.5,101.5,2.7,15.5,283.0,511.86,421.8
2016,4,3,17,0,439.0,101.0,2.7,15.0,235.0,443.39,367.3
2016,4,3,17,15,438.5,83.5,2.6,14.0,195.5,400.88,333.14
2016,4,3,17,30,438.0,66.0,2.5,13.0,156.0,359.4,297.43
2016,4,3,17,45,340.0,52.5,2.45,12.5,110.0,266.24,216.68
2016,4,3,18,0,242.0,39.0,2.4,12.0,64.0,186.2,143.34
2016,4,3,18,15,121.0,19.5,2.35,11.5,32.0,88.58,16.19
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,2.8,9.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,2.8,10.0,12.0,10.91,0.0
2016,4,4,6,15,170.0,26.5,2.85,10.5,48.0,20.73,9.74
2016,4,4,6,30,340.0,41.0,2.9,11.0,84.0,33.1,23.3
2016,4,4,6,45,437.5,51.0,2.95,11.5,133.5,40.0,30.07
2016,4,4,7,0,535.0,61.0,3.0,12.0,183.0,46.69,36.37
2016,4,4,7,15,595.5,68.0,3.0,12.5,236.0,50.53,39.9
2016,4,4,7,30,656.0,75.0,3.0,13.0,289.0,54.27,43.18
2016,4,4,7,45,698.0,80.0,3.0,13.5,342.5,58.65,46.91
2016,4,4,8,0,740.0,85.0,3.0,14.0,396.0,114.15,64.24
2016,4,4,8,15,768.5,89.0,2.95,14.5,447.0,176.77,108.47
2016,4,4,8,30,797.0,93.0,2.9,15.0,498.0,237.71,159.02
2016,4,4,8,45,816.0,97.0,2.9,15.5,545.0,299.19,213.36
2016,4,4,9,0,835.0,101.0,2.9,16.0,592.0,362.25,269.24
2016,4,4,9,15,850.5,103.5,2.8,16.5,635.0,423.94,322.92
2016,4,4,9,30,866.0,106.0,2.7,17.0,678.0,486.18,375.27
2016,4,4,9,45,875.0,109.5,2.65,17.5,714.5,547.02,424.74
2016,4,4,10,0,884.0,113.0,2.6,18.0,751.0,605.45,470.57
2016,4,4,10,15,892.5,114.5,2.5,18.0,781.5,660.74,513.19
2016,4,4,10,30,901.0,116.0,2.4,18.0,812.0,714.64,553.39
2016,4,4,10,45,905.5,118.0,2.35,18.5,834.5,764.51,588.66
2016,4,4,11,0,910.0,120.0,2.3,19.0,857.0,812.17,619.67
2016,4,4,11,15,913.5,121.0,2.25,19.0,872.0,855.65,648.29
2016,4,4,11,30,917.0,122.0,2.2,19.0,887.0,896.42,674.76
2016,4,4,11,45,917.5,123.0,2.2,19.0,894.0,931.67,697.77
2016,4,4,12,0,918.0,124.0,2.2,19.0,901.0,963.66,718.56
2016,4,4,12,15,917.5,124.0,2.15,19.0,900.0,990.34,735.24
2016,4,4,12,30,917.0,124.0,2.1,19.0,899.0,1013.44,749.59
2016,4,4,12,45,917.5,121.5,2.1,19.5,890.5,1031.25,759.72
2016,4,4,13,0,918.0,119.0,2.1,20.0,882.0,1045.26,767.51
2016,4,4,13,15,913.5,118.0,2.2,20.0,864.5,1052.0,773.5
2016,4,4,13,30,909.0,117.0,2.3,20.0,847.0,1054.79,777.15
2016,4,4,13,45,899.0,117.5,2.45,20.0,821.5,1049.72,776.43
2016,4,4,14,0,889.0,118.0,2.6,20.0,796.0,1040.82,773.31
2016,4,4,14,15,878.5,116.0,2.85,19.5,764.0,1024.89,768.01
2016,4,4,14,30,868.0,114.0,3.1,19.0,732.0,1016.19,767.42
2016,4,4,14,45,852.5,112.5,3.35,19.0,692.5,988.62,752.33
2016,4,4,15,0,837.0,111.0,3.6,19.0,653.0,957.85,734.86
2016,4,4,15,15,819.5,108.5,3.7,18.5,609.5,921.08,713.25
2016,4,4,15,30,802.0,106.0,3.8,18.0,566.0,881.7,689.44
2016,4,4,15,45,778.5,102.0,3.9,18.0,518.0,832.94,657.12
2016,4,4,16,0,755.0,98.0,4.0,18.0,470.0,787.25,626.48
2016,4,4,16,15,723.0,93.5,3.8,17.5,419.0,728.27,585.22
2016,4,4,16,30,691.0,89.0,3.6,17.0,368.0,669.14,542.95
2016,4,4,16,45,648.0,83.0,3.45,16.5,315.5,600.38,492.23
2016,4,4,17,0,605.0,77.0,3.3,16.0,263.0,533.32,439.87
2016,4,4,17,15,539.0,68.5,3.15,15.5,211.0,450.88,372.88
2016,4,4,17,30,473.0,60.0,3.0,15.0,159.0,373.5,307.5
2016,4,4,17,45,373.5,48.5,2.9,14.5,112.5,280.87,227.57
2016,4,4,18,0,274.0,37.0,2.8,14.0,66.0,197.68,152.22
2016,4,4,18,15,137.0,18.5,2.7,13.5,33.0,93.84,27.48
2016,4,4,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,5,5,45,49.0,6.5,1.8,9.5,8.0,0.0,0.0
2016,4,5,6,0,98.0,13.0,1.7,10.0,16.0,11.82,0.0
2016,4,5,6,15,248.0,26.5,1.65,10.5,54.0,21.49,11.08
2016,4,5,6,30,398.0,40.0,1.6,11.0,92.0,32.09,22.55
2016,4,5,6,45,488.0,49.0,1.55,12.0,142.0,38.2,28.49
2016,4,5,7,0,578.0,58.0,1.5,13.0,192.0,44.14,33.99
2016,4,5,7,15,634.5,64.0,1.55,13.5,245.5,47.32,36.9
2016,4,5,7,30,691.0,70.0,1.6,14.0,299.0,50.44,39.61
2016,4,5,7,45,735.0,73.5,1.65,14.5,353.5,61.0,48.8
2016,4,5,8,0,779.0,77.0,1.7,15.0,408.0,117.32,64.64
2016,4,5,8,15,805.5,80.0,1.75,15.5,459.0,176.29,105.72
2016,4,5,8,30,832.0,83.0,1.8,16.0,510.0,238.27,157.08
2016,4,5,8,45,852.0,85.5,1.85,16.5,558.0,300.8,212.01
2016,4,5,9,0,872.0,88.0,1.9,17.0,606.0,368.51,271.13
2016,4,5,9,15,886.0,90.5,1.95,17.5,648.5,430.9,325.04
2016,4,5,9,30,900.0,93.0,2.0,18.0,691.0,493.52,377.42
2016,4,5,9,45,908.5,95.5,2.05,18.5,727.0,553.31,425.87
2016,4,5,10,0,917.0,98.0,2.1,19.0,763.0,612.16,471.86
2016,4,5,10,15,924.5,99.5,2.15,19.0,793.5,668.28,515.27
2016,4,5,10,30,932.0,101.0,2.2,19.0,824.0,722.84,556.35
2016,4,5,10,45,936.0,102.5,2.25,19.5,846.0,773.09,591.76
2016,4,5,11,0,940.0,104.0,2.3,20.0,868.0,820.97,623.18
2016,4,5,11,15,943.0,104.5,2.3,20.0,883.0,864.51,652.07
2016,4,5,11,30,946.0,105.0,2.3,20.0,898.0,905.17,678.79
2016,4,5,11,45,946.5,105.5,2.35,20.5,905.0,940.61,700.99
2016,4,5,12,0,947.0,106.0,2.4,21.0,912.0,972.68,720.86
2016,4,5,12,15,946.5,106.0,2.35,21.0,910.5,999.8,737.8
2016,4,5,12,30,946.0,106.0,2.3,21.0,909.0,1023.23,752.34
2016,4,5,12,45,944.0,105.0,2.25,21.5,899.5,1040.35,761.37
2016,4,5,13,0,942.0,104.0,2.2,22.0,890.0,1053.54,767.96
2016,4,5,13,15,937.5,103.5,2.15,22.0,872.5,1060.79,772.34
2016,4,5,13,30,933.0,103.0,2.1,22.0,855.0,1064.0,774.35
2016,4,5,13,45,925.5,102.0,2.05,22.0,829.5,1059.61,771.69
2016,4,5,14,0,918.0,101.0,2.0,22.0,804.0,1051.24,766.72
2016,4,5,14,15,908.5,99.5,2.0,22.0,772.0,1036.41,758.47
2016,4,5,14,30,899.0,98.0,2.0,22.0,740.0,1017.85,747.98
2016,4,5,14,45,886.5,96.0,2.0,22.0,701.0,992.18,732.96
2016,4,5,15,0,874.0,94.0,2.0,22.0,662.0,963.2,715.83
2016,4,5,15,15,857.5,91.5,1.95,21.5,618.0,926.78,694.47
2016,4,5,15,30,841.0,89.0,1.9,21.0,574.0,896.75,677.28
2016,4,5,15,45,671.0,122.5,1.85,21.0,489.0,767.2,589.76
2016,4,5,16,0,501.0,156.0,1.8,21.0,404.0,631.62,494.2
2016,4,5,16,15,620.0,115.5,1.7,20.5,389.5,670.41,526.55
2016,4,5,16,30,739.0,75.0,1.6,20.0,375.0,684.65,538.3
2016,4,5,16,45,697.5,70.5,1.55,19.5,322.5,616.7,490.27
2016,4,5,17,0,656.0,66.0,1.5,19.0,270.0,554.23,444.74
2016,4,5,17,15,595.5,59.0,1.5,18.0,218.0,474.87,383.91
2016,4,5,17,30,535.0,52.0,1.5,17.0,166.0,400.04,323.55
2016,4,5,17,45,436.5,43.0,1.5,16.5,118.5,307.82,245.95
2016,4,5,18,0,338.0,34.0,1.5,16.0,71.0,225.77,172.75
2016,4,5,18,15,169.0,17.0,1.5,15.5,35.5,108.75,41.59
2016,4,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,50.0,7.0,2.45,12.5,8.5,6.37,0.0
2016,4,6,6,0,100.0,14.0,2.5,13.0,17.0,12.73,0.0
2016,4,6,6,15,240.0,27.5,2.55,13.5,55.0,22.21,12.0
2016,4,6,6,30,380.0,41.0,2.6,14.0,93.0,32.74,22.88
2016,4,6,6,45,468.0,50.5,2.65,15.0,142.5,39.23,29.05
2016,4,6,7,0,556.0,60.0,2.7,16.0,192.0,45.51,34.77
2016,4,6,7,15,612.5,66.5,2.65,16.5,245.0,49.01,37.91
2016,4,6,7,30,669.0,73.0,2.6,17.0,298.0,52.41,40.83
2016,4,6,7,45,708.5,78.0,2.55,17.5,351.0,60.75,47.97
2016,4,6,8,0,748.0,83.0,2.5,18.0,404.0,121.61,68.11
2016,4,6,8,15,776.0,87.0,2.5,18.5,455.5,179.67,108.64
2016,4,6,8,30,804.0,91.0,2.5,19.0,507.0,240.99,159.05
2016,4,6,8,45,825.5,93.5,2.5,19.5,555.0,302.24,212.33
2016,4,6,9,0,847.0,96.0,2.5,20.0,603.0,365.32,267.21
2016,4,6,9,15,862.5,98.5,2.5,20.0,645.5,427.58,321.08
2016,4,6,9,30,878.0,101.0,2.5,20.0,688.0,492.22,375.21
2016,4,6,9,45,890.0,103.0,2.55,20.5,725.5,552.13,423.55
2016,4,6,10,0,902.0,105.0,2.6,21.0,763.0,611.52,469.81
2016,4,6,10,15,910.0,106.5,2.6,21.5,793.5,667.19,511.63
2016,4,6,10,30,918.0,108.0,2.6,22.0,824.0,721.36,550.99
2016,4,6,10,45,924.0,109.0,2.6,22.5,847.0,771.91,586.31
2016,4,6,11,0,930.0,110.0,2.6,23.0,870.0,820.3,617.59
2016,4,6,11,15,933.0,111.0,2.55,23.0,885.0,863.9,646.03
2016,4,6,11,30,936.0,112.0,2.5,23.0,900.0,904.68,672.28
2016,4,6,11,45,937.0,112.5,2.45,23.5,907.0,940.21,693.46
2016,4,6,12,0,938.0,113.0,2.4,24.0,914.0,972.44,712.26
2016,4,6,12,15,937.0,113.0,2.35,24.0,912.5,998.86,728.55
2016,4,6,12,30,936.0,113.0,2.3,24.0,911.0,1021.6,742.49
2016,4,6,12,45,933.5,112.5,2.25,24.5,901.5,1038.6,751.33
2016,4,6,13,0,931.0,112.0,2.2,25.0,892.0,1051.69,757.77
2016,4,6,13,15,926.5,111.0,2.15,25.0,874.5,1058.31,761.71
2016,4,6,13,30,922.0,110.0,2.1,25.0,857.0,1060.93,763.33
2016,4,6,13,45,914.0,109.5,2.05,25.0,831.5,1056.57,760.73
2016,4,6,14,0,906.0,109.0,2.0,25.0,806.0,1048.31,755.88
2016,4,6,14,15,753.5,164.0,1.9,25.0,728.0,971.56,706.83
2016,4,6,14,30,601.0,219.0,1.8,25.0,650.0,873.97,643.6
2016,4,6,14,45,587.5,209.0,1.75,25.5,612.0,842.96,623.52
2016,4,6,15,0,574.0,199.0,1.7,26.0,574.0,802.99,596.88
2016,4,6,15,15,700.5,148.0,1.6,25.5,575.5,860.69,637.82
2016,4,6,15,30,827.0,97.0,1.5,25.0,577.0,893.51,660.69
2016,4,6,15,45,664.5,127.0,1.45,25.0,492.0,766.47,576.37
2016,4,6,16,0,502.0,157.0,1.4,25.0,407.0,633.26,484.92
2016,4,6,16,15,475.5,143.5,1.3,24.5,360.5,577.91,447.65
2016,4,6,16,30,449.0,130.0,1.2,24.0,314.0,522.84,408.83
2016,4,6,16,45,411.5,119.0,1.1,24.0,269.5,463.43,364.66
2016,4,6,17,0,374.0,108.0,1.0,24.0,225.0,406.13,320.85
2016,4,6,17,15,337.0,91.0,1.0,23.0,182.0,344.42,273.83
2016,4,6,17,30,300.0,74.0,1.0,22.0,139.0,285.55,226.88
2016,4,6,17,45,240.0,57.0,1.0,21.5,99.5,217.78,170.48
2016,4,6,18,0,180.0,40.0,1.0,21.0,60.0,156.33,117.01
2016,4,6,18,15,90.0,20.0,0.85,21.0,30.0,77.32,32.62
2016,4,6,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.5,1.75,13.5,5.5,5.0,0.0
2016,4,7,6,0,0.0,11.0,1.8,14.0,11.0,9.68,0.0
2016,4,7,6,15,27.5,31.0,1.9,14.0,34.5,26.47,15.83
2016,4,7,6,30,55.0,51.0,2.0,14.0,58.0,41.35,30.45
2016,4,7,6,45,78.0,73.0,2.1,14.5,89.0,57.83,45.55
2016,4,7,7,0,101.0,95.0,2.2,15.0,120.0,73.87,60.01
2016,4,7,7,15,123.0,115.5,2.25,15.5,153.0,88.54,72.95
2016,4,7,7,30,145.0,136.0,2.3,16.0,186.0,102.81,85.23
2016,4,7,7,45,183.0,157.0,2.35,16.5,230.0,119.81,93.58
2016,4,7,8,0,221.0,178.0,2.4,17.0,274.0,149.35,110.61
2016,4,7,8,15,216.0,202.0,2.4,17.0,305.0,189.29,141.51
2016,4,7,8,30,211.0,226.0,2.4,17.0,336.0,224.32,170.23
2016,4,7,8,45,130.0,238.5,2.4,17.5,308.5,229.94,178.06
2016,4,7,9,0,49.0,251.0,2.4,18.0,281.0,227.01,177.83
2016,4,7,9,15,220.5,263.0,2.35,18.0,410.0,310.04,240.9
2016,4,7,9,30,392.0,275.0,2.3,18.0,539.0,414.75,321.28
2016,4,7,9,45,494.5,252.5,2.25,18.5,603.0,477.36,369.39
2016,4,7,10,0,597.0,230.0,2.2,19.0,667.0,550.49,425.0
2016,4,7,10,15,570.0,252.5,2.15,19.0,684.0,588.67,453.59
2016,4,7,10,30,543.0,275.0,2.1,19.0,701.0,624.8,479.88
2016,4,7,10,45,534.0,289.0,2.1,19.0,718.0,662.61,507.21
2016,4,7,11,0,525.0,303.0,2.1,19.0,735.0,698.36,532.48
2016,4,7,11,15,508.5,315.5,2.1,19.0,739.5,724.58,550.56
2016,4,7,11,30,492.0,328.0,2.1,19.0,744.0,748.01,566.49
2016,4,7,11,45,500.5,323.0,2.15,19.0,749.5,773.96,585.16
2016,4,7,12,0,509.0,318.0,2.2,19.0,755.0,798.26,602.59
2016,4,7,12,15,517.0,322.0,2.2,19.0,765.0,829.15,623.85
2016,4,7,12,30,525.0,326.0,2.2,19.0,775.0,858.25,643.7
2016,4,7,12,45,523.0,321.5,2.25,19.0,765.0,867.02,650.24
2016,4,7,13,0,521.0,317.0,2.3,19.0,755.0,873.11,655.23
2016,4,7,13,15,521.0,308.0,2.3,18.5,739.0,873.86,657.68
2016,4,7,13,30,521.0,299.0,2.3,18.0,723.0,871.85,658.4
2016,4,7,13,45,531.5,284.0,2.35,18.0,705.5,871.33,659.81
2016,4,7,14,0,542.0,269.0,2.4,18.0,688.0,867.91,659.32
2016,4,7,14,15,660.0,209.5,2.4,18.0,699.5,927.65,703.86
2016,4,7,14,30,778.0,150.0,2.4,18.0,711.0,967.1,731.2
2016,4,7,14,45,761.5,148.0,2.45,18.0,673.0,946.18,718.55
2016,4,7,15,0,745.0,146.0,2.5,18.0,635.0,915.47,699.81
2016,4,7,15,15,725.5,142.0,2.5,17.5,592.0,876.99,676.46
2016,4,7,15,30,706.0,138.0,2.5,17.0,549.0,836.33,651.28
2016,4,7,15,45,575.0,155.5,2.5,17.0,472.0,718.97,568.99
2016,4,7,16,0,444.0,173.0,2.5,17.0,395.0,602.13,482.23
2016,4,7,16,15,348.5,168.0,2.4,16.5,331.0,486.68,395.2
2016,4,7,16,30,253.0,163.0,2.3,16.0,267.0,395.18,323.49
2016,4,7,16,45,224.5,146.0,2.25,15.5,229.0,345.11,284.46
2016,4,7,17,0,196.0,129.0,2.2,15.0,191.0,296.99,245.7
2016,4,7,17,15,170.0,107.5,2.05,14.5,154.0,235.43,194.92
2016,4,7,17,30,144.0,86.0,1.9,14.0,117.0,188.21,154.62
2016,4,7,17,45,106.5,64.5,1.8,14.0,84.0,136.97,109.74
2016,4,7,18,0,69.0,43.0,1.7,14.0,51.0,88.8,66.91
2016,4,7,18,15,34.5,21.5,1.65,13.5,25.5,41.78,18.21
2016,4,7,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,1.4,11.5,5.5,5.0,0.0
2016,4,8,6,0,0.0,11.0,1.4,12.0,11.0,9.67,0.0
2016,4,8,6,15,4.0,30.0,1.45,12.5,30.5,26.03,15.97
2016,4,8,6,30,8.0,49.0,1.5,13.0,50.0,41.74,31.03
2016,4,8,6,45,20.5,70.5,1.55,13.5,75.0,57.81,45.78
2016,4,8,7,0,33.0,92.0,1.6,14.0,100.0,74.18,60.55
2016,4,8,7,15,44.5,113.5,1.6,14.0,127.0,90.23,74.85
2016,4,8,7,30,56.0,135.0,1.6,14.0,154.0,105.96,88.6
2016,4,8,7,45,43.5,151.5,1.6,14.5,168.0,119.36,94.95
2016,4,8,8,0,31.0,168.0,1.6,15.0,182.0,136.69,108.06
2016,4,8,8,15,24.5,179.5,1.55,15.5,191.5,154.26,121.96
2016,4,8,8,30,18.0,191.0,1.5,16.0,201.0,165.72,130.93
2016,4,8,8,45,9.0,170.5,1.5,16.5,175.5,149.72,117.77
2016,4,8,9,0,0.0,150.0,1.5,17.0,150.0,131.13,102.5
2016,4,8,9,15,81.0,234.5,1.5,17.0,289.5,233.0,182.66
2016,4,8,9,30,162.0,319.0,1.5,17.0,429.0,346.26,269.8
2016,4,8,9,45,171.0,337.0,1.55,17.0,458.5,380.24,295.63
2016,4,8,10,0,180.0,355.0,1.6,17.0,488.0,415.24,322.36
2016,4,8,10,15,93.0,275.5,1.65,17.0,344.5,306.72,239.66
2016,4,8,10,30,6.0,196.0,1.7,17.0,201.0,178.11,138.41
2016,4,8,10,45,21.0,269.5,1.75,17.5,287.0,255.41,199.19
2016,4,8,11,0,36.0,343.0,1.8,18.0,373.0,342.02,264.88
2016,4,8,11,15,48.0,366.0,1.85,18.0,406.5,377.82,291.65
2016,4,8,11,30,60.0,389.0,1.9,18.0,440.0,415.06,319.56
2016,4,8,11,45,82.5,406.5,1.95,18.0,477.0,457.46,351.45
2016,4,8,12,0,105.0,424.0,2.0,18.0,514.0,501.56,384.3
2016,4,8,12,15,258.0,396.0,2.0,18.0,617.5,649.12,494.92
2016,4,8,12,30,411.0,368.0,2.0,18.0,721.0,790.43,596.54
2016,4,8,12,45,444.5,349.5,2.05,18.0,728.0,818.38,616.2
2016,4,8,13,0,478.0,331.0,2.1,18.0,735.0,844.68,635.83
2016,4,8,13,15,380.0,360.0,2.1,18.0,677.0,771.39,583.3
2016,4,8,13,30,282.0,389.0,2.1,18.0,619.0,710.48,538.97
2016,4,8,13,45,284.0,374.5,2.15,18.0,600.5,701.61,534.49
2016,4,8,14,0,286.0,360.0,2.2,18.0,582.0,691.02,528.38
2016,4,8,14,15,401.0,306.0,2.2,18.0,603.5,748.03,573.56
2016,4,8,14,30,516.0,252.0,2.2,18.0,625.0,819.37,627.18
2016,4,8,14,45,429.5,266.0,2.25,18.0,565.5,744.29,573.25
2016,4,8,15,0,343.0,280.0,2.3,18.0,506.0,653.82,508.57
2016,4,8,15,15,171.5,223.5,2.3,17.5,336.5,403.99,321.61
2016,4,8,15,30,0.0,167.0,2.3,17.0,167.0,154.4,121.2
2016,4,8,15,45,28.5,187.5,2.3,17.0,201.5,215.12,172.31
2016,4,8,16,0,57.0,208.0,2.3,17.0,236.0,265.68,214.08
2016,4,8,16,15,55.5,186.5,2.25,16.5,212.0,240.5,194.68
2016,4,8,16,30,54.0,165.0,2.2,16.0,188.0,215.17,175.06
2016,4,8,16,45,41.5,144.5,2.15,15.5,160.5,182.95,149.0
2016,4,8,17,0,29.0,124.0,2.1,15.0,133.0,151.67,123.23
2016,4,8,17,15,19.0,101.0,2.0,14.5,107.0,111.22,89.29
2016,4,8,17,30,9.0,78.0,1.9,14.0,81.0,81.5,63.85
2016,4,8,17,45,4.5,55.5,1.8,14.0,57.0,55.86,41.55
2016,4,8,18,0,0.0,33.0,1.7,14.0,33.0,30.03,19.07
2016,4,8,18,15,0.0,16.5,1.65,14.0,16.5,14.53,3.35
2016,4,8,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.5,2.0,13.0,1.5,1.36,0.0
2016,4,9,6,0,0.0,3.0,2.0,13.0,3.0,2.63,0.0
2016,4,9,6,15,0.0,8.5,2.0,13.0,8.5,7.46,0.61
2016,4,9,6,30,0.0,14.0,2.0,13.0,14.0,12.3,5.21
2016,4,9,6,45,0.0,21.5,2.05,13.0,21.5,18.91,11.29
2016,4,9,7,0,0.0,29.0,2.1,13.0,29.0,25.53,17.37
2016,4,9,7,15,0.0,36.5,2.1,13.0,36.5,32.16,23.38
2016,4,9,7,30,0.0,44.0,2.1,13.0,44.0,38.81,29.32
2016,4,9,7,45,0.0,39.5,2.15,13.0,39.5,34.83,24.36
2016,4,9,8,0,0.0,35.0,2.2,13.0,35.0,30.86,20.88
2016,4,9,8,15,0.0,85.0,2.15,13.0,85.0,75.25,58.51
2016,4,9,8,30,0.0,135.0,2.1,13.0,135.0,117.27,93.43
2016,4,9,8,45,7.5,175.0,2.1,13.5,180.0,153.04,122.14
2016,4,9,9,0,15.0,215.0,2.1,14.0,225.0,190.08,151.5
2016,4,9,9,15,26.5,247.0,2.05,14.0,265.0,223.58,177.9
2016,4,9,9,30,38.0,279.0,2.0,14.0,305.0,257.47,204.46
2016,4,9,9,45,19.0,169.5,2.0,14.5,182.5,159.51,125.72
2016,4,9,10,0,0.0,60.0,2.0,15.0,60.0,53.2,38.62
2016,4,9,10,15,0.0,97.5,2.0,15.0,97.5,86.6,66.14
2016,4,9,10,30,0.0,135.0,2.0,15.0,135.0,119.94,93.16
2016,4,9,10,45,1.5,151.5,2.05,15.0,153.0,135.89,105.94
2016,4,9,11,0,3.0,168.0,2.1,15.0,171.0,152.12,118.91
2016,4,9,11,15,1.5,148.0,2.05,15.0,149.5,133.29,103.6
2016,4,9,11,30,0.0,128.0,2.0,15.0,128.0,114.23,88.12
2016,4,9,11,45,0.5,139.0,2.0,15.5,139.5,124.73,96.43
2016,4,9,12,0,1.0,150.0,2.0,16.0,151.0,135.34,104.74
2016,4,9,12,15,5.5,189.0,2.0,16.0,194.0,175.53,136.96
2016,4,9,12,30,10.0,228.0,2.0,16.0,237.0,216.59,169.48
2016,4,9,12,45,30.0,302.5,2.0,16.0,328.5,321.24,251.37
2016,4,9,13,0,50.0,377.0,2.0,16.0,420.0,420.74,326.92
2016,4,9,13,15,35.0,337.0,2.0,16.0,367.0,366.89,285.64
2016,4,9,13,30,20.0,297.0,2.0,16.0,314.0,296.38,231.75
2016,4,9,13,45,14.5,261.0,2.0,16.0,273.0,256.36,201.07
2016,4,9,14,0,9.0,225.0,2.0,16.0,232.0,216.27,169.81
2016,4,9,14,15,4.5,177.5,2.0,16.0,181.0,166.23,130.24
2016,4,9,14,30,0.0,130.0,2.0,16.0,130.0,116.84,90.55
2016,4,9,14,45,0.0,118.0,2.05,16.0,118.0,105.67,81.73
2016,4,9,15,0,0.0,106.0,2.1,16.0,106.0,94.52,72.8
2016,4,9,15,15,0.0,130.5,2.05,15.5,130.5,117.83,92.31
2016,4,9,15,30,0.0,155.0,2.0,15.0,155.0,142.28,112.75
2016,4,9,15,45,0.0,132.5,2.0,15.0,132.5,120.69,95.3
2016,4,9,16,0,0.0,110.0,2.0,15.0,110.0,99.18,77.82
2016,4,9,16,15,0.0,98.5,1.9,15.0,98.5,88.48,69.16
2016,4,9,16,30,0.0,87.0,1.8,15.0,87.0,77.79,60.42
2016,4,9,16,45,0.0,74.5,1.75,15.0,74.5,66.13,50.75
2016,4,9,17,0,0.0,62.0,1.7,15.0,62.0,54.78,41.22
2016,4,9,17,15,0.0,50.5,1.55,14.5,50.5,44.57,32.59
2016,4,9,17,30,0.0,39.0,1.4,14.0,39.0,34.38,23.82
2016,4,9,17,45,0.0,28.0,1.3,14.0,28.0,24.65,15.28
2016,4,9,18,0,0.0,17.0,1.2,14.0,17.0,14.94,6.72
2016,4,9,18,15,0.0,9.5,1.2,13.5,9.5,8.34,0.0
2016,4,9,18,30,0.0,2.0,1.2,13.0,2.0,1.82,0.0
2016,4,9,18,45,0.0,1.0,1.2,13.0,1.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,12.0,0.5,0.45,0.0
2016,4,10,6,0,0.0,1.0,1.7,12.0,1.0,0.87,0.0
2016,4,10,6,15,0.0,4.0,1.75,12.0,4.0,3.5,0.0
2016,4,10,6,30,0.0,7.0,1.8,12.0,7.0,6.14,0.0
2016,4,10,6,45,0.0,10.0,1.9,12.5,10.0,8.78,2.24
2016,4,10,7,0,0.0,13.0,2.0,13.0,13.0,11.42,4.66
2016,4,10,7,15,0.0,17.0,2.0,13.0,17.0,14.95,7.87
2016,4,10,7,30,0.0,21.0,2.0,13.0,21.0,18.48,11.04
2016,4,10,7,45,0.0,26.0,2.05,13.5,26.0,22.9,14.08
2016,4,10,8,0,0.0,31.0,2.1,14.0,31.0,27.33,17.77
2016,4,10,8,15,0.0,32.0,2.1,14.0,32.0,28.23,18.46
2016,4,10,8,30,0.0,33.0,2.1,14.0,33.0,29.13,19.15
2016,4,10,8,45,0.0,84.5,2.1,14.0,84.5,74.85,57.55
2016,4,10,9,0,0.0,136.0,2.1,14.0,136.0,119.33,94.19
2016,4,10,9,15,0.0,126.0,2.1,14.0,126.0,111.11,87.1
2016,4,10,9,30,0.0,116.0,2.1,14.0,116.0,102.63,79.93
2016,4,10,9,45,1.0,144.0,2.15,14.5,145.0,127.75,100.16
2016,4,10,10,0,2.0,172.0,2.2,15.0,174.0,153.16,120.33
2016,4,10,10,15,4.5,187.5,2.25,15.0,191.5,168.88,132.78
2016,4,10,10,30,7.0,203.0,2.3,15.0,209.0,184.98,145.53
2016,4,10,10,45,8.0,212.0,2.35,15.0,219.0,194.59,153.04
2016,4,10,11,0,9.0,221.0,2.4,15.0,229.0,204.34,160.69
2016,4,10,11,15,8.5,217.5,2.45,15.0,225.5,201.69,158.47
2016,4,10,11,30,8.0,214.0,2.5,15.0,222.0,198.9,156.2
2016,4,10,11,45,14.0,264.0,2.55,15.5,277.0,250.95,197.06
2016,4,10,12,0,20.0,314.0,2.6,16.0,332.0,304.38,238.18
2016,4,10,12,15,15.5,279.5,2.65,16.0,293.5,269.18,210.68
2016,4,10,12,30,11.0,245.0,2.7,16.0,255.0,233.46,182.81
2016,4,10,12,45,13.5,264.0,2.8,16.0,276.0,254.71,199.78
2016,4,10,13,0,16.0,283.0,2.9,16.0,297.0,276.36,216.87
2016,4,10,13,15,12.0,249.5,2.95,15.5,260.0,241.01,189.57
2016,4,10,13,30,8.0,216.0,3.0,15.0,223.0,205.47,161.9
2016,4,10,13,45,11.5,239.0,3.05,15.0,248.0,231.73,183.2
2016,4,10,14,0,15.0,262.0,3.1,15.0,273.0,258.63,204.82
2016,4,10,14,15,12.5,243.0,3.1,15.0,252.5,238.11,188.72
2016,4,10,14,30,10.0,224.0,3.1,15.0,232.0,217.51,172.6
2016,4,10,14,45,16.0,236.0,3.1,15.0,247.5,236.32,188.29
2016,4,10,15,0,22.0,248.0,3.1,15.0,263.0,255.59,204.27
2016,4,10,15,15,18.0,227.0,3.05,14.5,239.0,231.24,185.42
2016,4,10,15,30,14.0,206.0,3.0,14.0,215.0,206.97,166.53
2016,4,10,15,45,9.0,185.5,3.0,14.0,191.0,182.47,146.88
2016,4,10,16,0,4.0,165.0,3.0,14.0,167.0,158.22,127.23
2016,4,10,16,15,2.0,150.0,2.9,13.5,151.0,142.51,114.8
2016,4,10,16,30,0.0,135.0,2.8,13.0,135.0,126.99,102.33
2016,4,10,16,45,0.0,116.0,2.75,13.0,116.0,108.8,87.31
2016,4,10,17,0,0.0,97.0,2.7,13.0,97.0,90.55,72.01
2016,4,10,17,15,0.0,79.0,2.55,12.5,79.0,73.3,57.44
2016,4,10,17,30,0.0,61.0,2.4,12.0,61.0,55.93,42.49
2016,4,10,17,45,0.0,44.0,2.25,12.0,44.0,39.49,28.05
2016,4,10,18,0,0.0,27.0,2.1,12.0,27.0,23.79,14.2
2016,4,10,18,15,0.0,15.0,2.0,12.0,15.0,13.19,3.47
2016,4,10,18,30,0.0,3.0,1.9,12.0,3.0,2.73,0.0
2016,4,10,18,45,0.0,1.5,1.85,12.0,1.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,54.0,11.5,0.65,11.0,14.5,10.46,0.0
2016,4,11,6,0,108.0,23.0,0.6,11.0,29.0,18.04,3.06
2016,4,11,6,15,218.5,38.5,0.65,11.5,68.0,29.85,20.02
2016,4,11,6,30,329.0,54.0,0.7,12.0,107.0,41.32,31.05
2016,4,11,6,45,404.5,65.5,0.8,12.5,154.5,49.32,38.58
2016,4,11,7,0,480.0,77.0,0.9,13.0,202.0,58.38,46.82
2016,4,11,7,15,533.0,85.0,0.95,13.0,252.5,62.42,50.47
2016,4,11,7,30,586.0,93.0,1.0,13.0,303.0,66.3,53.86
2016,4,11,7,45,353.0,142.0,1.1,13.5,274.5,106.24,79.26
2016,4,11,8,0,120.0,191.0,1.2,14.0,246.0,156.16,120.73
2016,4,11,8,15,79.5,202.5,1.2,14.0,240.5,175.12,136.94
2016,4,11,8,30,39.0,214.0,1.2,14.0,235.0,183.82,145.47
2016,4,11,8,45,49.0,239.5,1.25,14.5,268.0,211.94,167.37
2016,4,11,9,0,59.0,265.0,1.3,15.0,301.0,241.8,190.48
2016,4,11,9,15,171.0,287.5,1.3,15.0,403.0,310.88,243.23
2016,4,11,9,30,283.0,310.0,1.3,15.0,505.0,395.19,307.82
2016,4,11,9,45,169.5,320.0,1.35,15.5,438.5,366.02,285.66
2016,4,11,10,0,56.0,330.0,1.4,16.0,372.0,321.64,250.87
2016,4,11,10,15,44.0,326.0,1.4,16.0,360.0,317.03,247.29
2016,4,11,10,30,32.0,322.0,1.4,16.0,348.0,310.67,242.06
2016,4,11,10,45,31.0,328.0,1.4,16.5,354.0,319.76,248.36
2016,4,11,11,0,30.0,334.0,1.4,17.0,360.0,328.72,254.45
2016,4,11,11,15,54.0,371.5,1.4,17.0,418.0,387.39,298.94
2016,4,11,11,30,78.0,409.0,1.4,17.0,476.0,448.96,344.58
2016,4,11,11,45,80.5,409.5,1.4,17.0,479.5,458.04,350.87
2016,4,11,12,0,83.0,410.0,1.4,17.0,483.0,466.9,357.39
2016,4,11,12,15,466.0,279.0,1.4,17.0,684.5,738.9,562.69
2016,4,11,12,30,849.0,148.0,1.4,17.0,886.0,986.58,730.36
2016,4,11,12,45,827.5,159.0,1.45,17.0,872.0,995.95,734.16
2016,4,11,13,0,806.0,170.0,1.5,17.0,858.0,1001.13,738.56
2016,4,11,13,15,801.0,168.5,1.5,17.0,841.0,1006.0,742.16
2016,4,11,13,30,796.0,167.0,1.5,17.0,824.0,1007.22,743.53
2016,4,11,13,45,787.5,166.0,1.55,17.0,799.5,1001.78,741.57
2016,4,11,14,0,779.0,165.0,1.6,17.0,775.0,992.75,737.47
2016,4,11,14,15,768.5,162.5,1.6,17.0,744.0,984.2,733.08
2016,4,11,14,30,758.0,160.0,1.6,17.0,713.0,964.91,721.74
2016,4,11,14,45,749.0,153.5,1.65,17.0,677.0,939.3,707.05
2016,4,11,15,0,740.0,147.0,1.7,17.0,641.0,910.64,690.26
2016,4,11,15,15,721.5,143.0,1.7,16.5,599.0,873.07,667.94
2016,4,11,15,30,703.0,139.0,1.7,16.0,557.0,833.32,643.85
2016,4,11,15,45,679.0,134.0,1.7,16.0,510.5,785.64,612.6
2016,4,11,16,0,655.0,129.0,1.7,16.0,464.0,736.7,579.97
2016,4,11,16,15,622.5,122.5,1.7,15.5,415.0,678.21,540.68
2016,4,11,16,30,590.0,116.0,1.7,15.0,366.0,619.84,500.0
2016,4,11,16,45,555.0,106.0,1.7,15.0,316.5,556.33,452.58
2016,4,11,17,0,520.0,96.0,1.7,15.0,267.0,494.06,404.49
2016,4,11,17,15,460.0,85.5,1.65,14.5,217.0,413.23,340.29
2016,4,11,17,30,400.0,75.0,1.6,14.0,167.0,342.61,281.79
2016,4,11,17,45,327.0,60.5,1.55,13.5,122.5,265.72,216.13
2016,4,11,18,0,254.0,46.0,1.5,13.0,78.0,196.59,154.93
2016,4,11,18,15,144.5,28.5,1.55,12.5,45.0,115.24,74.99
2016,4,11,18,30,35.0,11.0,1.6,12.0,12.0,22.43,0.0
2016,4,11,18,45,17.5,5.5,1.7,12.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,4.0,2.4,11.0,4.0,3.64,0.0
2016,4,12,6,0,0.0,8.0,2.5,11.0,8.0,7.02,0.0
2016,4,12,6,15,0.0,18.5,2.55,11.0,18.5,16.27,8.44
2016,4,12,6,30,0.0,29.0,2.6,11.0,29.0,25.54,17.16
2016,4,12,6,45,0.0,42.0,2.65,11.5,42.0,37.05,27.74
2016,4,12,7,0,0.0,55.0,2.7,12.0,55.0,48.57,38.21
2016,4,12,7,15,0.0,69.0,2.7,12.0,69.0,60.61,49.05
2016,4,12,7,30,0.0,83.0,2.7,12.0,83.0,72.42,59.53
2016,4,12,7,45,0.0,97.0,2.75,12.5,97.0,84.22,66.54
2016,4,12,8,0,0.0,111.0,2.8,13.0,111.0,96.27,76.35
2016,4,12,8,15,176.0,162.0,2.8,13.5,257.5,157.92,119.38
2016,4,12,8,30,352.0,213.0,2.8,14.0,404.0,244.91,183.64
2016,4,12,8,45,189.0,225.5,2.85,14.5,329.5,238.53,185.38
2016,4,12,9,0,26.0,238.0,2.9,15.0,255.0,212.75,168.91
2016,4,12,9,15,26.0,251.5,2.9,15.0,269.0,227.32,180.45
2016,4,12,9,30,26.0,265.0,2.9,15.0,283.0,241.89,191.81
2016,4,12,9,45,157.0,305.5,2.95,15.5,423.5,347.7,274.95
2016,4,12,10,0,288.0,346.0,3.0,16.0,564.0,471.86,370.51
2016,4,12,10,15,296.0,355.0,3.05,16.0,586.0,505.85,396.4
2016,4,12,10,30,304.0,364.0,3.1,16.0,608.0,540.08,422.56
2016,4,12,10,45,323.5,368.5,3.2,16.5,634.0,578.69,451.2
2016,4,12,11,0,343.0,373.0,3.3,17.0,660.0,618.15,480.08
2016,4,12,11,15,333.0,389.0,3.35,17.0,672.0,645.13,499.53
2016,4,12,11,30,323.0,405.0,3.4,17.0,684.0,670.63,517.76
2016,4,12,11,45,589.5,274.5,3.45,17.0,788.0,808.43,624.34
2016,4,12,12,0,856.0,144.0,3.5,17.0,892.0,931.85,713.23
2016,4,12,12,15,614.5,268.5,3.55,17.0,805.0,870.75,667.95
2016,4,12,12,30,373.0,393.0,3.6,17.0,718.0,767.19,588.6
2016,4,12,12,45,593.0,280.5,3.65,17.0,790.5,896.45,687.81
2016,4,12,13,0,813.0,168.0,3.7,17.0,863.0,1006.14,765.63
2016,4,12,13,15,808.5,166.5,3.8,17.0,847.0,1011.5,769.59
2016,4,12,13,30,804.0,165.0,3.9,17.0,831.0,1013.19,772.06
2016,4,12,13,45,795.0,164.5,4.0,17.0,806.5,1007.72,769.79
2016,4,12,14,0,786.0,164.0,4.1,17.0,782.0,998.65,765.21
2016,4,12,14,15,776.0,161.5,4.1,16.5,751.5,982.96,756.98
2016,4,12,14,30,766.0,159.0,4.1,16.0,721.0,971.44,751.77
2016,4,12,14,45,752.5,155.5,4.2,16.0,684.0,944.73,735.1
2016,4,12,15,0,739.0,152.0,4.3,16.0,647.0,915.12,716.4
2016,4,12,15,15,720.5,148.0,4.3,16.0,605.0,877.54,691.37
2016,4,12,15,30,702.0,144.0,4.3,16.0,563.0,837.77,664.58
2016,4,12,15,45,465.0,181.5,4.35,16.0,450.0,642.55,518.95
2016,4,12,16,0,228.0,219.0,4.4,16.0,337.0,437.92,357.12
2016,4,12,16,15,297.0,185.5,4.3,15.5,322.5,463.56,381.41
2016,4,12,16,30,366.0,152.0,4.2,15.0,308.0,481.81,398.65
2016,4,12,16,45,322.0,141.5,4.15,14.5,265.5,407.9,339.98
2016,4,12,17,0,278.0,131.0,4.1,14.0,223.0,352.7,295.01
2016,4,12,17,15,243.0,111.5,4.0,13.5,181.5,295.35,247.25
2016,4,12,17,30,208.0,92.0,3.9,13.0,140.0,240.9,200.59
2016,4,12,17,45,159.0,71.5,3.85,12.5,102.5,180.85,148.04
2016,4,12,18,0,110.0,51.0,3.8,12.0,65.0,125.59,98.81
2016,4,12,18,15,55.0,30.5,3.75,12.0,37.5,64.4,41.26
2016,4,12,18,30,0.0,10.0,3.7,12.0,10.0,9.1,0.0
2016,4,12,18,45,0.0,5.0,3.65,12.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,5,45,61.5,13.0,2.25,9.5,17.0,11.82,0.0
2016,4,13,6,0,123.0,26.0,2.3,10.0,34.0,20.35,7.87
2016,4,13,6,15,234.5,42.0,2.4,10.5,75.0,32.48,22.63
2016,4,13,6,30,346.0,58.0,2.5,11.0,116.0,44.26,33.85
2016,4,13,6,45,427.0,68.0,2.65,11.5,166.0,51.09,40.34
2016,4,13,7,0,508.0,78.0,2.8,12.0,216.0,58.83,47.41
2016,4,13,7,15,561.0,86.0,2.8,12.5,268.0,62.87,50.97
2016,4,13,7,30,614.0,94.0,2.8,13.0,320.0,66.75,54.24
2016,4,13,7,45,653.5,100.0,2.85,13.5,372.5,86.99,56.65
2016,4,13,8,0,693.0,106.0,2.9,14.0,425.0,140.76,84.77
2016,4,13,8,15,720.0,110.5,2.85,14.0,474.5,196.35,126.66
