Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,8,30,747.0,115.0,2.8,14.0,524.0,255.06,176.75
2016,4,13,8,45,772.0,117.0,2.8,14.5,571.5,318.17,232.06
2016,4,13,9,0,797.0,119.0,2.8,15.0,619.0,378.77,285.25
2016,4,13,9,15,812.0,122.0,2.75,15.0,660.0,438.18,337.14
2016,4,13,9,30,827.0,125.0,2.7,15.0,701.0,498.13,387.98
2016,4,13,9,45,850.0,121.0,2.7,15.5,739.5,556.28,435.32
2016,4,13,10,0,873.0,117.0,2.7,16.0,778.0,614.81,481.41
2016,4,13,10,15,880.5,119.0,2.7,16.0,807.0,668.67,523.42
2016,4,13,10,30,888.0,121.0,2.7,16.0,836.0,721.06,563.21
2016,4,13,10,45,891.5,123.0,2.7,16.5,857.5,768.85,597.42
2016,4,13,11,0,895.0,125.0,2.7,17.0,879.0,814.36,627.56
2016,4,13,11,15,898.5,125.5,2.7,17.0,893.0,856.01,655.82
2016,4,13,11,30,902.0,126.0,2.7,17.0,907.0,894.99,682.04
2016,4,13,11,45,897.0,130.0,2.7,17.5,912.0,926.97,702.02
2016,4,13,12,0,892.0,134.0,2.7,18.0,917.0,955.5,719.57
2016,4,13,12,15,891.5,134.0,2.7,18.0,915.5,980.84,736.31
2016,4,13,12,30,891.0,134.0,2.7,18.0,914.0,1002.72,750.8
2016,4,13,12,45,885.0,135.5,2.7,18.0,903.5,1017.18,760.45
2016,4,13,13,0,879.0,137.0,2.7,18.0,893.0,1027.89,767.79
2016,4,13,13,15,875.0,136.5,2.75,18.0,876.0,1034.79,773.3
2016,4,13,13,30,871.0,136.0,2.8,18.0,859.0,1037.95,776.5
2016,4,13,13,45,856.5,138.5,2.85,18.0,832.5,1041.96,780.45
2016,4,13,14,0,842.0,141.0,2.9,18.0,806.0,1030.39,774.18
2016,4,13,14,15,833.0,139.0,2.9,17.5,774.5,1015.77,767.11
2016,4,13,14,30,824.0,137.0,2.9,17.0,743.0,997.59,757.72
2016,4,13,14,45,803.5,137.5,2.95,17.0,704.0,967.49,739.26
2016,4,13,15,0,783.0,138.0,3.0,17.0,665.0,934.49,718.8
2016,4,13,15,15,765.5,134.5,3.0,16.5,622.5,903.66,700.64
2016,4,13,15,30,748.0,131.0,3.0,16.0,580.0,864.25,676.19
2016,4,13,15,45,724.0,127.0,3.05,16.0,532.5,816.41,644.43
2016,4,13,16,0,700.0,123.0,3.1,16.0,485.0,767.19,611.15
2016,4,13,16,15,669.0,117.0,3.1,15.5,434.5,708.92,571.27
2016,4,13,16,30,638.0,111.0,3.1,15.0,384.0,650.55,530.25
2016,4,13,16,45,592.0,104.5,3.1,14.5,332.0,580.92,478.16
2016,4,13,17,0,546.0,98.0,3.1,14.0,280.0,513.25,425.54
2016,4,13,17,15,485.5,88.0,2.95,13.5,229.0,431.51,359.36
2016,4,13,17,30,425.0,78.0,2.8,13.0,178.0,359.91,299.06
2016,4,13,17,45,331.5,64.5,2.7,12.5,130.5,272.21,223.62
2016,4,13,18,0,238.0,51.0,2.6,12.0,83.0,194.57,155.04
2016,4,13,18,15,119.0,32.5,2.55,11.5,48.5,101.46,69.5
2016,4,13,18,30,0.0,14.0,2.5,11.0,14.0,12.73,0.0
2016,4,13,18,45,0.0,7.0,2.45,10.5,7.0,6.37,0.0
2016,4,13,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,45,65.0,14.5,2.2,9.5,19.5,13.19,0.0
2016,4,14,6,0,130.0,29.0,2.2,10.0,39.0,22.69,10.66
2016,4,14,6,15,246.0,44.5,2.25,10.0,81.0,34.39,24.46
2016,4,14,6,30,362.0,60.0,2.3,10.0,123.0,45.75,35.38
2016,4,14,6,45,438.0,70.5,2.35,10.5,172.5,52.9,42.17
2016,4,14,7,0,514.0,81.0,2.4,11.0,222.0,61.16,49.71
2016,4,14,7,15,556.0,83.5,2.5,11.5,265.0,60.56,49.09
2016,4,14,7,30,598.0,86.0,2.6,12.0,308.0,60.22,48.6
2016,4,14,7,45,595.0,101.5,2.75,12.5,350.0,87.56,57.65
2016,4,14,8,0,592.0,117.0,2.9,13.0,392.0,140.87,89.09
2016,4,14,8,15,596.5,131.5,2.95,13.0,434.5,194.42,131.03
2016,4,14,8,30,601.0,146.0,3.0,13.0,477.0,248.55,177.89
2016,4,14,8,45,560.0,176.0,3.1,13.5,505.0,301.58,226.13
2016,4,14,9,0,519.0,206.0,3.2,14.0,533.0,350.04,269.52
2016,4,14,9,15,465.0,244.0,3.25,14.0,551.5,394.74,308.86
2016,4,14,9,30,411.0,282.0,3.3,14.0,570.0,433.17,341.52
2016,4,14,9,45,438.5,285.0,3.4,14.5,606.5,479.46,378.55
2016,4,14,10,0,466.0,288.0,3.5,15.0,643.0,527.9,416.54
2016,4,14,10,15,661.5,215.0,3.55,15.0,739.0,619.25,489.21
2016,4,14,10,30,857.0,142.0,3.6,15.0,835.0,722.8,570.1
2016,4,14,10,45,697.0,227.0,3.65,15.5,800.0,729.71,571.64
2016,4,14,11,0,537.0,312.0,3.7,16.0,765.0,718.2,559.41
2016,4,14,11,15,692.5,237.5,3.8,16.0,832.5,805.12,626.91
2016,4,14,11,30,848.0,163.0,3.9,16.0,900.0,892.53,690.87
2016,4,14,11,45,834.5,173.0,4.0,16.0,902.5,922.41,711.52
2016,4,14,12,0,821.0,183.0,4.1,16.0,905.0,948.49,729.96
2016,4,14,12,15,821.0,182.5,4.2,16.0,903.5,973.28,747.59
2016,4,14,12,30,821.0,182.0,4.3,16.0,902.0,994.76,762.94
2016,4,14,12,45,846.0,164.5,4.4,16.0,899.5,1020.17,781.54
2016,4,14,13,0,871.0,147.0,4.5,16.0,897.0,1041.99,797.75
2016,4,14,13,15,866.5,146.0,4.55,16.0,880.0,1048.13,802.85
2016,4,14,13,30,862.0,145.0,4.6,16.0,863.0,1050.42,805.58
2016,4,14,13,45,849.0,147.0,4.65,16.0,837.0,1043.52,802.15
2016,4,14,14,0,836.0,149.0,4.7,16.0,811.0,1032.87,796.3
2016,4,14,14,15,826.0,146.5,4.7,16.0,779.0,1016.72,786.31
2016,4,14,14,30,816.0,144.0,4.7,16.0,747.0,997.05,773.97
2016,4,14,14,45,804.0,140.5,4.75,16.0,709.5,970.95,757.59
2016,4,14,15,0,792.0,137.0,4.8,16.0,672.0,941.71,738.96
2016,4,14,15,15,774.0,133.5,4.8,15.5,628.5,910.02,719.49
2016,4,14,15,30,756.0,130.0,4.8,15.0,585.0,869.91,693.68
2016,4,14,15,45,746.5,120.5,4.8,15.0,539.5,828.11,665.0
2016,4,14,16,0,737.0,111.0,4.8,15.0,494.0,783.94,634.2
2016,4,14,16,15,706.5,106.0,4.7,14.5,443.0,726.01,593.09
2016,4,14,16,30,676.0,101.0,4.6,14.0,392.0,667.88,550.98
2016,4,14,16,45,639.5,93.5,4.6,14.0,340.5,602.63,501.25
2016,4,14,17,0,603.0,86.0,4.6,14.0,289.0,538.57,449.98
2016,4,14,17,15,544.0,78.0,4.35,13.5,237.0,461.3,386.31
2016,4,14,17,30,485.0,70.0,4.1,13.0,185.0,388.29,324.11
2016,4,14,17,45,398.0,58.5,3.95,12.5,137.5,301.71,248.99
2016,4,14,18,0,311.0,47.0,3.8,12.0,90.0,223.07,178.83
2016,4,14,18,15,155.5,32.0,3.7,11.5,53.5,124.32,87.89
2016,4,14,18,30,0.0,17.0,3.6,11.0,17.0,16.2,0.0
2016,4,14,18,45,0.0,8.5,3.5,10.5,8.5,7.73,0.0
2016,4,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,119.0,13.5,2.65,7.5,22.5,12.28,0.0
2016,4,15,6,0,238.0,27.0,2.7,8.0,45.0,22.07,11.19
2016,4,15,6,15,355.5,38.5,2.75,8.5,90.0,30.78,21.55
2016,4,15,6,30,473.0,50.0,2.8,9.0,135.0,39.18,29.68
2016,4,15,6,45,541.0,59.0,2.9,10.0,186.5,44.98,35.14
2016,4,15,7,0,609.0,68.0,3.0,11.0,238.0,50.56,40.17
2016,4,15,7,15,658.0,74.0,3.15,11.5,292.0,53.45,42.71
2016,4,15,7,30,707.0,80.0,3.3,12.0,346.0,56.26,45.05
2016,4,15,7,45,736.5,86.0,3.45,12.5,398.5,82.27,49.47
2016,4,15,8,0,766.0,92.0,3.6,13.0,451.0,145.38,85.46
2016,4,15,8,15,791.0,96.0,3.55,13.5,502.0,204.15,130.37
2016,4,15,8,30,816.0,100.0,3.5,14.0,553.0,265.73,183.31
2016,4,15,8,45,834.0,103.5,3.45,14.5,600.0,327.39,238.38
2016,4,15,9,0,852.0,107.0,3.4,15.0,647.0,390.42,294.25
2016,4,15,9,15,866.0,109.5,3.3,15.0,689.5,452.03,348.33
2016,4,15,9,30,880.0,112.0,3.2,15.0,732.0,515.63,402.29
2016,4,15,9,45,896.0,111.5,3.1,15.5,769.5,575.12,450.62
2016,4,15,10,0,912.0,111.0,3.0,16.0,807.0,634.4,497.0
2016,4,15,10,15,919.5,112.5,2.95,16.5,836.5,689.59,538.85
2016,4,15,10,30,927.0,114.0,2.9,17.0,866.0,743.2,578.13
2016,4,15,10,45,934.0,113.5,2.9,17.5,888.5,792.8,612.94
2016,4,15,11,0,941.0,113.0,2.9,18.0,911.0,840.24,644.17
2016,4,15,11,15,943.5,113.5,2.9,18.0,925.0,882.6,672.71
2016,4,15,11,30,946.0,114.0,2.9,18.0,939.0,922.06,699.08
2016,4,15,11,45,949.0,113.0,2.95,18.0,946.0,957.43,722.93
2016,4,15,12,0,952.0,112.0,3.0,18.0,953.0,989.55,744.56
2016,4,15,12,15,951.0,112.0,3.0,18.0,950.5,1015.52,761.67
2016,4,15,12,30,950.0,112.0,3.0,18.0,948.0,1037.79,776.39
2016,4,15,12,45,950.5,109.5,3.05,18.5,938.5,1055.15,786.92
2016,4,15,13,0,951.0,107.0,3.1,19.0,929.0,1068.61,795.0
2016,4,15,13,15,946.5,106.0,3.1,19.0,910.5,1074.67,799.41
2016,4,15,13,30,942.0,105.0,3.1,19.0,892.0,1076.68,801.38
2016,4,15,13,45,936.0,103.5,3.15,19.0,866.5,1072.59,799.99
2016,4,15,14,0,930.0,102.0,3.2,19.0,841.0,1064.5,796.15
2016,4,15,14,15,921.0,100.5,3.2,19.0,808.5,1049.49,787.41
2016,4,15,14,30,912.0,99.0,3.2,19.0,776.0,1030.72,776.33
2016,4,15,14,45,900.5,97.0,3.2,19.0,737.0,1005.33,760.87
2016,4,15,15,0,889.0,95.0,3.2,19.0,698.0,976.59,743.19
2016,4,15,15,15,874.0,92.5,3.15,18.5,654.0,940.83,721.64
2016,4,15,15,30,859.0,90.0,3.1,18.0,610.0,902.34,698.02
2016,4,15,15,45,839.5,87.0,3.05,18.0,561.5,865.22,673.83
2016,4,15,16,0,820.0,84.0,3.0,18.0,513.0,817.32,641.64
2016,4,15,16,15,793.5,80.5,2.9,17.5,461.5,761.47,604.11
2016,4,15,16,30,767.0,77.0,2.8,17.0,410.0,704.88,565.19
2016,4,15,16,45,733.5,72.0,2.7,17.0,357.0,641.02,518.72
2016,4,15,17,0,700.0,67.0,2.6,17.0,304.0,577.81,471.09
2016,4,15,17,15,647.5,61.0,2.55,16.0,251.0,506.01,415.21
2016,4,15,17,30,595.0,55.0,2.5,15.0,198.0,434.56,357.04
2016,4,15,17,45,515.0,47.0,2.45,14.5,149.0,350.31,285.3
2016,4,15,18,0,435.0,39.0,2.4,14.0,100.0,273.87,217.49
2016,4,15,18,15,298.0,27.0,2.45,13.5,60.5,178.17,127.9
2016,4,15,18,30,161.0,15.0,2.5,13.0,21.0,86.19,0.0
2016,4,15,18,45,80.5,7.5,2.55,13.0,10.5,30.78,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,5,45,125.0,13.5,1.4,10.5,24.0,12.28,0.0
2016,4,16,6,0,250.0,27.0,1.3,11.0,48.0,21.91,11.54
2016,4,16,6,15,359.0,39.0,1.25,11.5,92.5,31.05,21.62
2016,4,16,6,30,468.0,51.0,1.2,12.0,137.0,39.85,29.98
2016,4,16,6,45,536.5,59.5,1.2,13.0,188.0,45.19,34.95
2016,4,16,7,0,605.0,68.0,1.2,14.0,239.0,50.35,39.53
2016,4,16,7,15,652.0,74.0,1.2,14.5,292.5,53.24,42.01
2016,4,16,7,30,699.0,80.0,1.2,15.0,346.0,56.02,44.31
2016,4,16,7,45,732.5,84.5,1.3,15.5,399.0,82.58,48.33
2016,4,16,8,0,766.0,89.0,1.4,16.0,452.0,144.44,83.19
2016,4,16,8,15,790.5,93.0,1.4,16.5,502.5,203.1,127.42
2016,4,16,8,30,815.0,97.0,1.4,17.0,553.0,264.47,179.1
2016,4,16,8,45,831.5,101.0,1.45,17.5,599.5,325.97,232.72
2016,4,16,9,0,848.0,105.0,1.5,18.0,646.0,388.66,286.8
2016,4,16,9,15,862.0,107.0,1.5,18.5,687.5,449.51,337.99
2016,4,16,9,30,876.0,109.0,1.5,19.0,729.0,512.47,388.91
2016,4,16,9,45,889.0,109.5,1.55,19.5,766.0,570.89,434.93
2016,4,16,10,0,902.0,110.0,1.6,20.0,803.0,628.81,479.0
2016,4,16,10,15,909.5,111.5,1.6,20.5,832.0,683.38,518.83
2016,4,16,10,30,917.0,113.0,1.6,21.0,861.0,736.39,556.21
2016,4,16,10,45,926.5,111.5,1.6,21.5,884.0,786.32,589.64
2016,4,16,11,0,936.0,110.0,1.6,22.0,907.0,834.31,619.75
2016,4,16,11,15,939.0,110.5,1.6,22.0,921.0,876.73,646.95
2016,4,16,11,30,942.0,111.0,1.6,22.0,935.0,916.31,672.08
2016,4,16,11,45,945.0,110.0,1.65,22.5,942.0,951.41,693.47
2016,4,16,12,0,948.0,109.0,1.7,23.0,949.0,983.28,712.69
2016,4,16,12,15,947.0,109.0,1.7,23.0,947.0,1009.02,728.69
2016,4,16,12,30,946.0,109.0,1.7,23.0,945.0,1031.07,742.44
2016,4,16,12,45,944.5,108.5,1.7,23.0,935.0,1048.35,753.29
2016,4,16,13,0,943.0,108.0,1.7,23.0,925.0,1061.75,761.86
2016,4,16,13,15,938.5,107.0,1.7,23.0,907.0,1067.67,765.92
2016,4,16,13,30,934.0,106.0,1.7,23.0,889.0,1069.58,767.71
2016,4,16,13,45,929.5,104.0,1.7,23.0,864.5,1066.4,766.52
2016,4,16,14,0,925.0,102.0,1.7,23.0,840.0,1059.24,763.04
2016,4,16,14,15,916.5,100.5,1.7,23.0,807.5,1044.7,755.1
2016,4,16,14,30,908.0,99.0,1.7,23.0,775.0,1026.44,744.97
2016,4,16,14,45,898.5,96.5,1.75,23.0,737.0,1002.44,731.99
2016,4,16,15,0,889.0,94.0,1.8,23.0,699.0,975.04,716.8
2016,4,16,15,15,874.5,92.0,1.8,22.5,655.5,940.3,697.44
2016,4,16,15,30,860.0,90.0,1.8,22.0,612.0,902.82,676.07
2016,4,16,15,45,836.5,88.0,1.8,22.0,563.0,863.33,651.77
2016,4,16,16,0,813.0,86.0,1.8,22.0,514.0,813.33,619.91
2016,4,16,16,15,787.0,82.5,1.75,21.5,463.0,758.15,584.56
2016,4,16,16,30,761.0,79.0,1.7,21.0,412.0,702.18,547.78
2016,4,16,16,45,704.5,79.0,1.65,20.5,356.0,631.38,499.03
2016,4,16,17,0,648.0,79.0,1.6,20.0,300.0,560.12,447.06
2016,4,16,17,15,594.0,72.0,1.5,19.0,248.0,485.25,390.26
2016,4,16,17,30,540.0,65.0,1.4,18.0,196.0,414.12,333.77
2016,4,16,17,45,436.0,57.0,1.35,17.5,146.0,319.7,255.98
2016,4,16,18,0,332.0,49.0,1.3,17.0,96.0,234.52,183.49
2016,4,16,18,15,215.5,33.0,1.3,17.0,58.5,149.17,106.33
2016,4,16,18,30,99.0,17.0,1.3,17.0,21.0,65.29,0.0
2016,4,16,18,45,49.5,8.5,1.3,17.0,10.5,22.43,0.0
2016,4,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,99.5,15.5,0.7,13.0,24.0,12.23,0.0
2016,4,17,6,0,199.0,31.0,0.7,13.0,48.0,24.22,13.76
2016,4,17,6,15,299.0,45.0,0.75,13.5,91.0,34.69,24.69
2016,4,17,6,30,399.0,59.0,0.8,14.0,134.0,46.52,35.67
2016,4,17,6,45,468.0,69.0,0.85,14.5,184.0,52.79,41.49
2016,4,17,7,0,537.0,79.0,0.9,15.0,234.0,58.81,46.87
2016,4,17,7,15,585.5,86.5,0.95,15.0,286.0,62.44,50.06
2016,4,17,7,30,634.0,94.0,1.0,15.0,338.0,65.92,53.02
2016,4,17,7,45,670.5,99.5,1.05,15.5,390.0,92.72,57.39
2016,4,17,8,0,707.0,105.0,1.1,16.0,442.0,146.96,87.37
2016,4,17,8,15,733.0,109.5,1.15,16.5,491.5,203.21,129.85
2016,4,17,8,30,759.0,114.0,1.2,17.0,541.0,262.41,179.41
2016,4,17,8,45,782.5,116.0,1.25,18.0,588.0,325.61,233.11
2016,4,17,9,0,806.0,118.0,1.3,19.0,635.0,386.18,284.18
2016,4,17,9,15,820.5,121.0,1.35,19.5,676.0,445.67,333.81
2016,4,17,9,30,835.0,124.0,1.4,20.0,717.0,505.62,382.15
2016,4,17,9,45,853.5,122.0,1.45,20.5,754.5,563.41,427.32
2016,4,17,10,0,872.0,120.0,1.5,21.0,792.0,621.07,470.89
2016,4,17,10,15,879.5,121.5,1.55,21.0,821.0,674.13,510.73
2016,4,17,10,30,887.0,123.0,1.6,21.0,850.0,725.7,548.49
2016,4,17,10,45,894.5,123.0,1.65,21.5,872.0,774.2,581.86
2016,4,17,11,0,902.0,123.0,1.7,22.0,894.0,820.73,611.69
2016,4,17,11,15,905.5,124.0,1.7,22.5,908.5,862.73,637.61
2016,4,17,11,30,909.0,125.0,1.7,23.0,923.0,902.06,661.46
2016,4,17,11,45,911.5,124.5,1.7,23.5,929.5,936.21,681.69
2016,4,17,12,0,914.0,124.0,1.7,24.0,936.0,967.25,699.78
2016,4,17,12,15,913.5,123.5,1.65,24.0,934.5,992.2,714.62
2016,4,17,12,30,913.0,123.0,1.6,24.0,933.0,1013.61,727.24
2016,4,17,12,45,913.5,121.5,1.6,24.0,923.5,1031.36,738.35
2016,4,17,13,0,914.0,120.0,1.6,24.0,914.0,1045.39,747.28
2016,4,17,13,15,909.5,119.0,1.5,24.0,896.5,1051.13,749.59
2016,4,17,13,30,905.0,118.0,1.4,24.0,879.0,1052.97,749.62
2016,4,17,13,45,901.0,115.5,1.3,24.5,855.0,1049.83,745.24
2016,4,17,14,0,897.0,113.0,1.2,25.0,831.0,1042.82,738.62
2016,4,17,14,15,888.5,111.0,1.05,25.0,799.0,1028.01,727.83
2016,4,17,14,30,880.0,109.0,0.9,25.0,767.0,1009.56,714.91
2016,4,17,14,45,871.0,106.0,0.8,25.0,729.5,986.0,699.96
2016,4,17,15,0,862.0,103.0,0.7,25.0,692.0,959.1,683.05
2016,4,17,15,15,847.0,100.0,0.6,25.0,648.5,932.86,666.62
2016,4,17,15,30,832.0,97.0,0.5,25.0,605.0,894.1,642.33
2016,4,17,15,45,814.5,93.0,0.4,25.0,557.5,849.49,614.38
2016,4,17,16,0,797.0,89.0,0.3,25.0,510.0,802.88,585.0
2016,4,17,16,15,771.0,85.5,0.35,24.5,459.5,748.27,553.55
2016,4,17,16,30,745.0,82.0,0.4,24.0,409.0,692.92,520.54
2016,4,17,16,45,710.0,76.5,0.45,24.0,356.5,628.31,478.77
2016,4,17,17,0,675.0,71.0,0.5,24.0,304.0,568.15,437.8
2016,4,17,17,15,624.0,64.5,0.65,23.0,252.0,494.64,386.46
2016,4,17,17,30,573.0,58.0,0.8,22.0,200.0,424.63,334.3
2016,4,17,17,45,494.5,49.5,0.95,21.5,151.0,341.75,268.27
2016,4,17,18,0,416.0,41.0,1.1,21.0,102.0,266.53,205.19
2016,4,17,18,15,292.5,28.5,1.15,20.5,62.5,176.88,125.86
2016,4,17,18,30,169.0,16.0,1.2,20.0,23.0,91.11,0.0
2016,4,17,18,45,84.5,8.0,1.25,19.5,11.5,32.33,0.0
2016,4,17,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,135.5,15.0,0.55,13.5,27.5,12.06,0.0
2016,4,18,6,0,271.0,30.0,0.5,14.0,55.0,24.37,14.22
2016,4,18,6,15,374.0,41.5,0.5,14.5,100.0,32.97,23.18
2016,4,18,6,30,477.0,53.0,0.5,15.0,145.0,41.24,30.93
2016,4,18,6,45,545.5,61.0,0.5,16.0,196.5,46.12,35.39
2016,4,18,7,0,614.0,69.0,0.5,17.0,248.0,50.84,39.5
2016,4,18,7,15,660.0,75.0,0.45,17.5,301.5,53.71,41.91
2016,4,18,7,30,706.0,81.0,0.4,18.0,355.0,56.46,44.14
2016,4,18,7,45,737.5,86.0,0.4,18.5,408.0,92.38,54.11
2016,4,18,8,0,769.0,91.0,0.4,19.0,461.0,149.32,85.22
2016,4,18,8,15,793.0,95.0,0.45,19.5,511.5,208.04,129.0
2016,4,18,8,30,817.0,99.0,0.5,20.0,562.0,269.41,179.61
2016,4,18,8,45,835.0,102.0,0.6,21.0,608.5,330.55,231.23
2016,4,18,9,0,853.0,105.0,0.7,22.0,655.0,393.03,283.18
2016,4,18,9,15,866.5,107.0,0.8,22.0,696.5,453.83,333.75
2016,4,18,9,30,880.0,109.0,0.9,22.0,738.0,516.72,384.35
2016,4,18,9,45,894.5,109.0,1.0,22.5,775.0,575.57,429.8
2016,4,18,10,0,909.0,109.0,1.1,23.0,812.0,634.06,473.52
2016,4,18,10,15,916.0,110.0,1.15,23.5,841.0,688.03,512.27
2016,4,18,10,30,923.0,111.0,1.2,24.0,870.0,740.36,548.69
2016,4,18,10,45,928.5,111.5,1.25,24.5,892.0,789.27,580.95
2016,4,18,11,0,934.0,112.0,1.3,25.0,914.0,835.94,610.05
2016,4,18,11,15,937.0,112.5,1.3,25.0,927.5,878.13,636.47
2016,4,18,11,30,940.0,113.0,1.3,25.0,941.0,917.48,660.86
2016,4,18,11,45,940.5,113.5,1.3,25.0,947.0,951.61,681.79
2016,4,18,12,0,941.0,114.0,1.3,25.0,953.0,982.42,700.59
2016,4,18,12,15,940.0,114.0,1.3,25.0,951.0,1007.87,716.04
2016,4,18,12,30,939.0,114.0,1.3,25.0,949.0,1029.69,729.31
2016,4,18,12,45,932.5,116.0,1.3,25.5,937.5,1044.41,736.89
2016,4,18,13,0,926.0,118.0,1.3,26.0,926.0,1055.23,742.24
2016,4,18,13,15,921.5,117.0,1.3,26.0,908.0,1060.99,746.12
2016,4,18,13,30,917.0,116.0,1.3,26.0,890.0,1062.82,747.81
2016,4,18,13,45,905.5,117.5,1.3,26.0,863.5,1056.32,744.62
2016,4,18,14,0,894.0,119.0,1.3,26.0,837.0,1046.04,739.35
2016,4,18,14,15,885.0,117.5,1.3,25.5,805.0,1031.34,732.95
2016,4,18,14,30,876.0,116.0,1.3,25.0,773.0,1013.03,724.42
2016,4,18,14,45,854.5,118.0,1.35,25.0,732.5,993.58,714.68
2016,4,18,15,0,833.0,120.0,1.4,25.0,692.0,960.46,696.21
2016,4,18,15,15,817.0,117.0,1.4,24.5,648.5,924.13,676.21
2016,4,18,15,30,801.0,114.0,1.4,24.0,605.0,885.21,654.26
2016,4,18,15,45,771.5,113.0,1.45,24.0,555.5,834.29,623.3
2016,4,18,16,0,742.0,112.0,1.5,24.0,506.0,787.31,594.43
2016,4,18,16,15,550.5,136.0,1.5,23.0,412.5,631.5,488.86
2016,4,18,16,30,359.0,160.0,1.5,22.0,319.0,467.66,369.43
2016,4,18,16,45,323.5,147.5,1.55,21.5,277.0,413.22,330.09
2016,4,18,17,0,288.0,135.0,1.6,21.0,235.0,361.19,290.48
2016,4,18,17,15,262.5,115.0,1.6,20.0,194.5,308.78,249.85
2016,4,18,17,30,237.0,95.0,1.6,19.0,154.0,258.19,209.06
2016,4,18,17,45,195.5,75.0,1.6,18.0,116.0,201.2,161.46
2016,4,18,18,0,154.0,55.0,1.6,17.0,78.0,148.15,115.84
2016,4,18,18,15,77.0,36.5,1.65,16.5,48.0,79.11,55.86
2016,4,18,18,30,0.0,18.0,1.7,16.0,18.0,16.53,0.0
2016,4,18,18,45,0.0,9.0,1.75,15.5,9.0,8.19,0.0
2016,4,18,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,115.0,17.0,1.2,12.5,28.0,13.38,0.0
2016,4,19,6,0,230.0,34.0,1.1,13.0,56.0,26.53,16.34
2016,4,19,6,15,329.5,47.0,1.05,13.5,100.5,36.18,26.11
2016,4,19,6,30,429.0,60.0,1.0,14.0,145.0,47.05,36.2
2016,4,19,6,45,506.5,68.0,1.0,14.5,196.5,51.64,40.5
2016,4,19,7,0,584.0,76.0,1.0,15.0,248.0,56.14,44.51
2016,4,19,7,15,630.0,82.5,0.95,15.5,301.0,59.13,47.03
2016,4,19,7,30,676.0,89.0,0.9,16.0,354.0,61.99,49.34
2016,4,19,7,45,717.0,91.5,0.9,16.5,407.5,91.46,53.58
2016,4,19,8,0,758.0,94.0,0.9,17.0,461.0,152.0,88.56
2016,4,19,8,15,782.0,97.5,0.9,17.5,511.0,209.6,132.23
2016,4,19,8,30,806.0,101.0,0.9,18.0,561.0,269.84,182.65
2016,4,19,8,45,826.5,103.0,0.9,19.0,608.0,330.17,234.0
2016,4,19,9,0,847.0,105.0,0.9,20.0,655.0,392.12,285.77
2016,4,19,9,15,860.5,107.5,0.85,20.5,696.5,452.93,335.46
2016,4,19,9,30,874.0,110.0,0.8,21.0,738.0,515.83,384.6
2016,4,19,9,45,879.0,115.0,0.8,22.0,772.0,573.51,427.54
2016,4,19,10,0,884.0,120.0,0.8,23.0,806.0,629.94,467.69
2016,4,19,10,15,891.0,121.5,0.8,23.0,835.0,683.12,505.92
2016,4,19,10,30,898.0,123.0,0.8,23.0,864.0,734.73,541.93
2016,4,19,10,45,897.5,127.5,0.8,23.5,884.0,781.74,572.4
2016,4,19,11,0,897.0,132.0,0.8,24.0,904.0,826.16,599.1
2016,4,19,11,15,900.5,133.0,0.85,24.0,918.5,867.9,625.71
2016,4,19,11,30,904.0,134.0,0.9,24.0,933.0,906.97,650.49
2016,4,19,11,45,899.5,138.0,0.95,24.5,937.5,938.95,669.45
2016,4,19,12,0,895.0,142.0,1.0,25.0,942.0,967.53,686.28
2016,4,19,12,15,709.0,244.5,1.05,25.0,877.5,936.56,667.44
2016,4,19,12,30,523.0,347.0,1.1,25.0,813.0,876.27,625.63
2016,4,19,12,45,514.0,344.0,1.15,25.0,798.0,879.31,629.3
2016,4,19,13,0,505.0,341.0,1.2,25.0,783.0,879.52,630.43
2016,4,19,13,15,437.5,360.5,1.25,24.5,738.0,840.73,606.11
2016,4,19,13,30,370.0,380.0,1.3,24.0,693.0,785.52,571.19
2016,4,19,13,45,340.0,376.0,1.4,24.0,657.5,755.34,552.82
2016,4,19,14,0,310.0,372.0,1.5,24.0,622.0,723.47,532.67
2016,4,19,14,15,290.0,360.5,1.55,23.5,587.5,692.11,513.55
2016,4,19,14,30,270.0,349.0,1.6,23.0,553.0,659.52,493.23
2016,4,19,14,45,200.0,335.5,1.7,23.0,482.5,556.83,421.38
2016,4,19,15,0,130.0,322.0,1.8,23.0,412.0,473.55,361.31
2016,4,19,15,15,91.0,290.0,1.85,22.5,351.5,383.22,295.84
2016,4,19,15,30,52.0,258.0,1.9,22.0,291.0,311.7,242.34
2016,4,19,15,45,50.0,237.5,2.0,21.5,267.0,287.94,225.62
2016,4,19,16,0,48.0,217.0,2.1,21.0,243.0,264.06,208.3
2016,4,19,16,15,86.0,202.0,2.15,20.0,242.5,279.11,223.0
2016,4,19,16,30,124.0,187.0,2.2,19.0,242.0,304.55,245.58
2016,4,19,16,45,111.5,166.0,2.25,18.5,211.0,268.07,217.18
2016,4,19,17,0,99.0,145.0,2.3,18.0,180.0,232.33,188.92
2016,4,19,17,15,87.5,122.0,2.25,17.5,149.0,195.48,158.99
2016,4,19,17,30,76.0,99.0,2.2,17.0,118.0,149.85,121.08
2016,4,19,17,45,60.5,76.5,2.2,16.5,89.5,113.98,90.41
2016,4,19,18,0,45.0,54.0,2.2,16.0,61.0,79.07,60.1
2016,4,19,18,15,22.5,34.5,2.15,15.5,38.0,46.24,30.99
2016,4,19,18,30,0.0,15.0,2.1,15.0,15.0,13.21,0.0
2016,4,19,18,45,0.0,7.5,2.05,15.0,7.5,6.82,0.0
2016,4,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,45,137.5,17.0,1.15,11.5,30.5,13.37,0.0
2016,4,20,6,0,275.0,34.0,1.2,12.0,61.0,27.74,17.7
2016,4,20,6,15,376.0,45.5,1.2,12.5,106.5,36.2,26.3
2016,4,20,6,30,477.0,57.0,1.2,13.0,152.0,44.34,33.98
2016,4,20,6,45,540.0,65.5,1.3,14.0,203.5,49.48,38.67
2016,4,20,7,0,603.0,74.0,1.4,15.0,255.0,54.42,42.99
2016,4,20,7,15,648.0,80.5,1.35,15.5,308.0,57.5,45.58
2016,4,20,7,30,693.0,87.0,1.3,16.0,361.0,60.44,47.96
2016,4,20,7,45,725.5,91.5,1.3,16.5,413.5,93.23,54.18
2016,4,20,8,0,758.0,96.0,1.3,17.0,466.0,154.99,90.92
2016,4,20,8,15,781.5,99.5,1.3,17.5,516.0,212.48,134.88
2016,4,20,8,30,805.0,103.0,1.3,18.0,566.0,272.55,185.48
2016,4,20,8,45,828.5,103.5,1.35,18.5,613.0,332.43,237.25
2016,4,20,9,0,852.0,104.0,1.4,19.0,660.0,394.26,290.08
2016,4,20,9,15,865.0,106.0,1.4,19.0,701.0,457.44,343.16
2016,4,20,9,30,878.0,108.0,1.4,19.0,742.0,517.12,392.01
2016,4,20,9,45,898.5,104.5,1.45,19.5,780.0,575.86,438.08
2016,4,20,10,0,919.0,101.0,1.5,20.0,818.0,634.76,482.7
2016,4,20,10,15,738.5,197.0,1.55,20.0,786.5,655.61,497.17
2016,4,20,10,30,558.0,293.0,1.6,20.0,755.0,656.38,496.09
2016,4,20,10,45,427.0,352.5,1.65,20.5,711.5,644.58,485.39
2016,4,20,11,0,296.0,412.0,1.7,21.0,668.0,617.22,463.08
2016,4,20,11,15,322.5,412.5,1.7,21.0,695.5,657.86,492.37
2016,4,20,11,30,349.0,413.0,1.7,21.0,723.0,699.34,521.38
2016,4,20,11,45,631.0,271.5,1.75,21.0,836.0,842.94,626.72
2016,4,20,12,0,913.0,130.0,1.8,21.0,949.0,972.71,713.54
2016,4,20,12,15,912.0,130.0,1.8,21.0,946.5,997.5,728.03
2016,4,20,12,30,911.0,130.0,1.8,21.0,944.0,1018.77,741.5
2016,4,20,12,45,906.5,130.5,1.85,21.0,933.0,1033.48,751.58
2016,4,20,13,0,902.0,131.0,1.9,21.0,922.0,1044.41,759.46
2016,4,20,13,15,897.0,130.0,1.9,21.0,904.0,1049.5,763.09
2016,4,20,13,30,892.0,129.0,1.9,21.0,886.0,1050.75,764.49
2016,4,20,13,45,699.0,213.0,1.95,21.0,796.0,968.25,712.71
2016,4,20,14,0,506.0,297.0,2.0,21.0,706.0,857.1,637.39
2016,4,20,14,15,501.5,284.5,2.0,20.5,676.5,838.48,628.27
2016,4,20,14,30,497.0,272.0,2.0,20.0,647.0,817.35,616.45
2016,4,20,14,45,556.5,235.0,2.0,20.0,635.5,829.71,628.25
2016,4,20,15,0,616.0,198.0,2.0,20.0,624.0,843.85,640.67
2016,4,20,15,15,705.5,156.5,1.95,19.5,614.5,869.31,660.25
2016,4,20,15,30,795.0,115.0,1.9,19.0,605.0,879.86,669.66
2016,4,20,15,45,777.5,109.5,1.9,19.0,558.0,834.63,640.29
2016,4,20,16,0,760.0,104.0,1.9,19.0,511.0,787.5,609.7
2016,4,20,16,15,519.0,140.0,1.85,18.5,405.5,602.46,477.81
2016,4,20,16,30,278.0,176.0,1.8,18.0,300.0,423.47,340.59
2016,4,20,16,45,258.5,158.0,1.8,17.5,262.0,377.74,306.97
2016,4,20,17,0,239.0,140.0,1.8,17.0,224.0,332.98,272.25
2016,4,20,17,15,220.0,118.5,1.7,16.5,186.0,285.31,234.01
2016,4,20,17,30,201.0,97.0,1.6,16.0,148.0,238.84,195.55
2016,4,20,17,45,170.5,76.5,1.55,15.5,112.5,188.97,153.05
2016,4,20,18,0,140.0,56.0,1.5,15.0,77.0,141.8,111.85
2016,4,20,18,15,79.0,37.5,1.5,14.5,48.5,80.15,57.96
2016,4,20,18,30,18.0,19.0,1.5,14.0,20.0,25.31,1.41
2016,4,20,18,45,9.0,9.5,1.5,13.5,10.0,11.3,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,45,7.0,17.0,0.9,13.5,18.0,15.01,0.0
2016,4,21,6,0,14.0,34.0,0.9,14.0,36.0,29.02,18.82
2016,4,21,6,15,36.0,55.5,1.0,14.0,62.5,45.97,34.73
2016,4,21,6,30,58.0,77.0,1.1,14.0,89.0,62.58,49.97
2016,4,21,6,45,72.0,99.5,1.2,14.5,118.5,79.5,65.13
2016,4,21,7,0,86.0,122.0,1.3,15.0,148.0,96.1,79.67
2016,4,21,7,15,101.0,143.0,1.35,15.0,179.5,107.11,89.2
2016,4,21,7,30,116.0,164.0,1.4,15.0,211.0,121.06,101.08
2016,4,21,7,45,93.5,184.5,1.5,15.5,225.5,147.16,115.08
2016,4,21,8,0,71.0,205.0,1.6,16.0,240.0,169.24,131.86
2016,4,21,8,15,138.5,230.5,1.65,16.0,307.5,203.13,155.76
2016,4,21,8,30,206.0,256.0,1.7,16.0,375.0,251.25,191.96
2016,4,21,8,45,239.0,273.5,1.8,16.5,422.0,292.09,223.98
2016,4,21,9,0,272.0,291.0,1.9,17.0,469.0,334.1,257.11
2016,4,21,9,15,332.0,295.5,1.95,17.0,526.5,384.75,296.99
2016,4,21,9,30,392.0,300.0,2.0,17.0,584.0,441.75,341.65
2016,4,21,9,45,392.0,317.0,2.05,17.5,612.5,483.09,373.36
2016,4,21,10,0,392.0,334.0,2.1,18.0,641.0,524.05,404.02
2016,4,21,10,15,393.5,345.5,2.1,18.0,663.0,560.78,431.54
2016,4,21,10,30,395.0,357.0,2.1,18.0,685.0,596.94,458.13
2016,4,21,10,45,217.5,363.0,2.1,18.0,544.0,496.2,382.11
2016,4,21,11,0,40.0,369.0,2.1,18.0,403.0,367.28,282.7
2016,4,21,11,15,171.5,397.5,2.15,18.0,549.5,513.56,395.34
2016,4,21,11,30,303.0,426.0,2.2,18.0,696.0,672.13,511.35
2016,4,21,11,45,316.5,418.0,2.25,18.5,701.5,693.09,524.76
2016,4,21,12,0,330.0,410.0,2.3,19.0,707.0,713.26,538.64
2016,4,21,12,15,593.5,279.5,2.35,19.0,812.0,860.91,648.65
2016,4,21,12,30,857.0,149.0,2.4,19.0,917.0,985.15,733.76
2016,4,21,12,45,861.5,143.5,2.5,19.0,908.5,1002.03,744.9
2016,4,21,13,0,866.0,138.0,2.6,19.0,900.0,1015.41,754.96
2016,4,21,13,15,861.5,137.0,2.65,19.0,882.5,1020.68,759.33
2016,4,21,13,30,857.0,136.0,2.7,19.0,865.0,1022.27,761.48
2016,4,21,13,45,860.5,128.5,2.8,19.0,843.0,1021.48,762.72
2016,4,21,14,0,864.0,121.0,2.9,19.0,821.0,1016.79,761.51
2016,4,21,14,15,855.5,119.5,2.9,19.0,789.5,1002.69,753.24
2016,4,21,14,30,847.0,118.0,2.9,19.0,758.0,985.12,742.81
2016,4,21,14,45,523.0,221.0,2.95,19.0,610.5,780.78,601.75
2016,4,21,15,0,199.0,324.0,3.0,19.0,463.0,541.14,421.4
2016,4,21,15,15,261.5,292.0,2.95,18.5,462.0,578.97,454.43
2016,4,21,15,30,324.0,260.0,2.9,18.0,461.0,594.59,469.7
2016,4,21,15,45,547.5,177.0,2.9,18.0,485.0,705.67,558.79
2016,4,21,16,0,771.0,94.0,2.9,18.0,509.0,784.75,618.19
2016,4,21,16,15,499.0,139.0,2.85,17.5,397.5,584.54,470.51
2016,4,21,16,30,227.0,184.0,2.8,17.0,286.0,393.28,319.48
2016,4,21,16,45,215.5,163.0,2.8,17.0,250.0,352.06,288.11
2016,4,21,17,0,204.0,142.0,2.8,17.0,214.0,311.12,255.52
2016,4,21,17,15,188.5,120.0,2.65,16.5,178.5,266.81,219.6
2016,4,21,17,30,173.0,98.0,2.5,16.0,143.0,223.39,183.37
2016,4,21,17,45,148.0,77.0,2.4,15.5,109.5,177.28,143.82
2016,4,21,18,0,123.0,56.0,2.3,15.0,76.0,133.24,105.18
2016,4,21,18,15,68.5,38.0,2.25,14.5,48.5,75.97,55.06
2016,4,21,18,30,14.0,20.0,2.2,14.0,21.0,25.06,3.84
2016,4,21,18,45,7.0,10.0,2.15,13.5,10.5,11.16,0.0
2016,4,21,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,45,108.5,19.5,3.75,13.5,31.5,15.27,1.14
2016,4,22,6,0,217.0,39.0,3.8,14.0,63.0,30.26,19.99
2016,4,22,6,15,315.0,51.5,3.85,14.0,106.5,39.4,28.99
2016,4,22,6,30,413.0,64.0,3.9,14.0,150.0,48.29,37.35
2016,4,22,6,45,484.0,72.0,4.0,14.0,200.5,54.3,42.95
2016,4,22,7,0,555.0,80.0,4.1,14.0,251.0,58.62,46.88
2016,4,22,7,15,601.5,86.5,4.2,14.0,303.0,61.46,49.35
2016,4,22,7,30,648.0,93.0,4.3,14.0,355.0,64.19,51.64
2016,4,22,7,45,324.0,72.5,4.45,14.0,203.5,62.26,38.41
2016,4,22,8,0,0.0,52.0,4.6,14.0,52.0,45.94,33.45
2016,4,22,8,15,30.5,148.5,4.7,14.0,166.5,129.9,102.37
2016,4,22,8,30,61.0,245.0,4.8,14.0,281.0,213.38,169.65
2016,4,22,8,45,30.5,201.0,4.9,14.5,219.0,178.41,141.7
2016,4,22,9,0,0.0,157.0,5.0,15.0,157.0,137.27,108.35
2016,4,22,9,15,0.0,154.0,5.1,15.0,154.0,135.23,106.46
2016,4,22,9,30,0.0,151.0,5.2,15.0,151.0,133.03,104.44
2016,4,22,9,45,38.5,257.5,5.35,15.0,287.5,244.91,194.96
2016,4,22,10,0,77.0,364.0,5.5,15.0,424.0,362.42,288.07
2016,4,22,10,15,39.5,259.0,5.55,15.0,290.0,255.16,202.71
2016,4,22,10,30,2.0,154.0,5.6,15.0,156.0,138.14,107.88
2016,4,22,10,45,5.5,184.0,5.65,15.0,189.0,167.73,131.92
2016,4,22,11,0,9.0,214.0,5.7,15.0,222.0,197.91,156.18
2016,4,22,11,15,205.5,300.0,5.7,14.5,483.5,456.89,366.72
2016,4,22,11,30,402.0,386.0,5.7,14.0,745.0,718.7,569.87
2016,4,22,11,45,258.5,418.0,5.7,14.0,649.5,641.35,507.07
2016,4,22,12,0,115.0,450.0,5.7,14.0,554.0,544.15,429.26
2016,4,22,12,15,125.5,451.0,5.6,14.0,564.0,563.28,444.37
2016,4,22,12,30,136.0,452.0,5.5,14.0,574.0,582.25,458.97
2016,4,22,12,45,139.0,447.0,5.4,14.0,571.0,587.41,462.96
2016,4,22,13,0,142.0,442.0,5.3,14.0,568.0,591.77,466.43
2016,4,22,13,15,497.5,293.0,5.2,14.0,720.0,831.09,656.74
2016,4,22,13,30,853.0,144.0,5.1,14.0,872.0,1038.33,808.59
2016,4,22,13,45,853.0,139.5,5.05,14.0,850.0,1037.08,806.7
2016,4,22,14,0,853.0,135.0,5.0,14.0,828.0,1032.01,803.72
2016,4,22,14,15,673.0,205.0,5.0,14.0,739.0,931.0,732.88
2016,4,22,14,30,493.0,275.0,5.0,14.0,650.0,815.55,646.61
2016,4,22,14,45,510.5,253.0,5.0,14.0,624.0,803.33,640.27
2016,4,22,15,0,528.0,231.0,5.0,14.0,598.0,787.81,630.94
2016,4,22,15,15,427.5,245.5,5.0,14.0,531.0,698.52,562.75
2016,4,22,15,30,327.0,260.0,5.0,14.0,464.0,596.75,484.16
2016,4,22,15,45,163.5,203.0,5.0,14.0,305.0,362.85,298.19
2016,4,22,16,0,0.0,146.0,5.0,14.0,146.0,133.96,106.82
2016,4,22,16,15,169.5,157.0,4.9,13.5,234.0,307.08,256.47
2016,4,22,16,30,339.0,168.0,4.8,13.0,322.0,459.79,384.51
2016,4,22,16,45,178.0,148.0,4.7,13.0,228.5,292.95,245.3
2016,4,22,17,0,17.0,128.0,4.6,13.0,135.0,133.7,108.84
2016,4,22,17,15,10.0,108.5,4.35,12.5,112.5,109.93,88.93
2016,4,22,17,30,3.0,89.0,4.1,12.0,90.0,86.75,69.05
2016,4,22,17,45,183.0,71.0,3.9,12.0,100.5,187.13,154.99
2016,4,22,18,0,363.0,53.0,3.7,12.0,111.0,251.26,203.96
2016,4,22,18,15,240.0,39.0,3.5,11.5,71.5,164.09,125.7
2016,4,22,18,30,117.0,25.0,3.3,11.0,32.0,84.8,32.91
2016,4,22,18,45,58.5,12.5,3.15,11.0,16.0,28.61,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,5,45,158.0,17.5,2.35,10.5,35.5,13.8,1.99
2016,4,23,6,0,316.0,35.0,2.4,11.0,71.0,28.19,18.66
2016,4,23,6,15,411.0,45.0,2.4,11.5,117.0,35.31,25.75
2016,4,23,6,30,506.0,55.0,2.4,12.0,163.0,42.18,32.25
