Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,6,45,563.0,63.0,2.45,12.5,213.5,46.99,36.71
2016,4,23,7,0,620.0,71.0,2.5,13.0,264.0,51.61,40.81
2016,4,23,7,15,662.0,76.5,2.5,13.0,316.5,54.04,42.93
2016,4,23,7,30,704.0,82.0,2.5,13.0,369.0,56.37,44.89
2016,4,23,7,45,727.5,88.5,2.5,13.5,419.5,95.15,54.56
2016,4,23,8,0,751.0,95.0,2.5,14.0,470.0,157.24,93.86
2016,4,23,8,15,773.5,98.5,2.5,14.5,519.0,214.0,138.69
2016,4,23,8,30,796.0,102.0,2.5,15.0,568.0,273.2,189.85
2016,4,23,8,45,808.5,107.0,2.5,15.5,612.0,332.79,242.77
2016,4,23,9,0,821.0,112.0,2.5,16.0,656.0,393.09,295.6
2016,4,23,9,15,834.0,114.5,2.5,16.0,696.0,451.94,346.55
2016,4,23,9,30,847.0,117.0,2.5,16.0,736.0,511.0,396.18
2016,4,23,9,45,864.0,115.0,2.5,16.5,772.0,569.08,442.77
2016,4,23,10,0,881.0,113.0,2.5,17.0,808.0,625.36,486.5
2016,4,23,10,15,887.5,114.0,2.5,17.0,836.0,677.16,526.46
2016,4,23,10,30,894.0,115.0,2.5,17.0,864.0,727.35,564.18
2016,4,23,10,45,898.5,116.0,2.55,17.5,884.5,774.23,597.04
2016,4,23,11,0,903.0,117.0,2.6,18.0,905.0,818.88,626.65
2016,4,23,11,15,906.0,118.0,2.6,18.0,918.5,859.9,654.27
2016,4,23,11,30,909.0,119.0,2.6,18.0,932.0,898.2,679.84
2016,4,23,11,45,907.5,120.5,2.6,18.0,936.5,930.13,700.95
2016,4,23,12,0,906.0,122.0,2.6,18.0,941.0,958.77,719.83
2016,4,23,12,15,905.0,122.0,2.65,18.0,939.0,983.04,736.27
2016,4,23,12,30,904.0,122.0,2.7,18.0,937.0,1003.83,750.49
2016,4,23,12,45,898.5,123.0,2.8,18.5,926.0,1017.63,759.23
2016,4,23,13,0,893.0,124.0,2.9,19.0,915.0,1027.68,765.63
2016,4,23,13,15,888.5,123.5,3.05,18.5,897.0,1033.43,772.71
2016,4,23,13,30,884.0,123.0,3.2,18.0,879.0,1035.41,777.45
2016,4,23,13,45,871.5,124.5,3.35,18.0,852.5,1027.65,774.3
2016,4,23,14,0,859.0,126.0,3.5,18.0,826.0,1016.27,768.83
2016,4,23,14,15,596.0,232.0,3.55,18.0,708.5,881.38,676.68
2016,4,23,14,30,333.0,338.0,3.6,18.0,591.0,707.73,547.71
2016,4,23,14,45,167.5,257.0,3.7,18.0,384.5,435.71,344.85
2016,4,23,15,0,2.0,176.0,3.8,18.0,178.0,162.68,126.83
2016,4,23,15,15,386.5,147.0,3.8,17.5,389.0,547.59,442.78
2016,4,23,15,30,771.0,118.0,3.8,17.0,600.0,859.78,676.72
2016,4,23,15,45,745.0,116.0,3.85,17.0,552.5,816.47,645.2
2016,4,23,16,0,719.0,114.0,3.9,17.0,505.0,767.4,611.64
2016,4,23,16,15,690.5,109.5,3.85,16.5,455.5,712.46,573.82
2016,4,23,16,30,662.0,105.0,3.8,16.0,406.0,657.25,534.94
2016,4,23,16,45,614.0,101.0,3.8,15.5,354.0,588.52,483.79
2016,4,23,17,0,566.0,97.0,3.8,15.0,302.0,521.91,432.06
2016,4,23,17,15,512.0,88.5,3.65,14.5,251.5,449.22,373.46
2016,4,23,17,30,458.0,80.0,3.5,14.0,201.0,376.7,313.12
2016,4,23,17,45,381.5,68.5,3.4,14.0,154.0,298.75,245.9
2016,4,23,18,0,305.0,57.0,3.3,14.0,107.0,228.7,183.92
2016,4,23,18,15,201.0,40.5,3.2,13.5,69.0,149.53,113.93
2016,4,23,18,30,97.0,24.0,3.1,13.0,31.0,69.73,30.21
2016,4,23,18,45,48.5,12.0,3.05,13.0,15.5,25.2,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,24,5,45,106.0,22.0,3.35,10.5,34.5,17.17,5.14
2016,4,24,6,0,212.0,44.0,3.5,11.0,69.0,34.05,23.82
2016,4,24,6,15,305.0,58.5,3.5,11.5,114.0,44.59,34.01
2016,4,24,6,30,398.0,73.0,3.5,12.0,159.0,54.8,43.54
2016,4,24,6,45,473.5,81.5,3.55,12.5,211.0,60.21,48.53
2016,4,24,7,0,549.0,90.0,3.6,13.0,263.0,66.39,54.0
2016,4,24,7,15,595.5,97.0,3.6,13.0,315.5,69.27,56.49
2016,4,24,7,30,642.0,104.0,3.6,13.0,368.0,72.03,58.79
2016,4,24,7,45,684.5,107.0,3.6,13.5,421.5,107.75,65.89
2016,4,24,8,0,727.0,110.0,3.6,14.0,475.0,161.74,98.59
2016,4,24,8,15,521.0,176.5,3.55,14.5,451.5,224.62,158.41
2016,4,24,8,30,315.0,243.0,3.5,15.0,428.0,265.04,200.86
2016,4,24,8,45,361.0,252.5,3.5,16.0,480.5,310.86,237.42
2016,4,24,9,0,407.0,262.0,3.5,17.0,533.0,359.68,276.49
2016,4,24,9,15,630.0,193.5,3.4,17.0,642.0,429.53,331.32
2016,4,24,9,30,853.0,125.0,3.3,17.0,751.0,521.64,404.61
2016,4,24,9,45,666.0,211.0,3.25,17.5,714.0,543.85,423.05
2016,4,24,10,0,479.0,297.0,3.2,18.0,677.0,546.07,424.09
2016,4,24,10,15,686.0,213.5,3.25,18.0,778.0,638.14,496.46
2016,4,24,10,30,893.0,130.0,3.3,18.0,879.0,740.38,575.18
2016,4,24,10,45,897.0,131.5,3.4,18.5,900.0,787.39,608.56
2016,4,24,11,0,901.0,133.0,3.5,19.0,921.0,832.14,638.66
2016,4,24,11,15,903.5,134.0,3.7,19.0,934.0,872.78,667.41
2016,4,24,11,30,906.0,135.0,3.9,19.0,947.0,910.68,694.22
2016,4,24,11,45,900.5,139.0,4.1,19.0,951.0,941.39,716.04
2016,4,24,12,0,895.0,143.0,4.3,19.0,955.0,968.65,735.59
2016,4,24,12,15,894.0,143.0,4.5,19.0,952.5,992.87,753.5
2016,4,24,12,30,893.0,143.0,4.7,19.0,950.0,1013.64,769.47
2016,4,24,12,45,690.5,247.0,4.95,19.0,867.5,957.33,732.67
2016,4,24,13,0,488.0,351.0,5.2,19.0,785.0,870.68,668.08
2016,4,24,13,15,482.5,343.0,5.35,18.5,765.0,866.35,668.22
2016,4,24,13,30,477.0,335.0,5.5,18.0,745.0,859.34,666.01
2016,4,24,13,45,424.0,348.5,5.65,18.0,705.0,823.58,640.17
2016,4,24,14,0,371.0,362.0,5.8,18.0,665.0,771.65,602.61
2016,4,24,14,15,493.5,297.5,5.85,17.5,684.5,842.15,660.68
2016,4,24,14,30,616.0,233.0,5.9,17.0,704.0,896.86,706.8
2016,4,24,14,45,563.5,236.0,5.95,17.0,650.5,835.48,662.1
2016,4,24,15,0,511.0,239.0,6.0,17.0,597.0,779.17,620.92
2016,4,24,15,15,596.0,204.5,6.0,16.5,597.0,815.99,653.44
2016,4,24,15,30,681.0,170.0,6.0,16.0,597.0,841.38,675.86
2016,4,24,15,45,671.5,158.5,6.05,16.0,552.5,799.88,646.58
2016,4,24,16,0,662.0,147.0,6.1,16.0,508.0,756.26,615.65
2016,4,24,16,15,631.0,140.0,6.05,15.5,458.0,698.22,573.8
2016,4,24,16,30,600.0,133.0,6.0,15.0,408.0,640.14,530.16
2016,4,24,16,45,568.0,122.5,6.0,14.5,357.5,578.07,482.37
2016,4,24,17,0,536.0,112.0,6.0,14.0,307.0,512.65,430.52
2016,4,24,17,15,481.0,101.5,5.95,13.5,256.0,439.66,370.37
2016,4,24,17,30,426.0,91.0,5.9,13.0,205.0,371.04,312.01
2016,4,24,17,45,351.0,77.5,5.85,13.0,157.5,293.3,243.89
2016,4,24,18,0,276.0,64.0,5.8,13.0,110.0,223.3,181.26
2016,4,24,18,15,181.0,45.0,5.7,12.5,71.0,146.73,112.99
2016,4,24,18,30,86.0,26.0,5.6,12.0,32.0,69.0,33.63
2016,4,24,18,45,43.0,13.0,5.6,11.5,16.0,24.48,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,50.0,5.0,3.1,7.5,6.0,0.0,0.0
2016,4,25,5,30,100.0,10.0,3.2,8.0,12.0,9.1,0.0
2016,4,25,5,45,256.5,22.0,3.3,8.5,48.0,17.74,6.58
2016,4,25,6,0,413.0,34.0,3.4,9.0,84.0,27.19,18.16
2016,4,25,6,15,503.0,42.5,3.5,9.5,132.5,33.13,24.1
2016,4,25,6,30,593.0,51.0,3.6,10.0,181.0,38.89,29.59
2016,4,25,6,45,649.5,57.0,3.75,10.5,234.5,46.29,36.38
2016,4,25,7,0,706.0,63.0,3.9,11.0,288.0,49.99,39.67
2016,4,25,7,15,745.0,67.5,3.9,11.5,342.5,52.24,41.55
2016,4,25,7,30,784.0,72.0,3.9,12.0,397.0,54.43,43.31
2016,4,25,7,45,812.0,75.5,3.95,12.5,450.5,97.6,53.27
2016,4,25,8,0,840.0,79.0,4.0,13.0,504.0,157.44,90.38
2016,4,25,8,15,860.5,82.0,4.0,13.0,554.5,224.76,145.07
2016,4,25,8,30,881.0,85.0,4.0,13.0,605.0,287.65,200.87
2016,4,25,8,45,897.0,87.0,4.0,13.5,652.0,350.06,257.41
2016,4,25,9,0,913.0,89.0,4.0,14.0,699.0,413.32,314.03
2016,4,25,9,15,924.0,90.5,3.95,14.0,740.0,474.63,368.37
2016,4,25,9,30,935.0,92.0,3.9,14.0,781.0,535.67,420.87
2016,4,25,9,45,943.5,93.5,3.9,14.5,816.0,594.82,469.52
2016,4,25,10,0,952.0,95.0,3.9,15.0,851.0,652.89,515.66
2016,4,25,10,15,957.5,96.0,3.9,15.0,879.5,707.26,558.57
2016,4,25,10,30,963.0,97.0,3.9,15.0,908.0,759.75,598.96
2016,4,25,10,45,966.5,98.0,3.9,15.5,929.0,808.64,632.86
2016,4,25,11,0,970.0,99.0,3.9,16.0,950.0,855.03,663.99
2016,4,25,11,15,972.0,99.5,3.9,16.0,963.0,897.01,692.92
2016,4,25,11,30,974.0,100.0,3.9,16.0,976.0,935.98,719.56
2016,4,25,11,45,971.5,102.0,3.9,16.5,980.5,969.25,740.73
2016,4,25,12,0,969.0,104.0,3.9,17.0,985.0,998.96,759.35
2016,4,25,12,15,968.0,104.0,3.85,17.0,982.5,1024.44,776.15
2016,4,25,12,30,967.0,104.0,3.8,17.0,980.0,1046.21,790.45
2016,4,25,12,45,958.5,107.0,3.8,17.5,967.5,1059.87,798.24
2016,4,25,13,0,950.0,110.0,3.8,18.0,955.0,1069.52,803.49
2016,4,25,13,15,945.5,109.0,3.75,18.0,936.5,1075.0,807.23
2016,4,25,13,30,941.0,108.0,3.7,18.0,918.0,1076.48,808.48
2016,4,25,13,45,934.5,107.5,3.7,18.0,892.5,1072.49,806.64
2016,4,25,14,0,928.0,107.0,3.7,18.0,867.0,1064.6,802.38
2016,4,25,14,15,919.5,105.5,3.75,18.0,834.5,1049.76,793.99
2016,4,25,14,30,911.0,104.0,3.8,18.0,802.0,1031.21,783.22
2016,4,25,14,45,899.5,102.0,3.85,18.0,763.0,1005.61,767.69
2016,4,25,15,0,888.0,100.0,3.9,18.0,724.0,976.71,749.89
2016,4,25,15,15,873.5,98.0,3.95,17.5,680.0,941.91,729.29
2016,4,25,15,30,859.0,96.0,4.0,17.0,636.0,913.21,712.78
2016,4,25,15,45,840.0,93.0,4.05,17.0,587.5,867.68,682.63
2016,4,25,16,0,821.0,90.0,4.1,17.0,539.0,820.21,650.73
2016,4,25,16,15,795.5,86.5,4.1,16.5,487.5,765.24,613.68
2016,4,25,16,30,770.0,83.0,4.1,16.0,436.0,709.47,575.15
2016,4,25,16,45,732.5,79.0,4.1,16.0,382.5,643.97,527.07
2016,4,25,17,0,695.0,75.0,4.1,16.0,329.0,582.84,480.16
2016,4,25,17,15,646.0,69.0,4.0,15.0,276.0,510.48,423.29
2016,4,25,17,30,597.0,63.0,3.9,14.0,223.0,441.33,366.63
2016,4,25,17,45,517.5,55.5,3.85,13.5,172.5,358.08,295.53
2016,4,25,18,0,438.0,48.0,3.8,13.0,122.0,282.33,228.59
2016,4,25,18,15,321.5,36.0,3.7,12.5,80.5,194.78,150.63
2016,4,25,18,30,205.0,24.0,3.6,12.0,39.0,117.17,64.85
2016,4,25,18,45,102.5,12.0,3.5,11.5,19.5,41.06,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,15,30.5,5.5,1.85,7.5,6.5,0.0,0.0
2016,4,26,5,30,61.0,11.0,1.8,8.0,13.0,10.01,0.0
2016,4,26,5,45,193.5,25.5,1.8,9.0,46.5,19.99,8.96
2016,4,26,6,0,326.0,40.0,1.8,10.0,80.0,32.29,22.65
2016,4,26,6,15,415.5,50.0,1.85,10.5,126.5,39.23,29.49
2016,4,26,6,30,505.0,60.0,1.9,11.0,173.0,45.92,35.83
2016,4,26,6,45,404.5,89.5,2.0,11.5,195.0,65.51,53.52
2016,4,26,7,0,304.0,119.0,2.1,12.0,217.0,88.39,73.82
2016,4,26,7,15,334.0,133.0,2.1,12.5,258.5,97.48,81.58
2016,4,26,7,30,364.0,147.0,2.1,13.0,300.0,99.85,83.28
2016,4,26,7,45,363.5,169.5,2.15,13.5,338.0,142.57,103.66
2016,4,26,8,0,363.0,192.0,2.2,14.0,376.0,185.71,133.63
2016,4,26,8,15,428.0,195.0,2.1,14.0,433.5,222.62,160.47
2016,4,26,8,30,493.0,198.0,2.0,14.0,491.0,272.41,200.4
2016,4,26,8,45,531.5,200.5,1.9,14.5,538.5,321.25,241.19
2016,4,26,9,0,570.0,203.0,1.8,15.0,586.0,374.11,285.01
2016,4,26,9,15,577.0,217.5,1.8,15.0,625.0,426.99,329.17
2016,4,26,9,30,584.0,232.0,1.8,15.0,664.0,480.14,372.32
2016,4,26,9,45,570.5,252.5,1.8,15.5,691.0,527.35,408.96
2016,4,26,10,0,557.0,273.0,1.8,16.0,718.0,572.44,442.72
2016,4,26,10,15,470.5,320.5,1.9,16.0,705.5,591.34,456.72
2016,4,26,10,30,384.0,368.0,2.0,16.0,693.0,599.01,461.83
2016,4,26,10,45,366.0,386.0,2.15,16.5,701.5,625.31,480.6
2016,4,26,11,0,348.0,404.0,2.3,17.0,710.0,649.44,497.3
2016,4,26,11,15,300.0,424.5,2.4,17.0,691.0,649.22,496.41
2016,4,26,11,30,252.0,445.0,2.5,17.0,672.0,644.91,492.55
2016,4,26,11,45,274.5,442.5,2.7,17.0,691.5,677.66,517.57
2016,4,26,12,0,297.0,440.0,2.9,17.0,711.0,710.53,542.38
2016,4,26,12,15,359.0,412.0,3.0,17.0,738.5,755.26,576.5
2016,4,26,12,30,421.0,384.0,3.1,17.0,766.0,811.37,618.13
2016,4,26,12,45,624.5,275.5,3.25,17.5,835.5,919.52,699.13
2016,4,26,13,0,828.0,167.0,3.4,18.0,905.0,1017.66,766.73
2016,4,26,13,15,823.0,166.0,3.45,18.0,887.5,1022.41,769.97
2016,4,26,13,30,818.0,165.0,3.5,18.0,870.0,1023.5,771.72
2016,4,26,13,45,822.5,156.5,3.6,18.0,848.5,1022.67,772.71
2016,4,26,14,0,827.0,148.0,3.7,18.0,827.0,1018.01,771.25
2016,4,26,14,15,817.5,146.0,3.75,17.5,795.5,1002.55,763.66
2016,4,26,14,30,808.0,144.0,3.8,17.0,764.0,983.67,753.84
2016,4,26,14,45,791.0,143.0,3.85,17.0,726.0,955.27,736.0
2016,4,26,15,0,774.0,142.0,3.9,17.0,688.0,924.02,716.15
2016,4,26,15,15,757.0,138.5,3.95,16.5,645.5,893.36,697.93
2016,4,26,15,30,740.0,135.0,4.0,16.0,603.0,854.54,673.6
2016,4,26,15,45,557.0,172.5,4.05,16.0,509.5,706.07,565.95
2016,4,26,16,0,374.0,210.0,4.1,16.0,416.0,559.42,452.87
2016,4,26,16,15,348.0,193.0,4.1,15.5,370.5,506.42,413.98
2016,4,26,16,30,322.0,176.0,4.1,15.0,325.0,454.18,374.29
2016,4,26,16,45,451.0,136.5,4.2,15.0,318.0,503.23,416.61
2016,4,26,17,0,580.0,97.0,4.3,15.0,311.0,530.19,440.08
2016,4,26,17,15,528.5,88.5,4.2,14.5,260.5,458.58,381.89
2016,4,26,17,30,477.0,80.0,4.1,14.0,210.0,390.55,325.13
2016,4,26,17,45,401.0,69.5,4.05,13.5,162.5,308.93,255.44
2016,4,26,18,0,325.0,59.0,4.0,13.0,115.0,239.28,193.99
2016,4,26,18,15,225.0,43.0,3.95,12.5,75.5,161.24,124.87
2016,4,26,18,30,125.0,27.0,3.9,12.0,36.0,91.79,53.24
2016,4,26,18,45,62.5,13.5,3.85,12.0,18.0,30.65,0.0
2016,4,26,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,26.0,6.0,2.3,9.5,6.5,0.0,0.0
2016,4,27,5,30,52.0,12.0,2.5,10.0,13.0,10.91,0.0
2016,4,27,5,45,175.5,27.0,2.7,10.5,46.5,21.11,10.35
2016,4,27,6,0,299.0,42.0,2.9,11.0,80.0,32.5,22.8
2016,4,27,6,15,387.0,52.5,2.95,11.5,125.5,41.18,31.12
2016,4,27,6,30,475.0,63.0,3.0,12.0,171.0,48.19,37.71
2016,4,27,6,45,243.0,89.0,3.15,12.5,145.0,67.91,55.45
2016,4,27,7,0,11.0,115.0,3.3,13.0,119.0,95.58,79.94
2016,4,27,7,15,17.0,135.0,3.45,13.0,142.0,111.48,93.81
2016,4,27,7,30,23.0,155.0,3.6,13.0,165.0,127.24,107.38
2016,4,27,7,45,38.5,182.0,3.8,13.5,201.0,144.64,115.36
2016,4,27,8,0,54.0,209.0,4.0,14.0,237.0,171.55,135.79
2016,4,27,8,15,27.0,170.5,4.15,14.0,184.5,146.33,115.81
2016,4,27,8,30,0.0,132.0,4.3,14.0,132.0,115.33,91.06
2016,4,27,8,45,4.5,172.5,4.45,14.0,175.5,150.92,120.05
2016,4,27,9,0,9.0,213.0,4.6,14.0,219.0,187.25,149.33
2016,4,27,9,15,11.0,228.0,4.7,14.0,236.0,202.32,161.23
2016,4,27,9,30,13.0,243.0,4.8,14.0,253.0,217.73,173.4
2016,4,27,9,45,52.0,310.5,4.9,14.5,352.0,296.35,235.84
2016,4,27,10,0,91.0,378.0,5.0,15.0,451.0,382.2,302.88
2016,4,27,10,15,245.0,369.5,5.05,15.0,575.5,486.1,385.6
2016,4,27,10,30,399.0,361.0,5.1,15.0,700.0,603.22,477.49
2016,4,27,10,45,465.0,348.5,5.15,15.0,752.0,668.77,528.18
2016,4,27,11,0,531.0,336.0,5.2,15.0,804.0,735.84,579.72
2016,4,27,11,15,703.5,243.5,5.2,15.0,873.5,821.14,647.15
2016,4,27,11,30,876.0,151.0,5.2,15.0,943.0,899.64,705.48
2016,4,27,11,45,873.5,154.5,5.2,15.0,948.5,931.46,727.67
2016,4,27,12,0,871.0,158.0,5.2,15.0,954.0,970.38,755.12
2016,4,27,12,15,870.5,157.5,5.15,15.0,952.0,994.73,771.76
2016,4,27,12,30,870.0,157.0,5.1,15.0,950.0,1015.65,786.07
2016,4,27,12,45,865.5,157.5,5.1,15.0,939.0,1030.12,796.35
2016,4,27,13,0,861.0,158.0,5.1,15.0,928.0,1040.87,804.18
2016,4,27,13,15,856.5,157.0,5.1,15.0,910.0,1046.31,808.45
2016,4,27,13,30,852.0,156.0,5.1,15.0,892.0,1047.97,810.27
2016,4,27,13,45,847.0,153.0,5.1,15.0,867.5,1043.25,807.8
2016,4,27,14,0,842.0,150.0,5.1,15.0,843.0,1034.78,802.89
2016,4,27,14,15,832.0,147.5,5.05,15.0,810.5,1018.17,791.98
2016,4,27,14,30,822.0,145.0,5.0,15.0,778.0,998.08,778.78
2016,4,27,14,45,411.0,92.0,4.95,15.0,408.5,526.51,428.47
2016,4,27,15,0,0.0,39.0,4.9,15.0,39.0,34.52,23.11
2016,4,27,15,15,121.5,160.5,4.8,15.0,238.0,281.85,231.08
2016,4,27,15,30,243.0,282.0,4.7,15.0,437.0,542.64,438.55
2016,4,27,15,45,409.0,217.0,4.65,15.0,453.5,625.28,506.94
2016,4,27,16,0,575.0,152.0,4.6,15.0,470.0,686.46,558.68
2016,4,27,16,15,624.0,130.0,4.55,15.0,445.0,680.09,555.35
2016,4,27,16,30,673.0,108.0,4.5,15.0,420.0,667.14,546.95
2016,4,27,16,45,425.0,128.0,4.45,15.0,317.0,474.03,392.99
2016,4,27,17,0,177.0,148.0,4.4,15.0,214.0,285.06,236.46
2016,4,27,17,15,155.5,128.0,4.3,14.5,179.5,241.95,201.14
2016,4,27,17,30,134.0,108.0,4.2,14.0,145.0,200.56,166.09
2016,4,27,17,45,264.0,80.5,4.15,13.5,133.5,239.75,198.46
2016,4,27,18,0,394.0,53.0,4.1,13.0,122.0,266.5,216.59
2016,4,27,18,15,286.5,40.0,4.05,12.5,81.0,182.05,141.57
2016,4,27,18,30,179.0,27.0,4.0,12.0,40.0,111.19,68.25
2016,4,27,18,45,89.5,13.5,3.95,12.0,20.0,38.58,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,15,45.5,6.5,2.8,8.5,8.0,5.91,0.0
2016,4,28,5,30,91.0,13.0,2.9,9.0,16.0,11.82,0.0
2016,4,28,5,45,225.0,26.0,3.0,10.0,51.5,20.96,10.78
2016,4,28,6,0,359.0,39.0,3.1,11.0,87.0,31.11,21.65
2016,4,28,6,15,445.0,48.5,3.1,11.5,133.5,37.68,28.05
2016,4,28,6,30,531.0,58.0,3.1,12.0,180.0,44.03,34.0
2016,4,28,6,45,591.0,63.5,3.1,12.5,232.0,46.8,36.56
2016,4,28,7,0,651.0,69.0,3.1,13.0,284.0,49.53,38.94
2016,4,28,7,15,690.5,74.0,3.05,13.5,336.5,51.69,40.71
2016,4,28,7,30,730.0,79.0,3.0,14.0,389.0,59.1,47.07
2016,4,28,7,45,760.0,82.5,2.95,15.0,441.0,103.74,57.95
2016,4,28,8,0,790.0,86.0,2.9,16.0,493.0,160.51,93.57
2016,4,28,8,15,811.0,89.0,2.8,16.5,542.5,218.73,140.21
2016,4,28,8,30,832.0,92.0,2.7,17.0,592.0,279.12,192.51
2016,4,28,8,45,849.5,94.0,2.65,17.5,637.5,344.23,249.48
2016,4,28,9,0,867.0,96.0,2.6,18.0,683.0,405.06,302.34
2016,4,28,9,15,879.5,98.0,2.55,18.0,724.0,464.58,353.47
2016,4,28,9,30,892.0,100.0,2.5,18.0,765.0,524.07,402.99
2016,4,28,9,45,908.0,98.0,2.45,18.5,801.5,581.71,448.71
2016,4,28,10,0,924.0,96.0,2.4,19.0,838.0,639.04,492.54
2016,4,28,10,15,930.5,97.5,2.35,19.0,866.5,692.81,533.16
2016,4,28,10,30,937.0,99.0,2.3,19.0,895.0,744.87,571.36
2016,4,28,10,45,938.5,101.5,2.3,19.5,915.5,792.22,602.88
2016,4,28,11,0,940.0,104.0,2.3,20.0,936.0,837.01,631.63
2016,4,28,11,15,943.0,104.5,2.35,20.0,949.5,878.42,659.38
2016,4,28,11,30,946.0,105.0,2.4,20.0,963.0,917.01,685.09
2016,4,28,11,45,944.0,107.0,2.5,20.5,968.0,949.6,705.84
2016,4,28,12,0,942.0,109.0,2.6,21.0,973.0,978.8,724.3
2016,4,28,12,15,942.0,109.0,2.65,21.0,970.5,1004.4,741.34
2016,4,28,12,30,942.0,109.0,2.7,21.0,968.0,1026.44,756.14
2016,4,28,12,45,940.5,108.5,2.8,21.0,958.0,1042.84,767.87
2016,4,28,13,0,939.0,108.0,2.9,21.0,948.0,1055.44,777.29
2016,4,28,13,15,935.0,107.0,2.95,21.0,930.5,1061.14,781.9
2016,4,28,13,30,931.0,106.0,3.0,21.0,913.0,1062.91,784.15
2016,4,28,13,45,922.0,107.0,3.1,21.0,887.0,1057.86,782.57
2016,4,28,14,0,913.0,108.0,3.2,21.0,861.0,1049.01,778.65
2016,4,28,14,15,905.0,106.5,3.3,20.5,829.5,1034.71,772.72
2016,4,28,14,30,897.0,105.0,3.4,20.0,798.0,1016.78,764.39
2016,4,28,14,45,880.0,106.0,3.5,20.0,758.5,989.36,748.18
2016,4,28,15,0,863.0,107.0,3.6,20.0,719.0,958.98,729.89
2016,4,28,15,15,848.5,104.5,3.65,19.5,676.0,933.59,715.99
2016,4,28,15,30,834.0,102.0,3.7,19.0,633.0,895.83,693.21
2016,4,28,15,45,809.0,101.5,3.8,19.0,584.5,848.75,662.5
2016,4,28,16,0,784.0,101.0,3.9,19.0,536.0,800.16,630.21
2016,4,28,16,15,758.5,97.0,3.9,18.5,485.5,745.99,593.89
2016,4,28,16,30,733.0,93.0,3.9,18.0,435.0,694.8,558.98
2016,4,28,16,45,695.0,88.5,3.95,17.5,382.0,630.1,512.91
2016,4,28,17,0,657.0,84.0,4.0,17.0,329.0,566.63,464.82
2016,4,28,17,15,607.5,77.5,3.95,16.0,277.0,495.2,409.04
2016,4,28,17,30,558.0,71.0,3.9,15.0,225.0,427.04,353.59
2016,4,28,17,45,484.0,62.0,3.85,14.5,175.5,346.96,285.61
2016,4,28,18,0,410.0,53.0,3.8,14.0,126.0,273.83,221.45
2016,4,28,18,15,301.0,40.5,3.6,13.5,84.5,190.37,147.83
2016,4,28,18,30,192.0,28.0,3.4,13.0,43.0,117.56,74.69
2016,4,28,18,45,96.0,14.0,3.2,12.5,21.5,40.93,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,1.65,9.5,7.0,6.37,0.0
2016,4,29,5,30,0.0,14.0,1.7,10.0,14.0,12.34,0.0
2016,4,29,5,45,102.0,33.5,1.75,10.5,47.5,26.83,15.86
2016,4,29,6,0,204.0,53.0,1.8,11.0,81.0,40.71,30.15
2016,4,29,6,15,288.0,68.0,1.85,11.0,126.0,51.39,40.38
2016,4,29,6,30,372.0,83.0,1.9,11.0,171.0,61.7,50.03
2016,4,29,6,45,340.0,100.0,1.95,11.5,195.0,72.5,59.78
2016,4,29,7,0,308.0,117.0,2.0,12.0,219.0,87.05,72.61
2016,4,29,7,15,319.5,137.0,2.05,12.0,259.0,99.88,83.82
2016,4,29,7,30,331.0,157.0,2.1,12.0,299.0,112.16,94.37
2016,4,29,7,45,503.0,141.5,2.2,12.5,387.5,127.52,86.26
2016,4,29,8,0,675.0,126.0,2.3,13.0,476.0,172.65,109.53
2016,4,29,8,15,699.5,131.0,2.35,13.0,524.5,226.82,153.22
2016,4,29,8,30,724.0,136.0,2.4,13.0,573.0,283.76,202.71
2016,4,29,8,45,743.0,139.5,2.45,13.5,617.0,340.3,252.62
2016,4,29,9,0,762.0,143.0,2.5,14.0,661.0,398.4,303.22
2016,4,29,9,15,776.5,146.5,2.5,14.0,701.0,459.08,355.16
2016,4,29,9,30,791.0,150.0,2.5,14.0,741.0,516.31,403.07
2016,4,29,9,45,818.0,143.5,2.5,14.5,779.0,571.92,447.72
2016,4,29,10,0,845.0,137.0,2.5,15.0,817.0,628.55,491.78
2016,4,29,10,15,852.5,138.5,2.6,15.5,845.0,680.43,531.29
2016,4,29,10,30,860.0,140.0,2.7,16.0,873.0,727.89,566.65
2016,4,29,10,45,865.5,141.0,2.8,16.5,894.0,773.73,599.95
2016,4,29,11,0,871.0,142.0,2.9,17.0,915.0,817.54,629.53
2016,4,29,11,15,874.5,143.0,3.0,17.0,928.5,857.5,657.37
2016,4,29,11,30,878.0,144.0,3.1,17.0,942.0,894.91,683.37
2016,4,29,11,45,880.5,143.0,3.25,17.5,948.0,926.9,704.61
2016,4,29,12,0,883.0,142.0,3.4,18.0,954.0,955.92,723.79
2016,4,29,12,15,883.0,142.0,3.5,18.0,952.0,980.43,740.94
2016,4,29,12,30,883.0,142.0,3.6,18.0,950.0,1001.62,755.95
2016,4,29,12,45,873.5,146.0,3.7,18.5,938.0,1013.94,763.64
2016,4,29,13,0,864.0,150.0,3.8,19.0,926.0,1022.57,768.99
2016,4,29,13,15,860.0,149.0,3.9,19.0,908.5,1040.43,782.18
2016,4,29,13,30,856.0,148.0,4.0,19.0,891.0,1042.47,784.78
2016,4,29,13,45,849.0,146.5,4.1,19.0,866.0,1037.2,782.69
2016,4,29,14,0,842.0,145.0,4.2,19.0,841.0,1028.23,778.26
2016,4,29,14,15,833.0,143.0,4.25,19.0,810.0,1013.1,769.42
2016,4,29,14,30,824.0,141.0,4.3,19.0,779.0,994.5,758.33
2016,4,29,14,45,813.5,137.5,4.35,19.0,742.0,969.47,742.84
2016,4,29,15,0,803.0,134.0,4.4,19.0,705.0,941.32,725.26
2016,4,29,15,15,787.5,131.0,4.4,18.5,662.5,906.11,703.71
2016,4,29,15,30,772.0,128.0,4.4,18.0,620.0,868.42,680.18
2016,4,29,15,45,754.0,123.0,4.45,18.0,574.0,829.18,654.27
2016,4,29,16,0,736.0,118.0,4.5,18.0,528.0,783.08,622.96
2016,4,29,16,15,709.5,113.0,4.5,17.5,478.5,728.68,585.8
2016,4,29,16,30,683.0,108.0,4.5,17.0,429.0,673.81,547.45
2016,4,29,16,45,613.0,102.0,4.5,17.0,364.5,586.17,480.66
2016,4,29,17,0,543.0,96.0,4.5,17.0,300.0,502.79,414.86
2016,4,29,17,15,476.5,94.0,4.45,16.0,253.0,425.62,353.42
2016,4,29,17,30,410.0,92.0,4.4,15.0,206.0,360.88,299.85
2016,4,29,17,45,358.5,77.0,4.4,14.5,161.5,294.62,243.17
2016,4,29,18,0,307.0,62.0,4.4,14.0,117.0,233.36,189.12
2016,4,29,18,15,221.0,46.0,4.35,13.5,79.0,162.16,126.14
2016,4,29,18,30,135.0,30.0,4.3,13.0,41.0,100.67,65.59
2016,4,29,18,45,67.5,15.0,4.3,12.5,20.5,33.47,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,60.0,8.0,3.35,11.5,10.0,7.28,0.0
2016,4,30,5,30,120.0,16.0,3.4,12.0,20.0,12.62,0.0
2016,4,30,5,45,254.5,28.5,3.5,12.5,57.5,23.04,13.0
2016,4,30,6,0,389.0,41.0,3.6,13.0,95.0,32.69,22.95
2016,4,30,6,15,472.5,50.0,3.65,13.5,143.0,38.78,28.84
2016,4,30,6,30,556.0,59.0,3.7,14.0,191.0,44.68,34.32
2016,4,30,6,45,613.5,65.0,3.8,14.5,244.0,47.84,37.18
2016,4,30,7,0,671.0,71.0,3.9,15.0,297.0,50.92,39.84
2016,4,30,7,15,709.0,75.5,3.9,15.0,350.0,57.84,45.89
2016,4,30,7,30,747.0,80.0,3.9,15.0,403.0,59.75,47.43
2016,4,30,7,45,776.0,83.5,3.95,15.5,455.0,107.71,59.81
2016,4,30,8,0,805.0,87.0,4.0,16.0,507.0,165.28,96.77
2016,4,30,8,15,825.0,90.0,3.95,16.5,556.5,224.16,144.39
2016,4,30,8,30,845.0,93.0,3.9,17.0,606.0,285.04,197.54
2016,4,30,8,45,861.0,95.0,3.85,17.5,651.5,350.38,255.17
2016,4,30,9,0,877.0,97.0,3.8,18.0,697.0,411.22,308.53
2016,4,30,9,15,888.5,99.0,3.75,18.0,737.0,470.74,360.21
2016,4,30,9,30,900.0,101.0,3.7,18.0,777.0,530.09,410.25
2016,4,30,9,45,914.5,99.5,3.65,18.5,812.5,587.65,456.57
2016,4,30,10,0,929.0,98.0,3.6,19.0,848.0,644.74,500.95
2016,4,30,10,15,934.5,99.0,3.55,19.0,875.5,697.51,541.66
2016,4,30,10,30,940.0,100.0,3.5,19.0,903.0,748.45,579.93
2016,4,30,10,45,944.0,100.5,3.5,19.5,923.5,795.78,612.14
2016,4,30,11,0,948.0,101.0,3.5,20.0,944.0,840.71,641.69
2016,4,30,11,15,950.0,101.5,3.45,20.0,957.0,881.41,668.93
2016,4,30,11,30,952.0,102.0,3.4,20.0,970.0,919.2,693.94
2016,4,30,11,45,952.5,102.5,3.4,20.5,975.0,952.57,714.76
2016,4,30,12,0,953.0,103.0,3.4,21.0,980.0,982.64,733.22
2016,4,30,12,15,952.0,103.0,3.35,21.0,977.0,1007.35,749.11
2016,4,30,12,30,951.0,103.0,3.3,21.0,974.0,1028.44,762.62
2016,4,30,12,45,945.5,104.5,3.25,21.5,963.0,1042.92,770.35
2016,4,30,13,0,940.0,106.0,3.2,22.0,952.0,1053.53,775.64
2016,4,30,13,15,936.0,105.0,3.15,22.0,934.0,1059.13,779.28
2016,4,30,13,30,932.0,104.0,3.1,22.0,916.0,1060.8,780.54
2016,4,30,13,45,927.0,102.5,3.1,22.0,891.0,1057.02,778.86
2016,4,30,14,0,922.0,101.0,3.1,22.0,866.0,1049.35,774.83
2016,4,30,14,15,914.5,99.5,3.05,22.0,834.0,1035.36,766.36
2016,4,30,14,30,907.0,98.0,3.0,22.0,802.0,1017.7,755.65
2016,4,30,14,45,897.0,96.0,3.0,22.0,764.0,993.5,741.12
2016,4,30,15,0,887.0,94.0,3.0,22.0,726.0,965.99,724.45
2016,4,30,15,15,873.5,92.0,2.9,22.0,683.0,932.1,702.65
2016,4,30,15,30,860.0,90.0,2.8,22.0,640.0,895.49,678.97
2016,4,30,15,45,841.5,87.5,2.75,22.0,592.5,851.43,650.38
2016,4,30,16,0,823.0,85.0,2.7,22.0,545.0,813.09,625.54
2016,4,30,16,15,799.5,81.5,2.6,21.5,494.5,759.84,590.57
2016,4,30,16,30,776.0,78.0,2.5,21.0,444.0,705.68,554.32
2016,4,30,16,45,743.5,74.0,2.45,21.0,391.5,643.84,510.75
2016,4,30,17,0,711.0,70.0,2.4,21.0,339.0,582.59,465.88
2016,4,30,17,15,666.0,65.0,2.3,20.0,287.0,515.99,415.57
2016,4,30,17,30,621.0,60.0,2.2,19.0,235.0,449.69,363.37
2016,4,30,17,45,552.5,53.0,2.15,18.5,185.0,371.86,299.27
2016,4,30,18,0,484.0,46.0,2.1,18.0,135.0,300.37,238.05
2016,4,30,18,15,376.5,36.0,2.1,17.5,92.0,216.28,165.5
2016,4,30,18,30,269.0,26.0,2.1,17.0,49.0,144.67,95.62
2016,4,30,18,45,134.5,13.0,2.1,16.5,24.5,51.32,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,5,15,61.0,8.5,1.3,11.5,11.0,7.73,0.0
2016,5,1,5,30,122.0,17.0,1.2,12.0,22.0,13.4,0.0
2016,5,1,5,45,249.5,29.5,1.2,13.0,59.0,23.81,13.91
2016,5,1,6,0,377.0,42.0,1.2,14.0,96.0,33.41,23.57
2016,5,1,6,15,460.0,51.0,1.15,14.5,143.5,39.46,29.38
2016,5,1,6,30,543.0,60.0,1.1,15.0,191.0,45.31,34.8
2016,5,1,6,45,596.0,67.0,1.1,15.5,242.5,49.2,38.28
2016,5,1,7,0,649.0,74.0,1.1,16.0,294.0,52.94,41.48
2016,5,1,7,15,687.5,79.0,1.15,16.5,346.5,54.93,43.06
2016,5,1,7,30,726.0,84.0,1.2,17.0,399.0,62.6,49.53
2016,5,1,7,45,752.5,88.0,1.25,18.0,450.0,110.75,61.99
2016,5,1,8,0,779.0,92.0,1.3,19.0,501.0,166.92,97.56
2016,5,1,8,15,800.0,95.5,1.3,19.5,550.0,224.75,143.24
2016,5,1,8,30,821.0,99.0,1.3,20.0,599.0,284.74,194.04
2016,5,1,8,45,835.5,102.0,1.3,20.5,643.5,344.21,245.22
2016,5,1,9,0,850.0,105.0,1.3,21.0,688.0,404.53,296.15
2016,5,1,9,15,862.0,107.0,1.25,21.5,727.5,466.57,346.56
2016,5,1,9,30,874.0,109.0,1.2,22.0,767.0,524.69,392.19
2016,5,1,9,45,883.0,110.5,1.2,22.5,801.5,580.44,434.64
2016,5,1,10,0,892.0,112.0,1.2,23.0,836.0,635.27,474.84
2016,5,1,10,15,898.5,113.5,1.1,23.0,863.5,687.34,511.72
2016,5,1,10,30,905.0,115.0,1.0,23.0,891.0,737.78,546.07
2016,5,1,10,45,909.5,116.0,0.95,23.5,911.5,784.45,575.28
2016,5,1,11,0,914.0,117.0,0.9,24.0,932.0,828.88,601.4
2016,5,1,11,15,916.5,117.5,0.85,24.0,945.0,868.78,625.28
2016,5,1,11,30,919.0,118.0,0.8,24.0,958.0,905.91,647.09
2016,5,1,11,45,920.0,118.5,0.75,24.5,963.0,938.8,664.7
2016,5,1,12,0,921.0,119.0,0.7,25.0,968.0,968.53,680.12
2016,5,1,12,15,920.0,119.0,0.65,25.0,965.5,992.61,693.28
2016,5,1,12,30,919.0,119.0,0.6,25.0,963.0,1013.19,704.33
2016,5,1,12,45,917.5,117.5,0.6,25.0,953.0,1028.19,713.24
2016,5,1,13,0,916.0,116.0,0.6,25.0,943.0,1039.45,720.09
2016,5,1,13,15,912.0,115.5,0.65,25.0,925.0,1045.46,725.17
2016,5,1,13,30,908.0,115.0,0.7,25.0,907.0,1047.66,728.18
2016,5,1,13,45,901.5,114.0,0.8,25.0,882.0,1043.0,728.38
2016,5,1,14,0,895.0,113.0,0.9,25.0,857.0,1034.57,726.42
2016,5,1,14,15,886.5,111.5,1.0,24.5,825.5,1019.92,722.08
2016,5,1,14,30,878.0,110.0,1.1,24.0,794.0,1001.73,715.52
2016,5,1,14,45,866.0,108.5,1.25,24.0,756.0,976.71,704.01
2016,5,1,15,0,854.0,107.0,1.4,24.0,718.0,948.59,690.21
2016,5,1,15,15,839.5,104.5,1.45,23.5,675.0,923.35,677.85
2016,5,1,15,30,825.0,102.0,1.5,23.0,632.0,885.87,657.19
2016,5,1,15,45,804.5,99.5,1.55,23.0,584.5,840.75,629.87
2016,5,1,16,0,784.0,97.0,1.6,23.0,537.0,793.91,600.9
2016,5,1,16,15,759.5,93.0,1.6,22.5,487.0,740.69,567.48
2016,5,1,16,30,735.0,89.0,1.6,22.0,437.0,686.71,532.68
2016,5,1,16,45,700.0,84.5,1.65,22.0,385.0,627.4,492.34
2016,5,1,17,0,665.0,80.0,1.7,22.0,333.0,565.94,447.79
2016,5,1,17,15,618.0,74.0,1.6,21.0,281.5,496.52,396.07
2016,5,1,17,30,571.0,68.0,1.5,20.0,230.0,430.13,344.51
2016,5,1,17,45,502.5,59.5,1.45,19.0,181.0,353.08,282.49
2016,5,1,18,0,434.0,51.0,1.4,18.0,132.0,282.4,223.22
2016,5,1,18,15,330.5,39.5,1.35,17.0,90.0,201.05,153.98
2016,5,1,18,30,227.0,28.0,1.3,16.0,48.0,131.74,88.8
2016,5,1,18,45,113.5,14.0,1.3,15.5,24.0,56.3,0.0
2016,5,1,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,15,46.0,9.0,1.0,10.5,11.0,8.19,0.0
2016,5,2,5,30,92.0,18.0,1.0,11.0,22.0,14.14,0.0
2016,5,2,5,45,200.0,33.5,1.05,11.5,58.0,26.07,16.13
2016,5,2,6,0,308.0,49.0,1.1,12.0,94.0,37.67,27.59
2016,5,2,6,15,154.0,56.5,1.1,12.5,79.0,44.51,34.16
2016,5,2,6,30,0.0,64.0,1.1,13.0,64.0,55.52,44.21
2016,5,2,6,45,0.0,81.5,1.15,13.5,81.5,70.01,57.11
2016,5,2,7,0,0.0,99.0,1.2,14.0,99.0,84.35,69.62
2016,5,2,7,15,57.5,140.5,1.2,14.5,166.0,111.22,92.79
2016,5,2,7,30,115.0,182.0,1.2,15.0,233.0,132.47,110.64
2016,5,2,7,45,64.5,183.5,1.2,15.5,212.5,148.41,116.0
2016,5,2,8,0,14.0,185.0,1.2,16.0,192.0,156.75,123.65
2016,5,2,8,15,18.5,206.0,1.15,16.5,216.5,176.77,138.89
2016,5,2,8,30,23.0,227.0,1.1,17.0,241.0,197.56,154.61
2016,5,2,8,45,161.5,264.0,1.1,17.5,374.5,264.13,202.67
2016,5,2,9,0,300.0,301.0,1.1,18.0,508.0,354.27,269.51
2016,5,2,9,15,395.0,286.5,1.1,18.0,575.0,407.16,309.74
2016,5,2,9,30,490.0,272.0,1.1,18.0,642.0,468.38,356.64
2016,5,2,9,45,675.0,199.5,1.1,18.5,734.0,541.37,411.81
2016,5,2,10,0,860.0,127.0,1.1,19.0,826.0,629.26,477.11
2016,5,2,10,15,867.0,128.5,1.1,19.5,853.5,680.14,513.2
2016,5,2,10,30,874.0,130.0,1.1,20.0,881.0,729.5,547.4
2016,5,2,10,45,878.5,131.5,1.15,20.5,901.0,775.31,578.36
2016,5,2,11,0,883.0,133.0,1.2,21.0,921.0,818.97,606.03
2016,5,2,11,15,886.0,133.5,1.2,21.0,934.0,858.19,631.0
2016,5,2,11,30,889.0,134.0,1.2,21.0,947.0,894.79,654.08
2016,5,2,11,45,887.0,136.0,1.25,21.5,951.5,925.56,672.75
2016,5,2,12,0,885.0,138.0,1.3,22.0,956.0,953.15,689.37
2016,5,2,12,15,884.0,138.0,1.35,22.0,953.5,976.54,704.67
2016,5,2,12,30,883.0,138.0,1.4,22.0,951.0,996.57,717.96
2016,5,2,12,45,876.0,140.0,1.45,22.0,939.5,1009.22,726.72
2016,5,2,13,0,869.0,142.0,1.5,22.0,928.0,1018.23,733.4
2016,5,2,13,15,864.5,141.5,1.55,22.0,910.5,1023.63,737.97
2016,5,2,13,30,860.0,141.0,1.6,22.0,893.0,1025.39,740.41
2016,5,2,13,45,847.0,143.0,1.65,22.0,866.5,1029.62,744.59
2016,5,2,14,0,834.0,145.0,1.7,22.0,840.0,1018.33,739.01
2016,5,2,14,15,824.5,143.0,1.75,21.5,808.5,1002.73,732.33
2016,5,2,14,30,815.0,141.0,1.8,21.0,777.0,983.71,723.48
2016,5,2,14,45,792.5,143.5,1.85,21.0,738.0,953.67,706.03
2016,5,2,15,0,770.0,146.0,1.9,21.0,699.0,920.93,686.75
2016,5,2,15,15,637.0,180.0,1.9,20.5,619.0,824.09,624.44
2016,5,2,15,30,504.0,214.0,1.9,20.0,539.0,717.36,551.34
2016,5,2,15,45,588.5,176.5,1.9,20.0,528.5,741.67,572.81
2016,5,2,16,0,673.0,139.0,1.9,20.0,518.0,752.35,582.35
2016,5,2,16,15,478.0,163.5,1.9,19.5,421.0,590.35,465.34
2016,5,2,16,30,283.0,188.0,1.9,19.0,324.0,435.45,347.98
2016,5,2,16,45,355.0,154.0,1.95,18.5,304.0,436.98,353.22
2016,5,2,17,0,427.0,120.0,2.0,18.0,284.0,444.51,361.19
2016,5,2,17,15,363.0,114.5,1.95,17.5,239.5,377.23,307.62
2016,5,2,17,30,299.0,109.0,1.9,17.0,195.0,304.85,248.99
2016,5,2,17,45,246.0,91.5,1.9,16.5,152.5,242.2,196.83
2016,5,2,18,0,193.0,74.0,1.9,16.0,110.0,184.93,147.8
2016,5,2,18,15,131.5,53.5,1.85,15.5,75.0,125.69,96.65
2016,5,2,18,30,70.0,33.0,1.8,15.0,40.0,66.22,43.83
2016,5,2,18,45,35.0,16.5,1.8,14.5,20.0,29.25,0.0
2016,5,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
