Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,8.5,1.3,12.0,8.5,7.73,0.0
2016,5,3,5,30,0.0,17.0,1.3,12.0,17.0,14.96,0.0
2016,5,3,5,45,46.0,37.0,1.3,12.5,44.0,30.37,19.83
2016,5,3,6,0,92.0,57.0,1.3,13.0,71.0,45.77,34.59
2016,5,3,6,15,128.0,78.0,1.25,13.0,105.5,61.49,49.14
2016,5,3,6,30,164.0,99.0,1.2,13.0,140.0,76.87,63.16
2016,5,3,6,45,207.5,114.0,1.2,13.5,178.0,84.59,69.99
2016,5,3,7,0,251.0,129.0,1.2,14.0,216.0,94.51,78.52
2016,5,3,7,15,161.0,154.0,1.25,14.0,213.5,115.23,96.44
2016,5,3,7,30,71.0,179.0,1.3,14.0,211.0,136.95,114.93
2016,5,3,7,45,82.0,203.0,1.4,14.5,244.0,162.19,127.14
2016,5,3,8,0,93.0,227.0,1.5,15.0,277.0,189.69,147.41
2016,5,3,8,15,120.5,252.5,1.6,15.0,323.0,217.74,168.45
2016,5,3,8,30,148.0,278.0,1.7,15.0,369.0,255.57,197.92
2016,5,3,8,45,190.5,297.0,1.8,15.5,423.0,297.27,229.97
2016,5,3,9,0,233.0,316.0,1.9,16.0,477.0,344.17,266.27
2016,5,3,9,15,304.5,318.5,1.85,16.5,541.5,393.09,303.61
2016,5,3,9,30,376.0,321.0,1.8,17.0,606.0,453.05,349.17
2016,5,3,9,45,353.5,344.5,1.8,17.5,622.0,486.12,373.99
2016,5,3,10,0,331.0,368.0,1.8,18.0,638.0,516.68,396.21
2016,5,3,10,15,267.0,396.5,1.7,18.0,619.0,522.2,399.3
2016,5,3,10,30,203.0,425.0,1.6,18.0,600.0,519.49,395.95
2016,5,3,10,45,231.0,431.0,1.55,18.5,635.0,560.41,425.01
2016,5,3,11,0,259.0,437.0,1.5,19.0,670.0,607.65,457.64
2016,5,3,11,15,263.5,443.0,1.4,19.0,683.0,633.89,475.07
2016,5,3,11,30,268.0,449.0,1.3,19.0,696.0,659.68,492.07
2016,5,3,11,45,236.0,458.0,1.2,19.0,676.0,646.82,481.47
2016,5,3,12,0,204.0,467.0,1.1,19.0,656.0,638.41,474.12
2016,5,3,12,15,165.0,464.5,1.05,19.0,617.5,609.73,453.08
2016,5,3,12,30,126.0,462.0,1.0,19.0,579.0,578.29,430.16
2016,5,3,12,45,125.0,456.5,1.0,19.0,572.0,578.79,431.04
2016,5,3,13,0,124.0,451.0,1.0,19.0,565.0,578.37,431.03
2016,5,3,13,15,192.5,438.0,1.05,19.0,609.5,639.09,476.17
2016,5,3,13,30,261.0,425.0,1.1,19.0,654.0,715.47,530.55
2016,5,3,13,45,311.5,398.0,1.15,19.0,663.5,742.39,550.8
2016,5,3,14,0,362.0,371.0,1.2,19.0,673.0,767.08,570.13
2016,5,3,14,15,402.0,338.0,1.3,19.0,662.5,772.01,576.7
2016,5,3,14,30,442.0,305.0,1.4,19.0,652.0,790.32,592.26
2016,5,3,14,45,398.5,305.0,1.5,19.0,606.5,726.99,550.07
2016,5,3,15,0,355.0,305.0,1.6,19.0,561.0,680.05,518.75
2016,5,3,15,15,379.5,278.5,1.65,18.5,537.0,667.29,513.63
2016,5,3,15,30,404.0,252.0,1.7,18.0,513.0,667.34,516.91
2016,5,3,15,45,343.0,244.0,1.8,18.0,454.5,578.43,453.38
2016,5,3,16,0,282.0,236.0,1.9,18.0,396.0,508.07,402.03
2016,5,3,16,15,332.0,204.0,1.95,17.5,375.5,502.76,401.97
2016,5,3,16,30,382.0,172.0,2.0,17.0,355.0,506.71,407.92
2016,5,3,16,45,228.5,163.0,2.05,17.0,269.0,355.73,289.06
2016,5,3,17,0,75.0,154.0,2.1,17.0,183.0,209.38,169.73
2016,5,3,17,15,61.0,133.0,2.05,16.5,154.5,175.8,142.77
2016,5,3,17,30,47.0,112.0,2.0,16.0,126.0,143.39,115.87
2016,5,3,17,45,34.0,90.0,1.95,16.0,99.0,111.45,88.68
2016,5,3,18,0,21.0,68.0,1.9,16.0,72.0,80.53,62.04
2016,5,3,18,15,10.5,47.0,1.8,15.5,49.0,49.13,35.06
2016,5,3,18,30,0.0,26.0,1.7,15.0,26.0,23.33,12.44
2016,5,3,18,45,0.0,13.0,1.6,15.0,13.0,11.45,0.0
2016,5,3,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,4.5,2.05,12.0,4.5,4.09,0.0
2016,5,4,5,30,0.0,9.0,2.1,12.0,9.0,7.9,0.0
2016,5,4,5,45,0.0,26.0,2.15,12.5,26.0,22.93,13.72
2016,5,4,6,0,0.0,43.0,2.2,13.0,43.0,37.32,27.23
2016,5,4,6,15,0.5,64.0,2.2,13.0,64.0,54.49,42.97
2016,5,4,6,30,1.0,85.0,2.2,13.0,85.0,71.42,58.36
2016,5,4,6,45,10.5,105.5,2.2,13.0,109.0,87.88,73.09
2016,5,4,7,0,20.0,126.0,2.2,13.0,133.0,104.21,87.44
2016,5,4,7,15,215.5,138.0,2.1,13.0,232.5,99.62,83.17
2016,5,4,7,30,411.0,150.0,2.0,13.0,332.0,100.91,84.05
2016,5,4,7,45,357.5,182.5,1.95,13.5,354.5,155.27,112.68
2016,5,4,8,0,304.0,215.0,1.9,14.0,377.0,197.58,145.26
2016,5,4,8,15,292.5,240.0,1.85,14.0,407.5,237.0,177.52
2016,5,4,8,30,281.0,265.0,1.8,14.0,438.0,275.46,209.95
2016,5,4,8,45,282.0,286.5,1.75,14.5,471.0,314.27,241.73
2016,5,4,9,0,283.0,308.0,1.7,15.0,504.0,353.38,273.18
2016,5,4,9,15,300.5,323.5,1.6,15.0,542.5,395.26,306.31
2016,5,4,9,30,318.0,339.0,1.5,15.0,581.0,438.97,340.17
2016,5,4,9,45,324.5,354.5,1.45,15.5,611.0,478.4,369.59
2016,5,4,10,0,331.0,370.0,1.4,16.0,641.0,518.22,398.53
2016,5,4,10,15,336.5,382.0,1.35,16.0,665.5,554.74,425.15
2016,5,4,10,30,342.0,394.0,1.3,16.0,690.0,591.25,451.22
2016,5,4,10,45,340.5,405.0,1.3,16.5,705.5,621.59,471.81
2016,5,4,11,0,339.0,416.0,1.3,17.0,721.0,651.08,491.46
2016,5,4,11,15,335.0,424.0,1.35,17.0,729.0,674.89,508.2
2016,5,4,11,30,331.0,432.0,1.4,17.0,737.0,697.45,523.99
2016,5,4,11,45,271.0,449.5,1.5,17.0,700.5,677.92,509.6
2016,5,4,12,0,211.0,467.0,1.6,17.0,664.0,644.44,485.64
2016,5,4,12,15,243.0,459.5,1.7,17.0,685.5,688.91,518.68
2016,5,4,12,30,275.0,452.0,1.8,17.0,707.0,723.72,544.34
2016,5,4,12,45,304.0,438.5,1.9,17.0,717.0,749.14,563.61
2016,5,4,13,0,333.0,425.0,2.0,17.0,727.0,773.51,582.28
2016,5,4,13,15,339.5,415.5,2.05,17.0,718.5,778.06,586.35
2016,5,4,13,30,346.0,406.0,2.1,17.0,710.0,780.79,589.43
2016,5,4,13,45,400.5,367.5,2.15,17.5,709.5,799.39,604.24
2016,5,4,14,0,455.0,329.0,2.2,18.0,709.0,831.08,627.54
2016,5,4,14,15,427.5,328.0,2.25,18.0,675.0,801.85,607.76
2016,5,4,14,30,400.0,327.0,2.3,18.0,641.0,755.66,576.85
2016,5,4,14,45,422.5,300.5,2.4,18.0,618.0,760.99,583.34
2016,5,4,15,0,445.0,274.0,2.5,18.0,595.0,747.85,576.76
2016,5,4,15,15,382.5,274.5,2.5,17.5,538.5,665.04,518.59
2016,5,4,15,30,320.0,275.0,2.5,17.0,482.0,600.71,472.57
2016,5,4,15,45,335.5,249.5,2.55,17.0,452.5,577.59,457.9
2016,5,4,16,0,351.0,224.0,2.6,17.0,423.0,551.95,440.8
2016,5,4,16,15,382.5,195.0,2.55,16.5,394.0,532.56,429.02
2016,5,4,16,30,414.0,166.0,2.5,16.0,365.0,524.11,424.87
2016,5,4,16,45,366.0,153.0,2.5,16.0,314.0,456.88,372.8
2016,5,4,17,0,318.0,140.0,2.5,16.0,263.0,379.88,312.22
2016,5,4,17,15,276.5,127.0,2.4,15.5,222.5,324.75,267.91
2016,5,4,17,30,235.0,114.0,2.3,15.0,182.0,273.27,225.29
2016,5,4,17,45,197.5,94.0,2.2,15.0,144.0,219.12,179.2
2016,5,4,18,0,160.0,74.0,2.1,15.0,106.0,168.54,135.27
2016,5,4,18,15,110.5,54.0,2.0,14.5,73.0,116.73,90.21
2016,5,4,18,30,61.0,34.0,1.9,14.0,40.0,63.45,43.12
2016,5,4,18,45,30.5,17.0,1.8,13.5,20.0,28.4,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,4.0,10.0,1.75,12.0,10.0,9.1,0.0
2016,5,5,5,30,8.0,20.0,1.8,12.0,20.0,17.39,1.66
2016,5,5,5,45,64.0,40.0,1.9,12.5,49.5,32.69,22.12
2016,5,5,6,0,120.0,60.0,2.0,13.0,79.0,46.69,35.49
2016,5,5,6,15,163.0,80.0,2.05,13.0,116.0,61.17,48.92
2016,5,5,6,30,206.0,100.0,2.1,13.0,153.0,75.2,61.72
2016,5,5,6,45,234.0,120.5,2.2,13.5,193.0,89.01,73.94
2016,5,5,7,0,262.0,141.0,2.3,14.0,233.0,102.29,85.42
2016,5,5,7,15,301.0,152.5,2.3,14.0,274.5,109.47,91.49
2016,5,5,7,30,340.0,164.0,2.3,14.0,316.0,116.34,97.19
2016,5,5,7,45,329.5,188.5,2.3,14.5,350.0,157.67,115.08
2016,5,5,8,0,319.0,213.0,2.3,15.0,384.0,198.55,144.95
2016,5,5,8,15,376.5,221.0,2.25,15.0,441.0,240.33,176.3
2016,5,5,8,30,434.0,229.0,2.2,15.0,498.0,284.45,211.53
2016,5,5,8,45,480.0,229.0,2.2,15.5,546.5,330.5,249.34
2016,5,5,9,0,526.0,229.0,2.2,16.0,595.0,381.41,291.04
2016,5,5,9,15,403.0,289.5,2.15,16.0,579.5,411.22,317.79
2016,5,5,9,30,280.0,350.0,2.1,16.0,564.0,429.0,332.94
2016,5,5,9,45,150.0,322.5,2.1,16.0,438.0,358.72,280.13
2016,5,5,10,0,20.0,295.0,2.1,16.0,312.0,270.05,210.91
2016,5,5,10,15,10.0,175.5,2.1,16.0,184.0,161.82,125.93
2016,5,5,10,30,0.0,56.0,2.1,16.0,56.0,49.77,35.34
2016,5,5,10,45,0.0,43.5,2.1,16.5,43.5,38.67,26.21
2016,5,5,11,0,0.0,31.0,2.1,17.0,31.0,27.55,17.02
2016,5,5,11,15,0.0,32.0,2.15,17.0,32.0,28.46,17.75
2016,5,5,11,30,0.0,33.0,2.2,17.0,33.0,29.36,18.48
2016,5,5,11,45,7.5,162.5,2.25,17.5,170.0,152.14,117.62
2016,5,5,12,0,15.0,292.0,2.3,18.0,307.0,277.77,215.19
2016,5,5,12,15,13.0,267.0,2.3,18.0,280.0,253.92,196.42
2016,5,5,12,30,11.0,242.0,2.3,18.0,253.0,229.7,177.77
2016,5,5,12,45,15.5,282.0,2.3,18.5,297.0,272.15,210.43
2016,5,5,13,0,20.0,322.0,2.3,19.0,341.0,315.46,243.1
2016,5,5,13,15,22.5,328.5,2.25,19.0,349.5,325.35,250.63
2016,5,5,13,30,25.0,335.0,2.2,19.0,358.0,350.91,270.1
2016,5,5,13,45,21.0,310.5,2.2,19.0,329.5,308.49,238.11
2016,5,5,14,0,17.0,286.0,2.2,19.0,301.0,281.44,217.8
2016,5,5,14,15,15.5,272.0,2.2,18.5,285.0,267.0,207.46
2016,5,5,14,30,14.0,258.0,2.2,18.0,269.0,252.46,196.93
2016,5,5,14,45,11.5,238.5,2.2,18.0,247.0,231.49,180.9
2016,5,5,15,0,9.0,219.0,2.2,18.0,225.0,210.51,164.76
2016,5,5,15,15,28.5,245.0,2.15,17.5,264.0,269.49,212.65
2016,5,5,15,30,48.0,271.0,2.1,17.0,303.0,317.02,251.05
2016,5,5,15,45,77.5,260.5,2.05,17.0,307.0,332.42,264.51
2016,5,5,16,0,107.0,250.0,2.0,17.0,311.0,345.88,276.54
2016,5,5,16,15,64.5,213.5,1.95,16.5,249.0,268.97,215.99
2016,5,5,16,30,22.0,177.0,1.9,16.0,187.0,183.97,147.59
2016,5,5,16,45,41.5,165.5,1.85,16.0,182.0,197.9,160.16
2016,5,5,17,0,61.0,154.0,1.8,16.0,177.0,199.18,161.97
2016,5,5,17,15,49.5,133.0,1.7,15.5,150.0,167.84,136.38
2016,5,5,17,30,38.0,112.0,1.6,15.0,123.0,137.45,111.15
2016,5,5,17,45,26.5,90.0,1.55,15.0,97.5,106.77,85.04
2016,5,5,18,0,15.0,68.0,1.5,15.0,72.0,72.07,55.26
2016,5,5,18,15,7.5,48.0,1.35,14.5,50.0,48.57,34.88
2016,5,5,18,30,0.0,28.0,1.2,14.0,28.0,25.34,14.44
2016,5,5,18,45,0.0,14.0,1.1,13.5,14.0,12.33,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,10.0,1.5,11.0,10.0,9.1,0.0
2016,5,6,5,30,0.0,20.0,1.5,11.0,20.0,17.51,3.28
2016,5,6,5,45,42.0,40.5,1.55,11.5,47.5,33.09,22.71
2016,5,6,6,0,84.0,61.0,1.6,12.0,75.0,48.74,37.51
2016,5,6,6,15,118.5,83.0,1.55,12.0,109.5,65.02,52.57
2016,5,6,6,30,153.0,105.0,1.5,12.0,144.0,80.92,67.05
2016,5,6,6,45,192.5,120.0,1.45,12.5,180.5,88.44,73.69
2016,5,6,7,0,232.0,135.0,1.4,13.0,217.0,98.22,82.09
2016,5,6,7,15,288.5,149.5,1.3,13.0,268.5,107.45,89.95
2016,5,6,7,30,345.0,164.0,1.2,13.0,320.0,116.65,97.66
2016,5,6,7,45,239.5,199.5,1.2,13.0,314.0,158.79,119.36
2016,5,6,8,0,134.0,235.0,1.2,13.0,308.0,194.97,150.71
2016,5,6,8,15,80.5,235.5,1.15,13.0,281.0,204.34,160.18
2016,5,6,8,30,27.0,236.0,1.1,13.0,254.0,199.97,158.54
2016,5,6,8,45,13.5,189.5,1.1,13.5,198.5,167.93,132.73
2016,5,6,9,0,0.0,143.0,1.1,14.0,143.0,125.54,98.32
2016,5,6,9,15,2.5,165.0,1.1,14.0,167.5,145.75,114.56
2016,5,6,9,30,5.0,187.0,1.1,14.0,192.0,166.4,130.88
2016,5,6,9,45,16.5,253.0,1.15,14.5,267.0,229.99,180.76
2016,5,6,10,0,28.0,319.0,1.2,15.0,342.0,294.48,230.03
2016,5,6,10,15,32.5,340.5,1.2,15.0,368.5,320.16,249.15
2016,5,6,10,30,37.0,362.0,1.2,15.0,395.0,346.68,268.97
2016,5,6,10,45,26.0,323.0,1.25,15.5,346.0,308.81,239.47
2016,5,6,11,0,15.0,284.0,1.3,16.0,297.0,264.84,205.38
2016,5,6,11,15,20.0,318.5,1.3,16.0,336.5,301.53,233.64
2016,5,6,11,30,25.0,353.0,1.3,16.0,376.0,346.35,267.32
2016,5,6,11,45,25.0,355.0,1.35,16.0,378.0,351.75,271.19
2016,5,6,12,0,25.0,357.0,1.4,16.0,380.0,357.02,275.22
2016,5,6,12,15,36.0,384.5,1.4,16.0,418.0,397.27,305.58
2016,5,6,12,30,47.0,412.0,1.4,16.0,456.0,438.61,336.21
2016,5,6,12,45,54.5,416.5,1.4,16.0,467.0,454.33,347.87
2016,5,6,13,0,62.0,421.0,1.4,16.0,478.0,470.11,359.75
2016,5,6,13,15,191.0,417.0,1.4,16.0,586.5,614.47,468.2
2016,5,6,13,30,320.0,413.0,1.4,16.0,695.0,760.71,572.51
2016,5,6,13,45,172.0,365.5,1.4,16.0,516.5,549.21,420.08
2016,5,6,14,0,24.0,318.0,1.4,16.0,338.0,319.71,247.51
2016,5,6,14,15,28.0,317.0,1.3,16.0,339.5,340.37,264.71
2016,5,6,14,30,32.0,316.0,1.2,16.0,341.0,344.91,268.37
2016,5,6,14,45,209.5,307.5,1.2,16.0,460.5,527.0,410.73
2016,5,6,15,0,387.0,299.0,1.2,16.0,580.0,702.24,539.58
2016,5,6,15,15,290.5,298.5,1.1,16.0,502.5,604.99,466.6
2016,5,6,15,30,194.0,298.0,1.0,16.0,425.0,495.22,385.76
2016,5,6,15,45,427.0,220.5,0.95,16.0,473.0,640.17,498.93
2016,5,6,16,0,660.0,143.0,0.9,16.0,521.0,743.74,575.6
2016,5,6,16,15,511.5,160.5,0.85,16.0,438.0,612.02,479.66
2016,5,6,16,30,363.0,178.0,0.8,16.0,355.0,483.2,384.16
2016,5,6,16,45,461.0,138.0,0.8,16.0,336.5,507.74,406.22
2016,5,6,17,0,559.0,98.0,0.8,16.0,318.0,513.39,411.99
2016,5,6,17,15,482.0,99.5,0.75,15.5,269.5,433.02,349.79
2016,5,6,17,30,405.0,101.0,0.7,15.0,221.0,366.04,296.62
2016,5,6,17,45,346.0,87.0,0.7,15.0,175.5,297.54,240.56
2016,5,6,18,0,287.0,73.0,0.7,15.0,130.0,234.84,187.54
2016,5,6,18,15,208.0,56.0,0.7,14.5,90.5,158.69,123.14
2016,5,6,18,30,129.0,39.0,0.7,14.0,51.0,100.31,71.62
2016,5,6,18,45,64.5,19.5,0.75,13.5,25.5,45.45,1.39
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,3.5,1.4,11.5,3.5,3.18,0.0
2016,5,7,5,30,0.0,7.0,1.5,12.0,7.0,6.14,0.0
2016,5,7,5,45,0.0,17.0,1.6,12.5,17.0,14.95,7.2
2016,5,7,6,0,0.0,27.0,1.7,13.0,27.0,23.77,15.41
2016,5,7,6,15,0.0,39.5,1.75,13.0,39.5,34.83,25.57
2016,5,7,6,30,0.0,52.0,1.8,13.0,52.0,45.91,35.67
2016,5,7,6,45,0.0,66.0,1.85,13.0,66.0,58.11,46.64
2016,5,7,7,0,0.0,80.0,1.9,13.0,80.0,69.94,57.11
2016,5,7,7,15,8.0,120.0,1.95,13.0,123.5,101.57,84.89
2016,5,7,7,30,16.0,160.0,2.0,13.0,167.0,131.84,111.02
2016,5,7,7,45,20.5,180.5,2.05,13.5,191.0,150.81,120.45
2016,5,7,8,0,25.0,201.0,2.1,14.0,215.0,170.56,135.58
2016,5,7,8,15,12.5,137.5,2.1,14.0,144.5,121.89,95.83
2016,5,7,8,30,0.0,74.0,2.1,14.0,74.0,65.55,49.48
2016,5,7,8,45,0.0,84.0,2.15,14.5,84.0,74.48,56.71
2016,5,7,9,0,0.0,94.0,2.2,15.0,94.0,83.43,63.82
2016,5,7,9,15,0.0,79.0,2.15,15.0,79.0,70.1,52.67
2016,5,7,9,30,0.0,64.0,2.1,15.0,64.0,56.78,41.59
2016,5,7,9,45,0.0,70.0,2.1,15.5,70.0,62.16,45.85
2016,5,7,10,0,0.0,76.0,2.1,16.0,76.0,67.54,50.08
2016,5,7,10,15,0.0,85.5,2.05,16.0,85.5,76.05,56.94
2016,5,7,10,30,0.0,95.0,2.0,16.0,95.0,84.49,63.73
2016,5,7,10,45,0.0,101.0,2.0,16.0,101.0,89.88,68.02
2016,5,7,11,0,0.0,107.0,2.0,16.0,107.0,95.29,72.33
2016,5,7,11,15,0.0,99.0,1.95,16.0,99.0,88.22,66.56
2016,5,7,11,30,0.0,91.0,1.9,16.0,91.0,81.13,60.79
2016,5,7,11,45,0.0,109.5,1.9,16.5,109.5,97.76,74.08
2016,5,7,12,0,0.0,128.0,1.9,17.0,128.0,114.5,87.31
2016,5,7,12,15,0.0,109.0,1.85,17.0,109.0,97.44,73.61
2016,5,7,12,30,0.0,90.0,1.8,17.0,90.0,80.35,59.88
2016,5,7,12,45,0.5,118.5,1.75,17.0,119.5,106.59,81.07
2016,5,7,13,0,1.0,147.0,1.7,17.0,149.0,133.09,102.26
2016,5,7,13,15,0.5,126.0,1.65,17.0,127.0,113.46,86.57
2016,5,7,13,30,0.0,105.0,1.6,17.0,105.0,93.83,70.88
2016,5,7,13,45,2.0,137.0,1.6,17.0,139.0,125.06,96.18
2016,5,7,14,0,4.0,169.0,1.6,17.0,173.0,156.74,121.59
2016,5,7,14,15,9.5,217.0,1.55,17.0,225.0,207.72,162.14
2016,5,7,14,30,15.0,265.0,1.5,17.0,277.0,260.12,203.21
2016,5,7,14,45,37.0,291.0,1.5,17.0,318.5,324.29,253.59
2016,5,7,15,0,59.0,317.0,1.5,17.0,360.0,374.97,293.01
2016,5,7,15,15,120.0,308.5,1.45,16.5,389.5,440.15,345.02
2016,5,7,15,30,181.0,300.0,1.4,16.0,419.0,485.23,381.46
2016,5,7,15,45,105.0,259.5,1.4,16.0,327.0,354.66,281.42
2016,5,7,16,0,29.0,219.0,1.4,16.0,235.0,244.36,194.33
2016,5,7,16,15,17.5,189.5,1.35,16.0,199.0,191.96,153.11
2016,5,7,16,30,6.0,160.0,1.3,16.0,163.0,153.67,122.32
2016,5,7,16,45,3.0,119.0,1.3,16.0,120.5,110.88,87.55
2016,5,7,17,0,0.0,78.0,1.3,16.0,78.0,69.21,53.02
2016,5,7,17,15,0.0,66.0,1.2,15.5,66.0,58.33,44.11
2016,5,7,17,30,0.0,54.0,1.1,15.0,54.0,47.67,35.19
2016,5,7,17,45,0.0,43.0,1.05,15.0,43.0,37.92,26.82
2016,5,7,18,0,0.0,32.0,1.0,15.0,32.0,28.19,18.36
2016,5,7,18,15,0.0,22.0,0.95,14.5,22.0,19.35,10.64
2016,5,7,18,30,0.0,12.0,0.9,14.0,12.0,10.54,2.84
2016,5,7,18,45,0.0,6.0,0.9,13.5,6.0,5.26,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,50.0,12.5,1.0,11.5,16.0,11.37,0.0
2016,5,8,5,30,100.0,25.0,1.0,12.0,32.0,20.31,7.14
2016,5,8,5,45,196.0,40.5,1.05,12.5,68.5,31.29,21.31
2016,5,8,6,0,292.0,56.0,1.1,13.0,105.0,42.68,32.13
2016,5,8,6,15,146.0,53.0,1.15,13.0,77.5,41.93,31.92
2016,5,8,6,30,0.0,50.0,1.2,13.0,50.0,44.13,34.1
2016,5,8,6,45,0.0,62.5,1.25,13.5,62.5,55.23,43.98
2016,5,8,7,0,0.0,75.0,1.3,14.0,75.0,65.97,53.36
2016,5,8,7,15,3.0,113.0,1.25,14.0,114.5,96.36,79.95
2016,5,8,7,30,6.0,151.0,1.2,14.0,154.0,125.51,104.96
2016,5,8,7,45,6.0,162.5,1.2,14.5,165.5,136.74,108.72
2016,5,8,8,0,6.0,174.0,1.2,15.0,177.0,147.87,117.15
2016,5,8,8,15,3.0,163.0,1.15,15.0,164.5,140.62,110.97
2016,5,8,8,30,0.0,152.0,1.1,15.0,152.0,132.05,103.81
2016,5,8,8,45,4.5,183.0,1.1,15.5,186.5,159.79,125.61
2016,5,8,9,0,9.0,214.0,1.1,16.0,221.0,188.3,147.62
2016,5,8,9,15,35.5,277.5,1.1,16.0,305.0,250.06,195.51
2016,5,8,9,30,62.0,341.0,1.1,16.0,389.0,319.03,248.02
2016,5,8,9,45,46.5,335.0,1.15,16.5,372.0,312.95,242.5
2016,5,8,10,0,31.0,329.0,1.2,17.0,355.0,304.5,235.45
2016,5,8,10,15,60.0,373.0,1.2,17.0,425.0,365.49,281.66
2016,5,8,10,30,89.0,417.0,1.2,17.0,495.0,430.29,329.53
2016,5,8,10,45,150.0,434.0,1.3,17.5,569.0,501.86,382.09
2016,5,8,11,0,211.0,451.0,1.4,18.0,643.0,576.65,436.0
2016,5,8,11,15,230.5,454.5,1.45,18.0,666.5,609.86,459.62
2016,5,8,11,30,250.0,458.0,1.5,18.0,690.0,650.4,488.48
2016,5,8,11,45,345.0,424.5,1.6,18.5,746.0,718.24,537.68
2016,5,8,12,0,440.0,391.0,1.7,19.0,802.0,797.38,593.38
2016,5,8,12,15,645.0,270.5,1.75,19.0,871.5,894.02,664.32
2016,5,8,12,30,850.0,150.0,1.8,19.0,941.0,973.1,717.44
2016,5,8,12,45,612.0,279.0,1.9,19.0,845.5,904.22,670.81
2016,5,8,13,0,374.0,408.0,2.0,19.0,750.0,794.65,591.98
2016,5,8,13,15,391.5,384.5,2.05,19.0,736.5,795.87,595.61
2016,5,8,13,30,409.0,361.0,2.1,19.0,723.0,809.0,606.1
2016,5,8,13,45,222.0,353.5,2.15,19.0,549.5,602.23,458.3
2016,5,8,14,0,35.0,346.0,2.2,19.0,376.0,375.6,288.29
2016,5,8,14,15,194.0,346.5,2.25,18.5,501.0,553.7,428.1
2016,5,8,14,30,353.0,347.0,2.3,18.0,626.0,728.62,558.15
2016,5,8,14,45,590.5,229.5,2.35,18.0,671.0,852.06,651.36
2016,5,8,15,0,828.0,112.0,2.4,18.0,716.0,934.82,709.77
2016,5,8,15,15,814.5,109.5,2.4,18.0,674.0,901.65,687.85
2016,5,8,15,30,801.0,107.0,2.4,18.0,632.0,865.92,665.18
2016,5,8,15,45,785.0,103.0,2.45,18.0,587.0,823.94,638.3
2016,5,8,16,0,769.0,99.0,2.5,18.0,542.0,780.05,609.67
2016,5,8,16,15,409.0,147.0,2.5,17.5,380.5,513.17,412.28
2016,5,8,16,30,49.0,195.0,2.5,17.0,219.0,235.42,188.82
2016,5,8,16,45,105.5,178.0,2.5,16.5,222.0,269.8,219.75
2016,5,8,17,0,162.0,161.0,2.5,16.0,225.0,285.94,234.7
2016,5,8,17,15,369.5,115.5,2.5,15.5,234.5,380.41,314.19
2016,5,8,17,30,577.0,70.0,2.5,15.0,244.0,434.07,357.68
2016,5,8,17,45,518.5,62.0,2.5,15.0,196.0,362.84,297.08
2016,5,8,18,0,460.0,54.0,2.5,15.0,148.0,296.8,239.54
2016,5,8,18,15,367.0,43.5,2.35,14.5,105.0,219.49,172.16
2016,5,8,18,30,274.0,33.0,2.2,14.0,62.0,152.56,111.62
2016,5,8,18,45,137.0,16.5,2.1,13.5,31.0,70.89,19.23
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,15,51.0,14.0,1.95,10.0,17.5,12.73,0.0
2016,5,9,5,30,102.0,28.0,2.0,10.0,35.0,22.59,9.6
2016,5,9,5,45,201.0,44.0,2.05,10.5,73.0,33.99,23.91
2016,5,9,6,0,300.0,60.0,2.1,11.0,111.0,45.72,35.1
2016,5,9,6,15,150.0,62.0,2.05,11.0,87.5,48.49,38.07
2016,5,9,6,30,0.0,64.0,2.0,11.0,64.0,55.89,44.96
2016,5,9,6,45,0.0,79.5,2.0,11.5,79.5,68.87,56.55
2016,5,9,7,0,0.0,95.0,2.0,12.0,95.0,81.74,67.82
2016,5,9,7,15,0.0,115.0,1.95,12.5,115.0,97.9,81.77
2016,5,9,7,30,0.0,135.0,1.9,13.0,135.0,113.91,95.35
2016,5,9,7,45,0.5,148.5,1.9,13.5,149.0,125.92,100.54
2016,5,9,8,0,1.0,162.0,1.9,14.0,163.0,138.03,109.95
2016,5,9,8,15,5.5,183.0,1.85,14.0,187.0,156.93,124.84
2016,5,9,8,30,10.0,204.0,1.8,14.0,211.0,176.6,140.26
2016,5,9,8,45,22.0,242.0,1.75,14.5,257.5,212.95,168.47
2016,5,9,9,0,34.0,280.0,1.7,15.0,304.0,246.06,193.76
2016,5,9,9,15,43.0,307.0,1.7,15.0,339.0,276.5,217.24
2016,5,9,9,30,52.0,334.0,1.7,15.0,374.0,308.49,241.77
2016,5,9,9,45,75.5,364.0,1.7,15.5,425.0,352.33,274.75
2016,5,9,10,0,99.0,394.0,1.7,16.0,476.0,399.23,309.58
2016,5,9,10,15,156.0,412.0,1.65,16.5,546.0,461.34,355.59
2016,5,9,10,30,213.0,430.0,1.6,17.0,616.0,529.38,404.97
2016,5,9,10,45,326.5,401.0,1.6,17.5,693.5,606.16,461.31
2016,5,9,11,0,440.0,372.0,1.6,18.0,771.0,692.83,523.32
2016,5,9,11,15,671.5,249.5,1.6,18.0,868.0,796.76,600.28
2016,5,9,11,30,903.0,127.0,1.6,18.0,965.0,898.21,669.53
2016,5,9,11,45,903.0,128.0,1.65,18.5,970.0,929.77,688.34
2016,5,9,12,0,903.0,129.0,1.7,19.0,975.0,958.24,705.85
2016,5,9,12,15,902.5,128.5,1.75,19.0,972.5,981.62,721.39
2016,5,9,12,30,902.0,128.0,1.8,19.0,970.0,1001.62,734.86
2016,5,9,12,45,897.5,129.5,1.85,19.0,959.5,1016.19,744.96
2016,5,9,13,0,893.0,131.0,1.9,19.0,949.0,1027.15,752.9
2016,5,9,13,15,889.0,130.0,1.9,19.0,931.5,1032.47,756.7
2016,5,9,13,30,885.0,129.0,1.9,19.0,914.0,1034.08,758.3
2016,5,9,13,45,879.0,127.5,1.95,19.0,889.5,1029.48,756.76
2016,5,9,14,0,873.0,126.0,2.0,19.0,865.0,1021.21,753.02
2016,5,9,14,15,865.0,124.5,2.0,19.0,834.0,1007.37,745.14
2016,5,9,14,30,857.0,123.0,2.0,19.0,803.0,990.08,735.15
2016,5,9,14,45,847.5,120.0,2.05,19.0,766.5,966.41,721.63
2016,5,9,15,0,838.0,117.0,2.1,19.0,730.0,949.48,712.62
2016,5,9,15,15,824.0,114.5,2.1,18.5,688.0,915.66,692.95
2016,5,9,15,30,810.0,112.0,2.1,18.0,646.0,879.25,671.44
2016,5,9,15,45,792.0,108.5,2.1,18.0,599.5,835.87,643.56
2016,5,9,16,0,774.0,105.0,2.1,18.0,553.0,790.66,614.06
2016,5,9,16,15,750.0,101.5,2.1,17.5,503.5,739.08,580.61
2016,5,9,16,30,726.0,98.0,2.1,17.0,454.0,690.24,548.39
2016,5,9,16,45,698.5,86.5,2.15,17.0,398.5,625.46,502.66
2016,5,9,17,0,671.0,75.0,2.2,17.0,343.0,560.92,454.68
2016,5,9,17,15,617.5,76.0,2.2,16.5,296.0,496.09,404.56
2016,5,9,17,30,564.0,77.0,2.2,16.0,249.0,434.38,355.02
2016,5,9,17,45,495.0,69.5,2.25,16.0,199.5,358.73,292.17
2016,5,9,18,0,426.0,62.0,2.3,16.0,150.0,289.21,232.48
2016,5,9,18,15,330.5,50.0,2.25,15.0,106.5,208.93,163.76
2016,5,9,18,30,235.0,38.0,2.2,14.0,63.0,142.71,105.02
2016,5,9,18,45,117.5,19.0,2.2,13.5,31.5,66.16,22.49
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,71.5,13.5,1.65,11.5,18.5,12.28,0.0
2016,5,10,5,30,143.0,27.0,1.7,12.0,37.0,21.13,9.22
2016,5,10,5,45,252.0,40.0,1.75,12.5,76.0,30.94,21.15
2016,5,10,6,0,361.0,53.0,1.8,13.0,115.0,40.5,30.25
2016,5,10,6,15,433.5,63.0,1.7,13.5,162.0,48.49,37.7
2016,5,10,6,30,506.0,73.0,1.6,14.0,209.0,54.74,43.4
2016,5,10,6,45,253.0,90.5,1.55,14.5,158.5,68.86,55.87
2016,5,10,7,0,0.0,108.0,1.5,15.0,108.0,91.61,75.67
2016,5,10,7,15,4.0,131.5,1.35,15.5,133.0,110.16,91.4
2016,5,10,7,30,8.0,155.0,1.2,16.0,158.0,128.58,106.72
2016,5,10,7,45,47.0,194.5,1.05,16.5,220.0,155.74,121.73
2016,5,10,8,0,86.0,234.0,0.9,17.0,282.0,194.7,149.98
2016,5,10,8,15,112.5,260.0,0.8,17.5,328.0,222.15,169.7
2016,5,10,8,30,139.0,286.0,0.7,18.0,374.0,259.56,197.54
2016,5,10,8,45,174.5,306.5,0.65,19.0,425.0,299.63,226.78
2016,5,10,9,0,210.0,327.0,0.6,20.0,476.0,344.08,259.09
2016,5,10,9,15,290.0,328.5,0.6,20.0,546.0,394.41,296.35
2016,5,10,9,30,370.0,330.0,0.6,20.0,616.0,457.05,342.57
2016,5,10,9,45,609.0,232.5,0.6,20.5,727.0,533.05,398.5
2016,5,10,10,0,848.0,135.0,0.6,21.0,838.0,630.12,468.87
2016,5,10,10,15,855.5,136.5,0.65,21.5,865.5,679.66,503.44
2016,5,10,10,30,863.0,138.0,0.7,22.0,893.0,728.29,536.9
2016,5,10,10,45,872.0,137.0,0.8,22.5,914.5,774.26,568.3
2016,5,10,11,0,881.0,136.0,0.9,23.0,936.0,818.46,596.56
2016,5,10,11,15,884.5,136.5,0.95,23.0,949.5,857.49,621.66
2016,5,10,11,30,888.0,137.0,1.0,23.0,963.0,893.98,645.06
2016,5,10,11,45,893.0,135.5,1.1,23.5,970.0,927.29,665.92
2016,5,10,12,0,898.0,134.0,1.2,24.0,977.0,957.79,684.94
2016,5,10,12,15,898.0,133.5,1.3,24.0,975.0,981.55,701.07
2016,5,10,12,30,898.0,133.0,1.4,24.0,973.0,1001.98,715.28
2016,5,10,12,45,902.0,129.0,1.5,24.0,965.0,1019.49,727.77
2016,5,10,13,0,906.0,125.0,1.6,24.0,957.0,1033.45,738.17
2016,5,10,13,15,903.0,124.0,1.7,24.0,940.0,1039.79,743.95
2016,5,10,13,30,900.0,123.0,1.8,24.0,923.0,1042.39,747.57
2016,5,10,13,45,897.5,120.5,1.9,24.0,899.5,1040.19,748.3
2016,5,10,14,0,895.0,118.0,2.0,24.0,876.0,1034.24,746.78
2016,5,10,14,15,887.0,116.5,2.05,24.0,845.0,1020.15,739.53
2016,5,10,14,30,879.0,115.0,2.1,24.0,814.0,1002.54,730.17
2016,5,10,14,45,871.5,111.5,2.2,24.0,777.5,979.85,718.11
2016,5,10,15,0,864.0,108.0,2.3,24.0,741.0,953.86,703.81
2016,5,10,15,15,850.5,105.5,2.35,23.5,698.5,920.28,685.2
2016,5,10,15,30,837.0,103.0,2.4,23.0,656.0,892.72,670.44
2016,5,10,15,45,822.0,99.5,2.45,23.0,610.0,851.2,644.58
2016,5,10,16,0,807.0,96.0,2.5,23.0,564.0,807.58,616.99
2016,5,10,16,15,784.0,92.5,2.55,22.5,514.0,755.71,584.2
2016,5,10,16,30,761.0,89.0,2.6,22.0,464.0,702.92,549.91
2016,5,10,16,45,731.5,84.0,2.65,21.5,413.0,643.13,509.45
2016,5,10,17,0,702.0,79.0,2.7,21.0,362.0,586.49,468.85
2016,5,10,17,15,660.0,74.0,2.65,20.0,310.0,520.09,419.12
2016,5,10,17,30,618.0,69.0,2.6,19.0,258.0,456.12,369.19
2016,5,10,17,45,558.0,61.5,2.6,18.5,208.0,382.63,309.04
2016,5,10,18,0,498.0,54.0,2.6,18.0,158.0,314.4,251.01
2016,5,10,18,15,405.0,44.5,2.5,17.0,113.5,236.1,183.88
2016,5,10,18,30,312.0,35.0,2.4,16.0,69.0,167.95,123.28
2016,5,10,18,45,156.0,17.5,2.3,15.5,34.5,78.59,31.77
2016,5,10,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,6.5,1.9,11.5,6.5,5.91,0.0
2016,5,11,5,30,0.0,13.0,2.0,12.0,13.0,11.43,2.7
2016,5,11,5,45,0.0,25.5,2.1,12.5,25.5,22.46,13.87
2016,5,11,6,0,0.0,38.0,2.2,13.0,38.0,33.52,24.12
2016,5,11,6,15,0.0,53.0,2.1,13.5,53.0,46.47,35.93
2016,5,11,6,30,0.0,68.0,2.0,14.0,68.0,59.12,47.3
2016,5,11,6,45,0.0,84.0,1.95,14.5,84.0,72.44,59.04
2016,5,11,7,0,0.0,100.0,1.9,15.0,100.0,85.65,70.44
2016,5,11,7,15,2.0,125.0,1.85,15.0,126.0,105.46,87.55
2016,5,11,7,30,4.0,150.0,1.8,15.0,152.0,125.05,104.2
2016,5,11,7,45,2.0,148.0,1.75,15.5,149.0,125.75,99.5
2016,5,11,8,0,0.0,146.0,1.7,16.0,146.0,125.45,98.79
2016,5,11,8,15,2.5,167.5,1.65,16.5,169.5,144.18,113.4
2016,5,11,8,30,5.0,189.0,1.6,17.0,193.0,163.43,128.2
2016,5,11,8,45,24.0,241.0,1.55,17.5,258.5,212.86,166.32
2016,5,11,9,0,43.0,293.0,1.5,18.0,324.0,259.35,201.51
2016,5,11,9,15,127.5,330.5,1.45,18.5,428.0,328.41,253.06
2016,5,11,9,30,212.0,368.0,1.4,19.0,532.0,411.47,314.53
2016,5,11,9,45,289.0,367.5,1.4,19.5,601.5,468.55,356.41
2016,5,11,10,0,366.0,367.0,1.4,20.0,671.0,535.44,405.06
2016,5,11,10,15,630.5,247.0,1.4,20.0,790.5,630.8,477.18
2016,5,11,10,30,895.0,127.0,1.4,20.0,910.0,740.98,558.56
2016,5,11,10,45,897.5,128.5,1.45,20.5,930.0,785.52,587.96
2016,5,11,11,0,900.0,130.0,1.5,21.0,950.0,827.72,614.79
2016,5,11,11,15,903.0,130.5,1.55,21.0,962.5,866.94,640.58
2016,5,11,11,30,906.0,131.0,1.6,21.0,975.0,903.52,664.52
2016,5,11,11,45,909.5,129.5,1.65,21.5,981.0,935.93,684.37
2016,5,11,12,0,913.0,128.0,1.7,22.0,987.0,965.39,702.23
2016,5,11,12,15,912.5,128.0,1.75,22.0,984.0,989.4,717.96
2016,5,11,12,30,912.0,128.0,1.8,22.0,981.0,1010.02,731.65
2016,5,11,12,45,913.0,125.0,1.9,22.0,972.0,1025.7,742.98
2016,5,11,13,0,914.0,122.0,2.0,22.0,963.0,1037.74,752.15
2016,5,11,13,15,910.0,121.0,2.05,22.0,945.0,1043.09,756.57
2016,5,11,13,30,906.0,120.0,2.1,22.0,927.0,1044.67,758.78
2016,5,11,13,45,900.5,118.5,2.15,22.0,902.5,1040.46,757.46
2016,5,11,14,0,895.0,117.0,2.2,22.0,878.0,1032.52,753.91
2016,5,11,14,15,887.0,115.5,2.2,22.0,846.5,1018.43,745.94
2016,5,11,14,30,879.0,114.0,2.2,22.0,815.0,1000.83,735.85
2016,5,11,14,45,868.0,112.5,2.2,22.0,777.5,976.93,721.72
2016,5,11,15,0,857.0,111.0,2.2,22.0,740.0,949.93,705.6
2016,5,11,15,15,843.5,108.5,2.15,21.5,698.0,925.73,692.16
2016,5,11,15,30,830.0,106.0,2.1,21.0,656.0,889.34,670.41
2016,5,11,15,45,812.0,103.0,2.1,21.0,609.5,846.03,642.99
2016,5,11,16,0,794.0,100.0,2.1,21.0,563.0,800.84,613.95
2016,5,11,16,15,771.0,96.0,2.05,20.5,513.0,748.9,580.41
2016,5,11,16,30,748.0,92.0,2.0,20.0,463.0,696.07,545.54
2016,5,11,16,45,718.5,87.0,1.95,19.5,412.0,639.8,507.25
2016,5,11,17,0,689.0,82.0,1.9,19.0,361.0,581.06,464.66
2016,5,11,17,15,646.5,76.5,1.8,18.5,309.5,514.39,413.96
2016,5,11,17,30,604.0,71.0,1.7,18.0,258.0,450.22,363.36
2016,5,11,17,45,545.5,63.5,1.65,17.5,208.5,378.25,304.85
2016,5,11,18,0,487.0,56.0,1.6,17.0,159.0,311.39,248.33
2016,5,11,18,15,395.5,46.0,1.55,16.0,114.5,233.74,182.23
2016,5,11,18,30,304.0,36.0,1.5,15.0,70.0,166.08,122.57
2016,5,11,18,45,152.0,18.0,1.45,14.5,35.0,78.45,35.63
2016,5,11,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,69.5,14.5,2.25,10.5,20.0,13.19,0.0
2016,5,12,5,30,139.0,29.0,2.4,11.0,40.0,22.65,11.43
2016,5,12,5,45,234.0,44.0,2.55,11.5,78.5,33.93,23.95
2016,5,12,6,0,329.0,59.0,2.7,12.0,117.0,44.88,34.31
2016,5,12,6,15,164.5,59.0,2.7,12.5,88.0,46.38,35.99
2016,5,12,6,30,0.0,59.0,2.7,13.0,59.0,52.02,41.14
2016,5,12,6,45,0.0,73.0,2.75,13.5,73.0,63.88,51.66
2016,5,12,7,0,0.0,87.0,2.8,14.0,87.0,75.65,61.9
2016,5,12,7,15,19.0,132.5,2.75,14.0,141.5,111.12,92.91
2016,5,12,7,30,38.0,178.0,2.7,14.0,196.0,137.64,115.62
2016,5,12,7,45,21.0,175.0,2.65,14.5,185.0,147.38,117.13
2016,5,12,8,0,4.0,172.0,2.6,15.0,174.0,146.27,116.18
2016,5,12,8,15,20.0,211.5,2.55,15.5,224.0,181.96,143.91
2016,5,12,8,30,36.0,251.0,2.5,16.0,274.0,213.43,167.95
2016,5,12,8,45,64.5,287.0,2.5,16.5,332.0,255.08,199.7
2016,5,12,9,0,93.0,323.0,2.5,17.0,390.0,300.87,234.59
2016,5,12,9,15,116.0,347.0,2.4,17.5,434.5,335.79,260.87
2016,5,12,9,30,139.0,371.0,2.3,18.0,479.0,377.75,292.29
2016,5,12,9,45,491.0,254.0,2.25,18.5,659.0,486.1,375.63
2016,5,12,10,0,843.0,137.0,2.2,19.0,839.0,628.66,483.37
2016,5,12,10,15,695.0,229.5,2.15,19.0,820.5,657.46,502.36
2016,5,12,10,30,547.0,322.0,2.1,19.0,802.0,671.92,510.42
2016,5,12,10,45,708.5,231.0,2.1,19.5,867.5,742.23,562.98
2016,5,12,11,0,870.0,140.0,2.1,20.0,933.0,812.63,612.98
2016,5,12,11,15,872.5,140.5,2.1,20.0,945.5,850.35,637.6
2016,5,12,11,30,875.0,141.0,2.1,20.0,958.0,885.5,660.62
2016,5,12,11,45,875.5,141.5,2.1,20.5,963.0,916.17,679.24
2016,5,12,12,0,876.0,142.0,2.1,21.0,968.0,943.9,695.82
2016,5,12,12,15,875.5,142.0,2.1,21.0,965.5,967.15,710.77
2016,5,12,12,30,875.0,142.0,2.1,21.0,963.0,987.18,723.69
2016,5,12,12,45,851.0,155.0,2.15,21.0,946.5,993.22,728.21
2016,5,12,13,0,827.0,168.0,2.2,21.0,930.0,1008.58,739.04
2016,5,12,13,15,822.0,167.0,2.25,21.0,912.5,1012.96,742.77
2016,5,12,13,30,817.0,166.0,2.3,21.0,895.0,1013.75,744.42
2016,5,12,13,45,809.5,165.0,2.35,21.0,870.5,1008.48,742.27
2016,5,12,14,0,802.0,164.0,2.4,21.0,846.0,999.7,738.01
2016,5,12,14,15,792.5,161.5,2.4,20.5,815.5,983.96,730.16
2016,5,12,14,30,783.0,159.0,2.4,20.0,785.0,964.94,720.24
2016,5,12,14,45,774.0,155.0,2.45,20.0,749.0,941.7,706.65
2016,5,12,15,0,765.0,151.0,2.5,20.0,713.0,915.47,691.02
2016,5,12,15,15,749.0,147.0,2.55,19.5,671.5,885.78,674.23
2016,5,12,15,30,733.0,143.0,2.6,19.0,630.0,847.88,651.53
2016,5,12,15,45,718.5,136.5,2.65,19.0,586.0,806.45,624.81
2016,5,12,16,0,704.0,130.0,2.7,19.0,542.0,763.2,596.39
2016,5,12,16,15,678.0,125.0,2.75,18.5,493.5,710.86,561.91
2016,5,12,16,30,652.0,120.0,2.8,18.0,445.0,658.1,526.09
2016,5,12,16,45,483.0,134.0,2.9,18.0,360.5,516.85,418.17
2016,5,12,17,0,314.0,148.0,3.0,18.0,276.0,383.7,312.88
2016,5,12,17,15,280.5,133.5,3.0,17.5,236.0,332.16,272.27
2016,5,12,17,30,247.0,119.0,3.0,17.0,196.0,283.33,232.39
2016,5,12,17,45,320.5,93.0,3.05,16.5,173.5,289.57,236.9
2016,5,12,18,0,394.0,67.0,3.1,16.0,151.0,276.49,223.48
2016,5,12,18,15,306.5,54.0,3.05,15.5,109.0,203.3,159.95
2016,5,12,18,30,219.0,41.0,3.0,15.0,67.0,139.97,104.05
2016,5,12,18,45,109.5,25.0,2.95,14.5,38.0,72.91,36.21
2016,5,12,19,0,0.0,9.0,2.9,14.0,9.0,8.19,0.0
2016,5,12,19,15,0.0,4.5,2.9,13.5,4.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,86.5,14.5,2.7,10.5,22.0,13.19,0.0
2016,5,13,5,30,173.0,29.0,2.8,11.0,44.0,22.67,11.84
2016,5,13,5,45,277.5,42.5,2.95,11.5,84.0,32.83,23.05
2016,5,13,6,0,382.0,56.0,3.1,12.0,124.0,44.34,33.86
