Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,6,15,452.5,66.0,3.1,12.0,172.0,50.78,40.01
2016,5,13,6,30,523.0,76.0,3.1,12.0,220.0,56.95,45.74
2016,5,13,6,45,563.5,79.0,3.15,12.5,263.5,57.05,45.76
2016,5,13,7,0,604.0,82.0,3.2,13.0,307.0,57.3,45.8
2016,5,13,7,15,646.0,93.0,3.15,13.5,365.5,63.42,51.02
2016,5,13,7,30,688.0,104.0,3.1,14.0,424.0,75.06,61.01
2016,5,13,7,45,530.5,157.0,3.1,14.5,420.5,147.63,98.75
2016,5,13,8,0,373.0,210.0,3.1,15.0,417.0,206.07,148.68
2016,5,13,8,15,364.0,234.0,3.1,15.0,450.5,248.81,183.96
2016,5,13,8,30,355.0,258.0,3.1,15.0,484.0,290.83,219.82
2016,5,13,8,45,251.0,295.5,3.1,15.5,461.0,311.43,240.59
2016,5,13,9,0,147.0,333.0,3.1,16.0,438.0,324.55,253.44
2016,5,13,9,15,263.0,331.0,3.15,16.0,531.0,384.25,299.61
2016,5,13,9,30,379.0,329.0,3.2,16.0,624.0,460.35,358.83
2016,5,13,9,45,288.5,367.5,3.25,16.5,598.0,467.87,364.51
2016,5,13,10,0,198.0,406.0,3.3,17.0,572.0,467.1,362.96
2016,5,13,10,15,547.5,264.5,3.35,17.0,742.0,591.51,462.04
2016,5,13,10,30,897.0,123.0,3.4,17.0,912.0,738.44,575.91
2016,5,13,10,45,903.5,122.5,3.5,17.5,932.5,784.11,607.77
2016,5,13,11,0,910.0,122.0,3.6,18.0,953.0,827.72,637.25
2016,5,13,11,15,912.5,122.5,3.7,18.0,965.5,866.7,664.47
2016,5,13,11,30,915.0,123.0,3.8,18.0,978.0,902.98,689.74
2016,5,13,11,45,918.0,122.0,3.9,18.5,983.5,935.49,711.0
2016,5,13,12,0,921.0,121.0,4.0,19.0,989.0,965.0,730.14
2016,5,13,12,15,920.0,121.0,4.05,18.5,986.5,988.57,747.74
2016,5,13,12,30,919.0,121.0,4.1,18.0,984.0,1008.72,763.17
2016,5,13,12,45,916.0,121.0,4.15,18.0,973.5,1023.4,773.56
2016,5,13,13,0,913.0,121.0,4.2,18.0,963.0,1034.42,781.64
2016,5,13,13,15,909.5,120.0,4.2,18.0,945.5,1040.24,786.01
2016,5,13,13,30,906.0,119.0,4.2,18.0,928.0,1042.3,788.0
2016,5,13,13,45,904.5,116.0,4.25,18.0,905.0,1040.53,787.9
2016,5,13,14,0,903.0,113.0,4.3,18.0,882.0,1034.99,785.38
2016,5,13,14,15,896.0,111.5,4.25,17.5,851.5,1021.81,778.66
2016,5,13,14,30,889.0,110.0,4.2,17.0,821.0,1005.09,769.62
2016,5,13,14,45,884.0,106.0,4.2,17.0,785.5,984.12,756.58
2016,5,13,15,0,879.0,102.0,4.2,17.0,750.0,959.72,741.21
2016,5,13,15,15,867.0,99.5,4.15,16.5,708.0,927.23,721.24
2016,5,13,15,30,855.0,97.0,4.1,16.0,666.0,891.99,699.2
2016,5,13,15,45,844.5,92.5,4.05,16.0,621.5,853.26,673.15
2016,5,13,16,0,834.0,88.0,4.0,16.0,577.0,819.48,650.51
2016,5,13,16,15,813.5,84.5,3.9,15.5,527.5,768.82,616.1
2016,5,13,16,30,793.0,81.0,3.8,15.0,478.0,716.99,580.27
2016,5,13,16,45,771.5,76.0,3.75,15.0,427.5,661.82,540.26
2016,5,13,17,0,750.0,71.0,3.7,15.0,377.0,606.24,498.39
2016,5,13,17,15,712.0,66.5,3.6,14.5,325.0,540.79,446.94
2016,5,13,17,30,674.0,62.0,3.5,14.0,273.0,477.18,395.11
2016,5,13,17,45,622.5,55.5,3.45,13.5,223.0,408.88,337.52
2016,5,13,18,0,571.0,49.0,3.4,13.0,173.0,342.61,279.52
2016,5,13,18,15,483.5,41.0,3.2,12.5,127.0,264.4,210.25
2016,5,13,18,30,396.0,33.0,3.0,12.0,81.0,195.61,147.41
2016,5,13,18,45,251.0,22.0,2.85,11.5,47.0,113.67,62.26
2016,5,13,19,0,106.0,11.0,2.7,11.0,13.0,35.34,0.0
2016,5,13,19,15,53.0,5.5,2.7,11.0,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,10.0,2.1,12.0,10.0,9.1,0.0
2016,5,14,5,30,0.0,20.0,2.2,12.0,20.0,17.62,8.16
2016,5,14,5,45,0.0,38.0,2.35,12.5,38.0,32.99,23.15
2016,5,14,6,0,0.0,56.0,2.5,13.0,56.0,47.9,36.9
2016,5,14,6,15,3.0,75.5,2.5,13.5,76.5,63.79,51.34
2016,5,14,6,30,6.0,95.0,2.5,14.0,97.0,79.55,65.42
2016,5,14,6,45,11.5,114.0,2.55,14.5,118.5,94.85,78.79
2016,5,14,7,0,17.0,133.0,2.6,15.0,140.0,110.04,91.79
2016,5,14,7,15,8.5,139.5,2.5,15.0,143.0,116.21,96.88
2016,5,14,7,30,0.0,146.0,2.4,15.0,146.0,122.31,101.85
2016,5,14,7,45,0.0,151.5,2.3,15.5,151.5,128.4,101.79
2016,5,14,8,0,0.0,157.0,2.2,16.0,157.0,134.18,105.97
2016,5,14,8,15,1.5,169.0,2.1,16.0,170.0,145.25,114.56
2016,5,14,8,30,3.0,181.0,2.0,16.0,183.0,156.53,123.27
2016,5,14,8,45,2.5,176.5,1.95,16.5,178.5,153.87,120.56
2016,5,14,9,0,2.0,172.0,1.9,17.0,174.0,150.81,117.6
2016,5,14,9,15,12.5,230.5,1.9,17.5,240.5,205.18,160.2
2016,5,14,9,30,23.0,289.0,1.9,18.0,307.0,260.99,202.96
2016,5,14,9,45,15.5,253.0,1.9,18.5,265.5,229.34,177.66
2016,5,14,10,0,8.0,217.0,1.9,19.0,224.0,195.69,150.99
2016,5,14,10,15,23.5,293.5,1.95,19.0,314.5,273.22,211.12
2016,5,14,10,30,39.0,370.0,2.0,19.0,405.0,353.9,272.02
2016,5,14,10,45,95.0,414.0,2.05,19.0,500.5,439.12,336.12
2016,5,14,11,0,151.0,458.0,2.1,19.0,596.0,534.04,405.94
2016,5,14,11,15,246.5,447.5,2.15,19.0,676.5,619.37,468.94
2016,5,14,11,30,342.0,437.0,2.2,19.0,757.0,706.87,532.46
2016,5,14,11,45,399.0,415.0,2.25,19.5,790.5,754.2,565.57
2016,5,14,12,0,456.0,393.0,2.3,20.0,824.0,810.42,604.52
2016,5,14,12,15,454.5,391.5,2.35,20.0,820.5,825.4,614.8
2016,5,14,12,30,453.0,390.0,2.4,20.0,817.0,838.19,623.99
2016,5,14,12,45,361.5,420.0,2.45,20.0,758.5,781.32,583.44
2016,5,14,13,0,270.0,450.0,2.5,20.0,700.0,730.72,546.85
2016,5,14,13,15,255.5,444.0,2.55,20.0,677.0,717.52,538.44
2016,5,14,13,30,241.0,438.0,2.6,20.0,654.0,687.43,518.14
2016,5,14,13,45,229.0,427.0,2.65,20.0,628.0,667.69,505.03
2016,5,14,14,0,217.0,416.0,2.7,20.0,602.0,646.7,490.89
2016,5,14,14,15,134.5,382.5,2.75,19.5,496.5,530.39,406.69
2016,5,14,14,30,52.0,349.0,2.8,19.0,391.0,397.7,307.62
2016,5,14,14,45,26.5,253.5,2.85,19.0,274.5,273.2,213.05
2016,5,14,15,0,1.0,158.0,2.9,19.0,158.0,143.78,110.97
2016,5,14,15,15,69.0,232.5,2.9,18.5,278.0,292.07,231.71
2016,5,14,15,30,137.0,307.0,2.9,18.0,398.0,450.27,355.68
2016,5,14,15,45,91.0,272.0,2.95,18.0,331.0,354.12,280.98
2016,5,14,16,0,45.0,237.0,3.0,18.0,264.0,276.03,219.55
2016,5,14,16,15,193.5,213.5,2.95,17.5,313.0,383.45,309.94
2016,5,14,16,30,342.0,190.0,2.9,17.0,362.0,477.84,387.43
2016,5,14,16,45,337.5,168.5,2.9,17.0,323.0,436.66,355.64
2016,5,14,17,0,333.0,147.0,2.9,17.0,284.0,394.75,323.22
2016,5,14,17,15,301.5,132.5,2.85,16.5,243.5,343.56,282.48
2016,5,14,17,30,270.0,118.0,2.8,16.0,203.0,294.79,242.62
2016,5,14,17,45,245.0,98.5,2.75,16.0,165.5,246.1,201.44
2016,5,14,18,0,220.0,79.0,2.7,16.0,128.0,199.5,161.0
2016,5,14,18,15,173.0,61.0,2.55,15.5,93.0,147.95,116.13
2016,5,14,18,30,126.0,43.0,2.4,15.0,58.0,101.33,75.03
2016,5,14,18,45,63.0,26.0,2.25,14.5,33.5,54.62,29.43
2016,5,14,19,0,0.0,9.0,2.1,14.0,9.0,8.19,0.0
2016,5,14,19,15,0.0,4.5,2.1,13.5,4.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,87.5,15.5,2.2,11.5,23.0,12.21,0.0
2016,5,15,5,30,175.0,31.0,2.2,12.0,46.0,24.2,13.6
2016,5,15,5,45,279.5,43.5,2.25,13.0,86.0,33.54,23.61
2016,5,15,6,0,384.0,56.0,2.3,14.0,126.0,44.08,33.41
2016,5,15,6,15,454.0,65.0,2.15,14.5,173.5,49.67,38.66
2016,5,15,6,30,524.0,74.0,2.0,15.0,221.0,55.05,43.51
2016,5,15,6,45,579.5,79.0,1.85,15.5,272.0,56.93,45.1
2016,5,15,7,0,635.0,84.0,1.7,16.0,323.0,58.82,46.59
2016,5,15,7,15,670.0,89.0,1.65,16.5,374.0,60.5,47.83
2016,5,15,7,30,705.0,94.0,1.6,17.0,425.0,69.19,47.11
2016,5,15,7,45,735.5,96.5,1.55,17.5,476.0,125.65,71.78
2016,5,15,8,0,766.0,99.0,1.5,18.0,527.0,179.46,108.05
2016,5,15,8,15,786.0,102.5,1.5,18.5,574.5,235.47,153.36
2016,5,15,8,30,806.0,106.0,1.5,19.0,622.0,293.49,202.92
2016,5,15,8,45,825.0,106.5,1.5,19.5,666.5,350.52,252.1
2016,5,15,9,0,844.0,107.0,1.5,20.0,711.0,413.02,304.51
2016,5,15,9,15,856.0,109.0,1.55,20.0,750.0,469.78,352.1
2016,5,15,9,30,868.0,111.0,1.6,20.0,789.0,526.48,398.27
2016,5,15,9,45,887.0,107.0,1.65,20.5,825.5,581.68,441.22
2016,5,15,10,0,906.0,103.0,1.7,21.0,862.0,636.86,482.79
2016,5,15,10,15,912.5,104.5,1.85,21.0,889.0,688.42,522.07
2016,5,15,10,30,919.0,106.0,2.0,21.0,916.0,738.35,559.38
2016,5,15,10,45,924.0,106.5,2.15,21.5,936.5,784.43,590.94
2016,5,15,11,0,929.0,107.0,2.3,22.0,957.0,828.29,619.99
2016,5,15,11,15,931.5,107.5,2.4,22.0,970.0,867.72,646.66
2016,5,15,11,30,934.0,108.0,2.5,22.0,983.0,904.39,671.41
2016,5,15,11,45,934.0,109.0,2.7,22.0,988.0,936.42,693.89
2016,5,15,12,0,934.0,110.0,2.9,22.0,993.0,965.28,714.3
2016,5,15,12,15,933.5,110.0,2.95,22.0,990.5,989.43,730.44
2016,5,15,12,30,933.0,110.0,3.0,22.0,988.0,1010.14,744.4
2016,5,15,12,45,933.0,108.0,3.15,22.0,978.5,1025.8,756.02
2016,5,15,13,0,933.0,106.0,3.3,22.0,969.0,1037.77,765.36
2016,5,15,13,15,929.5,105.5,3.35,22.0,951.5,1044.05,770.28
2016,5,15,13,30,926.0,105.0,3.4,22.0,934.0,1046.52,772.89
2016,5,15,13,45,919.5,104.5,3.5,22.0,909.5,1042.18,771.57
2016,5,15,14,0,913.0,104.0,3.6,22.0,885.0,1034.1,767.93
2016,5,15,14,15,905.5,102.5,3.65,22.0,854.0,1020.27,760.2
2016,5,15,14,30,898.0,101.0,3.7,22.0,823.0,1002.88,750.2
2016,5,15,14,45,888.5,99.5,3.75,22.0,786.0,980.11,736.64
2016,5,15,15,0,879.0,98.0,3.8,22.0,749.0,954.13,720.91
2016,5,15,15,15,866.0,96.0,3.85,21.5,707.0,921.31,701.77
2016,5,15,15,30,853.0,94.0,3.9,21.0,665.0,885.81,680.57
2016,5,15,15,45,835.5,92.0,4.0,21.0,618.5,843.96,653.55
2016,5,15,16,0,818.0,90.0,4.1,21.0,572.0,807.61,630.11
2016,5,15,16,15,737.5,99.0,4.1,20.5,505.5,723.97,572.39
2016,5,15,16,30,657.0,108.0,4.1,20.0,439.0,647.2,518.39
2016,5,15,16,45,684.0,92.5,4.1,19.5,405.0,620.37,500.84
2016,5,15,17,0,711.0,77.0,4.1,19.0,371.0,586.49,476.5
2016,5,15,17,15,671.5,72.0,4.0,18.5,319.5,523.86,427.57
2016,5,15,17,30,632.0,67.0,3.9,18.0,268.0,461.05,376.97
2016,5,15,17,45,570.0,61.5,3.85,17.5,218.0,388.39,316.7
2016,5,15,18,0,508.0,56.0,3.8,17.0,168.0,321.07,258.85
2016,5,15,18,15,421.0,46.5,3.7,16.5,123.5,244.75,192.52
2016,5,15,18,30,334.0,37.0,3.6,16.0,79.0,177.81,132.98
2016,5,15,18,45,200.5,24.5,3.5,15.5,46.5,102.47,60.22
2016,5,15,19,0,67.0,12.0,3.4,15.0,14.0,26.97,0.0
2016,5,15,19,15,33.5,6.0,3.4,14.5,7.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,92.0,15.0,2.0,11.5,23.5,11.8,0.0
2016,5,16,5,30,184.0,30.0,2.0,12.0,47.0,23.39,13.2
2016,5,16,5,45,280.0,43.0,2.05,13.0,86.5,33.12,23.3
2016,5,16,6,0,376.0,56.0,2.1,14.0,126.0,42.58,32.11
2016,5,16,6,15,444.5,65.0,2.05,14.5,172.5,49.51,38.53
2016,5,16,6,30,513.0,74.0,2.0,15.0,219.0,54.88,43.37
2016,5,16,6,45,564.5,80.5,2.0,15.5,269.5,57.93,45.98
2016,5,16,7,0,616.0,87.0,2.0,16.0,320.0,60.86,48.38
2016,5,16,7,15,651.0,92.0,2.0,16.5,370.5,62.43,49.51
2016,5,16,7,30,686.0,97.0,2.0,17.0,421.0,71.36,48.74
2016,5,16,7,45,717.5,99.5,2.05,18.0,471.5,120.99,68.38
2016,5,16,8,0,749.0,102.0,2.1,19.0,522.0,179.73,108.74
2016,5,16,8,15,769.0,105.5,2.1,19.5,569.0,234.66,153.18
2016,5,16,8,30,789.0,109.0,2.1,20.0,616.0,291.62,201.88
2016,5,16,8,45,808.0,110.5,2.1,20.5,660.0,348.41,250.9
2016,5,16,9,0,827.0,112.0,2.1,21.0,704.0,406.56,300.19
2016,5,16,9,15,838.5,114.0,2.1,21.0,742.5,466.13,349.89
2016,5,16,9,30,850.0,116.0,2.1,21.0,781.0,521.6,395.14
2016,5,16,9,45,868.0,113.0,2.1,21.5,816.5,576.15,437.59
2016,5,16,10,0,886.0,110.0,2.1,22.0,852.0,630.65,478.58
2016,5,16,10,15,892.5,111.5,2.1,22.5,879.0,681.24,515.38
2016,5,16,10,30,899.0,113.0,2.1,23.0,906.0,730.24,549.93
2016,5,16,10,45,904.0,113.5,2.15,23.5,926.5,775.45,580.3
2016,5,16,11,0,909.0,114.0,2.2,24.0,947.0,818.52,607.9
2016,5,16,11,15,911.5,114.5,2.25,24.0,960.0,857.21,633.48
2016,5,16,11,30,914.0,115.0,2.3,24.0,973.0,893.22,657.19
2016,5,16,11,45,916.0,115.0,2.35,24.0,978.5,925.51,678.38
2016,5,16,12,0,918.0,115.0,2.4,24.0,984.0,954.78,697.6
2016,5,16,12,15,917.5,115.0,2.45,24.0,981.5,978.58,713.29
2016,5,16,12,30,917.0,115.0,2.5,24.0,979.0,999.01,726.9
2016,5,16,12,45,915.5,114.0,2.6,24.0,969.5,1014.0,737.6
2016,5,16,13,0,914.0,113.0,2.7,24.0,960.0,1025.37,746.13
2016,5,16,13,15,910.5,112.5,2.75,24.0,943.0,1031.58,751.0
2016,5,16,13,30,907.0,112.0,2.8,24.0,926.0,1034.06,753.63
2016,5,16,13,45,902.0,110.5,2.85,24.0,901.5,1030.27,752.37
2016,5,16,14,0,897.0,109.0,2.9,24.0,877.0,1022.77,748.87
2016,5,16,14,15,889.5,107.5,2.9,24.0,846.5,1009.14,741.06
2016,5,16,14,30,882.0,106.0,2.9,24.0,816.0,992.01,731.09
2016,5,16,14,45,869.0,106.0,2.95,24.0,778.5,967.83,716.96
2016,5,16,15,0,856.0,106.0,3.0,24.0,741.0,940.66,700.84
2016,5,16,15,15,843.0,103.5,3.0,23.5,699.5,907.91,681.84
2016,5,16,15,30,830.0,101.0,3.0,23.0,658.0,881.0,666.69
2016,5,16,15,45,808.5,100.0,3.05,23.0,611.5,837.19,638.68
2016,5,16,16,0,787.0,99.0,3.1,23.0,565.0,791.76,609.22
2016,5,16,16,15,765.0,95.5,3.1,22.5,516.5,741.72,576.83
2016,5,16,16,30,743.0,92.0,3.1,22.0,468.0,690.75,543.05
2016,5,16,16,45,712.0,88.0,3.1,21.5,417.5,634.88,504.78
2016,5,16,17,0,681.0,84.0,3.1,21.0,367.0,576.88,462.32
2016,5,16,17,15,640.0,78.5,3.05,20.5,316.0,511.77,412.61
2016,5,16,17,30,599.0,73.0,3.0,20.0,265.0,449.0,362.97
2016,5,16,17,45,540.0,66.0,2.95,19.5,216.0,377.8,304.81
2016,5,16,18,0,481.0,59.0,2.9,19.0,167.0,311.69,248.87
2016,5,16,18,15,394.0,49.5,2.85,18.0,123.0,236.81,185.06
2016,5,16,18,30,307.0,40.0,2.8,17.0,79.0,171.21,127.79
2016,5,16,18,45,183.0,26.5,2.75,16.5,46.5,98.17,59.21
2016,5,16,19,0,59.0,13.0,2.7,16.0,14.0,25.99,0.0
2016,5,16,19,15,29.5,6.5,2.65,15.5,7.0,5.91,0.0
2016,5,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,134.0,14.5,1.85,14.5,27.0,11.58,0.0
2016,5,17,5,30,268.0,29.0,1.9,15.0,54.0,23.5,13.28
2016,5,17,5,45,371.5,39.0,1.95,16.0,96.0,30.88,21.09
2016,5,17,6,0,475.0,49.0,2.0,17.0,138.0,38.02,27.73
2016,5,17,6,15,540.5,56.0,2.0,17.5,187.0,42.26,31.69
2016,5,17,6,30,606.0,63.0,2.0,18.0,236.0,46.38,35.37
2016,5,17,6,45,653.5,68.0,2.05,18.5,288.0,48.72,37.35
2016,5,17,7,0,701.0,73.0,2.1,19.0,340.0,55.96,43.52
2016,5,17,7,15,733.5,77.0,2.15,19.5,392.0,57.52,44.65
2016,5,17,7,30,766.0,81.0,2.2,20.0,444.0,67.51,44.01
2016,5,17,7,45,791.0,84.5,2.3,20.5,495.0,121.51,65.37
2016,5,17,8,0,816.0,88.0,2.4,21.0,546.0,178.53,104.09
2016,5,17,8,15,834.0,90.5,2.4,21.5,594.0,236.17,150.76
2016,5,17,8,30,852.0,93.0,2.4,22.0,642.0,301.34,206.07
2016,5,17,8,45,866.0,95.5,2.45,22.5,686.0,360.17,256.95
2016,5,17,9,0,880.0,98.0,2.5,23.0,730.0,419.62,307.49
2016,5,17,9,15,890.5,100.0,2.45,23.5,769.0,477.51,355.29
2016,5,17,9,30,901.0,102.0,2.4,24.0,808.0,535.13,401.17
2016,5,17,9,45,909.5,103.0,2.4,24.5,841.5,590.29,443.77
2016,5,17,10,0,918.0,104.0,2.4,25.0,875.0,644.43,484.14
2016,5,17,10,15,924.0,105.5,2.35,25.0,902.0,696.15,522.2
2016,5,17,10,30,930.0,107.0,2.3,25.0,929.0,746.15,557.96
2016,5,17,10,45,933.5,108.0,2.3,25.5,949.0,791.95,587.86
2016,5,17,11,0,937.0,109.0,2.3,26.0,969.0,835.4,615.02
2016,5,17,11,15,939.0,109.5,2.25,26.0,981.5,874.64,639.88
2016,5,17,11,30,941.0,110.0,2.2,26.0,994.0,911.09,662.66
2016,5,17,11,45,941.0,110.5,2.15,26.5,998.5,942.82,680.85
2016,5,17,12,0,941.0,111.0,2.1,27.0,1003.0,971.36,696.82
2016,5,17,12,15,940.0,111.0,2.05,27.0,1000.5,995.18,711.08
2016,5,17,12,30,939.0,111.0,2.0,27.0,998.0,1015.52,723.15
2016,5,17,12,45,937.0,110.0,2.0,27.0,987.5,1030.32,732.43
2016,5,17,13,0,935.0,109.0,2.0,27.0,977.0,1041.41,739.55
2016,5,17,13,15,931.5,108.5,2.0,27.0,959.0,1047.75,743.85
2016,5,17,13,30,928.0,108.0,2.0,27.0,941.0,1050.29,745.97
2016,5,17,13,45,921.5,107.5,2.0,27.5,916.5,1046.03,742.54
2016,5,17,14,0,915.0,107.0,2.0,28.0,892.0,1038.01,736.99
2016,5,17,14,15,907.5,105.5,2.05,28.0,860.5,1024.26,730.1
2016,5,17,14,30,900.0,104.0,2.1,28.0,829.0,1006.94,721.06
2016,5,17,14,45,890.5,102.0,2.15,28.0,792.0,983.69,708.29
2016,5,17,15,0,881.0,100.0,2.2,28.0,755.0,957.21,693.45
2016,5,17,15,15,868.0,97.5,2.25,27.5,713.0,923.88,675.41
2016,5,17,15,30,855.0,95.0,2.3,27.0,671.0,887.86,655.37
2016,5,17,15,45,839.0,92.5,2.35,27.0,625.0,846.79,630.32
2016,5,17,16,0,823.0,90.0,2.4,27.0,579.0,811.06,608.58
2016,5,17,16,15,738.0,100.0,2.4,26.5,510.0,724.88,552.1
2016,5,17,16,30,653.0,110.0,2.4,26.0,441.0,645.88,499.26
2016,5,17,16,45,686.5,93.5,2.45,25.5,409.0,622.87,485.67
2016,5,17,17,0,720.0,77.0,2.5,25.0,377.0,592.27,465.14
2016,5,17,17,15,681.0,72.0,2.4,24.0,325.5,529.53,418.92
2016,5,17,17,30,642.0,67.0,2.3,23.0,274.0,466.63,370.93
2016,5,17,17,45,582.5,61.0,2.25,22.5,223.5,394.25,313.04
2016,5,17,18,0,523.0,55.0,2.2,22.0,173.0,326.97,257.16
2016,5,17,18,15,439.0,46.5,2.15,21.0,128.0,252.24,194.41
2016,5,17,18,30,355.0,38.0,2.1,20.0,83.0,186.41,137.51
2016,5,17,18,45,224.5,25.5,2.05,19.5,49.5,111.92,68.66
2016,5,17,19,0,94.0,13.0,2.0,19.0,16.0,34.44,0.0
2016,5,17,19,15,47.0,6.5,1.95,18.5,8.0,5.91,0.0
2016,5,17,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,5,15,116.0,15.5,1.3,15.5,26.5,12.19,0.0
2016,5,18,5,30,232.0,31.0,1.3,16.0,53.0,24.21,13.96
2016,5,18,5,45,328.5,42.0,1.35,16.5,93.5,33.38,23.24
2016,5,18,6,0,425.0,53.0,1.4,17.0,134.0,41.23,30.57
2016,5,18,6,15,490.5,61.5,1.3,17.5,181.5,46.54,35.47
2016,5,18,6,30,556.0,70.0,1.2,18.0,229.0,51.64,40.0
2016,5,18,6,45,600.5,76.0,1.15,18.5,279.0,54.44,42.37
2016,5,18,7,0,645.0,82.0,1.1,19.0,329.0,57.13,44.53
2016,5,18,7,15,678.0,87.0,1.0,19.5,379.5,58.87,45.81
2016,5,18,7,30,711.0,92.0,0.9,20.0,430.0,69.05,45.43
2016,5,18,7,45,735.5,96.0,0.85,20.5,479.0,126.21,70.95
2016,5,18,8,0,760.0,100.0,0.8,21.0,528.0,180.18,107.22
2016,5,18,8,15,779.0,103.5,0.8,21.5,574.5,235.44,151.18
2016,5,18,8,30,798.0,107.0,0.8,22.0,621.0,292.59,199.01
2016,5,18,8,45,810.0,110.5,0.85,23.0,663.5,349.13,246.42
2016,5,18,9,0,822.0,114.0,0.9,24.0,706.0,406.25,293.17
2016,5,18,9,15,833.5,116.0,1.0,24.0,743.5,462.23,339.11
2016,5,18,9,30,845.0,118.0,1.1,24.0,781.0,520.49,385.36
2016,5,18,9,45,857.0,117.5,1.2,24.5,814.5,573.46,425.85
2016,5,18,10,0,869.0,117.0,1.3,25.0,848.0,625.85,464.72
2016,5,18,10,15,875.0,118.5,1.4,25.0,874.5,675.23,501.31
2016,5,18,10,30,881.0,120.0,1.5,25.0,901.0,723.02,536.0
2016,5,18,10,45,883.0,122.5,1.6,25.5,920.0,766.94,565.67
2016,5,18,11,0,885.0,125.0,1.7,26.0,939.0,808.56,592.31
2016,5,18,11,15,887.5,125.5,1.75,26.0,951.0,846.38,616.93
2016,5,18,11,30,890.0,126.0,1.8,26.0,963.0,881.6,639.77
2016,5,18,11,45,891.5,126.0,1.85,26.5,968.5,912.75,658.62
2016,5,18,12,0,893.0,126.0,1.9,27.0,974.0,940.97,675.53
2016,5,18,12,15,892.5,126.0,1.95,27.0,971.5,964.28,690.64
2016,5,18,12,30,892.0,126.0,2.0,27.0,969.0,984.31,703.79
2016,5,18,12,45,888.5,126.5,2.05,27.0,959.0,998.55,713.38
2016,5,18,13,0,885.0,127.0,2.1,27.0,949.0,1009.26,720.92
2016,5,18,13,15,881.0,126.0,2.15,26.5,932.0,1014.42,726.54
2016,5,18,13,30,877.0,125.0,2.2,26.0,915.0,1015.95,730.05
2016,5,18,13,45,871.0,124.0,2.3,26.0,891.0,1011.86,729.27
2016,5,18,14,0,865.0,123.0,2.4,26.0,867.0,1004.2,726.32
2016,5,18,14,15,857.5,121.5,2.45,25.5,837.0,991.03,720.82
2016,5,18,14,30,850.0,120.0,2.5,25.0,807.0,974.48,713.2
2016,5,18,14,45,837.0,119.5,2.55,25.0,770.0,950.42,699.3
2016,5,18,15,0,824.0,119.0,2.6,25.0,733.0,933.23,689.97
2016,5,18,15,15,810.5,116.5,2.6,24.5,692.5,900.53,671.11
2016,5,18,15,30,797.0,114.0,2.6,24.0,652.0,865.3,650.46
2016,5,18,15,45,783.5,109.5,2.65,23.5,607.5,825.51,626.73
2016,5,18,16,0,770.0,105.0,2.7,23.0,563.0,783.66,601.14
2016,5,18,16,15,748.0,101.0,2.7,22.5,515.0,733.75,568.96
2016,5,18,16,30,726.0,97.0,2.7,22.0,467.0,685.98,537.66
2016,5,18,16,45,705.0,90.0,2.7,21.5,418.5,631.8,500.82
2016,5,18,17,0,684.0,83.0,2.7,21.0,370.0,577.36,461.34
2016,5,18,17,15,645.0,78.0,2.7,20.5,319.5,514.07,413.42
2016,5,18,17,30,606.0,73.0,2.7,20.0,269.0,452.9,365.39
2016,5,18,17,45,552.5,65.5,2.75,19.5,220.5,383.73,309.29
2016,5,18,18,0,499.0,58.0,2.8,19.0,172.0,319.09,254.78
2016,5,18,18,15,415.5,49.0,2.8,18.0,128.0,245.27,191.92
2016,5,18,18,30,332.0,40.0,2.8,17.0,84.0,180.29,135.14
2016,5,18,18,45,207.5,27.0,2.85,16.5,50.5,106.56,67.54
2016,5,18,19,0,83.0,14.0,2.9,16.0,17.0,32.74,0.0
2016,5,18,19,15,41.5,7.0,2.95,15.5,8.5,14.07,0.0
2016,5,18,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,104.0,17.5,3.95,11.0,27.5,13.76,0.0
2016,5,19,5,30,208.0,35.0,4.1,11.0,55.0,27.3,16.98
2016,5,19,5,45,315.0,46.0,4.35,11.5,96.5,35.43,25.56
2016,5,19,6,0,422.0,57.0,4.6,12.0,138.0,44.66,34.26
2016,5,19,6,15,354.5,81.0,4.6,12.5,163.0,60.02,48.24
2016,5,19,6,30,287.0,105.0,4.6,13.0,188.0,79.02,65.25
2016,5,19,6,45,329.5,117.0,4.7,13.5,230.0,82.71,68.39
2016,5,19,7,0,372.0,129.0,4.8,14.0,272.0,89.32,73.96
2016,5,19,7,15,296.0,162.5,4.6,14.5,286.5,115.32,96.4
2016,5,19,7,30,220.0,196.0,4.4,15.0,301.0,145.73,114.74
2016,5,19,7,45,361.5,187.0,4.25,16.0,381.5,162.89,116.53
2016,5,19,8,0,503.0,178.0,4.1,17.0,462.0,196.63,134.29
2016,5,19,8,15,437.5,218.0,4.0,17.5,480.5,247.24,178.32
2016,5,19,8,30,372.0,258.0,3.9,18.0,499.0,295.4,220.77
2016,5,19,8,45,626.0,181.5,3.8,18.5,619.0,341.71,253.33
2016,5,19,9,0,880.0,105.0,3.7,19.0,739.0,425.15,318.12
2016,5,19,9,15,890.5,107.0,3.55,19.0,778.0,483.0,367.59
2016,5,19,9,30,901.0,109.0,3.4,19.0,817.0,540.57,415.36
2016,5,19,9,45,897.5,117.0,3.25,19.5,847.0,594.92,458.19
2016,5,19,10,0,894.0,125.0,3.1,20.0,877.0,647.13,497.72
2016,5,19,10,15,899.5,126.5,3.15,20.0,904.0,697.45,536.35
2016,5,19,10,30,905.0,128.0,3.2,20.0,931.0,746.07,572.83
2016,5,19,10,45,910.0,128.0,3.25,20.5,951.0,791.13,604.35
2016,5,19,11,0,915.0,128.0,3.3,21.0,971.0,834.02,632.57
2016,5,19,11,15,918.0,128.5,3.35,21.0,983.5,873.38,659.31
2016,5,19,11,30,921.0,129.0,3.4,21.0,996.0,910.09,684.13
2016,5,19,11,45,924.0,128.0,3.45,21.0,1002.0,942.65,706.05
2016,5,19,12,0,927.0,127.0,3.5,21.0,1008.0,972.23,725.97
2016,5,19,12,15,719.0,255.5,3.55,21.0,938.0,942.01,705.56
2016,5,19,12,30,511.0,384.0,3.6,21.0,868.0,884.88,661.11
2016,5,19,12,45,471.5,386.0,3.7,21.5,829.0,862.64,645.16
2016,5,19,13,0,432.0,388.0,3.8,22.0,790.0,836.94,626.48
2016,5,19,13,15,455.5,373.5,3.95,21.5,790.5,854.86,642.19
2016,5,19,13,30,479.0,359.0,4.1,21.0,791.0,870.5,656.15
2016,5,19,13,45,696.5,237.0,4.25,21.0,846.5,972.67,733.93
2016,5,19,14,0,914.0,115.0,4.4,21.0,902.0,1044.19,783.42
2016,5,19,14,15,906.0,113.5,4.5,20.5,870.5,1030.11,776.72
2016,5,19,14,30,898.0,112.0,4.6,20.0,839.0,1012.48,768.46
2016,5,19,14,45,735.0,174.5,4.7,20.0,751.5,927.51,711.86
2016,5,19,15,0,572.0,237.0,4.8,20.0,664.0,820.8,637.03
2016,5,19,15,15,706.0,173.0,4.9,19.5,670.5,871.13,678.73
2016,5,19,15,30,840.0,109.0,5.0,19.0,677.0,897.92,701.27
2016,5,19,15,45,713.5,135.5,5.1,18.5,595.0,797.8,631.95
2016,5,19,16,0,587.0,162.0,5.2,18.0,513.0,697.53,560.2
2016,5,19,16,15,567.0,152.5,5.25,17.0,468.0,649.51,527.31
2016,5,19,16,30,547.0,143.0,5.3,16.0,423.0,594.32,487.76
2016,5,19,16,45,459.0,144.0,5.4,15.5,362.5,509.0,420.99
2016,5,19,17,0,371.0,145.0,5.5,15.0,302.0,429.77,357.38
2016,5,19,17,15,338.5,132.5,5.4,14.5,261.0,365.57,305.44
2016,5,19,17,30,306.0,120.0,5.3,14.0,220.0,316.76,264.68
2016,5,19,17,45,277.0,101.5,5.25,14.0,180.5,265.37,220.45
2016,5,19,18,0,248.0,83.0,5.2,14.0,141.0,216.47,177.38
2016,5,19,18,15,204.0,65.5,5.2,13.5,105.0,165.28,132.07
2016,5,19,18,30,160.0,48.0,5.2,13.0,69.0,118.68,90.34
2016,5,19,18,45,80.0,31.5,5.25,13.0,42.0,67.32,43.32
2016,5,19,19,0,0.0,15.0,5.3,13.0,15.0,13.37,0.0
2016,5,19,19,15,0.0,7.5,5.3,12.5,7.5,6.82,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,128.0,16.5,4.5,10.0,29.5,12.97,0.0
2016,5,20,5,30,256.0,33.0,4.5,10.0,59.0,26.94,16.9
2016,5,20,5,45,362.5,43.0,4.55,10.5,101.5,34.19,24.6
2016,5,20,6,0,469.0,53.0,4.6,11.0,144.0,41.21,31.34
2016,5,20,6,15,534.5,60.5,4.6,11.5,193.0,45.73,35.62
2016,5,20,6,30,600.0,68.0,4.6,12.0,242.0,50.1,39.6
2016,5,20,6,45,650.0,72.5,4.7,12.5,294.5,51.91,41.13
2016,5,20,7,0,700.0,77.0,4.8,13.0,347.0,53.69,42.55
2016,5,20,7,15,731.5,81.0,4.75,13.0,398.5,60.43,48.42
2016,5,20,7,30,763.0,85.0,4.7,13.0,450.0,71.48,47.86
2016,5,20,7,45,787.0,88.5,4.7,13.5,500.5,125.05,70.18
2016,5,20,8,0,811.0,92.0,4.7,14.0,551.0,181.54,109.96
2016,5,20,8,15,829.0,95.0,4.65,14.0,598.5,239.1,158.51
2016,5,20,8,30,847.0,98.0,4.6,14.0,646.0,298.38,211.61
2016,5,20,8,45,858.0,101.5,4.6,14.5,689.0,362.37,268.86
2016,5,20,9,0,869.0,105.0,4.6,15.0,732.0,420.88,320.92
2016,5,20,9,15,879.5,107.0,4.6,15.0,771.0,478.04,371.28
2016,5,20,9,30,890.0,109.0,4.6,15.0,810.0,534.93,420.07
2016,5,20,9,45,647.5,230.0,4.6,15.5,751.0,549.52,432.63
2016,5,20,10,0,405.0,351.0,4.6,16.0,692.0,542.34,425.59
2016,5,20,10,15,663.0,232.0,4.6,16.0,811.5,635.81,501.09
2016,5,20,10,30,921.0,113.0,4.6,16.0,931.0,743.85,586.69
2016,5,20,10,45,923.0,115.5,4.65,16.5,950.5,789.37,618.97
2016,5,20,11,0,925.0,118.0,4.7,17.0,970.0,832.48,648.48
2016,5,20,11,15,927.0,118.5,4.7,17.0,982.5,871.24,675.57
2016,5,20,11,30,929.0,119.0,4.7,17.0,995.0,907.26,700.58
2016,5,20,11,45,928.0,120.5,4.75,17.0,1000.0,938.66,722.63
2016,5,20,12,0,927.0,122.0,4.8,17.0,1005.0,966.91,742.48
2016,5,20,12,15,926.5,122.0,4.8,17.0,1002.0,990.96,759.05
2016,5,20,12,30,926.0,122.0,4.8,17.0,999.0,1011.62,773.34
2016,5,20,12,45,916.5,126.0,4.85,17.0,987.0,1023.93,782.39
2016,5,20,13,0,907.0,130.0,4.9,17.0,975.0,1032.52,789.04
2016,5,20,13,15,903.0,129.5,4.9,16.5,957.5,1038.44,795.12
2016,5,20,13,30,899.0,129.0,4.9,16.0,940.0,1040.67,798.81
2016,5,20,13,45,891.0,129.0,4.9,16.0,915.0,1035.72,796.14
2016,5,20,14,0,883.0,129.0,4.9,16.0,890.0,1027.15,791.12
2016,5,20,14,15,875.0,127.0,4.9,16.0,859.0,1012.97,782.34
2016,5,20,14,30,867.0,125.0,4.9,16.0,828.0,995.34,771.26
2016,5,20,14,45,855.0,123.5,4.9,16.0,790.5,971.05,755.56
2016,5,20,15,0,843.0,122.0,4.9,16.0,753.0,953.62,744.8
2016,5,20,15,15,829.0,119.5,4.85,15.5,711.0,920.13,723.56
2016,5,20,15,30,815.0,117.0,4.8,15.0,669.0,884.06,700.38
2016,5,20,15,45,797.0,114.0,4.8,15.0,623.0,841.61,671.31
2016,5,20,16,0,779.0,111.0,4.8,15.0,577.0,797.32,640.59
2016,5,20,16,15,755.5,107.0,4.7,14.5,528.0,745.96,604.77
2016,5,20,16,30,732.0,103.0,4.6,14.0,479.0,697.23,570.38
2016,5,20,16,45,701.5,98.0,4.55,14.0,428.0,638.41,526.35
2016,5,20,17,0,671.0,93.0,4.5,14.0,377.0,580.12,480.58
2016,5,20,17,15,629.5,87.5,4.4,13.5,326.0,515.25,428.93
2016,5,20,17,30,588.0,82.0,4.3,13.0,275.0,452.69,377.55
2016,5,20,17,45,525.5,75.0,4.25,13.0,225.5,380.14,315.78
2016,5,20,18,0,463.0,68.0,4.2,13.0,176.0,312.9,256.88
2016,5,20,18,15,377.5,57.5,4.05,12.5,131.5,235.94,189.43
2016,5,20,18,30,292.0,47.0,3.9,12.0,87.0,171.98,132.31
2016,5,20,18,45,173.0,32.0,3.8,11.5,53.5,102.41,68.8
2016,5,20,19,0,54.0,17.0,3.7,11.0,20.0,34.43,0.0
2016,5,20,19,15,27.0,8.5,3.6,11.0,10.0,12.77,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,97.0,18.0,2.05,11.0,28.0,14.12,0.0
2016,5,21,5,30,194.0,36.0,2.1,11.0,56.0,28.01,17.86
2016,5,21,5,45,276.0,50.5,2.2,11.0,95.5,38.74,28.62
2016,5,21,6,0,358.0,65.0,2.3,11.0,135.0,49.14,38.46
2016,5,21,6,15,423.0,75.0,2.35,11.0,181.5,55.78,44.77
2016,5,21,6,30,488.0,85.0,2.4,11.0,228.0,63.46,51.8
2016,5,21,6,45,529.5,94.5,2.45,11.5,276.5,68.49,56.18
2016,5,21,7,0,571.0,104.0,2.5,12.0,325.0,73.23,60.18
2016,5,21,7,15,314.5,148.5,2.6,12.0,272.5,106.58,89.52
2016,5,21,7,30,58.0,193.0,2.7,12.0,220.0,148.21,119.42
2016,5,21,7,45,31.0,183.0,2.8,12.5,197.5,147.87,117.88
2016,5,21,8,0,4.0,173.0,2.9,13.0,175.0,147.33,117.86
2016,5,21,8,15,46.0,230.0,2.95,13.0,260.0,194.56,154.42
2016,5,21,8,30,88.0,287.0,3.0,13.0,345.0,252.72,199.76
2016,5,21,8,45,56.0,278.0,3.1,13.5,316.0,245.64,194.7
2016,5,21,9,0,24.0,269.0,3.2,14.0,287.0,238.65,189.35
2016,5,21,9,15,31.5,297.0,3.15,14.0,321.5,263.06,208.46
2016,5,21,9,30,39.0,325.0,3.1,14.0,356.0,294.04,232.58
2016,5,21,9,45,46.0,348.5,3.1,14.0,386.5,322.45,254.56
2016,5,21,10,0,53.0,372.0,3.1,14.0,417.0,351.99,277.3
2016,5,21,10,15,154.5,401.0,3.05,14.0,537.5,448.47,352.55
2016,5,21,10,30,256.0,430.0,3.0,14.0,658.0,556.44,434.78
2016,5,21,10,45,159.5,428.0,3.0,14.0,571.5,499.93,390.43
2016,5,21,11,0,63.0,426.0,3.0,14.0,485.0,431.3,336.66
2016,5,21,11,15,37.5,338.0,2.95,14.0,373.5,337.03,264.48
2016,5,21,11,30,12.0,250.0,2.9,14.0,262.0,233.95,183.71
2016,5,21,11,45,27.5,332.5,2.9,14.0,359.5,330.62,259.8
2016,5,21,12,0,43.0,415.0,2.9,14.0,457.0,425.9,332.48
2016,5,21,12,15,29.5,357.5,2.9,14.0,386.0,362.36,283.51
2016,5,21,12,30,16.0,300.0,2.9,14.0,315.0,287.53,225.68
2016,5,21,12,45,8.0,212.0,2.9,14.0,219.5,199.21,156.33
2016,5,21,13,0,0.0,124.0,2.9,14.0,124.0,111.13,85.57
2016,5,21,13,15,8.0,209.5,2.9,14.0,217.0,197.59,155.64
2016,5,21,13,30,16.0,295.0,2.9,14.0,310.0,286.32,225.83
2016,5,21,13,45,57.5,354.5,2.9,14.0,405.0,402.08,316.81
2016,5,21,14,0,99.0,414.0,2.9,14.0,500.0,507.5,397.57
2016,5,21,14,15,230.0,385.5,2.9,14.0,575.5,625.63,489.8
2016,5,21,14,30,361.0,357.0,2.9,14.0,651.0,740.21,576.85
2016,5,21,14,45,329.5,346.0,2.9,14.0,605.0,695.06,543.61
2016,5,21,15,0,298.0,335.0,2.9,14.0,559.0,649.39,510.78
2016,5,21,15,15,338.5,304.0,2.9,14.0,545.0,648.38,512.9
2016,5,21,15,30,379.0,273.0,2.9,14.0,531.0,643.66,511.95
2016,5,21,15,45,347.0,259.5,2.9,14.5,483.5,591.19,472.37
2016,5,21,16,0,315.0,246.0,2.9,15.0,436.0,539.37,433.07
2016,5,21,16,15,489.5,184.0,2.9,14.5,450.0,614.92,496.83
2016,5,21,16,30,664.0,122.0,2.9,14.0,464.0,666.99,541.21
2016,5,21,16,45,643.5,113.0,2.95,14.0,416.0,613.63,500.93
2016,5,21,17,0,623.0,104.0,3.0,14.0,368.0,560.09,460.08
2016,5,21,17,15,581.5,97.0,2.95,13.5,318.0,495.65,409.65
2016,5,21,17,30,540.0,90.0,2.9,13.0,268.0,433.63,359.52
2016,5,21,17,45,489.5,80.0,2.9,13.0,220.5,366.53,303.07
2016,5,21,18,0,439.0,70.0,2.9,13.0,173.0,303.69,248.49
2016,5,21,18,15,358.5,58.5,2.7,12.5,129.5,229.18,183.61
2016,5,21,18,30,278.0,47.0,2.5,12.0,86.0,166.85,128.28
2016,5,21,18,45,175.0,32.0,2.35,12.0,53.0,102.78,69.68
2016,5,21,19,0,72.0,17.0,2.2,12.0,20.0,38.86,0.0
2016,5,21,19,15,36.0,8.5,2.15,11.5,10.0,14.46,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,109.5,18.0,1.7,10.5,29.5,14.12,0.0
2016,5,22,5,30,219.0,36.0,1.8,11.0,59.0,28.03,18.0
2016,5,22,5,45,313.0,48.5,1.95,11.5,100.0,37.27,27.29
2016,5,22,6,0,407.0,61.0,2.1,12.0,141.0,47.91,37.23
2016,5,22,6,15,212.5,83.0,2.1,12.0,125.5,63.62,51.6
2016,5,22,6,30,18.0,105.0,2.1,12.0,110.0,87.26,72.82
2016,5,22,6,45,24.5,124.5,2.1,12.5,133.5,98.9,82.93
2016,5,22,7,0,31.0,144.0,2.1,13.0,157.0,113.12,95.1
2016,5,22,7,15,22.5,155.5,2.05,13.5,165.5,128.05,107.63
2016,5,22,7,30,14.0,167.0,2.0,14.0,174.0,138.11,110.46
2016,5,22,7,45,10.5,174.5,2.0,14.5,180.5,146.76,116.72
2016,5,22,8,0,7.0,182.0,2.0,15.0,187.0,154.66,122.64
2016,5,22,8,15,14.0,209.5,1.95,15.0,219.0,179.54,142.12
2016,5,22,8,30,21.0,237.0,1.9,15.0,251.0,205.58,162.38
2016,5,22,8,45,43.0,277.0,1.9,15.5,308.0,240.68,189.04
2016,5,22,9,0,65.0,317.0,1.9,16.0,365.0,285.38,223.09
2016,5,22,9,15,61.5,332.5,1.9,16.0,379.5,303.59,237.07
2016,5,22,9,30,58.0,348.0,1.9,16.0,394.0,321.48,250.71
2016,5,22,9,45,204.5,364.0,1.95,16.0,535.5,419.41,326.04
2016,5,22,10,0,351.0,380.0,2.0,16.0,677.0,533.85,412.41
2016,5,22,10,15,328.0,398.5,2.05,16.0,683.0,557.68,429.64
2016,5,22,10,30,305.0,417.0,2.1,16.0,689.0,579.02,445.23
2016,5,22,10,45,391.5,394.5,2.15,16.5,751.5,643.27,492.83
2016,5,22,11,0,478.0,372.0,2.2,17.0,814.0,715.98,545.32
2016,5,22,11,15,423.0,397.5,2.25,17.0,793.0,718.38,545.73
2016,5,22,11,30,368.0,423.0,2.3,17.0,772.0,712.09,540.45
2016,5,22,11,45,413.0,410.5,2.4,17.0,803.5,763.57,578.36
2016,5,22,12,0,458.0,398.0,2.5,17.0,835.0,811.85,613.39
2016,5,22,12,15,459.0,396.5,2.55,17.0,833.5,829.23,625.59
2016,5,22,12,30,460.0,395.0,2.6,17.0,832.0,844.53,636.64
2016,5,22,12,45,489.5,381.5,2.7,17.0,842.5,873.94,658.58
2016,5,22,13,0,519.0,368.0,2.8,17.0,853.0,901.5,679.15
2016,5,22,13,15,337.0,409.5,2.85,17.0,722.0,759.25,576.76
2016,5,22,13,30,155.0,451.0,2.9,17.0,591.0,611.15,467.32
2016,5,22,13,45,166.0,438.0,2.95,17.0,585.0,612.45,470.34
2016,5,22,14,0,177.0,425.0,3.0,17.0,579.0,612.66,471.71
2016,5,22,14,15,229.0,401.0,3.05,16.5,592.5,640.67,495.7
2016,5,22,14,30,281.0,377.0,3.1,16.0,606.0,682.64,529.43
2016,5,22,14,45,394.0,318.5,3.15,16.0,623.5,727.27,566.49
2016,5,22,15,0,507.0,260.0,3.2,16.0,641.0,782.38,610.42
2016,5,22,15,15,642.0,194.0,3.2,16.0,649.5,832.97,650.92
2016,5,22,15,30,777.0,128.0,3.2,16.0,658.0,861.27,672.25
2016,5,22,15,45,650.0,156.5,3.25,16.0,579.5,764.93,604.57
2016,5,22,16,0,523.0,185.0,3.3,16.0,501.0,661.31,528.42
2016,5,22,16,15,450.5,187.0,3.3,15.5,443.0,586.67,473.39
2016,5,22,16,30,378.0,189.0,3.3,15.0,385.0,501.79,409.01
2016,5,22,16,45,266.5,182.0,3.3,15.0,313.0,398.8,327.02
2016,5,22,17,0,155.0,175.0,3.3,15.0,241.0,293.28,241.01
2016,5,22,17,15,141.0,154.5,3.2,14.5,208.5,255.86,211.12
2016,5,22,17,30,127.0,134.0,3.1,14.0,176.0,219.41,181.14
2016,5,22,17,45,114.5,112.0,3.05,14.0,145.0,183.02,150.26
2016,5,22,18,0,102.0,90.0,3.0,14.0,114.0,147.57,119.56
2016,5,22,18,15,80.0,69.5,2.8,13.5,85.5,110.98,87.64
2016,5,22,18,30,58.0,49.0,2.6,13.0,57.0,76.39,57.26
2016,5,22,18,45,29.0,31.5,2.45,12.5,35.5,40.85,25.67
2016,5,22,19,0,0.0,14.0,2.3,12.0,14.0,12.33,0.0
2016,5,22,19,15,0.0,7.0,2.25,11.5,7.0,6.37,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
