Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,5,15,68.5,17.5,2.2,10.5,25.0,14.45,0.0
2016,5,23,5,30,137.0,35.0,2.3,11.0,50.0,28.17,18.2
2016,5,23,5,45,197.0,51.5,2.4,11.5,84.5,39.23,29.04
2016,5,23,6,0,257.0,68.0,2.5,12.0,119.0,50.97,39.96
2016,5,23,6,15,296.5,84.0,2.5,12.5,159.5,61.79,49.87
2016,5,23,6,30,336.0,100.0,2.5,13.0,200.0,72.15,59.13
2016,5,23,6,45,372.5,112.5,2.55,13.5,242.5,79.53,65.53
2016,5,23,7,0,409.0,125.0,2.6,14.0,285.0,86.54,71.44
2016,5,23,7,15,548.5,112.5,2.55,14.5,358.5,76.2,62.0
2016,5,23,7,30,688.0,100.0,2.5,15.0,432.0,75.23,50.82
2016,5,23,7,45,710.0,105.5,2.5,15.5,480.0,126.0,73.03
2016,5,23,8,0,732.0,111.0,2.5,16.0,528.0,179.48,110.52
2016,5,23,8,15,751.5,114.5,2.5,16.5,574.5,238.76,159.1
2016,5,23,8,30,771.0,118.0,2.5,17.0,621.0,294.16,207.04
2016,5,23,8,45,782.5,123.0,2.5,17.5,662.5,349.94,255.89
2016,5,23,9,0,794.0,128.0,2.5,18.0,704.0,406.3,304.37
2016,5,23,9,15,806.0,130.5,2.5,18.0,742.0,461.17,351.06
2016,5,23,9,30,818.0,133.0,2.5,18.0,780.0,516.16,396.54
2016,5,23,9,45,834.5,130.5,2.5,18.5,814.0,569.22,438.52
2016,5,23,10,0,851.0,128.0,2.5,19.0,848.0,622.39,479.24
2016,5,23,10,15,857.5,129.5,2.5,19.0,874.5,671.06,516.36
2016,5,23,10,30,864.0,131.0,2.5,19.0,901.0,718.25,551.49
2016,5,23,10,45,867.0,132.5,2.55,19.0,920.0,761.17,582.94
2016,5,23,11,0,870.0,134.0,2.6,19.0,939.0,801.92,610.96
2016,5,23,11,15,872.5,135.0,2.6,19.0,951.5,839.52,636.27
2016,5,23,11,30,875.0,136.0,2.6,19.0,964.0,874.6,659.71
2016,5,23,11,45,875.0,137.0,2.65,19.0,969.0,904.85,680.16
2016,5,23,12,0,875.0,138.0,2.7,19.0,974.0,932.21,698.67
2016,5,23,12,15,874.5,138.0,2.7,19.0,971.5,955.17,713.84
2016,5,23,12,30,874.0,138.0,2.7,19.0,969.0,974.98,726.97
2016,5,23,12,45,855.5,148.0,2.75,19.0,955.0,983.47,733.12
2016,5,23,13,0,837.0,158.0,2.8,19.0,941.0,1000.61,745.23
2016,5,23,13,15,833.0,157.0,2.8,18.5,924.0,1006.03,750.56
2016,5,23,13,30,829.0,156.0,2.8,18.0,907.0,1007.9,753.78
2016,5,23,13,45,827.0,152.0,2.85,18.0,884.5,1005.1,753.08
2016,5,23,14,0,825.0,148.0,2.9,18.0,862.0,998.74,750.16
2016,5,23,14,15,816.5,146.0,2.9,18.0,832.0,984.55,741.67
2016,5,23,14,30,808.0,144.0,2.9,18.0,802.0,967.06,731.1
2016,5,23,14,45,802.0,139.0,2.95,18.0,767.5,945.57,718.3
2016,5,23,15,0,796.0,134.0,3.0,18.0,733.0,920.93,703.35
2016,5,23,15,15,782.0,131.0,3.0,18.0,692.5,888.09,682.29
2016,5,23,15,30,768.0,128.0,3.0,18.0,652.0,852.82,659.46
2016,5,23,15,45,755.0,122.0,3.05,18.0,608.5,812.95,633.47
2016,5,23,16,0,742.0,116.0,3.1,18.0,565.0,771.06,605.69
2016,5,23,16,15,719.0,112.0,3.1,17.5,517.0,725.28,575.49
2016,5,23,16,30,696.0,108.0,3.1,17.0,469.0,675.06,541.35
2016,5,23,16,45,670.0,101.5,3.15,17.0,420.5,619.39,500.88
2016,5,23,17,0,644.0,95.0,3.2,17.0,372.0,563.94,458.83
2016,5,23,17,15,604.0,89.0,3.2,16.5,322.0,500.83,410.03
2016,5,23,17,30,564.0,83.0,3.2,16.0,272.0,439.97,361.34
2016,5,23,17,45,513.5,74.5,3.2,15.5,224.5,373.45,306.39
2016,5,23,18,0,463.0,66.0,3.2,15.0,177.0,311.14,253.07
2016,5,23,18,15,384.5,56.0,3.1,14.5,133.5,240.16,191.41
2016,5,23,18,30,306.0,46.0,3.0,14.0,90.0,175.57,134.45
2016,5,23,18,45,153.0,34.0,2.9,13.5,56.0,98.28,67.67
2016,5,23,19,0,0.0,22.0,2.8,13.0,22.0,21.02,0.0
2016,5,23,19,15,0.0,11.0,2.75,12.5,11.0,10.01,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,112.0,18.0,2.6,12.0,30.0,14.1,0.0
2016,5,24,5,30,224.0,36.0,2.7,12.0,60.0,28.0,18.04
2016,5,24,5,45,316.5,48.0,2.85,12.5,101.0,36.84,26.83
2016,5,24,6,0,409.0,60.0,3.0,13.0,142.0,46.84,36.15
2016,5,24,6,15,472.5,68.5,3.0,13.0,189.0,51.9,40.95
2016,5,24,6,30,536.0,77.0,3.0,13.0,236.0,56.76,45.41
2016,5,24,6,45,354.5,116.5,3.0,13.5,230.0,82.2,67.91
2016,5,24,7,0,173.0,156.0,3.0,14.0,224.0,116.43,97.71
2016,5,24,7,15,286.0,162.0,3.0,14.0,292.5,114.81,95.97
2016,5,24,7,30,399.0,168.0,3.0,14.0,361.0,117.2,89.09
2016,5,24,7,45,319.0,206.0,3.0,14.5,370.5,172.04,126.01
2016,5,24,8,0,239.0,244.0,3.0,15.0,380.0,210.47,157.83
2016,5,24,8,15,205.5,270.5,3.0,15.5,394.5,248.36,189.46
2016,5,24,8,30,172.0,297.0,3.0,16.0,409.0,275.71,212.76
2016,5,24,8,45,146.5,317.5,3.0,16.5,417.5,297.9,231.27
2016,5,24,9,0,121.0,338.0,3.0,17.0,426.0,317.3,246.96
2016,5,24,9,15,182.5,355.0,2.95,17.0,495.5,369.36,286.99
2016,5,24,9,30,244.0,372.0,2.9,17.0,565.0,424.94,329.73
2016,5,24,9,45,289.5,377.0,2.9,17.5,616.0,473.0,366.09
2016,5,24,10,0,335.0,382.0,2.9,18.0,667.0,525.21,405.15
2016,5,24,10,15,293.0,407.5,2.9,18.0,662.0,541.76,417.09
2016,5,24,10,30,251.0,433.0,2.9,18.0,657.0,554.29,425.75
2016,5,24,10,45,559.0,286.5,2.95,18.0,800.0,673.62,519.64
2016,5,24,11,0,867.0,140.0,3.0,18.0,943.0,804.13,617.93
2016,5,24,11,15,870.0,141.0,3.0,18.0,955.5,842.05,643.05
2016,5,24,11,30,873.0,142.0,3.0,18.0,968.0,877.51,667.03
2016,5,24,11,45,875.5,141.5,3.0,18.5,974.0,908.62,686.61
2016,5,24,12,0,878.0,141.0,3.0,19.0,980.0,936.95,704.18
2016,5,24,12,15,877.5,140.5,3.0,19.0,977.5,959.57,719.2
2016,5,24,12,30,877.0,140.0,3.0,19.0,975.0,979.01,732.17
2016,5,24,12,45,865.5,146.0,3.05,19.0,963.0,990.61,740.4
2016,5,24,13,0,854.0,152.0,3.1,19.0,951.0,998.68,746.45
2016,5,24,13,15,849.5,151.0,3.1,18.5,934.0,1003.52,751.5
2016,5,24,13,30,845.0,150.0,3.1,18.0,917.0,1016.98,762.5
2016,5,24,13,45,840.5,147.5,3.15,18.0,893.5,1013.23,761.02
2016,5,24,14,0,836.0,145.0,3.2,18.0,870.0,1005.92,757.42
2016,5,24,14,15,827.5,143.0,3.2,18.0,840.0,991.67,748.86
2016,5,24,14,30,819.0,141.0,3.2,18.0,810.0,974.08,738.18
2016,5,24,14,45,676.5,196.5,3.25,18.0,732.5,892.19,683.57
2016,5,24,15,0,534.0,252.0,3.3,18.0,655.0,798.59,617.24
2016,5,24,15,15,653.5,190.0,3.3,17.5,656.5,838.6,651.58
2016,5,24,15,30,773.0,128.0,3.3,17.0,658.0,856.99,667.13
2016,5,24,15,45,757.0,124.0,3.3,17.0,613.0,816.6,639.81
2016,5,24,16,0,741.0,120.0,3.3,17.0,568.0,778.38,614.24
2016,5,24,16,15,717.5,115.5,3.3,16.5,520.5,727.97,580.44
2016,5,24,16,30,694.0,111.0,3.3,16.0,473.0,676.87,545.47
2016,5,24,16,45,664.5,105.5,3.35,16.0,423.5,619.94,503.6
2016,5,24,17,0,635.0,100.0,3.4,16.0,374.0,563.52,460.5
2016,5,24,17,15,594.5,93.5,3.4,15.5,324.0,499.93,411.07
2016,5,24,17,30,554.0,87.0,3.4,15.0,274.0,438.62,361.82
2016,5,24,17,45,500.0,78.5,3.4,14.5,226.0,370.73,305.52
2016,5,24,18,0,446.0,70.0,3.4,14.0,178.0,307.36,251.18
2016,5,24,18,15,367.5,59.5,3.3,13.5,134.5,234.08,187.51
2016,5,24,18,30,289.0,49.0,3.2,13.0,91.0,173.04,133.38
2016,5,24,18,45,144.5,36.0,3.1,13.0,57.0,91.58,63.3
2016,5,24,19,0,0.0,23.0,3.0,13.0,23.0,22.1,0.0
2016,5,24,19,15,0.0,11.5,2.95,12.5,11.5,10.46,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,5,15,114.0,18.0,2.3,11.5,30.5,14.09,0.4
2016,5,25,5,30,228.0,36.0,2.4,12.0,61.0,27.98,18.1
2016,5,25,5,45,317.0,47.5,2.55,12.5,101.5,36.44,26.5
2016,5,25,6,0,406.0,59.0,2.7,13.0,142.0,45.87,35.3
2016,5,25,6,15,468.5,67.5,2.7,13.0,188.5,50.96,40.12
2016,5,25,6,30,531.0,76.0,2.7,13.0,235.0,55.85,44.6
2016,5,25,6,45,265.5,78.0,2.75,13.5,157.5,54.6,43.37
2016,5,25,7,0,0.0,80.0,2.8,14.0,80.0,70.35,57.15
2016,5,25,7,15,0.0,90.5,2.8,14.5,90.5,79.29,64.72
2016,5,25,7,30,0.0,101.0,2.8,15.0,101.0,88.21,68.88
2016,5,25,7,45,0.0,113.0,2.85,15.5,113.0,98.48,77.04
2016,5,25,8,0,0.0,125.0,2.9,16.0,125.0,108.82,85.15
2016,5,25,8,15,2.0,154.5,2.9,16.0,156.0,133.87,105.31
2016,5,25,8,30,4.0,184.0,2.9,16.0,187.0,159.3,125.55
2016,5,25,8,45,9.0,212.0,2.95,16.5,219.0,184.94,145.46
2016,5,25,9,0,14.0,240.0,3.0,17.0,251.0,211.43,165.87
2016,5,25,9,15,12.5,238.5,3.0,17.0,248.5,211.7,165.8
2016,5,25,9,30,11.0,237.0,3.0,17.0,246.0,211.53,165.44
2016,5,25,9,45,13.0,256.5,3.0,17.5,268.0,230.7,179.98
2016,5,25,10,0,15.0,276.0,3.0,18.0,290.0,250.26,194.66
2016,5,25,10,15,24.5,320.0,3.0,18.0,342.0,295.45,229.48
2016,5,25,10,30,34.0,364.0,3.0,18.0,394.0,343.73,266.21
2016,5,25,10,45,93.5,414.0,3.0,18.5,500.0,435.8,335.93
2016,5,25,11,0,153.0,464.0,3.0,19.0,606.0,537.16,410.56
2016,5,25,11,15,529.5,289.0,3.0,19.0,789.5,707.52,542.93
2016,5,25,11,30,906.0,114.0,3.0,19.0,973.0,879.9,667.26
2016,5,25,11,45,909.5,112.5,3.05,19.5,979.0,911.62,686.35
2016,5,25,12,0,913.0,111.0,3.1,20.0,985.0,940.46,704.55
2016,5,25,12,15,913.0,111.0,3.15,20.0,983.0,964.43,720.82
2016,5,25,12,30,913.0,111.0,3.2,20.0,981.0,985.13,734.98
2016,5,25,12,45,905.0,114.5,3.25,20.0,970.0,998.1,744.08
2016,5,25,13,0,897.0,118.0,3.3,20.0,959.0,1007.47,750.96
2016,5,25,13,15,894.0,117.5,3.35,20.0,942.5,1014.2,756.23
2016,5,25,13,30,891.0,117.0,3.4,20.0,926.0,1017.31,759.23
2016,5,25,13,45,887.5,114.5,3.5,20.0,903.0,1014.24,758.64
2016,5,25,14,0,884.0,112.0,3.6,20.0,880.0,1007.52,755.75
2016,5,25,14,15,877.5,111.0,3.65,20.0,850.5,995.83,749.26
2016,5,25,14,30,871.0,110.0,3.7,20.0,821.0,980.7,740.56
2016,5,25,14,45,862.5,107.5,3.75,20.0,786.0,958.69,727.24
2016,5,25,15,0,854.0,105.0,3.8,20.0,751.0,933.53,711.77
2016,5,25,15,15,842.0,103.0,3.85,19.5,710.5,902.7,693.65
2016,5,25,15,30,830.0,101.0,3.9,19.0,670.0,869.26,673.51
2016,5,25,15,45,814.0,98.5,3.95,19.0,625.5,837.21,652.86
2016,5,25,16,0,798.0,96.0,4.0,19.0,581.0,794.96,624.62
2016,5,25,16,15,777.5,92.5,4.0,18.5,533.0,746.24,592.21
2016,5,25,16,30,757.0,89.0,4.0,18.0,485.0,696.46,558.37
2016,5,25,16,45,727.0,86.0,4.05,17.5,435.0,639.62,518.53
2016,5,25,17,0,697.0,83.0,4.1,17.0,385.0,585.58,478.4
2016,5,25,17,15,659.5,78.5,4.1,16.5,334.5,523.55,430.14
2016,5,25,17,30,622.0,74.0,4.1,16.0,284.0,463.42,381.75
2016,5,25,17,45,561.5,68.5,4.1,16.0,234.5,392.26,322.1
2016,5,25,18,0,501.0,63.0,4.1,16.0,185.0,326.17,265.0
2016,5,25,18,15,422.5,54.0,4.0,15.5,140.5,254.27,202.48
2016,5,25,18,30,344.0,45.0,3.9,15.0,96.0,190.47,145.95
2016,5,25,18,45,222.5,32.5,3.8,14.5,60.5,117.15,81.57
2016,5,25,19,0,101.0,20.0,3.7,14.0,25.0,54.32,4.17
2016,5,25,19,15,50.5,10.0,3.65,13.5,12.5,18.64,0.0
2016,5,25,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,15,99.0,19.5,1.9,11.5,30.5,15.25,1.55
2016,5,26,5,30,198.0,39.0,1.9,12.0,61.0,30.26,20.11
2016,5,26,5,45,287.5,52.0,1.95,12.5,101.5,39.79,29.48
2016,5,26,6,0,377.0,65.0,2.0,13.0,142.0,49.05,38.14
2016,5,26,6,15,441.5,74.0,1.9,13.5,188.5,54.97,43.62
2016,5,26,6,30,506.0,83.0,1.8,14.0,235.0,61.43,49.39
2016,5,26,6,45,290.0,119.5,1.75,14.5,210.0,88.53,73.19
2016,5,26,7,0,74.0,156.0,1.7,15.0,185.0,121.03,101.2
2016,5,26,7,15,68.5,176.5,1.6,15.5,206.5,135.37,112.98
2016,5,26,7,30,63.0,197.0,1.5,16.0,228.0,151.05,119.48
2016,5,26,7,45,178.0,216.0,1.4,16.5,315.5,174.41,131.69
2016,5,26,8,0,293.0,235.0,1.3,17.0,403.0,212.12,154.77
2016,5,26,8,15,527.5,180.0,1.25,17.5,513.5,237.61,165.51
2016,5,26,8,30,762.0,125.0,1.2,18.0,624.0,296.88,207.12
2016,5,26,8,45,779.0,127.5,1.15,18.5,667.0,351.76,253.95
2016,5,26,9,0,796.0,130.0,1.1,19.0,710.0,407.83,300.79
2016,5,26,9,15,808.5,132.5,1.05,19.0,748.0,462.89,346.11
2016,5,26,9,30,821.0,135.0,1.0,19.0,786.0,518.12,390.02
2016,5,26,9,45,819.5,143.0,1.0,19.5,816.0,570.31,429.7
2016,5,26,10,0,818.0,151.0,1.0,20.0,846.0,620.86,466.7
2016,5,26,10,15,825.5,152.5,1.0,20.5,872.5,669.79,501.41
2016,5,26,10,30,833.0,154.0,1.0,21.0,899.0,717.46,534.15
2016,5,26,10,45,840.0,154.0,1.05,21.5,919.0,761.96,564.45
2016,5,26,11,0,847.0,154.0,1.1,22.0,939.0,804.7,592.17
2016,5,26,11,15,850.0,154.5,1.15,22.0,952.0,836.0,612.56
2016,5,26,11,30,853.0,155.0,1.2,22.0,965.0,870.45,635.06
2016,5,26,11,45,856.0,154.5,1.3,22.5,971.0,901.5,654.71
2016,5,26,12,0,859.0,154.0,1.4,23.0,977.0,929.9,672.61
2016,5,26,12,15,859.0,153.5,1.55,23.0,974.5,952.7,688.93
2016,5,26,12,30,859.0,153.0,1.7,23.0,972.0,972.44,703.4
2016,5,26,12,45,868.5,145.0,1.85,23.5,966.0,991.21,715.93
2016,5,26,13,0,878.0,137.0,2.0,24.0,960.0,1006.64,726.36
2016,5,26,13,15,874.5,136.0,2.15,23.5,943.5,1012.52,733.61
2016,5,26,13,30,871.0,135.0,2.3,23.0,927.0,1014.82,738.74
2016,5,26,13,45,864.0,134.5,2.45,23.0,903.0,1010.57,738.29
2016,5,26,14,0,857.0,134.0,2.6,23.0,879.0,1002.8,735.63
2016,5,26,14,15,849.5,132.5,2.7,23.0,849.5,990.09,729.29
2016,5,26,14,30,842.0,131.0,2.8,23.0,820.0,984.72,727.87
2016,5,26,14,45,831.0,129.0,2.9,23.0,784.0,961.24,714.42
2016,5,26,15,0,820.0,127.0,3.0,23.0,748.0,934.73,699.01
2016,5,26,15,15,806.5,124.5,3.05,22.5,707.5,902.52,680.57
2016,5,26,15,30,793.0,122.0,3.1,22.0,667.0,867.79,660.17
2016,5,26,15,45,776.5,118.5,3.2,21.5,622.5,827.04,635.55
2016,5,26,16,0,760.0,115.0,3.3,21.0,578.0,784.44,609.11
2016,5,26,16,15,738.0,111.0,3.35,20.5,530.0,738.82,579.66
2016,5,26,16,30,716.0,107.0,3.4,20.0,482.0,688.78,546.31
2016,5,26,16,45,687.0,102.0,3.45,20.0,432.5,632.01,505.56
2016,5,26,17,0,658.0,97.0,3.5,20.0,383.0,575.64,463.2
2016,5,26,17,15,618.5,91.0,3.45,19.0,333.0,512.29,415.5
2016,5,26,17,30,579.0,85.0,3.4,18.0,283.0,451.08,367.68
2016,5,26,17,45,525.0,77.5,3.4,17.5,234.5,383.08,312.04
2016,5,26,18,0,471.0,70.0,3.4,17.0,186.0,319.52,258.22
2016,5,26,18,15,392.0,60.0,3.3,16.5,141.0,244.99,194.25
2016,5,26,18,30,313.0,50.0,3.2,16.0,96.0,182.89,139.78
2016,5,26,18,45,202.5,35.5,3.1,15.5,61.0,114.78,80.29
2016,5,26,19,0,92.0,21.0,3.0,15.0,26.0,53.61,8.47
2016,5,26,19,15,46.0,10.5,2.95,14.5,13.0,18.27,0.0
2016,5,26,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,107.0,19.5,1.0,11.5,31.0,15.25,2.1
2016,5,27,5,30,214.0,39.0,1.0,12.0,62.0,30.27,20.21
2016,5,27,5,45,308.5,50.5,1.05,13.0,103.5,38.68,28.49
2016,5,27,6,0,403.0,62.0,1.1,14.0,145.0,46.86,36.09
2016,5,27,6,15,466.5,71.0,1.15,14.5,192.5,53.81,42.43
2016,5,27,6,30,530.0,80.0,1.2,15.0,240.0,59.0,47.04
2016,5,27,6,45,579.5,85.5,1.25,15.5,290.0,61.1,48.76
2016,5,27,7,0,629.0,91.0,1.3,16.0,340.0,63.15,50.35
2016,5,27,7,15,662.5,96.5,1.3,16.5,390.5,64.98,51.69
2016,5,27,7,30,696.0,102.0,1.3,17.0,441.0,76.95,51.48
2016,5,27,7,45,725.5,104.5,1.3,18.0,491.0,126.48,71.94
2016,5,27,8,0,755.0,107.0,1.3,19.0,541.0,185.16,112.41
2016,5,27,8,15,774.0,110.5,1.25,19.5,587.5,239.63,156.18
2016,5,27,8,30,793.0,114.0,1.2,20.0,634.0,295.99,203.83
2016,5,27,8,45,811.0,115.0,1.2,21.0,677.5,351.66,250.84
2016,5,27,9,0,829.0,116.0,1.2,22.0,721.0,408.58,297.77
2016,5,27,9,15,840.0,118.0,1.15,22.5,759.0,467.54,345.08
2016,5,27,9,30,851.0,120.0,1.1,23.0,797.0,522.25,387.57
2016,5,27,9,45,867.0,118.0,1.05,23.5,831.5,576.04,427.78
2016,5,27,10,0,883.0,116.0,1.0,24.0,866.0,629.61,466.27
2016,5,27,10,15,889.0,117.0,0.95,24.0,892.5,678.81,501.2
2016,5,27,10,30,895.0,118.0,0.9,24.0,919.0,726.4,533.9
2016,5,27,10,45,901.5,117.5,0.9,24.5,939.5,771.25,562.8
2016,5,27,11,0,908.0,117.0,0.9,25.0,960.0,814.11,588.62
2016,5,27,11,15,911.0,118.0,0.95,25.0,973.0,853.26,613.64
2016,5,27,11,30,914.0,119.0,1.0,25.0,986.0,889.84,636.93
2016,5,27,11,45,916.0,118.5,1.1,25.5,991.5,921.45,656.54
2016,5,27,12,0,918.0,118.0,1.2,26.0,997.0,950.12,674.28
2016,5,27,12,15,918.0,118.0,1.35,26.0,995.5,974.31,691.36
2016,5,27,12,30,918.0,118.0,1.5,26.0,994.0,995.23,706.46
2016,5,27,12,45,910.0,121.5,1.65,26.5,983.0,1008.39,715.4
2016,5,27,13,0,902.0,125.0,1.8,27.0,972.0,1017.93,722.17
2016,5,27,13,15,899.0,124.0,1.9,27.0,955.5,1024.37,727.84
2016,5,27,13,30,896.0,123.0,2.0,27.0,939.0,1027.15,731.36
2016,5,27,13,45,889.0,123.0,2.15,27.0,915.0,1023.32,731.43
2016,5,27,14,0,882.0,123.0,2.3,27.0,891.0,1015.9,729.31
2016,5,27,14,15,875.0,121.5,2.35,26.5,861.0,1003.42,724.35
2016,5,27,14,30,868.0,120.0,2.4,26.0,831.0,987.5,717.27
2016,5,27,14,45,855.5,119.5,2.5,26.0,794.5,964.03,704.38
2016,5,27,15,0,843.0,119.0,2.6,26.0,758.0,947.2,695.81
2016,5,27,15,15,830.0,116.5,2.6,25.5,717.5,914.98,677.44
2016,5,27,15,30,817.0,114.0,2.6,25.0,677.0,880.15,657.26
2016,5,27,15,45,796.0,113.0,2.65,25.0,631.0,837.67,630.7
2016,5,27,16,0,775.0,112.0,2.7,25.0,585.0,793.53,602.64
2016,5,27,16,15,753.0,108.0,2.7,24.5,537.0,743.91,571.07
2016,5,27,16,30,731.0,104.0,2.7,24.0,489.0,696.63,540.53
2016,5,27,16,45,696.0,101.5,2.75,24.0,438.0,637.89,499.61
2016,5,27,17,0,661.0,99.0,2.8,24.0,387.0,579.97,457.17
2016,5,27,17,15,621.5,92.5,2.75,23.0,336.5,515.93,410.19
2016,5,27,17,30,582.0,86.0,2.7,22.0,286.0,454.02,363.03
2016,5,27,17,45,523.5,79.0,2.65,21.0,236.5,384.04,307.62
2016,5,27,18,0,465.0,72.0,2.6,20.0,187.0,318.9,254.1
2016,5,27,18,15,387.5,61.5,2.5,19.0,142.5,244.94,192.07
2016,5,27,18,30,310.0,51.0,2.4,18.0,98.0,183.01,138.78
2016,5,27,18,45,202.5,36.5,2.35,17.5,62.5,115.93,80.9
2016,5,27,19,0,95.0,22.0,2.3,17.0,27.0,51.56,11.22
2016,5,27,19,15,47.5,11.0,2.3,16.5,13.5,19.04,0.0
2016,5,27,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,3.5,1.5,13.5,3.5,0.0,0.0
2016,5,28,5,0,0.0,7.0,1.5,14.0,7.0,6.37,0.0
2016,5,28,5,15,66.5,23.0,1.5,14.5,30.0,18.72,4.29
2016,5,28,5,30,133.0,39.0,1.5,15.0,53.0,31.18,20.72
2016,5,28,5,45,185.0,56.0,1.55,15.5,87.5,44.05,32.85
2016,5,28,6,0,237.0,73.0,1.6,16.0,122.0,56.6,44.31
2016,5,28,6,15,272.0,90.0,1.65,16.5,161.0,68.73,55.18
2016,5,28,6,30,307.0,107.0,1.7,17.0,200.0,80.47,65.46
2016,5,28,6,45,343.5,119.5,1.75,17.5,241.5,84.07,68.4
2016,5,28,7,0,380.0,132.0,1.8,18.0,283.0,90.92,74.05
2016,5,28,7,15,539.0,117.0,1.75,18.5,363.0,79.17,63.53
2016,5,28,7,30,698.0,102.0,1.7,19.0,443.0,76.93,51.02
2016,5,28,7,45,722.5,106.5,1.65,19.5,492.0,127.55,72.53
2016,5,28,8,0,747.0,111.0,1.6,20.0,541.0,187.0,113.89
2016,5,28,8,15,766.5,114.5,1.55,20.5,587.5,241.05,157.2
2016,5,28,8,30,786.0,118.0,1.5,21.0,634.0,297.06,204.47
2016,5,28,8,45,801.0,121.0,1.45,22.0,677.0,352.96,251.54
2016,5,28,9,0,816.0,124.0,1.4,23.0,720.0,409.79,298.21
2016,5,28,9,15,827.5,126.5,1.3,23.5,758.0,465.38,342.83
2016,5,28,9,30,839.0,129.0,1.2,24.0,796.0,521.01,385.68
2016,5,28,9,45,846.5,132.0,1.2,24.5,828.5,575.7,426.67
2016,5,28,10,0,854.0,135.0,1.2,25.0,861.0,627.41,464.15
2016,5,28,10,15,861.0,136.5,1.2,25.0,888.0,676.42,499.5
2016,5,28,10,30,868.0,138.0,1.2,25.0,915.0,724.0,532.91
2016,5,28,10,45,872.5,139.0,1.2,25.5,934.5,767.68,561.8
2016,5,28,11,0,877.0,140.0,1.2,26.0,954.0,809.31,587.2
2016,5,28,11,15,880.0,140.5,1.25,26.0,967.0,847.09,611.49
2016,5,28,11,30,883.0,141.0,1.3,26.0,980.0,882.38,634.1
2016,5,28,11,45,884.0,141.5,1.4,26.5,985.5,913.3,653.26
2016,5,28,12,0,885.0,142.0,1.5,27.0,991.0,941.38,670.6
2016,5,28,12,15,885.0,142.0,1.6,27.0,989.0,965.11,686.54
2016,5,28,12,30,885.0,142.0,1.7,27.0,987.0,985.7,700.61
2016,5,28,12,45,873.0,148.0,1.8,27.0,975.0,997.02,708.99
2016,5,28,13,0,861.0,154.0,1.9,27.0,963.0,1004.78,715.34
2016,5,28,13,15,857.0,153.0,1.95,27.0,946.0,1010.31,719.79
2016,5,28,13,30,853.0,152.0,2.0,27.0,929.0,1012.32,722.17
2016,5,28,13,45,848.5,149.5,2.1,27.0,906.0,1020.95,729.47
2016,5,28,14,0,844.0,147.0,2.2,27.0,883.0,1013.77,726.83
2016,5,28,14,15,835.5,145.5,2.25,26.5,853.0,1000.18,721.19
2016,5,28,14,30,827.0,144.0,2.3,26.0,823.0,983.24,713.48
2016,5,28,14,45,817.5,141.0,2.35,26.0,787.5,960.49,700.62
2016,5,28,15,0,808.0,138.0,2.4,26.0,752.0,934.69,685.78
2016,5,28,15,15,794.0,135.0,2.4,25.5,711.0,901.85,667.07
2016,5,28,15,30,780.0,132.0,2.4,25.0,670.0,866.53,646.54
2016,5,28,15,45,763.0,128.0,2.45,25.0,625.0,825.27,620.84
2016,5,28,16,0,746.0,124.0,2.5,25.0,580.0,786.42,596.46
2016,5,28,16,15,723.0,119.5,2.5,24.5,532.0,736.43,564.63
2016,5,28,16,30,700.0,115.0,2.5,24.0,484.0,685.67,531.62
2016,5,28,16,45,671.5,109.5,2.5,23.5,434.5,629.38,492.85
2016,5,28,17,0,643.0,104.0,2.5,23.0,385.0,573.47,452.77
2016,5,28,17,15,603.0,97.5,2.4,22.0,335.0,509.92,405.96
2016,5,28,17,30,563.0,91.0,2.3,21.0,285.0,448.56,359.11
2016,5,28,17,45,510.0,82.5,2.25,20.5,236.5,380.76,304.93
2016,5,28,18,0,457.0,74.0,2.2,20.0,188.0,317.31,252.45
2016,5,28,18,15,380.0,63.0,2.1,19.0,143.0,243.63,190.89
2016,5,28,18,30,303.0,52.0,2.0,18.0,98.0,181.67,137.82
2016,5,28,18,45,201.0,37.0,1.9,17.5,63.0,116.01,81.31
2016,5,28,19,0,99.0,22.0,1.8,17.0,28.0,57.11,16.4
2016,5,28,19,15,49.5,11.0,1.8,16.5,14.0,19.46,0.0
2016,5,28,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,4,45,11.0,4.0,1.7,12.0,4.5,0.0,0.0
2016,5,29,5,0,22.0,8.0,1.7,12.0,9.0,7.28,0.0
2016,5,29,5,15,132.0,23.5,1.65,12.5,37.5,18.43,4.69
2016,5,29,5,30,242.0,39.0,1.6,13.0,66.0,30.29,20.2
2016,5,29,5,45,333.5,50.0,1.55,14.0,108.0,38.33,28.07
2016,5,29,6,0,425.0,61.0,1.5,15.0,150.0,47.46,36.46
2016,5,29,6,15,488.5,69.5,1.4,15.5,197.5,52.51,41.12
2016,5,29,6,30,552.0,78.0,1.3,16.0,245.0,57.37,45.41
2016,5,29,6,45,597.0,84.5,1.25,16.5,295.5,60.33,47.88
2016,5,29,7,0,642.0,91.0,1.2,17.0,346.0,63.15,50.14
2016,5,29,7,15,675.0,96.0,1.15,17.5,396.5,64.63,51.16
2016,5,29,7,30,708.0,101.0,1.1,18.0,447.0,76.36,50.68
2016,5,29,7,45,733.0,105.5,1.05,18.5,496.5,127.55,72.37
2016,5,29,8,0,758.0,110.0,1.0,19.0,546.0,187.58,114.04
2016,5,29,8,15,777.0,113.0,1.0,19.5,592.5,241.74,157.39
2016,5,29,8,30,796.0,116.0,1.0,20.0,639.0,297.78,204.66
2016,5,29,8,45,810.5,119.0,1.0,21.0,682.0,354.04,251.97
2016,5,29,9,0,825.0,122.0,1.0,22.0,725.0,411.16,298.83
2016,5,29,9,15,836.5,124.5,1.05,22.5,763.0,467.19,344.21
2016,5,29,9,30,848.0,127.0,1.1,23.0,801.0,523.24,388.1
2016,5,29,9,45,856.5,128.5,1.15,23.5,833.5,577.81,429.44
2016,5,29,10,0,865.0,130.0,1.2,24.0,866.0,629.34,467.32
2016,5,29,10,15,871.0,131.5,1.25,24.0,892.5,678.15,503.14
2016,5,29,10,30,877.0,133.0,1.3,24.0,919.0,725.42,537.02
2016,5,29,10,45,879.5,135.0,1.4,24.5,938.0,768.8,566.92
2016,5,29,11,0,882.0,137.0,1.5,25.0,957.0,809.96,593.27
2016,5,29,11,15,884.5,138.0,1.55,25.0,969.5,847.9,617.95
2016,5,29,11,30,887.0,139.0,1.6,25.0,982.0,883.32,640.88
2016,5,29,11,45,887.0,139.5,1.7,25.0,987.0,913.46,660.94
2016,5,29,12,0,887.0,140.0,1.8,25.0,992.0,940.69,679.19
2016,5,29,12,15,886.5,140.0,1.85,25.0,990.0,963.98,694.39
2016,5,29,12,30,886.0,140.0,1.9,25.0,988.0,984.11,707.67
2016,5,29,12,45,875.5,145.0,1.95,25.0,976.0,995.97,715.81
2016,5,29,13,0,865.0,150.0,2.0,25.0,964.0,1004.3,721.9
2016,5,29,13,15,861.0,149.0,2.05,25.0,947.0,1009.84,726.37
2016,5,29,13,30,857.0,148.0,2.1,25.0,930.0,1011.85,728.75
2016,5,29,13,45,854.0,145.0,2.15,25.0,907.5,1009.37,728.43
2016,5,29,14,0,851.0,142.0,2.2,25.0,885.0,1003.35,725.99
2016,5,29,14,15,843.0,140.5,2.25,25.0,855.0,1001.76,726.53
2016,5,29,14,30,835.0,139.0,2.3,25.0,825.0,985.25,717.52
2016,5,29,14,45,827.0,135.5,2.35,25.0,790.0,963.31,705.15
2016,5,29,15,0,819.0,132.0,2.4,25.0,755.0,938.23,690.73
2016,5,29,15,15,805.5,129.0,2.4,24.5,714.0,905.66,672.14
2016,5,29,15,30,792.0,126.0,2.4,24.0,673.0,870.56,651.7
2016,5,29,15,45,776.5,122.0,2.45,24.0,628.5,830.33,626.64
2016,5,29,16,0,761.0,118.0,2.5,24.0,584.0,788.17,599.9
2016,5,29,16,15,738.5,114.0,2.5,23.5,536.5,742.4,570.99
2016,5,29,16,30,716.0,110.0,2.5,23.0,489.0,692.1,538.22
2016,5,29,16,45,688.0,104.5,2.55,23.0,439.0,635.6,498.78
2016,5,29,17,0,660.0,99.0,2.6,23.0,389.0,579.41,457.75
2016,5,29,17,15,621.0,93.0,2.6,22.0,339.0,516.37,411.62
2016,5,29,17,30,582.0,87.0,2.6,21.0,289.0,455.4,365.24
2016,5,29,17,45,528.5,79.5,2.65,20.5,240.0,387.56,311.03
2016,5,29,18,0,475.0,72.0,2.7,20.0,191.0,324.06,258.41
2016,5,29,18,15,398.0,61.5,2.6,19.0,146.0,249.53,195.93
2016,5,29,18,30,321.0,51.0,2.5,18.0,101.0,187.09,142.22
2016,5,29,18,45,213.5,37.0,2.45,17.5,65.5,119.79,84.38
2016,5,29,19,0,106.0,23.0,2.4,17.0,30.0,60.39,20.54
2016,5,29,19,15,53.0,11.5,2.4,16.5,15.0,20.62,0.0
2016,5,29,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,16.0,4.5,0.95,11.5,5.0,0.0,0.0
2016,5,30,5,0,32.0,9.0,0.9,12.0,10.0,8.19,0.0
2016,5,30,5,15,150.0,23.5,0.85,12.5,39.0,18.44,5.11
2016,5,30,5,30,268.0,38.0,0.8,13.0,68.0,29.55,19.64
2016,5,30,5,45,361.5,48.0,0.8,14.0,110.5,38.04,27.86
2016,5,30,6,0,455.0,58.0,0.8,15.0,153.0,44.88,34.22
2016,5,30,6,15,516.0,65.5,0.75,15.5,200.5,49.22,38.24
2016,5,30,6,30,577.0,73.0,0.7,16.0,248.0,53.42,41.94
2016,5,30,6,45,367.5,116.5,0.7,17.0,235.5,82.02,66.76
2016,5,30,7,0,158.0,160.0,0.7,18.0,223.0,118.86,97.96
2016,5,30,7,15,224.0,176.0,0.7,18.5,278.5,122.9,100.78
2016,5,30,7,30,290.0,192.0,0.7,19.0,334.0,137.43,104.43
2016,5,30,7,45,330.0,206.0,0.75,19.5,383.5,172.6,122.79
2016,5,30,8,0,370.0,220.0,0.8,20.0,433.0,212.66,149.63
2016,5,30,8,15,595.0,162.0,0.8,20.5,538.0,236.36,159.36
2016,5,30,8,30,820.0,104.0,0.8,21.0,643.0,294.21,199.98
2016,5,30,8,45,833.5,106.5,0.85,22.0,685.5,350.98,247.76
2016,5,30,9,0,847.0,109.0,0.9,23.0,728.0,412.9,298.21
2016,5,30,9,15,857.5,111.0,0.95,23.5,766.0,468.31,343.01
2016,5,30,9,30,868.0,113.0,1.0,24.0,804.0,523.51,386.18
2016,5,30,9,45,879.5,113.0,1.1,24.5,837.5,577.17,427.15
2016,5,30,10,0,891.0,113.0,1.2,25.0,871.0,630.19,466.41
2016,5,30,10,15,896.5,114.0,1.25,25.0,897.5,679.32,502.38
2016,5,30,10,30,902.0,115.0,1.3,25.0,924.0,726.8,536.34
2016,5,30,10,45,905.5,116.0,1.4,25.5,943.5,770.94,566.12
2016,5,30,11,0,909.0,117.0,1.5,26.0,963.0,812.88,592.84
2016,5,30,11,15,911.5,117.5,1.55,26.0,975.5,851.17,617.62
2016,5,30,11,30,914.0,118.0,1.6,26.0,988.0,886.85,640.6
2016,5,30,11,45,914.5,118.5,1.7,26.5,993.0,918.03,659.94
2016,5,30,12,0,915.0,119.0,1.8,27.0,998.0,946.22,677.32
2016,5,30,12,15,914.5,119.0,1.85,27.0,996.0,969.91,692.63
2016,5,30,12,30,914.0,119.0,1.9,27.0,994.0,990.33,705.96
2016,5,30,12,45,907.0,121.5,1.95,27.0,983.0,1003.5,714.84
2016,5,30,13,0,900.0,124.0,2.0,27.0,972.0,1013.08,721.65
2016,5,30,13,15,896.5,123.5,2.05,27.0,955.0,1019.56,726.67
2016,5,30,13,30,893.0,123.0,2.1,27.0,938.0,1022.43,729.57
2016,5,30,13,45,888.0,121.5,2.2,27.0,914.5,1019.17,729.34
2016,5,30,14,0,883.0,120.0,2.3,27.0,891.0,1012.3,726.94
2016,5,30,14,15,875.5,118.5,2.35,27.0,861.5,999.4,720.27
2016,5,30,14,30,868.0,117.0,2.4,27.0,832.0,983.09,711.51
2016,5,30,14,45,859.0,114.5,2.5,27.0,796.5,960.97,699.52
2016,5,30,15,0,850.0,112.0,2.6,27.0,761.0,935.73,685.43
2016,5,30,15,15,837.5,110.0,2.6,26.5,720.0,904.86,668.01
2016,5,30,15,30,825.0,108.0,2.6,26.0,679.0,879.87,654.41
2016,5,30,15,45,810.0,104.5,2.65,26.0,634.5,839.72,629.46
2016,5,30,16,0,795.0,101.0,2.7,26.0,590.0,797.55,602.87
2016,5,30,16,15,774.5,98.0,2.65,25.5,542.5,749.78,572.48
2016,5,30,16,30,754.0,95.0,2.6,25.0,495.0,700.91,540.76
2016,5,30,16,45,663.5,102.0,2.6,24.5,428.5,615.07,480.92
2016,5,30,17,0,573.0,109.0,2.6,24.0,362.0,531.73,419.66
2016,5,30,17,15,530.5,104.5,2.5,23.0,316.0,472.02,375.53
2016,5,30,17,30,488.0,100.0,2.4,22.0,270.0,409.91,327.95
2016,5,30,17,45,448.5,88.0,2.35,21.5,225.0,350.06,280.06
2016,5,30,18,0,409.0,76.0,2.3,21.0,180.0,293.49,233.18
2016,5,30,18,15,351.0,63.5,2.15,20.0,138.5,232.17,181.58
2016,5,30,18,30,293.0,51.0,2.0,19.0,97.0,176.92,133.98
2016,5,30,18,45,201.0,37.0,1.95,18.5,63.5,115.89,81.54
2016,5,30,19,0,109.0,23.0,1.9,18.0,30.0,61.41,23.33
2016,5,30,19,15,54.5,11.5,1.9,17.5,15.0,20.94,0.0
2016,5,30,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,17.0,5.0,1.6,12.5,5.0,0.0,0.0
2016,5,31,5,0,34.0,10.0,1.6,13.0,10.0,9.1,0.0
2016,5,31,5,15,155.0,24.0,1.55,13.5,39.5,18.84,5.63
2016,5,31,5,30,276.0,38.0,1.5,14.0,69.0,29.55,19.56
2016,5,31,5,45,367.0,48.0,1.5,15.0,111.5,38.01,27.7
2016,5,31,6,0,458.0,58.0,1.5,16.0,154.0,44.85,34.03
2016,5,31,6,15,520.0,65.5,1.45,16.5,202.0,49.21,38.04
2016,5,31,6,30,582.0,73.0,1.4,17.0,250.0,53.41,41.74
2016,5,31,6,45,626.5,78.5,1.35,17.5,301.0,55.8,43.71
2016,5,31,7,0,671.0,84.0,1.3,18.0,352.0,58.09,45.51
2016,5,31,7,15,703.0,88.5,1.3,18.5,402.5,59.45,46.46
2016,5,31,7,30,735.0,93.0,1.3,19.0,453.0,77.35,51.17
2016,5,31,7,45,760.5,96.0,1.3,20.0,503.0,128.37,71.7
2016,5,31,8,0,786.0,99.0,1.3,21.0,553.0,182.48,108.04
2016,5,31,8,15,804.5,102.5,1.25,21.5,600.0,238.44,152.74
2016,5,31,8,30,823.0,106.0,1.2,22.0,647.0,296.2,201.29
2016,5,31,8,45,838.0,108.0,1.2,22.5,690.5,353.2,249.69
2016,5,31,9,0,853.0,110.0,1.2,23.0,734.0,415.5,301.05
2016,5,31,9,15,864.0,112.0,1.2,23.5,772.5,471.44,346.29
2016,5,31,9,30,875.0,114.0,1.2,24.0,811.0,527.21,389.83
2016,5,31,9,45,886.0,114.0,1.25,25.0,845.0,580.94,429.83
2016,5,31,10,0,897.0,114.0,1.3,26.0,879.0,633.98,467.83
2016,5,31,10,15,903.5,115.5,1.35,26.0,906.0,684.45,504.64
2016,5,31,10,30,910.0,117.0,1.4,26.0,933.0,733.35,539.46
2016,5,31,10,45,914.5,117.5,1.45,26.5,953.5,778.15,569.09
2016,5,31,11,0,919.0,118.0,1.5,27.0,974.0,820.79,595.6
2016,5,31,11,15,922.0,118.5,1.55,27.0,987.0,859.86,620.72
2016,5,31,11,30,925.0,119.0,1.6,27.0,1000.0,896.34,644.06
2016,5,31,11,45,926.5,119.5,1.65,27.5,1006.0,928.75,663.44
2016,5,31,12,0,928.0,120.0,1.7,28.0,1012.0,958.2,680.86
2016,5,31,12,15,928.0,120.0,1.75,28.0,1010.0,982.7,696.52
2016,5,31,12,30,928.0,120.0,1.8,28.0,1008.0,1003.91,710.23
2016,5,31,12,45,930.5,116.5,1.9,28.5,1000.0,1020.75,720.54
2016,5,31,13,0,933.0,113.0,2.0,29.0,992.0,1034.01,728.72
2016,5,31,13,15,930.0,112.5,2.05,29.0,976.0,1041.17,734.08
2016,5,31,13,30,927.0,112.0,2.1,29.0,960.0,1044.59,737.3
2016,5,31,13,45,921.5,111.5,2.2,29.0,936.0,1041.79,737.42
2016,5,31,14,0,916.0,111.0,2.3,29.0,912.0,1035.28,735.35
2016,5,31,14,15,909.5,109.5,2.3,28.5,882.5,1023.09,730.17
2016,5,31,14,30,903.0,108.0,2.3,28.0,853.0,1007.35,722.85
2016,5,31,14,45,894.0,106.5,2.35,28.0,817.0,985.75,710.97
2016,5,31,15,0,885.0,105.0,2.4,28.0,781.0,960.94,697.02
2016,5,31,15,15,873.5,103.0,2.4,27.5,740.0,930.21,680.07
2016,5,31,15,30,862.0,101.0,2.4,27.0,699.0,896.73,661.17
2016,5,31,15,45,847.0,98.5,2.45,27.0,653.5,857.12,637.06
2016,5,31,16,0,832.0,96.0,2.5,27.0,608.0,822.72,616.21
2016,5,31,16,15,812.0,93.0,2.45,26.5,559.5,774.11,585.71
2016,5,31,16,30,792.0,90.0,2.4,26.0,511.0,724.28,553.85
2016,5,31,16,45,765.5,86.0,2.4,25.5,460.0,667.68,516.69
2016,5,31,17,0,739.0,82.0,2.4,25.0,409.0,611.05,477.48
2016,5,31,17,15,703.0,77.5,2.3,24.0,358.0,550.41,433.57
2016,5,31,17,30,667.0,73.0,2.2,23.0,307.0,489.26,387.59
2016,5,31,17,45,616.5,67.0,2.15,22.5,256.5,420.69,333.49
2016,5,31,18,0,566.0,61.0,2.1,22.0,206.0,356.07,280.54
2016,5,31,18,15,491.0,53.5,2.05,21.0,159.0,283.78,220.44
2016,5,31,18,30,416.0,46.0,2.0,20.0,112.0,218.98,164.97
2016,5,31,18,45,300.0,34.5,1.95,19.5,74.0,145.5,102.25
2016,5,31,19,0,184.0,23.0,1.9,19.0,36.0,80.51,33.98
2016,5,31,19,15,92.0,11.5,1.95,18.5,18.0,28.23,0.0
2016,5,31,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,4,45,24.0,5.5,2.2,12.5,6.0,0.0,0.0
2016,6,1,5,0,48.0,11.0,2.3,13.0,12.0,10.01,0.0
2016,6,1,5,15,180.0,24.5,2.35,13.5,43.0,19.26,6.17
2016,6,1,5,30,312.0,38.0,2.4,14.0,74.0,30.96,20.77
2016,6,1,5,45,401.0,48.0,2.5,14.5,117.5,38.07,27.8
2016,6,1,6,0,490.0,58.0,2.6,15.0,161.0,44.93,34.23
2016,6,1,6,15,323.5,89.5,2.55,15.5,165.0,65.69,52.76
2016,6,1,6,30,157.0,121.0,2.5,16.0,169.0,92.47,76.27
2016,6,1,6,45,175.5,139.5,2.5,16.5,202.5,105.39,87.3
2016,6,1,7,0,194.0,158.0,2.5,17.0,236.0,117.96,97.8
2016,6,1,7,15,165.0,183.0,2.5,17.5,255.5,133.59,110.72
2016,6,1,7,30,136.0,208.0,2.5,18.0,275.0,151.51,118.38
2016,6,1,7,45,213.5,223.0,2.5,18.5,340.5,181.34,135.3
2016,6,1,8,0,291.0,238.0,2.5,19.0,406.0,213.06,154.98
2016,6,1,8,15,570.0,171.5,2.45,19.5,535.0,238.04,163.58
2016,6,1,8,30,849.0,105.0,2.4,20.0,664.0,301.79,207.63
2016,6,1,8,45,863.5,107.0,2.4,20.5,708.0,365.29,262.15
2016,6,1,9,0,878.0,109.0,2.4,21.0,752.0,423.66,311.9
2016,6,1,9,15,888.5,111.0,2.35,21.5,791.0,480.74,359.24
2016,6,1,9,30,899.0,113.0,2.3,22.0,830.0,537.56,404.72
2016,6,1,9,45,910.5,113.0,2.3,22.5,864.5,592.78,447.59
2016,6,1,10,0,922.0,113.0,2.3,23.0,899.0,647.32,488.48
2016,6,1,10,15,928.0,114.0,2.3,23.0,926.0,698.23,526.47
2016,6,1,10,30,934.0,115.0,2.3,23.0,953.0,747.46,562.27
2016,6,1,10,45,937.5,116.5,2.3,23.5,973.0,793.41,593.08
2016,6,1,11,0,941.0,118.0,2.3,24.0,993.0,837.06,620.58
2016,6,1,11,15,943.5,118.5,2.3,24.0,1006.5,876.56,646.19
2016,6,1,11,30,946.0,119.0,2.3,24.0,1020.0,913.35,669.85
2016,6,1,11,45,945.5,120.0,2.3,24.0,1025.0,945.13,690.1
2016,6,1,12,0,945.0,121.0,2.3,24.0,1030.0,973.78,708.28
2016,6,1,12,15,945.0,121.0,2.3,24.0,1028.5,998.72,724.07
2016,6,1,12,30,945.0,121.0,2.3,24.0,1027.0,1020.32,737.76
2016,6,1,12,45,931.5,128.0,2.35,24.0,1014.0,1032.11,745.84
2016,6,1,13,0,918.0,135.0,2.4,24.0,1001.0,1040.12,751.72
2016,6,1,13,15,914.5,134.0,2.4,24.0,984.0,1046.52,756.17
2016,6,1,13,30,911.0,133.0,2.4,24.0,967.0,1049.21,758.4
2016,6,1,13,45,904.0,133.0,2.45,24.0,942.5,1045.72,757.41
2016,6,1,14,0,897.0,133.0,2.5,24.0,918.0,1038.59,754.27
2016,6,1,14,15,889.5,131.0,2.45,24.0,887.5,1025.36,746.26
2016,6,1,14,30,882.0,129.0,2.4,24.0,857.0,1008.63,736.17
2016,6,1,14,45,872.0,127.0,2.4,24.0,820.5,986.13,722.94
2016,6,1,15,0,862.0,125.0,2.4,24.0,784.0,970.32,714.18
2016,6,1,15,15,849.0,122.5,2.4,23.5,742.5,937.98,695.84
2016,6,1,15,30,836.0,120.0,2.4,23.0,701.0,902.95,675.65
2016,6,1,15,45,820.5,116.5,2.4,23.0,655.5,862.18,650.03
2016,6,1,16,0,805.0,113.0,2.4,23.0,610.0,819.34,622.73
2016,6,1,16,15,783.5,109.0,2.35,22.5,561.0,769.33,590.83
2016,6,1,16,30,762.0,105.0,2.3,22.0,512.0,718.24,557.56
2016,6,1,16,45,735.5,100.0,2.3,21.5,461.0,664.89,522.05
2016,6,1,17,0,709.0,95.0,2.3,21.0,410.0,608.38,481.77
2016,6,1,17,15,670.5,89.5,2.25,20.5,358.5,544.11,433.97
2016,6,1,17,30,632.0,84.0,2.2,20.0,307.0,481.75,385.96
2016,6,1,17,45,582.0,76.5,2.2,19.5,256.5,413.35,331.61
2016,6,1,18,0,532.0,69.0,2.2,19.0,206.0,348.88,278.37
2016,6,1,18,15,455.0,60.0,2.1,18.0,159.0,275.71,216.99
2016,6,1,18,30,378.0,51.0,2.0,17.0,112.0,210.27,160.66
2016,6,1,18,45,267.5,38.5,1.9,16.5,74.0,138.28,98.82
2016,6,1,19,0,157.0,26.0,1.8,16.0,36.0,77.85,35.85
2016,6,1,19,15,78.5,13.0,1.85,15.5,18.0,27.05,0.0
2016,6,1,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
