Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,23.5,5.5,1.75,11.5,6.0,0.0,0.0
2016,6,2,5,0,47.0,11.0,1.7,12.0,12.0,10.01,0.0
2016,6,2,5,15,177.5,24.5,1.65,12.5,43.0,19.25,6.48
2016,6,2,5,30,308.0,38.0,1.6,13.0,74.0,30.92,20.86
2016,6,2,5,45,401.5,48.0,1.6,13.5,118.0,38.04,27.92
2016,6,2,6,0,495.0,58.0,1.6,14.0,162.0,44.92,34.39
2016,6,2,6,15,247.5,69.5,1.5,14.5,121.5,50.62,39.62
2016,6,2,6,30,0.0,81.0,1.4,15.0,81.0,69.83,56.62
2016,6,2,6,45,0.0,97.0,1.35,16.0,97.0,83.03,67.9
2016,6,2,7,0,0.0,113.0,1.3,17.0,113.0,96.13,78.83
2016,6,2,7,15,0.0,129.0,1.2,17.5,129.0,109.12,89.58
2016,6,2,7,30,0.0,145.0,1.1,18.0,145.0,122.19,95.72
2016,6,2,7,45,7.0,171.5,1.05,18.5,176.0,144.43,112.87
2016,6,2,8,0,14.0,198.0,1.0,19.0,207.0,167.82,130.5
2016,6,2,8,15,31.0,235.0,0.95,19.5,255.5,194.79,150.29
2016,6,2,8,30,48.0,272.0,0.9,20.0,304.0,231.17,177.3
2016,6,2,8,45,167.5,299.0,0.85,21.0,420.0,290.33,218.5
2016,6,2,9,0,287.0,326.0,0.8,22.0,536.0,364.49,271.29
2016,6,2,9,15,592.0,219.0,0.75,22.5,682.0,431.98,318.91
2016,6,2,9,30,897.0,112.0,0.7,23.0,828.0,535.19,393.8
2016,6,2,9,45,898.5,117.5,0.7,23.5,859.0,589.35,433.57
2016,6,2,10,0,900.0,123.0,0.7,24.0,890.0,641.92,471.11
2016,6,2,10,15,905.5,124.0,0.7,24.5,917.0,691.53,505.37
2016,6,2,10,30,911.0,125.0,0.7,25.0,944.0,739.46,537.35
2016,6,2,10,45,915.0,126.0,0.75,26.0,963.5,784.42,565.74
2016,6,2,11,0,919.0,127.0,0.8,27.0,983.0,827.19,590.65
2016,6,2,11,15,921.5,127.5,0.85,27.0,996.0,865.95,615.06
2016,6,2,11,30,924.0,128.0,0.9,27.0,1009.0,902.08,637.73
2016,6,2,11,45,925.0,128.0,0.95,27.5,1014.0,933.69,656.26
2016,6,2,12,0,926.0,128.0,1.0,28.0,1019.0,962.31,672.89
2016,6,2,12,15,925.5,128.0,1.05,28.0,1017.0,986.44,688.13
2016,6,2,12,30,925.0,128.0,1.1,28.0,1015.0,1007.28,701.47
2016,6,2,12,45,929.0,123.5,1.2,28.5,1007.0,1024.77,712.38
2016,6,2,13,0,933.0,119.0,1.3,29.0,999.0,1038.7,721.21
2016,6,2,13,15,929.5,118.0,1.4,29.0,982.0,1045.03,726.99
2016,6,2,13,30,926.0,117.0,1.5,29.0,965.0,1047.61,730.66
2016,6,2,13,45,920.5,116.0,1.6,29.5,941.0,1044.45,729.48
2016,6,2,14,0,915.0,115.0,1.7,30.0,917.0,1037.58,726.14
2016,6,2,14,15,908.0,113.5,1.75,29.5,886.5,1025.06,721.61
2016,6,2,14,30,901.0,112.0,1.8,29.0,856.0,1008.99,714.96
2016,6,2,14,45,891.5,110.5,1.9,29.0,820.0,987.09,703.87
2016,6,2,15,0,882.0,109.0,2.0,29.0,784.0,962.0,690.69
2016,6,2,15,15,869.5,106.5,2.05,28.5,742.5,930.02,673.74
2016,6,2,15,30,857.0,104.0,2.1,28.0,701.0,895.33,654.82
2016,6,2,15,45,841.5,101.5,2.15,28.0,655.5,863.4,636.16
2016,6,2,16,0,826.0,99.0,2.2,28.0,610.0,821.12,610.28
2016,6,2,16,15,805.5,96.0,2.2,27.5,561.5,772.42,580.43
2016,6,2,16,30,785.0,93.0,2.2,27.0,513.0,722.54,549.13
2016,6,2,16,45,758.5,89.0,2.25,26.5,462.0,666.31,512.8
2016,6,2,17,0,732.0,85.0,2.3,26.0,411.0,610.05,474.24
2016,6,2,17,15,696.0,80.0,2.25,25.0,359.5,549.37,430.79
2016,6,2,17,30,660.0,75.0,2.2,24.0,308.0,488.0,385.09
2016,6,2,17,45,610.5,69.0,2.2,23.5,258.0,420.33,332.08
2016,6,2,18,0,561.0,63.0,2.2,23.0,208.0,356.49,280.08
2016,6,2,18,15,487.5,55.0,2.1,22.0,161.5,284.48,220.44
2016,6,2,18,30,414.0,47.0,2.0,21.0,115.0,219.83,165.34
2016,6,2,18,45,302.0,35.5,1.95,20.0,76.5,147.54,104.17
2016,6,2,19,0,190.0,24.0,1.9,19.0,38.0,83.99,40.14
2016,6,2,19,15,95.0,12.0,1.9,18.5,19.0,29.41,0.0
2016,6,2,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,45,32.5,5.5,1.15,14.5,6.0,0.0,0.0
2016,6,3,5,0,65.0,11.0,1.1,15.0,12.0,10.01,0.0
2016,6,3,5,15,195.5,23.5,1.1,15.5,43.0,19.14,6.49
2016,6,3,5,30,326.0,36.0,1.1,16.0,74.0,29.06,19.04
2016,6,3,5,45,414.0,45.0,1.1,17.0,117.0,35.37,25.2
2016,6,3,6,0,502.0,54.0,1.1,18.0,160.0,41.48,30.82
2016,6,3,6,15,561.0,60.5,1.0,18.5,209.0,45.2,34.23
2016,6,3,6,30,620.0,67.0,0.9,19.0,258.0,48.8,37.37
2016,6,3,6,45,661.0,72.5,0.85,20.0,308.5,51.41,39.44
2016,6,3,7,0,702.0,78.0,0.8,21.0,359.0,53.89,41.32
2016,6,3,7,15,732.0,82.0,0.75,21.5,410.0,60.65,46.91
2016,6,3,7,30,762.0,86.0,0.7,22.0,461.0,71.89,46.2
2016,6,3,7,45,707.0,109.0,0.65,23.0,485.0,126.68,71.43
2016,6,3,8,0,652.0,132.0,0.6,24.0,509.0,181.43,111.18
2016,6,3,8,15,747.5,114.5,0.55,24.5,581.0,235.26,149.77
2016,6,3,8,30,843.0,97.0,0.5,25.0,653.0,299.11,198.83
2016,6,3,8,45,857.0,99.0,0.5,26.0,696.0,356.09,245.53
2016,6,3,9,0,871.0,101.0,0.5,27.0,739.0,413.7,291.56
2016,6,3,9,15,881.0,102.5,0.45,27.5,777.0,469.59,335.05
2016,6,3,9,30,891.0,104.0,0.4,28.0,815.0,525.18,376.51
2016,6,3,9,45,904.5,102.0,0.4,29.0,849.5,579.22,414.84
2016,6,3,10,0,918.0,100.0,0.4,30.0,884.0,632.74,451.19
2016,6,3,10,15,923.5,101.0,0.55,30.5,910.5,682.96,486.72
2016,6,3,10,30,929.0,102.0,0.7,31.0,937.0,731.47,520.3
2016,6,3,10,45,932.0,103.5,0.85,31.5,956.5,776.68,550.08
2016,6,3,11,0,935.0,105.0,1.0,32.0,976.0,819.58,577.15
2016,6,3,11,15,937.0,105.5,1.1,32.0,988.5,858.3,601.93
2016,6,3,11,30,939.0,106.0,1.2,32.0,1001.0,894.3,624.98
2016,6,3,11,45,938.0,107.5,1.35,32.0,1006.0,925.75,645.88
2016,6,3,12,0,937.0,109.0,1.5,32.0,1011.0,954.07,664.9
2016,6,3,12,15,936.5,109.0,1.6,32.0,1009.0,978.23,680.74
2016,6,3,12,30,936.0,109.0,1.7,32.0,1007.0,999.04,694.63
2016,6,3,12,45,922.5,116.0,1.8,32.0,994.0,1010.67,703.02
2016,6,3,13,0,909.0,123.0,1.9,32.0,981.0,1018.54,709.3
2016,6,3,13,15,905.5,122.5,1.95,32.0,964.5,1025.24,714.37
2016,6,3,13,30,902.0,122.0,2.0,32.0,948.0,1028.3,717.33
2016,6,3,13,45,896.5,121.0,2.05,32.0,924.5,1025.22,716.68
2016,6,3,14,0,891.0,120.0,2.1,32.0,901.0,1018.51,713.96
2016,6,3,14,15,884.0,118.5,2.1,31.5,871.5,1006.25,708.78
2016,6,3,14,30,877.0,117.0,2.1,31.0,842.0,990.54,701.56
2016,6,3,14,45,868.5,114.5,2.15,31.0,807.0,968.99,689.85
2016,6,3,15,0,860.0,112.0,2.2,31.0,772.0,944.26,676.14
2016,6,3,15,15,848.0,109.5,2.15,31.0,731.5,913.3,657.42
2016,6,3,15,30,836.0,107.0,2.1,31.0,691.0,888.07,642.42
2016,6,3,15,45,648.0,161.5,2.1,31.0,596.0,766.22,563.66
2016,6,3,16,0,460.0,216.0,2.1,31.0,501.0,640.07,476.22
2016,6,3,16,15,360.5,218.5,2.05,30.5,431.0,532.52,401.61
2016,6,3,16,30,261.0,221.0,2.0,30.0,361.0,446.57,339.65
2016,6,3,16,45,457.5,155.5,2.0,29.5,371.5,519.33,398.36
2016,6,3,17,0,654.0,90.0,2.0,29.0,382.0,565.55,435.6
2016,6,3,17,15,649.0,83.5,1.9,28.0,343.5,524.0,405.76
2016,6,3,17,30,644.0,77.0,1.8,27.0,305.0,481.26,374.32
2016,6,3,17,45,594.0,71.0,1.7,26.0,255.5,414.12,322.9
2016,6,3,18,0,544.0,65.0,1.6,25.0,206.0,350.86,272.58
2016,6,3,18,15,471.5,56.5,1.55,24.0,160.0,279.6,214.51
2016,6,3,18,30,399.0,48.0,1.5,23.0,114.0,215.61,160.78
2016,6,3,18,45,291.0,36.5,1.45,22.0,76.0,145.32,102.0
2016,6,3,19,0,183.0,25.0,1.4,21.0,38.0,83.84,41.57
2016,6,3,19,15,91.5,12.5,1.4,20.5,19.0,29.26,0.0
2016,6,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,1.05,17.0,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,1.0,17.0,8.0,7.28,0.0
2016,6,4,5,15,31.5,24.0,0.9,17.0,28.0,20.19,7.27
2016,6,4,5,30,63.0,40.0,0.8,17.0,48.0,32.93,22.25
2016,6,4,5,45,88.5,59.5,0.75,17.5,75.5,47.85,35.96
2016,6,4,6,0,114.0,79.0,0.7,18.0,103.0,62.45,49.09
2016,6,4,6,15,131.5,100.0,0.7,18.5,135.0,77.66,62.48
2016,6,4,6,30,149.0,121.0,0.7,19.0,167.0,92.47,75.23
2016,6,4,6,45,164.0,140.5,0.7,19.5,199.5,105.96,86.54
2016,6,4,7,0,179.0,160.0,0.7,20.0,232.0,119.08,97.28
2016,6,4,7,15,128.0,181.5,0.75,20.0,236.5,132.44,108.23
2016,6,4,7,30,77.0,203.0,0.8,20.0,241.0,154.91,120.3
2016,6,4,7,45,97.0,228.0,0.85,20.5,281.5,182.1,138.35
2016,6,4,8,0,117.0,253.0,0.9,21.0,322.0,205.06,153.97
2016,6,4,8,15,63.5,231.0,0.95,21.5,269.0,198.4,150.48
2016,6,4,8,30,10.0,209.0,1.0,22.0,216.0,180.72,138.35
2016,6,4,8,45,41.5,267.5,1.05,22.5,298.0,232.45,176.93
2016,6,4,9,0,73.0,326.0,1.1,23.0,380.0,293.9,222.21
2016,6,4,9,15,70.5,342.5,1.1,23.0,396.5,313.77,236.79
2016,6,4,9,30,68.0,359.0,1.1,23.0,413.0,333.45,251.23
2016,6,4,9,45,140.5,386.5,1.1,23.5,504.5,399.38,299.05
2016,6,4,10,0,213.0,414.0,1.1,24.0,596.0,476.68,354.01
2016,6,4,10,15,126.0,396.0,1.15,24.0,504.5,422.54,314.54
2016,6,4,10,30,39.0,378.0,1.2,24.0,413.0,357.84,266.93
2016,6,4,10,45,41.0,390.0,1.25,24.0,428.0,374.81,279.63
2016,6,4,11,0,43.0,402.0,1.3,24.0,443.0,392.07,292.02
2016,6,4,11,15,36.0,391.0,1.3,24.0,425.5,381.68,284.19
2016,6,4,11,30,29.0,380.0,1.3,24.0,408.0,370.25,275.75
2016,6,4,11,45,51.5,419.5,1.35,24.0,469.5,430.4,319.69
2016,6,4,12,0,74.0,459.0,1.4,24.0,531.0,492.76,364.12
2016,6,4,12,15,111.0,471.5,1.4,24.0,579.0,554.15,407.55
2016,6,4,12,30,148.0,484.0,1.4,24.0,627.0,608.62,445.65
2016,6,4,12,45,200.5,474.0,1.4,24.5,665.5,656.93,478.95
2016,6,4,13,0,253.0,464.0,1.4,25.0,704.0,717.68,519.89
2016,6,4,13,15,279.0,448.5,1.4,25.0,708.5,735.26,532.21
2016,6,4,13,30,305.0,433.0,1.4,25.0,713.0,751.38,544.03
2016,6,4,13,45,159.5,353.5,1.45,25.5,500.0,514.97,380.7
2016,6,4,14,0,14.0,274.0,1.5,26.0,287.0,264.81,197.43
2016,6,4,14,15,175.0,321.5,1.5,26.0,467.5,500.13,375.03
2016,6,4,14,30,336.0,369.0,1.5,26.0,648.0,723.13,530.62
2016,6,4,14,45,423.0,317.5,1.5,26.5,652.5,764.56,558.49
2016,6,4,15,0,510.0,266.0,1.5,27.0,657.0,787.28,575.72
2016,6,4,15,15,642.0,198.0,1.5,27.0,663.5,833.44,610.43
2016,6,4,15,30,774.0,130.0,1.5,27.0,670.0,857.92,627.42
2016,6,4,15,45,763.5,124.0,1.55,27.0,627.5,820.7,604.71
2016,6,4,16,0,753.0,118.0,1.6,27.0,585.0,781.29,580.84
2016,6,4,16,15,731.5,114.0,1.6,26.5,538.5,736.78,553.73
2016,6,4,16,30,710.0,110.0,1.6,26.0,492.0,687.81,522.93
2016,6,4,16,45,688.5,103.5,1.65,25.5,444.0,635.38,488.78
2016,6,4,17,0,667.0,97.0,1.7,25.0,396.0,582.7,452.53
2016,6,4,17,15,630.5,91.0,1.7,24.0,346.5,521.17,408.76
2016,6,4,17,30,594.0,85.0,1.7,23.0,297.0,461.44,364.56
2016,6,4,17,45,550.5,77.0,1.7,22.5,249.0,397.94,314.93
2016,6,4,18,0,507.0,69.0,1.7,22.0,201.0,337.77,266.03
2016,6,4,18,15,436.5,59.5,1.65,21.0,156.0,268.2,208.61
2016,6,4,18,30,366.0,50.0,1.6,20.0,111.0,205.73,155.61
2016,6,4,18,45,269.5,37.5,1.55,19.0,74.5,137.84,98.13
2016,6,4,19,0,173.0,25.0,1.5,18.0,38.0,81.65,42.51
2016,6,4,19,15,86.5,12.5,1.55,17.5,19.0,28.36,0.0
2016,6,4,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,32.5,5.0,1.55,12.5,6.0,0.0,0.0
2016,6,5,5,0,65.0,10.0,1.6,13.0,12.0,9.1,0.0
2016,6,5,5,15,184.0,23.5,1.65,13.5,42.5,18.45,6.45
2016,6,5,5,30,303.0,37.0,1.7,14.0,73.0,29.88,19.94
2016,6,5,5,45,388.5,47.0,1.8,14.5,115.5,37.02,26.93
2016,6,5,6,0,474.0,57.0,1.9,15.0,158.0,43.9,33.35
2016,6,5,6,15,253.5,85.0,1.85,15.5,141.0,65.21,52.35
2016,6,5,6,30,33.0,113.0,1.8,16.0,124.0,90.17,74.24
2016,6,5,6,45,40.0,133.5,1.8,17.0,148.5,105.18,86.89
2016,6,5,7,0,47.0,154.0,1.8,18.0,173.0,119.9,99.0
2016,6,5,7,15,52.0,176.0,1.8,18.5,199.5,135.21,111.53
2016,6,5,7,30,57.0,198.0,1.8,19.0,226.0,151.52,118.64
2016,6,5,7,45,74.0,224.0,1.8,19.5,264.5,177.74,136.81
2016,6,5,8,0,91.0,250.0,1.8,20.0,303.0,206.55,157.56
2016,6,5,8,15,149.0,273.5,1.85,20.5,368.5,237.66,178.96
2016,6,5,8,30,207.0,297.0,1.9,21.0,434.0,283.18,212.33
2016,6,5,8,45,323.0,287.0,2.0,21.5,516.5,324.48,241.85
2016,6,5,9,0,439.0,277.0,2.1,22.0,599.0,380.03,283.6
2016,6,5,9,15,654.5,196.0,2.15,22.5,704.5,439.06,328.21
2016,6,5,9,30,870.0,115.0,2.2,23.0,810.0,522.63,392.14
2016,6,5,9,45,886.0,112.5,2.3,23.5,845.0,576.62,434.21
2016,6,5,10,0,902.0,110.0,2.4,24.0,880.0,630.38,475.03
2016,6,5,10,15,907.5,111.0,2.4,24.0,906.5,679.89,512.11
2016,6,5,10,30,913.0,112.0,2.4,24.0,933.0,727.74,547.05
2016,6,5,10,45,916.5,113.5,2.45,24.5,953.0,772.7,577.77
2016,6,5,11,0,920.0,115.0,2.5,25.0,973.0,815.44,605.2
2016,6,5,11,15,922.5,115.5,2.5,25.0,986.0,854.11,630.46
2016,6,5,11,30,925.0,116.0,2.5,25.0,999.0,890.15,653.81
2016,6,5,11,45,925.5,116.5,2.5,25.0,1004.5,921.69,674.07
2016,6,5,12,0,926.0,117.0,2.5,25.0,1010.0,950.23,692.34
2016,6,5,12,15,926.0,117.0,2.45,25.0,1008.5,974.73,707.49
2016,6,5,12,30,926.0,117.0,2.4,25.0,1007.0,995.97,720.55
2016,6,5,12,45,915.0,123.0,2.4,25.5,995.0,1008.99,727.46
2016,6,5,13,0,904.0,129.0,2.4,26.0,983.0,1018.36,732.19
2016,6,5,13,15,901.0,128.0,2.4,26.0,967.0,1025.19,736.88
2016,6,5,13,30,898.0,127.0,2.4,26.0,951.0,1028.38,739.4
2016,6,5,13,45,894.5,125.0,2.4,26.0,929.0,1026.44,738.81
2016,6,5,14,0,891.0,123.0,2.4,26.0,907.0,1020.85,736.08
2016,6,5,14,15,884.5,121.5,2.45,26.0,877.5,1009.23,730.15
2016,6,5,14,30,878.0,120.0,2.5,26.0,848.0,994.14,722.12
2016,6,5,14,45,870.5,117.0,2.55,26.0,813.0,973.15,710.32
2016,6,5,15,0,863.0,114.0,2.6,26.0,778.0,948.93,696.44
2016,6,5,15,15,851.0,112.0,2.65,25.5,737.5,918.58,679.78
2016,6,5,15,30,839.0,110.0,2.7,25.0,697.0,894.06,666.89
2016,6,5,15,45,825.5,106.5,2.75,25.0,652.5,855.16,642.73
2016,6,5,16,0,812.0,103.0,2.8,25.0,608.0,814.08,616.86
2016,6,5,16,15,792.0,99.5,2.8,24.5,560.0,765.85,586.44
2016,6,5,16,30,772.0,96.0,2.8,24.0,512.0,716.43,554.56
2016,6,5,16,45,747.0,91.5,2.85,23.5,462.0,661.38,518.04
2016,6,5,17,0,722.0,87.0,2.9,23.0,412.0,608.62,480.94
2016,6,5,17,15,686.5,82.0,2.85,22.5,361.0,546.47,434.69
2016,6,5,17,30,651.0,77.0,2.8,22.0,310.0,485.92,388.09
2016,6,5,17,45,602.5,70.5,2.8,21.5,260.5,418.68,334.69
2016,6,5,18,0,554.0,64.0,2.8,21.0,211.0,355.18,282.33
2016,6,5,18,15,483.0,56.0,2.7,20.0,164.5,284.57,223.15
2016,6,5,18,30,412.0,48.0,2.6,19.0,118.0,221.01,168.37
2016,6,5,18,45,306.5,36.5,2.55,18.0,79.5,150.63,108.21
2016,6,5,19,0,201.0,25.0,2.5,17.0,41.0,90.75,49.27
2016,6,5,19,15,100.5,12.5,2.5,16.5,20.5,31.19,0.0
2016,6,5,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,31.0,5.0,2.45,13.5,6.0,0.0,0.0
2016,6,6,5,0,62.0,10.0,2.5,14.0,12.0,9.1,0.0
2016,6,6,5,15,174.0,23.0,2.5,14.5,41.0,18.03,6.23
2016,6,6,5,30,286.0,36.0,2.5,15.0,70.0,28.9,19.01
2016,6,6,5,45,368.5,45.5,2.5,15.5,110.5,35.61,25.57
2016,6,6,6,0,451.0,55.0,2.5,16.0,151.0,42.08,31.6
2016,6,6,6,15,507.5,62.0,2.45,16.5,197.0,46.12,35.31
2016,6,6,6,30,564.0,69.0,2.4,17.0,243.0,50.01,38.73
2016,6,6,6,45,282.0,84.5,2.4,17.5,171.5,58.98,46.5
2016,6,6,7,0,0.0,100.0,2.4,18.0,100.0,86.26,70.05
2016,6,6,7,15,4.0,131.5,2.4,18.5,133.5,111.04,91.01
2016,6,6,7,30,8.0,163.0,2.4,19.0,167.0,135.43,106.25
2016,6,6,7,45,16.5,189.0,2.4,19.5,198.5,157.96,123.29
2016,6,6,8,0,25.0,215.0,2.4,20.0,230.0,181.86,141.19
2016,6,6,8,15,36.0,243.5,2.4,20.5,266.5,201.48,155.53
2016,6,6,8,30,47.0,272.0,2.4,21.0,303.0,230.62,177.41
2016,6,6,8,45,53.5,295.5,2.45,21.5,333.0,256.57,196.87
2016,6,6,9,0,60.0,319.0,2.5,22.0,363.0,283.64,217.07
2016,6,6,9,15,174.0,342.0,2.5,22.0,479.5,353.35,268.97
2016,6,6,9,30,288.0,365.0,2.5,22.0,596.0,436.92,331.42
2016,6,6,9,45,570.5,241.0,2.55,22.5,721.0,508.55,386.13
2016,6,6,10,0,853.0,117.0,2.6,23.0,846.0,606.67,460.98
2016,6,6,10,15,860.0,118.0,2.6,23.0,872.0,654.82,497.17
2016,6,6,10,30,867.0,119.0,2.6,23.0,898.0,701.56,531.75
2016,6,6,10,45,872.0,119.5,2.65,23.5,918.5,744.81,562.1
2016,6,6,11,0,877.0,120.0,2.7,24.0,939.0,786.07,589.0
2016,6,6,11,15,880.0,120.5,2.65,24.0,952.0,823.57,613.59
2016,6,6,11,30,883.0,121.0,2.6,24.0,965.0,858.62,636.31
2016,6,6,11,45,885.0,121.0,2.6,24.0,971.0,889.76,656.64
2016,6,6,12,0,887.0,121.0,2.6,24.0,977.0,918.13,675.08
2016,6,6,12,15,887.0,121.0,2.6,24.0,975.5,941.75,690.38
2016,6,6,12,30,887.0,121.0,2.6,24.0,974.0,962.26,703.7
2016,6,6,12,45,880.5,123.5,2.6,24.0,963.5,975.67,712.46
2016,6,6,13,0,874.0,126.0,2.6,24.0,953.0,985.64,719.14
2016,6,6,13,15,870.5,125.5,2.6,24.0,937.5,992.17,723.71
2016,6,6,13,30,867.0,125.0,2.6,24.0,922.0,995.2,726.16
2016,6,6,13,45,861.0,124.0,2.6,24.0,899.0,991.74,724.55
2016,6,6,14,0,855.0,123.0,2.6,24.0,876.0,984.81,720.85
2016,6,6,14,15,848.0,121.5,2.6,23.5,847.0,972.96,715.47
2016,6,6,14,30,841.0,120.0,2.6,23.0,818.0,957.8,708.02
2016,6,6,14,45,830.0,119.0,2.65,23.0,783.5,936.12,695.36
2016,6,6,15,0,819.0,118.0,2.7,23.0,749.0,920.95,687.1
2016,6,6,15,15,806.5,115.5,2.7,22.5,709.5,890.24,669.21
2016,6,6,15,30,794.0,113.0,2.7,22.0,670.0,857.0,649.53
2016,6,6,15,45,777.0,111.0,2.75,22.0,626.5,818.08,624.79
2016,6,6,16,0,760.0,109.0,2.8,22.0,583.0,777.34,598.48
2016,6,6,16,15,739.5,105.5,2.85,21.5,536.5,730.56,568.52
2016,6,6,16,30,719.0,102.0,2.9,21.0,490.0,685.62,539.26
2016,6,6,16,45,692.5,97.5,2.95,20.5,442.0,631.65,502.32
2016,6,6,17,0,666.0,93.0,3.0,20.0,394.0,577.83,463.25
2016,6,6,17,15,631.0,87.5,3.0,19.5,345.5,517.98,418.01
2016,6,6,17,30,596.0,82.0,3.0,19.0,297.0,459.78,372.53
2016,6,6,17,45,550.0,75.0,3.0,18.5,249.5,396.05,321.03
2016,6,6,18,0,504.0,68.0,3.0,18.0,202.0,335.86,270.64
2016,6,6,18,15,435.0,59.0,2.95,17.5,157.5,267.63,212.37
2016,6,6,18,30,366.0,50.0,2.9,17.0,113.0,206.3,158.8
2016,6,6,18,45,271.0,38.0,2.9,17.0,76.0,139.11,100.56
2016,6,6,19,0,176.0,26.0,2.9,17.0,39.0,84.38,46.89
2016,6,6,19,15,88.0,13.0,2.9,16.5,19.5,29.25,0.0
2016,6,6,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,23.5,5.5,2.35,13.0,6.0,0.0,0.0
2016,6,7,5,0,47.0,11.0,2.4,13.0,12.0,10.01,0.0
2016,6,7,5,15,156.0,25.0,2.4,13.5,41.5,19.59,7.41
2016,6,7,5,30,265.0,39.0,2.4,14.0,71.0,30.25,20.27
2016,6,7,5,45,354.0,49.0,2.45,14.5,112.5,38.68,28.37
2016,6,7,6,0,443.0,59.0,2.5,15.0,154.0,45.48,34.74
2016,6,7,6,15,221.5,67.0,2.45,15.0,114.5,48.63,37.77
2016,6,7,6,30,0.0,75.0,2.4,15.0,75.0,65.21,52.54
2016,6,7,6,45,0.0,90.5,2.35,15.5,90.5,78.09,63.73
2016,6,7,7,0,0.0,106.0,2.3,16.0,106.0,90.87,74.61
2016,6,7,7,15,0.0,124.0,2.25,16.5,124.0,105.42,86.84
2016,6,7,7,30,0.0,142.0,2.2,17.0,142.0,119.96,94.45
2016,6,7,7,45,7.0,170.0,2.15,17.5,174.0,143.28,112.67
2016,6,7,8,0,14.0,198.0,2.1,18.0,206.0,167.74,131.39
2016,6,7,8,15,12.0,204.0,2.1,18.5,211.5,174.84,136.47
2016,6,7,8,30,10.0,210.0,2.1,19.0,217.0,181.46,141.21
2016,6,7,8,45,20.0,247.5,2.15,19.5,262.0,216.52,167.98
2016,6,7,9,0,30.0,285.0,2.2,20.0,307.0,246.89,190.78
2016,6,7,9,15,33.5,305.5,2.25,20.5,331.5,269.22,207.34
2016,6,7,9,30,37.0,326.0,2.3,21.0,356.0,292.25,224.3
2016,6,7,9,45,98.5,371.5,2.35,21.5,455.5,367.07,280.31
2016,6,7,10,0,160.0,417.0,2.4,22.0,555.0,447.02,339.11
2016,6,7,10,15,273.0,401.5,2.45,22.0,644.5,518.55,392.72
2016,6,7,10,30,386.0,386.0,2.5,22.0,734.0,601.64,454.24
2016,6,7,10,45,635.5,256.5,2.6,22.5,843.5,695.67,525.45
2016,6,7,11,0,885.0,127.0,2.7,23.0,953.0,797.58,599.6
2016,6,7,11,15,888.0,127.5,2.75,23.0,966.5,835.47,624.63
2016,6,7,11,30,891.0,128.0,2.8,23.0,980.0,870.88,648.36
2016,6,7,11,45,893.0,128.0,2.85,23.0,986.0,902.37,669.39
2016,6,7,12,0,895.0,128.0,2.9,23.0,992.0,931.08,688.56
2016,6,7,12,15,895.5,128.0,2.9,23.0,991.0,955.48,704.49
2016,6,7,12,30,896.0,128.0,2.9,23.0,990.0,976.78,718.42
2016,6,7,12,45,900.5,123.5,2.95,23.0,983.0,994.41,730.43
2016,6,7,13,0,905.0,119.0,3.0,23.0,976.0,1008.64,740.34
2016,6,7,13,15,902.0,118.5,3.0,23.0,960.5,1015.89,745.4
2016,6,7,13,30,899.0,118.0,3.0,23.0,945.0,1019.54,748.28
2016,6,7,13,45,893.5,117.5,3.05,23.0,922.0,1017.1,747.76
2016,6,7,14,0,888.0,117.0,3.1,23.0,899.0,1011.06,745.05
2016,6,7,14,15,881.0,115.5,3.1,22.5,870.0,998.99,739.52
2016,6,7,14,30,874.0,114.0,3.1,22.0,841.0,983.48,731.81
2016,6,7,14,45,862.5,114.0,3.15,22.0,805.5,961.93,719.11
2016,6,7,15,0,851.0,114.0,3.2,22.0,770.0,937.38,704.41
2016,6,7,15,15,839.0,111.5,3.2,21.5,730.0,906.84,686.57
2016,6,7,15,30,827.0,109.0,3.2,21.0,690.0,882.12,672.63
2016,6,7,15,45,809.0,107.5,3.2,21.0,645.0,842.03,646.52
2016,6,7,16,0,791.0,106.0,3.2,21.0,600.0,800.07,618.93
2016,6,7,16,15,771.0,102.5,3.15,20.5,553.0,752.66,587.95
2016,6,7,16,30,751.0,99.0,3.1,20.0,506.0,704.11,555.58
2016,6,7,16,45,722.0,95.5,3.1,20.0,456.0,650.87,518.25
2016,6,7,17,0,693.0,92.0,3.1,20.0,406.0,595.29,476.83
2016,6,7,17,15,657.5,87.0,3.1,19.5,356.0,534.49,431.0
2016,6,7,17,30,622.0,82.0,3.1,19.0,306.0,475.31,384.86
2016,6,7,17,45,570.5,76.0,3.1,18.5,257.0,408.44,330.94
2016,6,7,18,0,519.0,70.0,3.1,18.0,208.0,345.57,278.45
2016,6,7,18,15,448.0,61.0,3.0,17.5,162.5,275.59,218.76
2016,6,7,18,30,377.0,52.0,2.9,17.0,117.0,212.67,163.87
2016,6,7,18,45,273.0,40.0,2.85,16.5,79.0,142.31,103.43
2016,6,7,19,0,169.0,28.0,2.8,16.0,41.0,85.48,49.02
2016,6,7,19,15,84.5,14.0,2.8,15.5,20.5,29.54,0.0
2016,6,7,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,4.0,2.85,12.5,4.0,0.0,0.0
2016,6,8,5,0,0.0,8.0,2.9,13.0,8.0,7.28,0.0
2016,6,8,5,15,18.5,24.0,2.95,13.0,26.0,20.71,8.25
2016,6,8,5,30,37.0,40.0,3.0,13.0,44.0,33.77,23.37
2016,6,8,5,45,53.5,59.0,3.15,13.5,68.5,47.45,36.19
2016,6,8,6,0,70.0,78.0,3.3,14.0,93.0,61.66,49.2
2016,6,8,6,15,80.5,99.0,3.35,14.0,120.5,76.81,62.93
2016,6,8,6,30,91.0,120.0,3.4,14.0,148.0,91.56,76.08
2016,6,8,6,45,99.0,141.0,3.5,14.5,176.5,105.88,88.45
2016,6,8,7,0,107.0,162.0,3.6,15.0,205.0,119.77,100.21
2016,6,8,7,15,149.0,184.0,3.65,15.5,252.5,134.08,112.11
2016,6,8,7,30,191.0,206.0,3.7,16.0,300.0,150.78,118.67
2016,6,8,7,45,263.5,217.5,3.75,16.5,362.0,173.01,128.13
2016,6,8,8,0,336.0,229.0,3.8,17.0,424.0,211.86,153.66
2016,6,8,8,15,178.5,233.5,3.8,17.0,338.0,216.3,164.04
2016,6,8,8,30,21.0,238.0,3.8,17.0,252.0,206.08,162.01
2016,6,8,8,45,260.0,244.5,3.85,17.5,435.0,272.77,208.5
2016,6,8,9,0,499.0,251.0,3.9,18.0,618.0,381.59,290.57
2016,6,8,9,15,689.5,178.0,3.9,18.0,713.0,438.05,335.66
2016,6,8,9,30,880.0,105.0,3.9,18.0,808.0,517.47,399.69
2016,6,8,9,45,721.0,201.0,3.9,18.5,792.5,555.59,430.17
2016,6,8,10,0,562.0,297.0,3.9,19.0,777.0,582.8,449.98
2016,6,8,10,15,519.0,325.5,3.9,19.0,780.0,611.81,472.01
2016,6,8,10,30,476.0,354.0,3.9,19.0,783.0,636.15,489.84
2016,6,8,10,45,511.0,354.0,3.9,19.5,823.0,688.86,528.07
2016,6,8,11,0,546.0,354.0,3.9,20.0,863.0,743.1,566.56
2016,6,8,11,15,539.0,364.5,3.95,20.0,873.5,773.82,588.33
2016,6,8,11,30,532.0,375.0,4.0,20.0,884.0,802.61,608.64
2016,6,8,11,45,708.0,257.0,4.05,20.0,938.0,871.78,662.6
2016,6,8,12,0,884.0,139.0,4.1,20.0,992.0,930.45,704.01
2016,6,8,12,15,883.5,139.0,4.1,20.0,990.5,953.84,719.6
2016,6,8,12,30,883.0,139.0,4.1,20.0,989.0,974.13,733.36
2016,6,8,12,45,702.5,256.5,4.1,20.0,929.0,950.56,717.28
2016,6,8,13,0,522.0,374.0,4.1,20.0,869.0,900.89,677.84
2016,6,8,13,15,678.0,267.0,4.05,19.5,898.5,961.3,726.54
2016,6,8,13,30,834.0,160.0,4.0,19.0,928.0,1008.37,760.35
2016,6,8,13,45,836.0,154.0,4.0,19.0,907.5,1008.15,760.52
2016,6,8,14,0,838.0,148.0,4.0,19.0,887.0,1004.32,758.74
2016,6,8,14,15,663.5,228.0,3.95,18.5,800.5,919.83,702.7
2016,6,8,14,30,489.0,308.0,3.9,18.0,714.0,822.58,632.24
2016,6,8,14,45,488.5,291.5,3.85,18.0,682.5,800.12,618.01
2016,6,8,15,0,488.0,275.0,3.8,18.0,651.0,775.28,601.53
2016,6,8,15,15,468.0,266.5,3.8,18.0,612.0,738.56,576.02
2016,6,8,15,30,448.0,258.0,3.8,18.0,573.0,700.71,549.48
2016,6,8,15,45,612.5,185.0,3.8,18.0,586.0,760.16,598.69
2016,6,8,16,0,777.0,112.0,3.8,18.0,599.0,795.16,625.99
2016,6,8,16,15,662.5,132.0,3.8,17.5,524.0,702.29,560.28
2016,6,8,16,30,548.0,152.0,3.8,17.0,449.0,603.95,487.26
2016,6,8,16,45,500.5,147.0,3.8,17.0,398.5,541.49,439.83
2016,6,8,17,0,453.0,142.0,3.8,17.0,348.0,481.5,393.09
2016,6,8,17,15,435.5,126.0,3.75,16.5,305.0,431.34,354.23
2016,6,8,17,30,418.0,110.0,3.7,16.0,262.0,381.68,314.53
2016,6,8,17,45,376.0,100.0,3.7,16.0,220.5,326.41,268.31
2016,6,8,18,0,334.0,90.0,3.7,16.0,179.0,274.73,223.98
2016,6,8,18,15,291.0,74.5,3.55,15.5,140.5,220.42,176.97
2016,6,8,18,30,248.0,59.0,3.4,15.0,102.0,170.48,132.87
2016,6,8,18,45,183.5,43.5,3.3,15.0,69.5,118.41,87.02
2016,6,8,19,0,119.0,28.0,3.2,15.0,37.0,72.93,42.68
2016,6,8,19,15,59.5,14.0,3.15,14.5,18.5,24.62,0.0
2016,6,8,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,28.5,6.0,3.0,12.5,6.5,0.0,0.0
2016,6,9,5,0,57.0,12.0,3.1,13.0,13.0,10.91,0.0
2016,6,9,5,15,175.5,25.0,3.25,13.0,43.5,19.61,7.57
2016,6,9,5,30,294.0,38.0,3.4,13.0,74.0,30.74,20.77
2016,6,9,5,45,379.0,48.5,3.6,13.5,116.0,38.29,28.14
2016,6,9,6,0,464.0,59.0,3.8,14.0,158.0,45.54,34.93
2016,6,9,6,15,232.0,63.5,3.8,14.5,113.0,46.14,35.61
2016,6,9,6,30,0.0,68.0,3.8,15.0,68.0,59.68,47.63
2016,6,9,6,45,0.0,81.5,3.8,15.5,81.5,71.07,57.55
2016,6,9,7,0,0.0,95.0,3.8,16.0,95.0,82.37,67.22
2016,6,9,7,15,0.0,116.0,3.75,16.5,116.0,99.36,81.67
2016,6,9,7,30,0.0,137.0,3.7,17.0,137.0,116.21,91.48
2016,6,9,7,45,0.5,149.5,3.7,17.5,150.0,127.28,100.04
2016,6,9,8,0,1.0,162.0,3.7,18.0,163.0,138.44,108.56
2016,6,9,8,15,2.0,170.5,3.65,18.0,172.0,146.63,114.81
2016,6,9,8,30,3.0,179.0,3.6,18.0,181.0,154.91,121.12
2016,6,9,8,45,7.5,206.0,3.55,18.5,211.5,179.42,140.06
2016,6,9,9,0,12.0,233.0,3.5,19.0,242.0,204.68,159.4
2016,6,9,9,15,12.0,237.5,3.45,19.0,247.0,210.32,163.54
2016,6,9,9,30,12.0,242.0,3.4,19.0,252.0,215.86,167.63
2016,6,9,9,45,17.5,278.5,3.4,19.5,293.5,251.18,194.61
2016,6,9,10,0,23.0,315.0,3.4,20.0,335.0,287.43,221.91
2016,6,9,10,15,33.5,351.0,3.35,20.0,381.5,325.81,251.0
2016,6,9,10,30,44.0,387.0,3.3,20.0,428.0,368.29,282.92
2016,6,9,10,45,119.5,426.5,3.3,20.5,538.0,464.13,355.01
2016,6,9,11,0,195.0,466.0,3.3,21.0,648.0,566.4,429.86
2016,6,9,11,15,297.5,438.0,3.3,21.0,720.5,640.57,485.18
2016,6,9,11,30,400.0,410.0,3.3,21.0,793.0,718.31,542.46
2016,6,9,11,45,418.0,395.5,3.35,21.5,797.5,744.61,560.3
2016,6,9,12,0,436.0,381.0,3.4,22.0,802.0,766.37,575.26
2016,6,9,12,15,668.0,254.5,3.45,22.0,898.5,879.71,660.41
2016,6,9,12,30,900.0,128.0,3.5,22.0,995.0,979.47,728.14
2016,6,9,12,45,907.0,122.0,3.55,22.0,988.5,998.22,740.37
2016,6,9,13,0,914.0,116.0,3.6,22.0,982.0,1013.56,751.09
2016,6,9,13,15,911.0,115.0,3.65,22.0,966.0,1020.45,756.34
2016,6,9,13,30,908.0,114.0,3.7,22.0,950.0,1023.69,759.36
2016,6,9,13,45,905.5,111.5,3.75,22.0,928.0,1022.24,759.4
2016,6,9,14,0,903.0,109.0,3.8,22.0,906.0,1017.1,757.15
2016,6,9,14,15,896.5,107.5,3.8,21.5,876.5,1005.42,751.77
2016,6,9,14,30,890.0,106.0,3.8,21.0,847.0,990.25,744.16
2016,6,9,14,45,882.0,104.0,3.85,21.0,812.5,969.72,731.87
2016,6,9,15,0,874.0,102.0,3.9,21.0,778.0,945.98,717.41
2016,6,9,15,15,863.0,100.0,3.95,20.5,737.5,916.41,700.25
2016,6,9,15,30,852.0,98.0,4.0,20.0,697.0,884.1,681.02
2016,6,9,15,45,837.5,95.5,4.05,20.0,653.0,845.67,655.94
2016,6,9,16,0,823.0,93.0,4.1,20.0,609.0,812.27,634.25
2016,6,9,16,15,804.0,90.0,4.1,19.5,561.5,765.26,603.31
2016,6,9,16,30,785.0,87.0,4.1,19.0,514.0,716.96,570.91
2016,6,9,16,45,760.5,83.5,4.15,19.0,465.0,663.12,532.75
2016,6,9,17,0,736.0,80.0,4.2,19.0,416.0,609.06,492.82
2016,6,9,17,15,703.5,76.0,4.2,18.5,365.5,549.46,447.26
2016,6,9,17,30,671.0,72.0,4.2,18.0,315.0,493.1,402.64
2016,6,9,17,45,625.0,66.5,4.2,17.5,266.0,427.47,349.08
2016,6,9,18,0,579.0,61.0,4.2,17.0,217.0,365.26,296.45
2016,6,9,18,15,513.0,54.0,4.1,16.5,171.0,296.57,236.94
2016,6,9,18,30,447.0,47.0,4.0,16.0,125.0,234.29,181.62
2016,6,9,18,45,347.5,37.0,3.95,15.5,86.0,165.1,120.95
2016,6,9,19,0,248.0,27.0,3.9,15.0,47.0,106.9,63.95
2016,6,9,19,15,124.0,13.5,3.85,14.5,23.5,37.16,0.0
2016,6,9,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,52.5,6.0,3.3,12.5,7.5,0.0,0.0
2016,6,10,5,0,105.0,12.0,3.4,13.0,15.0,10.91,0.0
2016,6,10,5,15,231.5,23.0,3.55,13.5,46.0,18.63,6.91
2016,6,10,5,30,358.0,34.0,3.7,14.0,77.0,27.2,17.66
2016,6,10,5,45,436.5,42.0,3.85,14.5,119.0,32.73,23.15
2016,6,10,6,0,515.0,50.0,4.0,15.0,161.0,38.09,28.19
2016,6,10,6,15,570.0,56.5,4.05,15.5,208.5,41.96,31.75
2016,6,10,6,30,625.0,63.0,4.1,16.0,256.0,45.68,35.05
2016,6,10,6,45,554.5,88.5,4.2,16.5,282.5,62.95,50.18
2016,6,10,7,0,484.0,114.0,4.3,17.0,309.0,79.1,64.11
2016,6,10,7,15,617.5,98.5,4.3,17.5,381.0,65.75,52.12
2016,6,10,7,30,751.0,83.0,4.3,18.0,453.0,66.72,52.69
2016,6,10,7,45,770.5,87.0,4.3,18.5,501.0,118.48,64.73
2016,6,10,8,0,790.0,91.0,4.3,19.0,549.0,172.6,101.42
2016,6,10,8,15,665.0,146.5,4.3,19.0,554.0,234.06,157.33
2016,6,10,8,30,540.0,202.0,4.3,19.0,559.0,287.55,207.91
2016,6,10,8,45,562.0,212.0,4.3,19.5,604.5,337.82,250.17
2016,6,10,9,0,584.0,222.0,4.3,20.0,650.0,389.93,293.55
2016,6,10,9,15,725.5,166.0,4.25,20.0,726.5,442.69,336.62
2016,6,10,9,30,867.0,110.0,4.2,20.0,803.0,513.9,394.31
2016,6,10,9,45,878.0,110.5,4.2,20.5,836.5,567.34,437.32
2016,6,10,10,0,889.0,111.0,4.2,21.0,870.0,620.15,478.57
2016,6,10,10,15,642.0,246.0,4.2,21.0,803.5,622.06,478.6
2016,6,10,10,30,395.0,381.0,4.2,21.0,737.0,602.26,460.83
2016,6,10,10,45,323.0,419.0,4.25,21.0,714.0,605.6,462.45
2016,6,10,11,0,251.0,457.0,4.3,21.0,691.0,602.98,459.11
2016,6,10,11,15,295.5,450.0,4.3,21.0,730.0,649.14,493.66
2016,6,10,11,30,340.0,443.0,4.3,21.0,769.0,697.3,529.12
2016,6,10,11,45,283.5,462.5,4.3,21.5,735.5,683.34,516.56
2016,6,10,12,0,227.0,482.0,4.3,22.0,702.0,658.54,496.57
2016,6,10,12,15,180.0,482.5,4.3,22.0,657.0,626.76,472.87
2016,6,10,12,30,133.0,483.0,4.3,22.0,612.0,591.89,446.73
2016,6,10,12,45,204.0,471.5,4.3,22.0,666.5,656.17,495.46
2016,6,10,13,0,275.0,460.0,4.3,22.0,721.0,733.19,551.96
2016,6,10,13,15,351.5,419.5,4.3,22.0,747.5,775.69,584.42
2016,6,10,13,30,428.0,379.0,4.3,22.0,774.0,828.84,624.05
2016,6,10,13,45,365.5,395.0,4.3,22.0,726.5,775.24,585.34
2016,6,10,14,0,303.0,411.0,4.3,22.0,679.0,732.46,554.21
2016,6,10,14,15,343.5,381.5,4.3,21.5,676.0,742.97,565.21
2016,6,10,14,30,384.0,352.0,4.3,21.0,673.0,750.74,574.07
2016,6,10,14,45,408.5,325.0,4.3,21.0,653.0,757.13,580.23
2016,6,10,15,0,433.0,298.0,4.3,21.0,633.0,746.93,574.92
2016,6,10,15,15,371.0,301.0,4.3,21.0,577.5,670.21,519.39
2016,6,10,15,30,309.0,304.0,4.3,21.0,522.0,610.15,475.12
2016,6,10,15,45,348.5,272.5,4.3,21.0,503.5,602.96,472.5
2016,6,10,16,0,388.0,241.0,4.3,21.0,485.0,591.79,466.57
2016,6,10,16,15,356.5,227.0,4.3,20.5,437.5,538.58,427.95
2016,6,10,16,30,325.0,213.0,4.3,20.0,390.0,486.43,389.5
2016,6,10,16,45,368.5,182.5,4.3,19.5,365.0,471.66,380.86
2016,6,10,17,0,412.0,152.0,4.3,19.0,340.0,464.84,377.5
2016,6,10,17,15,379.0,137.5,4.25,18.5,294.5,408.47,333.36
2016,6,10,17,30,346.0,123.0,4.2,18.0,249.0,354.21,289.97
2016,6,10,17,45,307.5,110.5,4.2,18.0,210.0,291.59,238.28
2016,6,10,18,0,269.0,98.0,4.2,18.0,171.0,243.62,197.38
2016,6,10,18,15,336.0,75.5,4.0,17.0,147.5,241.22,192.99
2016,6,10,18,30,403.0,53.0,3.8,16.0,124.0,224.34,174.33
2016,6,10,18,45,299.0,41.5,3.65,15.5,85.0,152.79,112.26
2016,6,10,19,0,195.0,30.0,3.5,15.0,46.0,95.8,58.27
2016,6,10,19,15,97.5,15.0,3.4,14.5,23.0,33.29,0.0
2016,6,10,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,31.5,6.0,1.95,11.5,6.5,0.0,0.0
2016,6,11,5,0,63.0,12.0,1.9,12.0,13.0,10.91,0.0
2016,6,11,5,15,180.5,25.5,1.95,12.5,43.5,20.01,7.92
2016,6,11,5,30,298.0,39.0,2.0,13.0,74.0,31.67,21.6
2016,6,11,5,45,384.5,48.5,2.1,14.0,116.5,38.3,28.11
2016,6,11,6,0,471.0,58.0,2.2,15.0,159.0,44.7,34.06
2016,6,11,6,15,529.0,65.5,2.2,15.5,206.5,49.08,38.08
2016,6,11,6,30,587.0,73.0,2.2,16.0,254.0,53.29,41.79
2016,6,11,6,45,541.5,92.5,2.2,17.0,283.0,66.05,52.8
2016,6,11,7,0,496.0,112.0,2.2,18.0,312.0,77.83,62.71
2016,6,11,7,15,501.0,129.0,2.15,18.5,354.0,87.49,70.72
2016,6,11,7,30,506.0,146.0,2.1,19.0,396.0,101.52,82.36
2016,6,11,7,45,379.0,195.5,2.1,19.5,393.5,167.13,117.76
2016,6,11,8,0,252.0,245.0,2.1,20.0,391.0,209.99,153.51
2016,6,11,8,15,174.5,269.5,2.0,20.5,374.5,239.03,179.04
2016,6,11,8,30,97.0,294.0,1.9,21.0,358.0,258.21,196.65
2016,6,11,8,45,158.0,316.5,1.85,22.0,428.5,297.89,224.87
2016,6,11,9,0,219.0,339.0,1.8,23.0,499.0,351.31,263.68
2016,6,11,9,15,169.0,359.0,1.7,23.5,487.0,362.63,272.63
2016,6,11,9,30,119.0,379.0,1.6,24.0,475.0,368.55,276.81
2016,6,11,9,45,152.0,397.5,1.55,24.5,525.0,412.44,308.4
2016,6,11,10,0,185.0,416.0,1.5,25.0,575.0,459.84,341.88
2016,6,11,10,15,189.5,426.0,1.4,25.5,593.0,485.59,359.05
2016,6,11,10,30,194.0,436.0,1.3,26.0,611.0,511.45,376.03
2016,6,11,10,45,220.0,447.0,1.25,26.5,649.5,553.77,404.62
2016,6,11,11,0,246.0,458.0,1.2,27.0,688.0,599.66,434.92
2016,6,11,11,15,262.5,461.0,1.2,27.0,709.5,631.94,456.69
2016,6,11,11,30,279.0,464.0,1.2,27.0,731.0,664.63,478.65
2016,6,11,11,45,351.5,436.5,1.2,27.5,775.0,718.34,514.86
2016,6,11,12,0,424.0,409.0,1.2,28.0,819.0,779.91,555.23
2016,6,11,12,15,667.5,267.5,1.3,28.0,911.5,890.31,633.35
2016,6,11,12,30,911.0,126.0,1.4,28.0,1004.0,986.98,695.07
2016,6,11,12,45,917.0,121.0,1.55,28.0,998.0,1005.95,708.02
2016,6,11,13,0,923.0,116.0,1.7,28.0,992.0,1021.5,719.84
2016,6,11,13,15,920.5,115.5,1.85,28.0,976.5,1029.56,727.12
2016,6,11,13,30,918.0,115.0,2.0,28.0,961.0,1033.96,732.24
2016,6,11,13,45,913.5,114.5,2.2,28.0,939.0,1032.7,734.49
2016,6,11,14,0,909.0,114.0,2.4,28.0,917.0,1027.79,734.43
2016,6,11,14,15,903.0,112.5,2.5,27.5,888.0,1016.75,730.89
2016,6,11,14,30,897.0,111.0,2.6,27.0,859.0,1002.18,725.15
2016,6,11,14,45,886.5,110.5,2.75,27.0,823.5,980.92,714.09
2016,6,11,15,0,876.0,110.0,2.9,27.0,788.0,956.54,700.9
2016,6,11,15,15,865.0,107.5,2.95,26.5,748.0,926.58,684.46
2016,6,11,15,30,854.0,105.0,3.0,26.0,708.0,893.85,665.99
2016,6,11,15,45,836.0,104.0,3.05,26.0,663.0,862.01,646.61
2016,6,11,16,0,818.0,103.0,3.1,26.0,618.0,819.98,619.99
2016,6,11,16,15,798.5,99.5,3.05,25.5,570.0,772.23,589.67
2016,6,11,16,30,779.0,96.0,3.0,25.0,522.0,723.23,557.91
2016,6,11,16,45,750.5,93.5,3.0,25.0,471.5,667.83,520.03
2016,6,11,17,0,722.0,91.0,3.0,25.0,421.0,615.13,482.07
2016,6,11,17,15,687.5,86.0,2.95,24.0,370.5,553.73,437.72
2016,6,11,17,30,653.0,81.0,2.9,23.0,320.0,493.78,392.77
2016,6,11,17,45,604.5,74.5,2.85,22.5,270.0,426.44,339.59
2016,6,11,18,0,556.0,68.0,2.8,22.0,220.0,362.76,287.48
2016,6,11,18,15,488.0,60.0,2.75,21.0,173.0,293.11,229.58
2016,6,11,18,30,420.0,52.0,2.7,20.0,126.0,230.06,175.59
2016,6,11,18,45,320.5,40.5,2.65,19.0,86.5,160.61,116.46
