Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,19,0,221.0,29.0,2.6,18.0,47.0,101.54,61.57
2016,6,11,19,15,110.5,14.5,2.55,17.5,23.5,35.55,0.0
2016,6,11,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,4,45,30.0,6.0,2.1,13.0,7.0,0.0,0.0
2016,6,12,5,0,60.0,12.0,2.1,13.0,14.0,10.91,0.0
2016,6,12,5,15,179.5,25.5,2.2,13.5,44.5,20.01,7.86
2016,6,12,5,30,299.0,39.0,2.3,14.0,75.0,31.68,21.5
2016,6,12,5,45,384.0,49.0,2.4,14.5,117.5,38.75,28.44
2016,6,12,6,0,469.0,59.0,2.5,15.0,160.0,45.57,34.82
2016,6,12,6,15,528.0,66.5,2.45,15.5,208.0,49.91,38.82
2016,6,12,6,30,587.0,74.0,2.4,16.0,256.0,54.09,42.5
2016,6,12,6,45,632.0,79.0,2.35,16.5,306.5,56.09,44.13
2016,6,12,7,0,677.0,84.0,2.3,17.0,357.0,58.02,45.63
2016,6,12,7,15,707.5,88.5,2.25,17.5,407.0,59.39,46.58
2016,6,12,7,30,738.0,93.0,2.2,18.0,457.0,73.02,58.15
2016,6,12,7,45,762.5,96.0,2.15,18.5,506.0,123.59,69.37
2016,6,12,8,0,787.0,99.0,2.1,19.0,555.0,177.14,104.91
2016,6,12,8,15,804.5,102.0,2.05,19.5,601.5,232.08,148.96
2016,6,12,8,30,822.0,105.0,2.0,20.0,648.0,288.72,197.27
2016,6,12,8,45,835.5,107.5,1.95,20.5,690.5,345.16,246.08
2016,6,12,9,0,849.0,110.0,1.9,21.0,733.0,406.98,298.09
2016,6,12,9,15,859.5,112.0,1.9,21.0,770.5,462.17,344.55
2016,6,12,9,30,870.0,114.0,1.9,21.0,808.0,517.18,389.54
2016,6,12,9,45,882.5,112.5,1.9,21.5,842.0,569.99,430.77
2016,6,12,10,0,895.0,111.0,1.9,22.0,876.0,622.27,470.21
2016,6,12,10,15,900.5,112.0,1.95,22.5,902.5,671.44,506.39
2016,6,12,10,30,906.0,113.0,2.0,23.0,929.0,718.98,540.38
2016,6,12,10,45,909.0,114.5,2.1,23.5,948.5,763.32,571.29
2016,6,12,11,0,912.0,116.0,2.2,24.0,968.0,805.45,598.69
2016,6,12,11,15,914.0,116.5,2.25,24.0,980.5,843.51,623.94
2016,6,12,11,30,916.0,117.0,2.3,24.0,993.0,878.97,647.34
2016,6,12,11,45,915.0,118.5,2.4,24.0,998.0,909.98,668.17
2016,6,12,12,0,914.0,120.0,2.5,24.0,1003.0,937.99,687.07
2016,6,12,12,15,913.5,120.0,2.55,24.0,1001.5,961.98,702.94
2016,6,12,12,30,913.0,120.0,2.6,24.0,1000.0,982.77,716.8
2016,6,12,12,45,904.5,123.5,2.65,24.0,989.0,995.89,725.78
2016,6,12,13,0,896.0,127.0,2.7,24.0,978.0,1005.45,732.63
2016,6,12,13,15,892.0,126.5,2.7,24.0,961.5,1011.99,737.2
2016,6,12,13,30,888.0,126.0,2.7,24.0,945.0,1014.94,739.59
2016,6,12,13,45,882.0,125.0,2.7,24.0,922.0,1011.84,738.22
2016,6,12,14,0,876.0,124.0,2.7,24.0,899.0,1005.17,734.71
2016,6,12,14,15,869.0,122.5,2.65,23.5,870.0,993.52,729.04
2016,6,12,14,30,862.0,121.0,2.6,23.0,841.0,978.48,721.27
2016,6,12,14,45,853.0,119.0,2.6,23.0,806.0,957.71,708.87
2016,6,12,15,0,844.0,117.0,2.6,23.0,771.0,933.85,694.49
2016,6,12,15,15,832.0,114.5,2.55,22.5,731.5,912.72,682.85
2016,6,12,15,30,820.0,112.0,2.5,22.0,692.0,879.6,663.02
2016,6,12,15,45,805.0,109.0,2.45,22.0,648.0,840.86,638.01
2016,6,12,16,0,790.0,106.0,2.4,22.0,604.0,800.08,611.4
2016,6,12,16,15,770.0,102.5,2.35,21.5,557.0,752.94,581.14
2016,6,12,16,30,750.0,99.0,2.3,21.0,510.0,704.64,549.52
2016,6,12,16,45,724.5,95.0,2.3,21.0,461.0,650.94,512.55
2016,6,12,17,0,699.0,91.0,2.3,21.0,412.0,599.77,475.32
2016,6,12,17,15,664.5,86.0,2.25,20.5,362.0,539.45,430.5
2016,6,12,17,30,630.0,81.0,2.2,20.0,312.0,480.64,385.34
2016,6,12,17,45,584.0,74.5,2.2,19.5,263.0,415.8,333.98
2016,6,12,18,0,538.0,68.0,2.2,19.0,214.0,354.42,283.49
2016,6,12,18,15,471.5,59.5,2.15,18.5,168.5,285.84,225.66
2016,6,12,18,30,405.0,51.0,2.1,18.0,123.0,223.77,171.92
2016,6,12,18,45,310.0,39.5,2.05,17.5,85.0,156.57,114.17
2016,6,12,19,0,215.0,28.0,2.0,17.0,47.0,98.76,60.56
2016,6,12,19,15,107.5,14.0,2.05,16.5,23.5,41.16,0.0
2016,6,12,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,32.5,6.0,2.7,12.0,7.0,0.0,0.0
2016,6,13,5,0,65.0,12.0,2.8,12.0,14.0,10.91,0.0
2016,6,13,5,15,180.0,25.0,2.8,12.5,44.0,19.62,7.6
2016,6,13,5,30,295.0,38.0,2.8,13.0,74.0,30.74,20.78
2016,6,13,5,45,383.5,47.5,2.85,13.5,116.0,37.41,27.38
2016,6,13,6,0,472.0,57.0,2.9,14.0,158.0,43.86,33.44
2016,6,13,6,15,245.5,83.5,2.9,14.5,137.0,64.13,51.6
2016,6,13,6,30,19.0,110.0,2.9,15.0,116.0,91.29,75.55
2016,6,13,6,45,25.0,129.5,2.95,15.5,138.5,102.56,85.19
2016,6,13,7,0,31.0,149.0,3.0,16.0,161.0,116.69,97.11
2016,6,13,7,15,69.0,178.0,3.0,16.0,210.0,136.53,113.95
2016,6,13,7,30,107.0,207.0,3.0,16.0,259.0,149.15,124.38
2016,6,13,7,45,154.0,229.0,3.05,16.5,313.5,178.52,136.63
2016,6,13,8,0,201.0,251.0,3.1,17.0,368.0,213.89,161.01
2016,6,13,8,15,169.0,275.0,3.15,17.5,379.0,241.13,183.58
2016,6,13,8,30,137.0,299.0,3.2,18.0,390.0,264.98,203.71
2016,6,13,8,45,214.0,311.5,3.25,18.5,464.0,311.45,238.24
2016,6,13,9,0,291.0,324.0,3.3,19.0,538.0,361.03,275.89
2016,6,13,9,15,582.0,216.5,3.3,19.0,672.5,419.98,320.43
2016,6,13,9,30,873.0,109.0,3.3,19.0,807.0,513.92,394.1
2016,6,13,9,45,886.5,108.0,3.3,19.5,841.5,567.75,437.15
2016,6,13,10,0,900.0,107.0,3.3,20.0,876.0,621.17,478.68
2016,6,13,10,15,906.5,108.5,3.4,20.0,903.5,671.6,518.04
2016,6,13,10,30,913.0,110.0,3.5,20.0,931.0,720.51,555.39
2016,6,13,10,45,917.0,111.0,3.6,20.5,952.0,765.43,587.62
2016,6,13,11,0,921.0,112.0,3.7,21.0,973.0,808.2,616.32
2016,6,13,11,15,924.0,112.5,3.8,21.0,986.5,847.39,643.5
2016,6,13,11,30,927.0,113.0,3.9,21.0,1000.0,884.01,668.8
2016,6,13,11,45,926.0,115.0,4.0,21.0,1005.5,915.81,690.73
2016,6,13,12,0,925.0,117.0,4.1,21.0,1011.0,944.58,710.61
2016,6,13,12,15,924.5,117.0,4.15,21.0,1009.5,968.85,727.18
2016,6,13,12,30,924.0,117.0,4.2,21.0,1008.0,989.87,741.62
2016,6,13,12,45,921.0,117.5,4.3,21.5,999.0,1005.6,751.44
2016,6,13,13,0,918.0,118.0,4.4,22.0,990.0,1017.82,758.99
2016,6,13,13,15,914.5,117.5,4.45,22.0,974.0,1024.98,764.43
2016,6,13,13,30,911.0,117.0,4.5,22.0,958.0,1028.48,767.67
2016,6,13,13,45,902.0,118.5,4.55,22.0,934.5,1024.91,766.4
2016,6,13,14,0,893.0,120.0,4.6,22.0,911.0,1017.77,762.89
2016,6,13,14,15,886.0,119.0,4.6,21.5,881.5,1006.54,757.79
2016,6,13,14,30,879.0,118.0,4.6,21.0,852.0,991.87,750.43
2016,6,13,14,45,869.0,116.5,4.7,21.0,817.0,970.46,737.86
2016,6,13,15,0,859.0,115.0,4.8,21.0,782.0,945.94,723.12
2016,6,13,15,15,847.0,112.5,4.8,20.5,741.5,915.56,704.85
2016,6,13,15,30,835.0,110.0,4.8,20.0,701.0,890.98,690.59
2016,6,13,15,45,829.5,103.5,4.85,20.0,659.0,856.15,667.83
2016,6,13,16,0,824.0,97.0,4.9,20.0,617.0,818.62,642.94
2016,6,13,16,15,805.0,94.0,4.9,19.5,569.0,771.74,611.81
2016,6,13,16,30,786.0,91.0,4.9,19.0,521.0,723.55,579.17
2016,6,13,16,45,765.5,86.0,4.9,18.5,472.0,670.98,542.51
2016,6,13,17,0,745.0,81.0,4.9,18.0,423.0,617.84,503.82
2016,6,13,17,15,712.5,76.5,4.9,17.5,373.0,557.35,457.13
2016,6,13,17,30,680.0,72.0,4.9,17.0,323.0,500.0,411.35
2016,6,13,17,45,628.0,68.0,4.9,17.0,272.5,432.45,355.06
2016,6,13,18,0,576.0,64.0,4.9,17.0,222.0,368.84,300.41
2016,6,13,18,15,511.0,56.5,4.8,16.5,175.5,300.02,240.68
2016,6,13,18,30,446.0,49.0,4.7,16.0,129.0,237.48,185.03
2016,6,13,18,45,339.0,39.5,4.65,15.5,89.5,166.13,122.75
2016,6,13,19,0,232.0,30.0,4.6,15.0,50.0,105.88,66.47
2016,6,13,19,15,116.0,15.0,4.6,14.5,25.0,44.3,0.0
2016,6,13,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,34.0,6.0,3.7,11.0,7.0,0.0,0.0
2016,6,14,5,0,68.0,12.0,3.7,11.0,14.0,10.91,0.0
2016,6,14,5,15,191.0,25.0,3.7,11.5,44.5,19.63,7.61
2016,6,14,5,30,314.0,38.0,3.7,12.0,75.0,30.79,20.91
2016,6,14,5,45,413.0,45.5,3.75,12.5,119.0,35.74,26.0
2016,6,14,6,0,512.0,53.0,3.8,13.0,163.0,40.61,30.69
2016,6,14,6,15,568.0,59.0,3.8,13.5,210.5,43.98,33.83
2016,6,14,6,30,624.0,65.0,3.8,14.0,258.0,47.24,36.74
2016,6,14,6,45,671.5,68.0,3.85,15.0,309.0,48.12,37.33
2016,6,14,7,0,719.0,71.0,3.9,16.0,360.0,53.76,42.06
2016,6,14,7,15,634.0,102.0,3.85,16.5,381.5,68.47,54.74
2016,6,14,7,30,549.0,133.0,3.8,17.0,403.0,91.38,74.34
2016,6,14,7,45,685.0,107.5,3.75,17.5,480.5,118.95,68.93
2016,6,14,8,0,821.0,82.0,3.7,18.0,558.0,175.06,102.49
2016,6,14,8,15,836.5,84.5,3.65,18.0,604.0,230.55,147.8
2016,6,14,8,30,852.0,87.0,3.6,18.0,650.0,287.35,197.61
2016,6,14,8,45,863.0,90.0,3.55,18.5,692.0,344.24,248.08
2016,6,14,9,0,874.0,93.0,3.5,19.0,734.0,401.49,298.16
2016,6,14,9,15,701.5,184.0,3.5,19.0,716.0,444.31,337.95
2016,6,14,9,30,529.0,275.0,3.5,19.0,698.0,477.07,366.5
2016,6,14,9,45,705.5,194.5,3.5,19.5,783.0,538.22,414.84
2016,6,14,10,0,882.0,114.0,3.5,20.0,868.0,615.79,475.3
2016,6,14,10,15,888.0,115.5,3.55,20.0,894.5,665.11,513.62
2016,6,14,10,30,894.0,117.0,3.6,20.0,921.0,712.9,550.07
2016,6,14,10,45,899.5,117.0,3.65,20.0,941.5,757.31,583.22
2016,6,14,11,0,905.0,117.0,3.7,20.0,962.0,799.71,612.76
2016,6,14,11,15,907.5,117.5,3.75,20.0,975.0,837.97,639.2
2016,6,14,11,30,910.0,118.0,3.8,20.0,988.0,873.68,663.75
2016,6,14,11,45,911.5,118.0,3.9,20.0,994.0,905.39,685.74
2016,6,14,12,0,913.0,118.0,4.0,20.0,1000.0,934.23,705.77
2016,6,14,12,15,913.0,118.0,4.1,19.5,999.0,958.71,724.23
2016,6,14,12,30,913.0,118.0,4.2,19.0,998.0,980.01,740.67
2016,6,14,12,45,690.5,255.0,4.35,19.0,917.5,935.01,710.42
2016,6,14,13,0,468.0,392.0,4.5,19.0,837.0,863.33,655.17
2016,6,14,13,15,689.5,251.5,4.55,19.0,894.0,955.45,727.83
2016,6,14,13,30,911.0,111.0,4.6,19.0,951.0,1022.21,774.01
2016,6,14,13,45,687.0,228.5,4.65,19.0,854.0,942.45,719.68
2016,6,14,14,0,463.0,346.0,4.7,19.0,757.0,837.09,641.08
2016,6,14,14,15,469.0,329.5,4.7,18.5,734.0,826.45,636.64
2016,6,14,14,30,475.0,313.0,4.7,18.0,711.0,813.25,629.82
2016,6,14,14,45,675.5,207.0,4.7,18.0,746.5,897.07,696.07
2016,6,14,15,0,876.0,101.0,4.7,18.0,782.0,946.93,732.08
2016,6,14,15,15,664.5,179.0,4.7,18.0,680.5,833.81,652.47
2016,6,14,15,30,453.0,257.0,4.7,18.0,579.0,704.2,555.04
2016,6,14,15,45,642.0,174.0,4.75,18.0,598.0,774.96,614.2
2016,6,14,16,0,831.0,91.0,4.8,18.0,617.0,810.74,642.05
2016,6,14,16,15,643.0,137.5,4.8,17.5,525.5,693.87,557.71
2016,6,14,16,30,455.0,184.0,4.8,17.0,434.0,568.74,460.96
2016,6,14,16,45,309.5,187.5,4.85,17.0,350.0,434.77,355.1
2016,6,14,17,0,164.0,191.0,4.9,17.0,266.0,315.18,257.56
2016,6,14,17,15,279.0,154.0,4.9,16.5,264.5,351.9,290.37
2016,6,14,17,30,394.0,117.0,4.9,16.0,263.0,376.67,311.92
2016,6,14,17,45,361.5,104.0,4.9,16.0,222.5,324.33,267.73
2016,6,14,18,0,329.0,91.0,4.9,16.0,182.0,274.61,224.89
2016,6,14,18,15,292.5,75.5,4.8,15.5,144.5,223.27,180.16
2016,6,14,18,30,256.0,60.0,4.7,15.0,107.0,175.52,137.67
2016,6,14,18,45,193.5,45.0,4.6,14.5,74.0,123.88,92.21
2016,6,14,19,0,131.0,30.0,4.5,14.0,41.0,79.39,50.33
2016,6,14,19,15,65.5,15.0,4.45,13.5,20.5,31.21,0.0
2016,6,14,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,5.5,3.8,10.5,5.5,0.0,0.0
2016,6,15,5,0,0.0,11.0,3.8,11.0,11.0,10.01,0.0
2016,6,15,5,15,69.0,26.0,3.85,11.5,34.5,21.05,8.49
2016,6,15,5,30,138.0,41.0,3.9,12.0,58.0,32.72,22.55
2016,6,15,5,45,182.5,58.0,4.0,12.5,91.0,45.53,34.63
2016,6,15,6,0,227.0,75.0,4.1,13.0,124.0,57.99,46.13
2016,6,15,6,15,252.5,93.0,4.15,13.5,160.5,70.7,57.63
2016,6,15,6,30,278.0,111.0,4.2,14.0,197.0,82.98,68.51
2016,6,15,6,45,304.5,126.0,4.3,14.5,235.5,92.86,77.03
2016,6,15,7,0,331.0,141.0,4.4,15.0,274.0,102.37,85.05
2016,6,15,7,15,487.5,123.0,4.45,15.0,348.0,83.43,68.2
2016,6,15,7,30,644.0,105.0,4.5,15.0,422.0,71.96,57.93
2016,6,15,7,45,629.5,124.0,4.55,15.5,460.5,126.11,77.59
2016,6,15,8,0,615.0,143.0,4.6,16.0,499.0,179.07,115.7
2016,6,15,8,15,732.5,116.0,4.6,16.0,574.0,227.17,150.71
2016,6,15,8,30,850.0,89.0,4.6,16.0,649.0,287.69,199.89
2016,6,15,8,45,864.0,90.0,4.7,16.5,692.0,343.85,250.46
2016,6,15,9,0,878.0,91.0,4.8,17.0,735.0,400.66,301.13
2016,6,15,9,15,887.5,93.0,4.8,17.0,773.0,456.78,350.73
2016,6,15,9,30,897.0,95.0,4.8,17.0,811.0,512.61,398.82
2016,6,15,9,45,897.0,100.5,4.85,17.5,841.5,565.76,442.77
2016,6,15,10,0,897.0,106.0,4.9,18.0,872.0,617.21,484.02
2016,6,15,10,15,643.0,245.0,4.9,18.0,803.0,618.97,484.03
2016,6,15,10,30,389.0,384.0,4.9,18.0,734.0,598.65,465.47
2016,6,15,10,45,456.0,373.5,4.95,18.5,793.0,661.87,513.18
2016,6,15,11,0,523.0,363.0,5.0,19.0,852.0,729.55,563.12
2016,6,15,11,15,724.5,236.0,5.0,19.0,923.0,804.86,623.06
2016,6,15,11,30,926.0,109.0,5.0,19.0,994.0,878.45,676.79
2016,6,15,11,45,929.0,108.0,5.05,19.0,1001.0,910.99,699.44
2016,6,15,12,0,932.0,107.0,5.1,19.0,1008.0,940.65,720.3
2016,6,15,12,15,632.5,279.0,5.05,19.0,890.5,866.87,665.79
2016,6,15,12,30,333.0,451.0,5.0,19.0,773.0,758.05,579.3
2016,6,15,12,45,405.0,420.5,4.95,19.0,808.5,809.0,618.52
2016,6,15,13,0,477.0,390.0,4.9,19.0,844.0,869.94,663.37
2016,6,15,13,15,337.5,424.0,4.85,19.0,743.0,765.25,585.34
2016,6,15,13,30,198.0,458.0,4.8,19.0,642.0,654.25,501.83
2016,6,15,13,45,252.0,434.5,4.8,19.0,662.0,702.11,539.28
2016,6,15,14,0,306.0,411.0,4.8,19.0,682.0,734.62,564.95
2016,6,15,14,15,363.0,373.0,4.7,18.5,684.5,752.63,581.26
2016,6,15,14,30,420.0,335.0,4.6,18.0,687.0,781.82,605.42
2016,6,15,14,45,338.5,346.5,4.6,18.0,622.0,697.78,543.27
2016,6,15,15,0,257.0,358.0,4.6,18.0,557.0,629.34,491.78
2016,6,15,15,15,346.5,311.5,4.55,17.5,565.5,658.76,518.71
2016,6,15,15,30,436.0,265.0,4.5,17.0,574.0,697.33,551.56
2016,6,15,15,45,346.5,269.0,4.45,17.0,505.0,597.49,475.77
2016,6,15,16,0,257.0,273.0,4.4,17.0,436.0,517.05,413.54
2016,6,15,16,15,534.5,176.5,4.3,16.5,481.5,642.05,517.82
2016,6,15,16,30,812.0,80.0,4.2,16.0,527.0,731.42,589.1
2016,6,15,16,45,790.5,76.5,4.15,16.0,477.5,678.9,550.51
2016,6,15,17,0,769.0,73.0,4.1,16.0,428.0,625.84,511.4
2016,6,15,17,15,738.0,69.0,3.95,15.5,377.5,565.91,464.99
2016,6,15,17,30,707.0,65.0,3.8,15.0,327.0,506.98,417.9
2016,6,15,17,45,664.0,60.5,3.65,15.0,277.5,442.34,363.92
2016,6,15,18,0,621.0,56.0,3.5,15.0,228.0,382.34,312.08
2016,6,15,18,15,558.0,50.0,3.25,14.5,181.0,313.8,252.4
2016,6,15,18,30,495.0,44.0,3.0,14.0,134.0,251.28,196.45
2016,6,15,18,45,399.0,35.0,2.75,13.5,93.5,181.24,134.5
2016,6,15,19,0,303.0,26.0,2.5,13.0,53.0,122.15,78.0
2016,6,15,19,15,151.5,13.0,2.35,12.5,26.5,51.17,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,2.0,1.2,11.5,2.0,0.0,0.0
2016,6,16,5,0,0.0,4.0,1.2,12.0,4.0,3.64,0.0
2016,6,16,5,15,0.0,14.0,1.2,12.5,14.0,12.31,2.56
2016,6,16,5,30,0.0,24.0,1.2,13.0,24.0,21.14,12.56
2016,6,16,5,45,0.0,37.5,1.3,13.5,37.5,33.09,23.6
2016,6,16,6,0,0.0,51.0,1.4,14.0,51.0,44.69,34.2
2016,6,16,6,15,0.0,66.5,1.3,14.0,66.5,57.7,46.0
2016,6,16,6,30,0.0,82.0,1.2,14.0,82.0,70.61,57.53
2016,6,16,6,45,0.0,98.0,1.2,14.5,98.0,83.79,68.97
2016,6,16,7,0,0.0,114.0,1.2,15.0,114.0,96.88,80.09
2016,6,16,7,15,1.0,133.0,1.15,15.5,133.5,112.08,92.83
2016,6,16,7,30,2.0,152.0,1.1,16.0,153.0,127.21,105.28
2016,6,16,7,45,5.0,169.0,1.1,16.5,172.0,142.19,112.03
2016,6,16,8,0,8.0,186.0,1.1,17.0,191.0,157.67,123.7
2016,6,16,8,15,27.0,227.5,1.1,17.0,245.0,187.91,146.61
2016,6,16,8,30,46.0,269.0,1.1,17.0,299.0,227.35,176.67
2016,6,16,8,45,68.0,300.5,1.1,17.5,349.0,263.62,203.66
2016,6,16,9,0,90.0,332.0,1.1,18.0,399.0,303.04,232.96
2016,6,16,9,15,202.5,344.0,1.15,18.5,503.0,364.61,278.07
2016,6,16,9,30,315.0,356.0,1.2,19.0,607.0,439.5,333.28
2016,6,16,9,45,293.0,378.5,1.3,19.5,620.0,467.97,354.34
2016,6,16,10,0,271.0,401.0,1.4,20.0,633.0,494.16,373.39
2016,6,16,10,15,281.5,412.5,1.5,20.0,659.5,529.74,399.83
2016,6,16,10,30,292.0,424.0,1.6,20.0,686.0,565.92,426.35
2016,6,16,10,45,369.5,402.5,1.7,20.5,742.5,622.9,467.82
2016,6,16,11,0,447.0,381.0,1.8,21.0,799.0,686.45,513.19
2016,6,16,11,15,436.5,390.5,1.9,21.0,803.5,710.16,529.73
2016,6,16,11,30,426.0,400.0,2.0,21.0,808.0,731.99,545.15
2016,6,16,11,45,452.0,378.0,2.1,21.5,813.0,755.71,561.94
2016,6,16,12,0,478.0,356.0,2.2,22.0,818.0,778.49,578.01
2016,6,16,12,15,461.0,380.0,2.25,22.0,825.5,803.06,594.22
2016,6,16,12,30,444.0,404.0,2.3,22.0,833.0,825.27,608.75
2016,6,16,12,45,677.5,256.0,2.4,22.0,903.0,922.83,682.18
2016,6,16,13,0,911.0,108.0,2.5,22.0,973.0,1000.3,733.73
2016,6,16,13,15,908.0,107.0,2.55,22.0,957.5,1007.37,738.47
2016,6,16,13,30,905.0,106.0,2.6,22.0,942.0,1010.82,741.68
2016,6,16,13,45,902.5,103.5,2.65,22.0,920.5,1009.58,741.99
2016,6,16,14,0,900.0,101.0,2.7,22.0,899.0,1004.68,740.06
2016,6,16,14,15,675.5,211.5,2.7,21.5,799.5,913.51,681.82
2016,6,16,14,30,451.0,322.0,2.7,21.0,700.0,798.9,600.96
2016,6,16,14,45,448.5,308.0,2.75,21.0,670.5,778.0,588.82
2016,6,16,15,0,446.0,294.0,2.8,21.0,641.0,754.97,574.34
2016,6,16,15,15,371.0,301.5,2.75,20.5,580.0,670.67,515.09
2016,6,16,15,30,296.0,309.0,2.7,20.0,519.0,603.8,467.11
2016,6,16,15,45,247.5,295.5,2.7,20.0,463.5,540.07,420.69
2016,6,16,16,0,199.0,282.0,2.7,20.0,408.0,463.87,364.16
2016,6,16,16,15,497.5,180.0,2.6,19.5,462.5,616.24,487.19
2016,6,16,16,30,796.0,78.0,2.5,19.0,517.0,717.11,564.91
2016,6,16,16,45,775.0,74.5,2.45,19.0,468.5,665.64,527.86
2016,6,16,17,0,754.0,71.0,2.4,19.0,420.0,613.63,490.72
2016,6,16,17,15,723.5,67.5,2.3,18.5,370.5,555.33,446.9
2016,6,16,17,30,693.0,64.0,2.2,18.0,321.0,498.01,402.38
2016,6,16,17,45,653.0,59.0,2.1,18.0,272.5,435.15,351.27
2016,6,16,18,0,613.0,54.0,2.0,18.0,224.0,374.97,300.66
2016,6,16,18,15,552.0,48.0,1.8,17.5,178.0,309.24,244.52
2016,6,16,18,30,491.0,42.0,1.6,17.0,132.0,247.86,190.65
2016,6,16,18,45,399.5,34.0,1.45,16.5,92.5,180.6,132.08
2016,6,16,19,0,308.0,26.0,1.3,16.0,53.0,123.73,78.37
2016,6,16,19,15,154.0,13.0,1.2,15.5,26.5,51.91,0.0
2016,6,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,5.0,1.45,13.5,5.0,0.0,0.0
2016,6,17,5,0,0.0,10.0,1.5,14.0,10.0,9.1,0.0
2016,6,17,5,15,57.0,24.5,1.55,14.5,31.5,19.9,7.38
2016,6,17,5,30,114.0,39.0,1.6,15.0,53.0,31.2,20.96
2016,6,17,5,45,141.0,57.0,1.7,15.5,82.0,44.68,33.48
2016,6,17,6,0,168.0,75.0,1.8,16.0,111.0,57.76,45.38
2016,6,17,6,15,185.0,94.0,1.8,16.0,143.5,71.06,57.36
2016,6,17,6,30,202.0,113.0,1.8,16.0,176.0,83.88,68.72
2016,6,17,6,45,208.5,134.5,1.8,16.5,209.5,97.78,80.64
2016,6,17,7,0,215.0,156.0,1.8,17.0,243.0,111.08,91.79
2016,6,17,7,15,112.0,160.0,1.8,17.0,205.5,119.41,98.67
2016,6,17,7,30,9.0,164.0,1.8,17.0,168.0,135.88,112.42
2016,6,17,7,45,18.5,190.5,1.85,17.5,200.5,158.81,124.78
2016,6,17,8,0,28.0,217.0,1.9,18.0,233.0,175.28,136.73
2016,6,17,8,15,20.0,217.0,1.95,18.5,229.5,185.98,144.95
2016,6,17,8,30,12.0,217.0,2.0,19.0,226.0,187.18,145.62
2016,6,17,8,45,90.5,279.0,2.05,19.5,346.0,254.93,196.05
2016,6,17,9,0,169.0,341.0,2.1,20.0,466.0,332.85,254.11
2016,6,17,9,15,268.5,340.0,2.15,20.0,549.5,384.28,292.66
2016,6,17,9,30,368.0,339.0,2.2,20.0,633.0,451.4,343.62
2016,6,17,9,45,190.5,298.0,2.3,20.5,451.0,349.9,268.56
2016,6,17,10,0,13.0,257.0,2.4,21.0,269.0,232.19,177.8
2016,6,17,10,15,30.0,324.0,2.45,21.0,351.5,300.28,230.15
2016,6,17,10,30,47.0,391.0,2.5,21.0,434.0,372.84,284.44
2016,6,17,10,45,33.0,358.0,2.55,21.5,389.0,339.91,258.79
2016,6,17,11,0,19.0,325.0,2.6,22.0,344.0,302.41,229.97
2016,6,17,11,15,37.0,379.0,2.65,22.0,415.0,370.34,281.16
2016,6,17,11,30,55.0,433.0,2.7,22.0,486.0,438.73,331.53
2016,6,17,11,45,36.0,375.0,2.75,22.0,410.0,374.35,283.61
2016,6,17,12,0,17.0,317.0,2.8,22.0,334.0,300.47,228.31
2016,6,17,12,15,30.0,368.0,2.8,22.0,398.0,369.7,280.62
2016,6,17,12,30,43.0,419.0,2.8,22.0,462.0,433.96,327.99
2016,6,17,12,45,23.5,289.0,2.85,22.0,313.0,293.47,223.39
2016,6,17,13,0,4.0,159.0,2.9,22.0,164.0,146.8,110.8
2016,6,17,13,15,7.0,193.0,2.9,22.0,200.5,181.01,137.84
2016,6,17,13,30,10.0,227.0,2.9,22.0,237.0,215.64,164.74
2016,6,17,13,45,14.0,264.5,2.9,22.0,277.5,255.04,195.15
2016,6,17,14,0,18.0,302.0,2.9,22.0,318.0,295.12,225.84
2016,6,17,14,15,9.0,209.5,2.9,21.5,217.5,199.0,152.44
2016,6,17,14,30,0.0,117.0,2.9,21.0,117.0,104.62,78.52
2016,6,17,14,45,0.0,106.5,2.95,21.0,106.5,94.99,71.09
2016,6,17,15,0,0.0,96.0,3.0,21.0,96.0,85.38,63.53
2016,6,17,15,15,0.0,99.0,3.05,20.5,99.0,88.05,65.96
2016,6,17,15,30,0.0,102.0,3.1,20.0,102.0,90.74,68.43
2016,6,17,15,45,0.0,103.0,3.2,20.0,103.0,91.64,69.34
2016,6,17,16,0,0.0,104.0,3.3,20.0,104.0,92.57,70.3
2016,6,17,16,15,0.0,120.5,3.4,19.5,120.5,108.05,83.27
2016,6,17,16,30,0.0,137.0,3.5,19.0,137.0,124.08,96.77
2016,6,17,16,45,0.0,102.0,3.6,18.5,102.0,91.09,70.17
2016,6,17,17,0,0.0,67.0,3.7,18.0,67.0,59.23,44.09
2016,6,17,17,15,0.0,64.5,3.7,17.5,64.5,57.0,42.47
2016,6,17,17,30,0.0,62.0,3.7,17.0,62.0,54.77,40.8
2016,6,17,17,45,0.0,52.5,3.7,16.5,52.5,46.34,33.81
2016,6,17,18,0,0.0,43.0,3.7,16.0,43.0,37.92,26.71
2016,6,17,18,15,0.0,34.0,3.5,15.5,34.0,29.95,19.88
2016,6,17,18,30,0.0,25.0,3.3,15.0,25.0,22.0,12.98
2016,6,17,18,45,0.0,17.5,3.15,15.0,17.5,15.38,7.13
2016,6,17,19,0,0.0,10.0,3.0,15.0,10.0,8.78,1.04
2016,6,17,19,15,0.0,5.0,2.85,14.5,5.0,4.38,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,57.5,5.5,1.65,12.5,7.0,0.0,0.0
2016,6,18,5,0,115.0,11.0,1.7,13.0,14.0,10.01,0.0
2016,6,18,5,15,248.0,21.5,1.75,13.0,45.5,17.34,5.65
2016,6,18,5,30,381.0,32.0,1.8,13.0,77.0,25.54,16.29
2016,6,18,5,45,464.5,39.5,1.85,13.5,120.5,30.75,21.51
2016,6,18,6,0,548.0,47.0,1.9,14.0,164.0,35.82,26.32
2016,6,18,6,15,604.0,52.5,1.9,14.5,212.5,39.04,29.31
2016,6,18,6,30,660.0,58.0,1.9,15.0,261.0,46.07,35.57
2016,6,18,6,45,699.5,62.5,1.9,16.0,312.0,48.5,37.53
2016,6,18,7,0,739.0,67.0,1.9,17.0,363.0,50.84,39.34
2016,6,18,7,15,768.0,70.0,1.85,17.5,414.0,51.88,40.04
2016,6,18,7,30,797.0,73.0,1.8,18.0,465.0,55.37,42.85
2016,6,18,7,45,819.0,76.0,1.75,18.5,515.0,116.91,62.99
2016,6,18,8,0,841.0,79.0,1.7,19.0,565.0,172.76,99.14
2016,6,18,8,15,857.5,81.5,1.6,19.5,612.5,229.5,144.24
2016,6,18,8,30,874.0,84.0,1.5,20.0,660.0,287.69,193.73
2016,6,18,8,45,887.5,86.0,1.45,20.5,703.5,345.78,243.88
2016,6,18,9,0,901.0,88.0,1.4,21.0,747.0,404.48,293.66
2016,6,18,9,15,911.0,89.5,1.35,21.0,786.5,461.67,341.51
2016,6,18,9,30,921.0,91.0,1.3,21.0,826.0,518.59,387.53
2016,6,18,9,45,924.0,95.0,1.3,21.5,858.5,573.36,429.84
2016,6,18,10,0,927.0,99.0,1.3,22.0,891.0,626.69,469.49
2016,6,18,10,15,933.0,100.0,1.3,22.5,918.5,677.7,506.15
2016,6,18,10,30,939.0,101.0,1.3,23.0,946.0,727.08,540.47
2016,6,18,10,45,945.0,101.0,1.3,23.5,967.5,773.74,571.28
2016,6,18,11,0,951.0,101.0,1.3,24.0,989.0,818.33,598.72
2016,6,18,11,15,953.5,101.5,1.35,24.0,1002.5,858.3,624.58
2016,6,18,11,30,956.0,102.0,1.4,24.0,1016.0,895.59,648.59
2016,6,18,11,45,958.0,102.0,1.5,24.0,1023.0,929.15,670.8
2016,6,18,12,0,960.0,102.0,1.6,24.0,1030.0,959.72,691.12
2016,6,18,12,15,960.0,101.5,1.65,24.0,1029.0,984.84,707.36
2016,6,18,12,30,960.0,101.0,1.7,24.0,1028.0,1006.61,721.57
2016,6,18,12,45,961.0,99.5,1.8,24.5,1020.5,1024.87,732.95
2016,6,18,13,0,962.0,98.0,1.9,25.0,1013.0,1039.53,742.14
2016,6,18,13,15,959.5,97.5,1.9,25.0,997.5,1048.06,747.73
2016,6,18,13,30,957.0,97.0,1.9,25.0,982.0,1052.79,751.13
2016,6,18,13,45,953.0,96.0,1.95,25.0,959.5,1051.71,751.74
2016,6,18,14,0,949.0,95.0,2.0,25.0,937.0,1046.82,750.14
2016,6,18,14,15,943.5,94.0,2.0,25.0,908.0,1036.7,744.74
2016,6,18,14,30,938.0,93.0,2.0,25.0,879.0,1022.91,737.17
2016,6,18,14,45,929.5,92.0,2.05,25.0,844.0,1002.67,726.21
2016,6,18,15,0,921.0,91.0,2.1,25.0,809.0,979.08,713.14
2016,6,18,15,15,910.5,89.5,2.1,24.5,768.5,949.89,697.22
2016,6,18,15,30,900.0,88.0,2.1,24.0,728.0,917.78,679.27
2016,6,18,15,45,884.5,87.0,2.15,24.0,683.0,879.15,655.96
2016,6,18,16,0,869.0,86.0,2.2,24.0,638.0,838.35,630.88
2016,6,18,16,15,851.5,83.5,2.2,23.5,590.0,792.29,602.55
2016,6,18,16,30,834.0,81.0,2.2,23.0,542.0,750.79,576.89
2016,6,18,16,45,811.0,78.0,2.25,23.0,491.5,696.96,541.04
2016,6,18,17,0,788.0,75.0,2.3,23.0,441.0,642.63,503.85
2016,6,18,17,15,757.0,71.0,2.3,22.5,389.5,581.85,459.74
2016,6,18,17,30,726.0,67.0,2.3,22.0,338.0,522.01,414.67
2016,6,18,17,45,684.0,62.0,2.3,21.5,287.5,456.34,363.31
2016,6,18,18,0,642.0,57.0,2.3,21.0,237.0,393.46,312.09
2016,6,18,18,15,579.0,51.0,2.3,20.0,188.5,325.44,255.49
2016,6,18,18,30,516.0,45.0,2.3,19.0,140.0,261.63,200.51
2016,6,18,18,45,420.5,36.5,2.35,18.5,98.5,190.88,139.35
2016,6,18,19,0,325.0,28.0,2.4,18.0,57.0,130.9,83.48
2016,6,18,19,15,162.5,14.0,2.4,17.5,28.5,55.3,0.0
2016,6,18,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,45,66.0,5.5,1.2,13.5,7.5,0.0,0.0
2016,6,19,5,0,132.0,11.0,1.2,14.0,15.0,10.01,0.0
2016,6,19,5,15,268.5,21.5,1.15,14.5,47.5,17.38,5.48
2016,6,19,5,30,405.0,32.0,1.1,15.0,80.0,25.61,16.19
2016,6,19,5,45,489.5,39.5,1.1,16.0,124.5,30.84,21.37
2016,6,19,6,0,574.0,47.0,1.1,17.0,169.0,35.94,26.09
2016,6,19,6,15,627.5,52.5,1.1,17.5,217.5,42.77,32.23
2016,6,19,6,30,681.0,58.0,1.1,18.0,266.0,46.21,35.25
2016,6,19,6,45,662.0,68.0,1.1,19.0,300.5,48.15,36.76
2016,6,19,7,0,643.0,78.0,1.1,20.0,335.0,53.55,41.21
2016,6,19,7,15,726.0,75.0,1.1,20.5,402.0,55.33,42.52
2016,6,19,7,30,809.0,72.0,1.1,21.0,469.0,54.08,41.2
2016,6,19,7,45,829.0,75.0,1.15,22.0,518.5,116.17,61.32
2016,6,19,8,0,849.0,78.0,1.2,23.0,568.0,172.32,96.76
2016,6,19,8,15,864.5,80.0,1.15,23.5,614.5,228.95,140.9
2016,6,19,8,30,880.0,82.0,1.1,24.0,661.0,286.88,189.28
2016,6,19,8,45,891.0,84.5,1.1,24.5,704.0,344.91,238.54
2016,6,19,9,0,902.0,87.0,1.1,25.0,747.0,403.29,287.24
2016,6,19,9,15,911.0,88.5,1.1,25.5,785.0,460.11,333.38
2016,6,19,9,30,920.0,90.0,1.1,26.0,823.0,516.55,377.56
2016,6,19,9,45,932.5,88.0,1.1,26.5,857.5,571.26,418.89
2016,6,19,10,0,945.0,86.0,1.1,27.0,892.0,625.38,458.26
2016,6,19,10,15,950.0,87.0,1.15,27.0,919.5,676.53,495.57
2016,6,19,10,30,955.0,88.0,1.2,27.0,947.0,725.92,530.72
2016,6,19,10,45,958.0,89.5,1.25,27.5,967.0,772.35,560.99
2016,6,19,11,0,961.0,91.0,1.3,28.0,987.0,816.45,588.22
2016,6,19,11,15,963.0,91.5,1.4,28.0,1001.0,856.34,614.23
2016,6,19,11,30,965.0,92.0,1.5,28.0,1015.0,893.47,638.43
2016,6,19,11,45,961.0,96.0,1.65,28.0,1020.0,925.77,660.12
2016,6,19,12,0,957.0,100.0,1.8,28.0,1025.0,954.76,679.77
2016,6,19,12,15,957.0,100.0,1.9,28.0,1024.0,980.31,696.71
2016,6,19,12,30,957.0,100.0,2.0,28.0,1023.0,1002.51,711.63
2016,6,19,12,45,943.5,107.5,2.15,28.0,1011.0,1015.62,721.55
2016,6,19,13,0,930.0,115.0,2.3,28.0,999.0,1024.94,729.24
2016,6,19,13,15,696.5,244.0,2.4,28.0,900.0,953.92,685.49
2016,6,19,13,30,463.0,373.0,2.5,28.0,801.0,855.96,617.4
2016,6,19,13,45,694.5,239.0,2.6,28.0,864.0,959.91,693.84
2016,6,19,14,0,926.0,105.0,2.7,28.0,927.0,1034.56,742.34
2016,6,19,14,15,920.0,104.0,2.75,27.5,898.0,1024.26,737.91
2016,6,19,14,30,914.0,103.0,2.8,27.0,869.0,1010.38,732.05
2016,6,19,14,45,909.0,99.5,2.85,27.0,835.0,991.28,721.43
2016,6,19,15,0,904.0,96.0,2.9,27.0,801.0,968.73,708.6
2016,6,19,15,15,894.0,94.5,2.9,26.5,761.5,940.46,692.96
2016,6,19,15,30,884.0,93.0,2.9,26.0,722.0,909.29,675.3
2016,6,19,15,45,871.5,90.5,2.95,26.0,678.0,872.11,652.45
2016,6,19,16,0,859.0,88.0,3.0,26.0,634.0,832.59,627.76
2016,6,19,16,15,648.5,139.0,3.0,25.5,533.0,701.43,538.93
2016,6,19,16,30,438.0,190.0,3.0,25.0,432.0,563.21,437.65
2016,6,19,16,45,534.0,145.0,3.0,24.5,412.5,566.22,444.38
2016,6,19,17,0,630.0,100.0,3.0,24.0,393.0,565.59,446.84
2016,6,19,17,15,592.5,94.5,2.9,23.5,345.0,505.9,401.92
2016,6,19,17,30,555.0,89.0,2.8,23.0,297.0,448.12,357.43
2016,6,19,17,45,510.0,83.5,2.75,22.5,252.5,388.49,310.16
2016,6,19,18,0,465.0,78.0,2.7,22.0,208.0,332.15,263.98
2016,6,19,18,15,415.5,67.0,2.55,21.0,166.0,268.37,210.98
2016,6,19,18,30,366.0,56.0,2.4,20.0,124.0,213.8,164.04
2016,6,19,18,45,299.0,43.0,2.3,19.5,87.5,156.44,114.28
2016,6,19,19,0,232.0,30.0,2.2,19.0,51.0,106.7,68.1
2016,6,19,19,15,116.0,15.0,2.2,18.5,25.5,45.29,0.0
2016,6,19,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,66.5,6.0,2.45,11.5,8.0,0.0,0.0
2016,6,20,5,0,133.0,12.0,2.5,12.0,16.0,10.91,0.0
2016,6,20,5,15,276.0,22.5,2.5,12.5,49.0,18.33,5.98
2016,6,20,5,30,419.0,33.0,2.5,13.0,82.0,26.56,17.11
2016,6,20,5,45,509.0,39.5,2.55,14.0,127.5,30.92,21.59
2016,6,20,6,0,599.0,46.0,2.6,15.0,173.0,38.45,28.51
2016,6,20,6,15,653.0,51.0,2.5,15.5,222.5,41.6,31.44
2016,6,20,6,30,707.0,56.0,2.4,16.0,272.0,44.7,34.19
2016,6,20,6,45,746.5,59.5,2.35,16.5,324.5,46.43,35.62
2016,6,20,7,0,786.0,63.0,2.3,17.0,377.0,48.13,36.96
2016,6,20,7,15,812.5,66.0,2.3,18.0,428.5,49.32,37.72
2016,6,20,7,30,839.0,69.0,2.3,19.0,480.0,59.79,46.51
2016,6,20,7,45,859.0,71.5,2.35,20.0,530.5,115.01,60.18
2016,6,20,8,0,879.0,74.0,2.4,21.0,581.0,172.49,96.74
2016,6,20,8,15,894.0,76.0,2.4,21.5,628.5,230.72,142.87
2016,6,20,8,30,909.0,78.0,2.4,22.0,676.0,290.2,193.62
2016,6,20,8,45,920.5,80.0,2.4,23.0,719.5,349.62,244.78
2016,6,20,9,0,932.0,82.0,2.4,24.0,763.0,409.41,295.33
2016,6,20,9,15,941.0,83.0,2.4,24.5,802.5,467.45,343.71
2016,6,20,9,30,950.0,84.0,2.4,25.0,842.0,525.06,390.12
2016,6,20,9,45,947.0,91.0,2.4,25.5,873.0,580.72,433.39
2016,6,20,10,0,944.0,98.0,2.4,26.0,904.0,634.31,473.53
2016,6,20,10,15,949.0,99.5,2.45,26.0,931.0,685.99,512.27
2016,6,20,10,30,954.0,101.0,2.5,26.0,958.0,735.92,548.81
2016,6,20,10,45,958.0,101.5,2.55,26.5,979.0,782.31,580.34
2016,6,20,11,0,962.0,102.0,2.6,27.0,1000.0,826.43,608.41
2016,6,20,11,15,964.0,102.5,2.65,27.0,1013.0,866.52,634.72
2016,6,20,11,30,966.0,103.0,2.7,27.0,1026.0,903.85,659.08
2016,6,20,11,45,967.5,102.0,2.75,27.0,1032.5,936.49,680.29
2016,6,20,12,0,969.0,101.0,2.8,27.0,1039.0,966.04,699.49
2016,6,20,12,15,968.0,101.0,2.85,27.0,1037.0,991.03,715.76
2016,6,20,12,30,967.0,101.0,2.9,27.0,1035.0,1012.59,729.91
2016,6,20,12,45,966.5,99.5,3.0,27.0,1026.5,1029.65,741.7
2016,6,20,13,0,966.0,98.0,3.1,27.0,1018.0,1043.03,751.28
2016,6,20,13,15,962.5,97.5,3.15,27.0,1001.5,1050.73,756.93
2016,6,20,13,30,959.0,97.0,3.2,27.0,985.0,1054.6,760.31
2016,6,20,13,45,953.5,96.5,3.25,27.0,961.5,1052.67,760.13
2016,6,20,14,0,948.0,96.0,3.3,27.0,938.0,1046.94,757.68
2016,6,20,14,15,941.5,95.0,3.35,26.5,908.5,1035.96,753.45
2016,6,20,14,30,935.0,94.0,3.4,26.0,879.0,1021.33,746.95
2016,6,20,14,45,925.0,93.5,3.45,26.0,843.0,1000.34,734.87
2016,6,20,15,0,915.0,93.0,3.5,26.0,807.0,976.07,720.65
2016,6,20,15,15,904.5,91.5,3.5,25.5,767.0,947.12,704.35
2016,6,20,15,30,894.0,90.0,3.5,25.0,727.0,915.26,685.97
2016,6,20,15,45,878.0,89.0,3.5,25.0,681.5,876.46,661.34
2016,6,20,16,0,862.0,88.0,3.5,25.0,636.0,835.52,635.02
2016,6,20,16,15,844.5,85.0,3.45,24.5,588.5,789.21,605.57
2016,6,20,16,30,827.0,82.0,3.4,24.0,541.0,747.5,578.91
2016,6,20,16,45,632.0,116.0,3.35,23.5,447.5,613.16,482.59
2016,6,20,17,0,437.0,150.0,3.3,23.0,354.0,482.09,382.96
2016,6,20,17,15,495.5,120.0,3.15,22.0,325.5,466.09,373.51
2016,6,20,17,30,554.0,90.0,3.0,21.0,297.0,449.04,361.49
2016,6,20,17,45,509.5,84.0,2.95,20.5,253.0,389.16,313.4
2016,6,20,18,0,465.0,78.0,2.9,20.0,209.0,332.54,266.59
2016,6,20,18,15,416.0,67.0,2.85,19.5,166.5,268.92,212.92
2016,6,20,18,30,367.0,56.0,2.8,19.0,124.0,214.48,165.46
2016,6,20,18,45,299.0,43.0,2.8,18.5,88.0,156.67,115.11
2016,6,20,19,0,231.0,30.0,2.8,18.0,52.0,106.6,68.6
2016,6,20,19,15,115.5,15.0,2.85,17.5,26.0,45.34,0.0
2016,6,20,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,21,4,45,58.5,6.0,1.9,13.5,7.5,0.0,0.0
2016,6,21,5,0,117.0,12.0,1.9,14.0,15.0,10.91,0.0
2016,6,21,5,15,254.0,22.5,1.9,14.5,47.0,18.33,5.68
2016,6,21,5,30,391.0,33.0,1.9,15.0,79.0,26.53,16.91
2016,6,21,5,45,479.5,40.0,1.9,15.5,122.5,31.29,21.77
2016,6,21,6,0,568.0,47.0,1.9,16.0,166.0,35.96,26.2
2016,6,21,6,15,622.0,52.0,1.8,16.5,214.5,42.35,31.98
2016,6,21,6,30,676.0,57.0,1.7,17.0,263.0,45.39,34.66
2016,6,21,6,45,717.0,60.5,1.65,18.0,314.5,47.06,35.96
2016,6,21,7,0,758.0,64.0,1.6,19.0,366.0,48.72,37.17
2016,6,21,7,15,784.5,67.0,1.6,19.5,416.5,49.85,37.95
2016,6,21,7,30,811.0,70.0,1.6,20.0,467.0,51.19,38.89
2016,6,21,7,45,833.0,72.0,1.6,21.0,516.5,112.79,59.2
2016,6,21,8,0,855.0,74.0,1.6,22.0,566.0,168.61,94.16
2016,6,21,8,15,870.0,76.0,1.6,22.5,613.0,225.41,138.71
2016,6,21,8,30,885.0,78.0,1.6,23.0,660.0,283.47,187.75
2016,6,21,8,45,897.5,79.5,1.6,24.0,703.0,341.41,237.07
2016,6,21,9,0,910.0,81.0,1.6,25.0,746.0,399.84,285.87
2016,6,21,9,15,919.0,82.5,1.6,25.5,784.5,457.06,332.91
2016,6,21,9,30,928.0,84.0,1.6,26.0,823.0,513.9,378.0
2016,6,21,9,45,930.5,88.0,1.6,27.0,855.0,568.8,419.19
2016,6,21,10,0,933.0,92.0,1.6,28.0,887.0,622.19,457.56
2016,6,21,10,15,938.5,93.0,1.65,28.5,914.5,673.19,494.1
2016,6,21,10,30,944.0,94.0,1.7,29.0,942.0,722.51,528.38
2016,6,21,10,45,946.5,95.5,1.75,29.5,962.0,768.22,558.59
2016,6,21,11,0,949.0,97.0,1.8,30.0,982.0,811.6,585.49
2016,6,21,11,15,951.0,97.5,1.85,30.0,995.5,851.18,610.85
2016,6,21,11,30,953.0,98.0,1.9,30.0,1009.0,888.04,634.34
2016,6,21,11,45,953.0,98.5,2.0,30.5,1014.5,920.33,654.03
2016,6,21,12,0,953.0,99.0,2.1,31.0,1020.0,949.52,671.72
2016,6,21,12,15,952.0,99.0,2.2,31.0,1019.0,974.13,687.89
2016,6,21,12,30,951.0,99.0,2.3,31.0,1018.0,995.37,702.04
2016,6,21,12,45,944.5,102.0,2.4,31.0,1008.0,1010.8,712.68
2016,6,21,13,0,938.0,105.0,2.5,31.0,998.0,1022.59,721.18
2016,6,21,13,15,935.0,104.5,2.6,31.0,982.0,1030.65,727.5
2016,6,21,13,30,932.0,104.0,2.7,31.0,966.0,1035.01,731.63
2016,6,21,13,45,927.5,102.5,2.85,31.0,943.5,1033.12,732.45
2016,6,21,14,0,923.0,101.0,3.0,31.0,921.0,1027.5,731.01
2016,6,21,14,15,916.5,100.0,3.05,30.5,892.0,1016.77,727.03
2016,6,21,14,30,910.0,99.0,3.1,30.0,863.0,1002.49,720.87
2016,6,21,14,45,902.0,97.5,3.2,30.0,828.5,982.76,710.19
