Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,15,0,894.0,96.0,3.3,30.0,794.0,959.76,697.37
2016,6,21,15,15,883.5,94.0,3.35,29.5,754.5,930.76,681.59
2016,6,21,15,30,873.0,92.0,3.4,29.0,715.0,898.91,663.76
2016,6,21,15,45,860.0,90.0,3.45,28.5,671.0,862.24,642.43
2016,6,21,16,0,847.0,88.0,3.5,28.0,627.0,823.28,619.22
2016,6,21,16,15,829.5,85.5,3.5,27.0,580.0,778.09,592.16
2016,6,21,16,30,812.0,83.0,3.5,26.0,533.0,737.57,567.81
2016,6,21,16,45,790.0,79.5,3.5,25.5,484.0,684.83,532.89
2016,6,21,17,0,768.0,76.0,3.5,25.0,435.0,631.56,496.54
2016,6,21,17,15,738.0,72.5,3.45,24.0,384.5,572.93,454.22
2016,6,21,17,30,708.0,69.0,3.4,23.0,334.0,515.14,410.89
2016,6,21,17,45,666.5,64.0,3.4,22.5,284.0,450.6,359.89
2016,6,21,18,0,625.0,59.0,3.4,22.0,234.0,390.72,310.64
2016,6,21,18,15,564.0,52.5,3.3,21.0,187.0,322.01,253.2
2016,6,21,18,30,503.0,46.0,3.2,20.0,140.0,259.06,198.77
2016,6,21,18,45,409.0,37.5,3.1,19.5,99.0,189.31,138.36
2016,6,21,19,0,315.0,29.0,3.0,19.0,58.0,130.09,83.73
2016,6,21,19,15,157.5,14.5,3.0,18.5,29.0,55.46,0.0
2016,6,21,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,4,45,57.5,6.0,3.5,12.0,7.5,0.0,0.0
2016,6,22,5,0,115.0,12.0,3.6,12.0,15.0,10.91,0.0
2016,6,22,5,15,256.5,22.5,3.65,12.5,47.0,18.36,5.53
2016,6,22,5,30,398.0,33.0,3.7,13.0,79.0,26.57,17.06
2016,6,22,5,45,485.5,40.5,3.75,14.0,123.5,31.77,22.3
2016,6,22,6,0,573.0,48.0,3.8,15.0,168.0,36.83,27.05
2016,6,22,6,15,628.0,53.0,3.8,15.5,217.0,43.29,32.92
2016,6,22,6,30,683.0,58.0,3.8,16.0,266.0,46.29,35.59
2016,6,22,6,45,721.0,62.0,3.8,16.5,317.0,48.32,37.28
2016,6,22,7,0,759.0,66.0,3.8,17.0,368.0,50.3,38.85
2016,6,22,7,15,785.5,69.5,3.75,17.5,419.0,51.74,39.91
2016,6,22,7,30,812.0,73.0,3.7,18.0,470.0,53.1,40.88
2016,6,22,7,45,832.5,75.5,3.65,19.0,519.5,114.49,61.42
2016,6,22,8,0,853.0,78.0,3.6,20.0,569.0,170.53,96.92
2016,6,22,8,15,868.0,80.5,3.55,20.5,615.5,227.66,142.35
2016,6,22,8,30,883.0,83.0,3.5,21.0,662.0,286.07,192.52
2016,6,22,8,45,895.5,84.5,3.5,21.5,705.5,343.98,243.37
2016,6,22,9,0,908.0,86.0,3.5,22.0,749.0,402.39,294.08
2016,6,22,9,15,917.0,87.5,3.45,22.5,787.5,459.58,342.59
2016,6,22,9,30,926.0,89.0,3.4,23.0,826.0,516.39,389.21
2016,6,22,9,45,933.5,90.0,3.35,23.5,859.5,571.36,432.86
2016,6,22,10,0,941.0,91.0,3.3,24.0,893.0,625.29,474.2
2016,6,22,10,15,946.0,92.0,3.3,24.0,920.0,676.39,513.27
2016,6,22,10,30,951.0,93.0,3.3,24.0,947.0,725.75,550.06
2016,6,22,10,45,954.5,93.5,3.3,24.5,967.5,771.64,581.64
2016,6,22,11,0,958.0,94.0,3.3,25.0,988.0,815.23,609.78
2016,6,22,11,15,960.5,94.5,3.3,25.0,1002.0,855.57,636.57
2016,6,22,11,30,963.0,95.0,3.3,25.0,1016.0,893.2,661.36
2016,6,22,11,45,964.0,95.0,3.35,25.0,1022.0,926.22,683.26
2016,6,22,12,0,965.0,95.0,3.4,25.0,1028.0,956.16,703.09
2016,6,22,12,15,965.0,95.0,3.4,25.0,1027.5,981.98,719.87
2016,6,22,12,30,965.0,95.0,3.4,25.0,1027.0,1004.44,734.47
2016,6,22,12,45,957.5,99.5,3.4,25.5,1017.0,1020.64,743.59
2016,6,22,13,0,950.0,104.0,3.4,26.0,1007.0,1033.15,750.41
2016,6,22,13,15,947.5,103.0,3.4,25.5,992.0,1041.36,757.53
2016,6,22,13,30,945.0,102.0,3.4,25.0,977.0,1045.81,762.38
2016,6,22,13,45,940.0,102.0,3.45,25.0,955.0,1045.04,762.9
2016,6,22,14,0,935.0,102.0,3.5,25.0,933.0,1040.53,761.15
2016,6,22,14,15,929.5,101.0,3.5,25.0,904.0,1030.79,755.74
2016,6,22,14,30,924.0,100.0,3.5,25.0,875.0,1017.42,748.1
2016,6,22,14,45,916.5,98.0,3.5,25.0,841.0,997.52,736.26
2016,6,22,15,0,909.0,96.0,3.5,25.0,807.0,974.25,722.27
2016,6,22,15,15,898.5,94.5,3.5,24.5,766.5,945.54,706.03
2016,6,22,15,30,888.0,93.0,3.5,24.0,726.0,913.94,687.72
2016,6,22,15,45,876.0,90.0,3.55,24.0,682.0,876.64,664.3
2016,6,22,16,0,864.0,87.0,3.6,24.0,638.0,836.93,638.97
2016,6,22,16,15,846.0,84.5,3.6,23.5,590.0,790.77,609.69
2016,6,22,16,30,828.0,82.0,3.6,23.0,542.0,749.25,583.23
2016,6,22,16,45,806.0,79.0,3.65,22.5,492.0,696.47,548.14
2016,6,22,17,0,784.0,76.0,3.7,22.0,442.0,643.11,511.62
2016,6,22,17,15,753.0,72.0,3.7,21.0,390.5,582.54,467.49
2016,6,22,17,30,722.0,68.0,3.7,20.0,339.0,522.88,422.3
2016,6,22,17,45,679.5,63.5,3.75,19.5,288.5,457.65,370.17
2016,6,22,18,0,637.0,59.0,3.8,19.0,238.0,397.14,319.79
2016,6,22,18,15,574.5,52.5,3.8,18.0,190.0,327.09,260.55
2016,6,22,18,30,512.0,46.0,3.8,17.0,142.0,262.95,204.43
2016,6,22,18,45,414.5,37.5,3.8,16.5,100.5,191.47,141.84
2016,6,22,19,0,317.0,29.0,3.8,16.0,59.0,130.92,85.58
2016,6,22,19,15,158.5,14.5,3.8,15.5,29.5,55.88,0.0
2016,6,22,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,63.5,5.5,3.3,11.5,7.0,0.0,0.0
2016,6,23,5,0,127.0,11.0,3.4,12.0,14.0,10.01,0.0
2016,6,23,5,15,270.0,21.5,3.4,12.5,47.0,17.48,4.72
2016,6,23,5,30,413.0,32.0,3.4,13.0,80.0,25.73,16.32
2016,6,23,5,45,503.5,38.5,3.45,13.5,124.5,30.13,20.9
2016,6,23,6,0,594.0,45.0,3.5,14.0,169.0,37.6,27.85
2016,6,23,6,15,648.0,50.0,3.5,14.5,218.5,40.78,30.83
2016,6,23,6,30,702.0,55.0,3.5,15.0,268.0,43.91,33.62
2016,6,23,6,45,742.0,58.5,3.55,16.0,320.0,45.67,35.01
2016,6,23,7,0,782.0,62.0,3.6,17.0,372.0,47.4,36.31
2016,6,23,7,15,808.0,65.0,3.5,17.5,423.5,48.61,37.17
2016,6,23,7,30,834.0,68.0,3.4,18.0,475.0,58.03,45.17
2016,6,23,7,45,854.5,70.0,3.35,19.0,525.0,111.23,58.26
2016,6,23,8,0,875.0,72.0,3.3,20.0,575.0,168.08,94.02
2016,6,23,8,15,889.0,74.0,3.25,20.5,621.5,225.84,139.91
2016,6,23,8,30,903.0,76.0,3.2,21.0,668.0,284.76,190.58
2016,6,23,8,45,914.0,77.5,3.15,21.5,711.0,343.27,241.99
2016,6,23,9,0,925.0,79.0,3.1,22.0,754.0,402.11,293.04
2016,6,23,9,15,932.5,80.0,3.05,22.5,791.5,459.15,341.43
2016,6,23,9,30,940.0,81.0,3.0,23.0,829.0,515.61,387.75
2016,6,23,9,45,939.5,86.0,3.0,24.0,859.5,570.45,430.45
2016,6,23,10,0,939.0,91.0,3.0,25.0,890.0,623.48,470.08
2016,6,23,10,15,942.5,91.5,3.05,25.0,916.0,673.15,508.04
2016,6,23,10,30,946.0,92.0,3.1,25.0,942.0,720.93,543.72
2016,6,23,10,45,949.0,92.5,3.2,25.5,961.5,766.27,575.23
2016,6,23,11,0,952.0,93.0,3.3,26.0,981.0,809.29,603.38
2016,6,23,11,15,953.0,93.5,3.4,26.0,993.5,848.24,629.72
2016,6,23,11,30,954.0,94.0,3.5,26.0,1006.0,884.39,654.09
2016,6,23,11,45,955.0,93.5,3.6,26.0,1011.5,916.7,675.83
2016,6,23,12,0,956.0,93.0,3.7,26.0,1017.0,945.94,695.54
2016,6,23,12,15,955.5,93.0,3.8,26.0,1016.0,971.1,712.59
2016,6,23,12,30,955.0,93.0,3.9,26.0,1015.0,992.9,727.49
2016,6,23,12,45,950.5,94.5,4.0,26.0,1005.5,1008.88,738.66
2016,6,23,13,0,946.0,96.0,4.1,26.0,996.0,1021.22,747.58
2016,6,23,13,15,943.5,95.5,4.1,25.5,981.0,1029.82,755.04
2016,6,23,13,30,941.0,95.0,4.1,25.0,966.0,1034.69,760.21
2016,6,23,13,45,939.0,93.0,4.2,25.0,944.5,1034.75,761.5
2016,6,23,14,0,937.0,91.0,4.3,25.0,923.0,1031.02,760.44
2016,6,23,14,15,931.0,90.0,4.35,24.5,894.5,1020.67,756.3
2016,6,23,14,30,925.0,89.0,4.4,24.0,866.0,1006.71,749.84
2016,6,23,14,45,919.0,86.5,4.45,24.0,832.0,987.58,738.51
2016,6,23,15,0,913.0,84.0,4.5,24.0,798.0,965.03,724.89
2016,6,23,15,15,902.5,82.5,4.5,23.5,758.0,936.14,708.15
2016,6,23,15,30,892.0,81.0,4.5,23.0,718.0,904.36,689.3
2016,6,23,15,45,880.0,78.5,4.5,23.0,674.0,867.42,665.31
2016,6,23,16,0,868.0,76.0,4.5,23.0,630.0,828.08,639.43
2016,6,23,16,15,851.0,74.0,4.5,22.5,582.5,783.11,610.44
2016,6,23,16,30,834.0,72.0,4.5,22.0,535.0,736.6,579.81
2016,6,23,16,45,812.0,69.0,4.5,22.0,485.5,684.0,542.94
2016,6,23,17,0,790.0,66.0,4.5,22.0,436.0,635.88,508.77
2016,6,23,17,15,761.0,63.0,4.4,21.5,385.5,577.59,464.93
2016,6,23,17,30,732.0,60.0,4.3,21.0,335.0,520.06,419.97
2016,6,23,17,45,690.5,56.0,4.25,20.5,285.5,455.59,368.12
2016,6,23,18,0,649.0,52.0,4.2,20.0,236.0,393.86,316.61
2016,6,23,18,15,590.0,47.0,4.05,19.0,188.5,326.37,259.24
2016,6,23,18,30,531.0,42.0,3.9,18.0,141.0,266.08,206.09
2016,6,23,18,45,435.0,34.5,3.8,17.5,100.0,195.19,143.95
2016,6,23,19,0,339.0,27.0,3.7,17.0,59.0,135.07,87.94
2016,6,23,19,15,169.5,13.5,3.65,16.5,29.5,57.23,0.0
2016,6,23,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,57.0,5.5,3.0,11.5,6.5,0.0,0.0
2016,6,24,5,0,114.0,11.0,3.1,12.0,13.0,10.01,0.0
2016,6,24,5,15,258.0,21.5,3.1,12.5,45.5,17.5,4.42
2016,6,24,5,30,402.0,32.0,3.1,13.0,78.0,25.74,16.31
2016,6,24,5,45,487.0,39.5,3.15,13.5,122.0,30.97,21.63
2016,6,24,6,0,572.0,47.0,3.2,14.0,166.0,36.06,26.48
2016,6,24,6,15,627.5,52.5,3.1,14.5,215.5,42.91,32.72
2016,6,24,6,30,683.0,58.0,3.0,15.0,265.0,46.35,35.8
2016,6,24,6,45,720.5,62.5,2.9,16.0,316.0,48.78,37.77
2016,6,24,7,0,758.0,67.0,2.8,17.0,367.0,51.13,39.59
2016,6,24,7,15,785.5,70.0,2.65,17.5,418.0,52.17,40.3
2016,6,24,7,30,813.0,73.0,2.5,18.0,469.0,53.17,40.94
2016,6,24,7,45,833.0,76.0,2.35,19.0,519.0,113.28,60.88
2016,6,24,8,0,853.0,79.0,2.2,20.0,569.0,169.66,96.12
2016,6,24,8,15,868.5,81.5,2.1,20.5,616.0,226.91,141.14
2016,6,24,8,30,884.0,84.0,2.0,21.0,663.0,285.51,190.91
2016,6,24,8,45,895.0,86.0,1.95,21.5,706.0,343.46,241.19
2016,6,24,9,0,906.0,88.0,1.9,22.0,749.0,401.74,291.04
2016,6,24,9,15,915.0,90.0,1.85,22.5,787.5,459.3,338.92
2016,6,24,9,30,924.0,92.0,1.8,23.0,826.0,516.49,384.8
2016,6,24,9,45,932.5,92.5,1.8,24.0,860.0,571.56,426.8
2016,6,24,10,0,941.0,93.0,1.8,25.0,894.0,625.68,466.41
2016,6,24,10,15,946.0,93.5,1.8,25.0,921.0,676.45,504.08
2016,6,24,10,30,951.0,94.0,1.8,25.0,948.0,725.46,539.47
2016,6,24,10,45,955.5,94.5,1.85,25.5,969.0,772.16,570.96
2016,6,24,11,0,960.0,95.0,1.9,26.0,990.0,816.66,599.08
2016,6,24,11,15,962.0,95.5,1.95,26.0,1004.0,856.78,625.21
2016,6,24,11,30,964.0,96.0,2.0,26.0,1018.0,894.15,649.42
2016,6,24,11,45,965.5,96.0,2.15,26.5,1024.5,927.75,670.78
2016,6,24,12,0,967.0,96.0,2.3,27.0,1031.0,958.29,690.11
2016,6,24,12,15,967.0,96.0,2.4,27.0,1030.0,984.28,707.4
2016,6,24,12,30,967.0,96.0,2.5,27.0,1029.0,1006.91,722.63
2016,6,24,12,45,956.5,102.0,2.6,27.5,1018.5,1021.85,731.64
2016,6,24,13,0,946.0,108.0,2.7,28.0,1008.0,1033.04,738.39
2016,6,24,13,15,943.0,107.5,2.8,28.0,992.5,1041.39,744.93
2016,6,24,13,30,940.0,107.0,2.9,28.0,977.0,1046.0,749.24
2016,6,24,13,45,936.0,106.0,3.0,28.0,955.0,1045.36,750.35
2016,6,24,14,0,932.0,105.0,3.1,28.0,933.0,1040.96,749.2
2016,6,24,14,15,926.0,104.0,3.1,28.0,904.5,1030.88,743.69
2016,6,24,14,30,920.0,103.0,3.1,28.0,876.0,1017.19,736.01
2016,6,24,14,45,912.0,101.5,3.15,28.0,841.0,997.53,724.96
2016,6,24,15,0,904.0,100.0,3.2,28.0,806.0,974.54,711.8
2016,6,24,15,15,893.5,98.0,3.15,27.5,766.5,945.51,695.3
2016,6,24,15,30,883.0,96.0,3.1,27.0,727.0,913.58,676.8
2016,6,24,15,45,869.0,94.0,3.1,27.0,682.5,875.88,653.3
2016,6,24,16,0,855.0,92.0,3.1,27.0,638.0,835.93,628.05
2016,6,24,16,15,837.5,89.5,3.1,26.5,590.5,797.28,604.62
2016,6,24,16,30,820.0,87.0,3.1,26.0,543.0,749.96,574.64
2016,6,24,16,45,796.5,83.5,3.1,25.5,492.5,695.82,539.14
2016,6,24,17,0,773.0,80.0,3.1,25.0,442.0,641.23,502.16
2016,6,24,17,15,742.0,76.0,3.05,24.0,391.0,581.11,459.11
2016,6,24,17,30,711.0,72.0,3.0,23.0,340.0,521.9,415.06
2016,6,24,17,45,667.0,67.0,3.0,22.5,289.0,457.73,364.66
2016,6,24,18,0,623.0,62.0,3.0,22.0,238.0,394.73,313.33
2016,6,24,18,15,559.0,55.5,2.9,21.0,190.0,324.63,255.08
2016,6,24,18,30,495.0,49.0,2.8,20.0,142.0,260.55,200.03
2016,6,24,18,45,396.5,40.0,2.7,19.0,100.5,188.91,138.69
2016,6,24,19,0,298.0,31.0,2.6,18.0,59.0,128.27,83.63
2016,6,24,19,15,149.0,15.5,2.6,17.5,29.5,55.34,0.0
2016,6,24,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,25,4,45,49.5,5.5,1.45,13.5,6.5,0.0,0.0
2016,6,25,5,0,99.0,11.0,1.4,14.0,13.0,10.01,0.0
2016,6,25,5,15,240.0,22.0,1.4,14.5,44.5,17.98,4.26
2016,6,25,5,30,381.0,33.0,1.4,15.0,76.0,26.65,16.91
2016,6,25,5,45,470.0,40.5,1.4,16.0,120.0,31.82,22.15
2016,6,25,6,0,559.0,48.0,1.4,17.0,164.0,36.88,26.87
2016,6,25,6,15,615.5,53.5,1.35,17.5,213.0,40.06,29.82
2016,6,25,6,30,672.0,59.0,1.3,18.0,262.0,47.18,36.1
2016,6,25,6,45,712.0,63.0,1.3,19.0,313.5,49.17,37.65
2016,6,25,7,0,752.0,67.0,1.3,20.0,365.0,51.11,39.1
2016,6,25,7,15,780.0,70.5,1.3,20.5,416.0,52.53,40.11
2016,6,25,7,30,808.0,74.0,1.3,21.0,467.0,53.87,41.04
2016,6,25,7,45,829.5,77.0,1.35,22.0,517.0,105.02,53.74
2016,6,25,8,0,851.0,80.0,1.4,23.0,567.0,169.32,94.67
2016,6,25,8,15,867.0,82.0,1.45,23.5,614.5,226.2,138.59
2016,6,25,8,30,883.0,84.0,1.5,24.0,662.0,284.46,187.33
2016,6,25,8,45,895.5,86.0,1.55,25.0,706.0,342.82,236.72
2016,6,25,9,0,908.0,88.0,1.6,26.0,750.0,401.7,285.7
2016,6,25,9,15,917.5,89.5,1.65,26.5,789.0,459.2,332.89
2016,6,25,9,30,927.0,91.0,1.7,27.0,828.0,516.37,378.29
2016,6,25,9,45,928.5,95.5,1.75,27.5,859.5,571.29,420.48
2016,6,25,10,0,930.0,100.0,1.8,28.0,891.0,624.63,460.04
2016,6,25,10,15,935.5,101.5,1.9,28.0,918.5,676.14,498.36
2016,6,25,10,30,941.0,103.0,2.0,28.0,946.0,725.98,534.61
2016,6,25,10,45,944.5,104.0,2.1,28.5,967.0,772.1,566.09
2016,6,25,11,0,948.0,105.0,2.2,29.0,988.0,815.97,593.98
2016,6,25,11,15,950.0,105.5,2.25,29.0,1001.5,855.78,619.77
2016,6,25,11,30,952.0,106.0,2.3,29.0,1015.0,892.89,643.68
2016,6,25,11,45,952.5,106.5,2.4,29.5,1021.5,925.87,663.95
2016,6,25,12,0,953.0,107.0,2.5,30.0,1028.0,955.79,682.19
2016,6,25,12,15,953.0,107.0,2.55,30.0,1027.0,981.64,698.76
2016,6,25,12,30,953.0,107.0,2.6,30.0,1026.0,1004.17,713.3
2016,6,25,12,45,953.0,105.5,2.7,30.0,1018.5,1021.81,725.32
2016,6,25,13,0,953.0,104.0,2.8,30.0,1011.0,1035.86,735.22
2016,6,25,13,15,950.5,103.5,2.85,29.5,995.5,1044.77,743.05
2016,6,25,13,30,948.0,103.0,2.9,29.0,980.0,1049.92,748.7
2016,6,25,13,45,943.5,102.0,2.95,29.0,958.0,1048.79,749.04
2016,6,25,14,0,939.0,101.0,3.0,29.0,936.0,1043.88,747.17
2016,6,25,14,15,933.0,100.0,3.05,29.0,907.0,1033.76,742.11
2016,6,25,14,30,927.0,99.0,3.1,29.0,878.0,1020.01,734.85
2016,6,25,14,45,919.0,97.5,3.15,29.0,843.5,1000.26,723.8
2016,6,25,15,0,911.0,96.0,3.2,29.0,809.0,977.15,710.63
2016,6,25,15,15,901.0,94.0,3.2,28.5,769.0,948.42,694.79
2016,6,25,15,30,891.0,92.0,3.2,28.0,729.0,916.76,676.89
2016,6,25,15,45,878.0,90.0,3.25,28.0,684.5,879.72,654.21
2016,6,25,16,0,865.0,88.0,3.3,28.0,640.0,840.33,629.68
2016,6,25,16,15,848.0,85.0,3.25,27.5,592.0,794.45,601.02
2016,6,25,16,30,831.0,82.0,3.2,27.0,544.0,753.14,575.11
2016,6,25,16,45,809.0,79.0,3.2,26.5,494.0,700.28,540.62
2016,6,25,17,0,787.0,76.0,3.2,26.0,444.0,646.82,504.85
2016,6,25,17,15,756.5,72.0,3.15,25.0,393.0,586.43,461.78
2016,6,25,17,30,726.0,68.0,3.1,24.0,342.0,526.9,417.65
2016,6,25,17,45,684.0,63.5,3.05,23.5,291.0,461.69,366.55
2016,6,25,18,0,642.0,59.0,3.0,23.0,240.0,401.13,317.14
2016,6,25,18,15,580.0,52.5,2.85,22.0,192.0,330.92,258.93
2016,6,25,18,30,518.0,46.0,2.7,21.0,144.0,266.54,203.69
2016,6,25,18,45,422.0,37.5,2.6,20.0,102.0,195.0,142.47
2016,6,25,19,0,326.0,29.0,2.5,19.0,60.0,134.22,87.07
2016,6,25,19,15,163.0,14.5,2.55,18.5,30.0,57.37,0.0
2016,6,25,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,45,46.5,5.0,1.9,13.5,6.0,0.0,0.0
2016,6,26,5,0,93.0,10.0,1.9,14.0,12.0,9.1,0.0
2016,6,26,5,15,227.5,21.0,1.9,14.5,42.5,17.07,3.35
2016,6,26,5,30,362.0,32.0,1.9,15.0,73.0,25.74,16.09
2016,6,26,5,45,448.0,40.5,1.9,16.0,116.0,31.8,22.1
2016,6,26,6,0,534.0,49.0,1.9,17.0,159.0,37.66,27.54
2016,6,26,6,15,590.0,54.5,1.8,17.5,207.0,40.77,30.44
2016,6,26,6,30,646.0,60.0,1.7,18.0,255.0,43.81,33.13
2016,6,26,6,45,686.0,64.5,1.6,18.5,305.0,50.27,38.7
2016,6,26,7,0,726.0,69.0,1.5,19.0,355.0,52.53,40.5
2016,6,26,7,15,754.0,72.5,1.45,20.0,405.5,53.86,41.36
2016,6,26,7,30,782.0,76.0,1.4,21.0,456.0,55.13,42.12
2016,6,26,7,45,803.5,79.0,1.4,22.0,505.0,104.0,54.01
2016,6,26,8,0,825.0,82.0,1.4,23.0,554.0,166.74,93.78
2016,6,26,8,15,841.0,84.0,1.4,23.5,600.5,222.12,136.41
2016,6,26,8,30,857.0,86.0,1.4,24.0,647.0,278.89,183.8
2016,6,26,8,45,869.5,88.0,1.45,25.0,689.5,335.78,231.9
2016,6,26,9,0,882.0,90.0,1.5,26.0,732.0,393.22,279.67
2016,6,26,9,15,891.0,92.0,1.55,26.5,770.0,449.5,325.87
2016,6,26,9,30,900.0,94.0,1.6,27.0,808.0,505.46,370.31
2016,6,26,9,45,910.0,93.5,1.7,27.5,842.0,559.29,411.97
2016,6,26,10,0,920.0,93.0,1.8,28.0,876.0,612.37,451.77
2016,6,26,10,15,925.0,94.0,1.85,28.5,902.5,662.61,488.06
2016,6,26,10,30,930.0,95.0,1.9,29.0,929.0,711.17,522.1
2016,6,26,10,45,932.0,97.0,2.0,29.5,949.0,756.57,552.91
2016,6,26,11,0,934.0,99.0,2.1,30.0,969.0,799.66,580.25
2016,6,26,11,15,936.0,99.5,2.15,30.0,982.5,838.91,605.65
2016,6,26,11,30,938.0,100.0,2.2,30.0,996.0,875.51,629.19
2016,6,26,11,45,937.5,101.0,2.3,30.5,1001.5,907.61,648.89
2016,6,26,12,0,937.0,102.0,2.4,31.0,1007.0,936.67,666.58
2016,6,26,12,15,936.5,102.0,2.5,31.0,1006.0,961.62,683.02
2016,6,26,12,30,936.0,102.0,2.6,31.0,1005.0,983.3,697.47
2016,6,26,12,45,923.5,109.0,2.75,31.5,994.0,996.89,705.94
2016,6,26,13,0,911.0,116.0,2.9,32.0,983.0,1006.79,712.18
2016,6,26,13,15,908.0,115.0,2.95,31.5,967.5,1014.51,719.23
2016,6,26,13,30,905.0,114.0,3.0,31.0,952.0,1018.6,724.13
2016,6,26,13,45,900.5,113.0,3.1,31.0,930.5,1017.56,724.9
2016,6,26,14,0,896.0,112.0,3.2,31.0,909.0,1012.91,723.49
2016,6,26,14,15,890.0,110.5,3.25,31.0,880.5,1002.67,718.25
2016,6,26,14,30,884.0,109.0,3.3,31.0,852.0,988.95,710.89
2016,6,26,14,45,875.5,107.5,3.4,31.0,818.0,969.42,700.2
2016,6,26,15,0,867.0,106.0,3.5,31.0,784.0,946.71,687.43
2016,6,26,15,15,856.0,104.0,3.5,30.5,745.0,918.09,671.47
2016,6,26,15,30,845.0,102.0,3.5,30.0,706.0,886.73,653.58
2016,6,26,15,45,830.5,100.0,3.55,30.0,662.5,849.74,630.69
2016,6,26,16,0,816.0,98.0,3.6,30.0,619.0,818.03,611.2
2016,6,26,16,15,798.0,95.0,3.55,29.5,572.5,772.61,582.69
2016,6,26,16,30,780.0,92.0,3.5,29.0,526.0,725.8,552.76
2016,6,26,16,45,757.0,88.0,3.5,28.5,477.0,673.04,518.15
2016,6,26,17,0,734.0,84.0,3.5,28.0,428.0,619.89,481.88
2016,6,26,17,15,702.5,79.5,3.4,27.0,378.5,560.6,439.43
2016,6,26,17,30,671.0,75.0,3.3,26.0,329.0,504.49,397.75
2016,6,26,17,45,630.0,69.5,3.25,25.5,280.0,441.42,348.51
2016,6,26,18,0,589.0,64.0,3.2,25.0,231.0,381.15,299.7
2016,6,26,18,15,527.5,57.0,3.05,24.0,184.5,313.29,243.78
2016,6,26,18,30,466.0,50.0,2.9,23.0,138.0,251.23,190.98
2016,6,26,18,45,376.5,40.0,2.8,22.0,97.5,182.98,133.0
2016,6,26,19,0,287.0,30.0,2.7,21.0,57.0,124.84,80.57
2016,6,26,19,15,143.5,15.0,2.7,20.5,28.5,53.9,0.0
2016,6,26,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,4,45,43.0,5.0,2.15,15.5,5.5,0.0,0.0
2016,6,27,5,0,86.0,10.0,2.2,16.0,11.0,9.1,0.0
2016,6,27,5,15,219.0,21.0,2.15,16.5,41.0,17.1,2.82
2016,6,27,5,30,352.0,32.0,2.1,17.0,71.0,25.76,15.9
2016,6,27,5,45,436.5,40.5,2.1,17.5,113.5,31.8,21.94
2016,6,27,6,0,521.0,49.0,2.1,18.0,156.0,37.65,27.39
2016,6,27,6,15,578.0,55.0,2.0,18.5,203.5,41.15,30.63
2016,6,27,6,30,635.0,61.0,1.9,19.0,251.0,44.56,33.63
2016,6,27,6,45,674.5,65.5,1.8,20.0,300.5,51.06,39.14
2016,6,27,7,0,714.0,70.0,1.7,21.0,350.0,53.28,40.8
2016,6,27,7,15,742.5,73.5,1.65,22.0,400.5,54.57,41.61
2016,6,27,7,30,771.0,77.0,1.6,23.0,451.0,55.79,42.33
2016,6,27,7,45,793.0,80.0,1.6,24.0,500.0,103.26,53.57
2016,6,27,8,0,815.0,83.0,1.6,25.0,549.0,157.91,86.58
2016,6,27,8,15,832.0,85.5,1.65,25.5,595.5,220.8,134.8
2016,6,27,8,30,849.0,88.0,1.7,26.0,642.0,277.71,181.96
2016,6,27,8,45,862.5,90.0,1.75,27.0,685.0,334.49,229.67
2016,6,27,9,0,876.0,92.0,1.8,28.0,728.0,391.93,277.21
2016,6,27,9,15,886.0,93.5,1.85,28.5,767.0,447.94,323.02
2016,6,27,9,30,896.0,95.0,1.9,29.0,806.0,503.74,367.21
2016,6,27,9,45,894.0,102.0,1.95,30.0,836.5,557.36,407.49
2016,6,27,10,0,892.0,109.0,2.0,31.0,867.0,609.13,444.83
2016,6,27,10,15,898.0,110.5,2.05,31.0,894.5,659.25,481.64
2016,6,27,10,30,904.0,112.0,2.1,31.0,922.0,707.86,516.49
2016,6,27,10,45,908.5,112.5,2.2,31.5,943.0,752.8,547.32
2016,6,27,11,0,913.0,113.0,2.3,32.0,964.0,795.68,574.46
2016,6,27,11,15,916.0,114.0,2.4,32.0,978.0,835.56,600.54
2016,6,27,11,30,919.0,115.0,2.5,32.0,992.0,872.93,624.89
2016,6,27,11,45,920.5,115.0,2.6,32.5,998.5,905.46,644.76
2016,6,27,12,0,922.0,115.0,2.7,33.0,1005.0,935.1,662.72
2016,6,27,12,15,921.5,115.0,2.8,33.0,1004.5,959.91,678.96
2016,6,27,12,30,921.0,115.0,2.9,33.0,1004.0,981.5,693.25
2016,6,27,12,45,924.5,111.5,3.0,33.0,997.5,1000.23,705.84
2016,6,27,13,0,928.0,108.0,3.1,33.0,991.0,1015.51,716.38
2016,6,27,13,15,925.0,107.5,3.15,33.0,976.0,1023.83,722.27
2016,6,27,13,30,922.0,107.0,3.2,33.0,961.0,1028.48,726.02
2016,6,27,13,45,918.0,106.0,3.3,33.0,939.0,1027.93,727.05
2016,6,27,14,0,914.0,105.0,3.4,33.0,917.0,1023.7,725.89
2016,6,27,14,15,908.0,103.5,3.45,32.5,889.0,1013.33,722.06
2016,6,27,14,30,902.0,102.0,3.5,32.0,861.0,999.39,716.05
2016,6,27,14,45,894.5,100.5,3.6,32.0,827.0,980.56,705.82
2016,6,27,15,0,887.0,99.0,3.7,32.0,793.0,958.44,693.46
2016,6,27,15,15,876.5,97.0,3.75,31.5,753.5,929.84,677.9
2016,6,27,15,30,866.0,95.0,3.8,31.0,714.0,898.4,660.31
2016,6,27,15,45,854.5,92.0,3.85,31.0,670.5,862.32,638.08
2016,6,27,16,0,843.0,89.0,3.9,31.0,627.0,823.85,614.02
2016,6,27,16,15,825.5,86.5,3.9,30.5,580.5,778.93,586.17
2016,6,27,16,30,808.0,84.0,3.9,30.0,534.0,738.76,561.17
2016,6,27,16,45,788.0,80.0,3.9,29.5,485.0,687.12,527.45
2016,6,27,17,0,768.0,76.0,3.9,29.0,436.0,634.79,492.37
2016,6,27,17,15,738.0,72.0,3.8,28.0,386.0,575.57,450.12
2016,6,27,17,30,708.0,68.0,3.7,27.0,336.0,517.21,406.91
2016,6,27,17,45,668.5,63.0,3.6,26.5,286.5,453.68,357.28
2016,6,27,18,0,629.0,58.0,3.5,26.0,237.0,394.5,309.22
2016,6,27,18,15,569.0,52.0,3.35,25.0,189.5,326.39,253.1
2016,6,27,18,30,509.0,46.0,3.2,24.0,142.0,263.89,199.82
2016,6,27,18,45,418.0,37.5,3.1,23.0,101.0,194.38,140.68
2016,6,27,19,0,327.0,29.0,3.0,22.0,60.0,135.05,86.81
2016,6,27,19,15,163.5,14.5,2.95,21.5,30.0,57.77,0.0
2016,6,27,19,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,4,45,39.5,4.5,2.25,14.5,5.5,0.0,0.0
2016,6,28,5,0,79.0,9.0,2.3,15.0,11.0,8.19,0.0
2016,6,28,5,15,213.5,20.5,2.2,15.5,41.0,16.67,2.12
2016,6,28,5,30,348.0,32.0,2.1,16.0,71.0,25.8,15.97
2016,6,28,5,45,430.5,41.0,2.05,16.5,113.0,32.27,22.43
2016,6,28,6,0,513.0,50.0,2.0,17.0,155.0,38.51,28.26
2016,6,28,6,15,570.5,56.5,1.9,17.5,202.5,42.37,31.84
2016,6,28,6,30,628.0,63.0,1.8,18.0,250.0,46.11,35.14
2016,6,28,6,45,667.5,67.5,1.7,18.5,300.0,48.1,36.8
2016,6,28,7,0,707.0,72.0,1.6,19.0,350.0,54.86,42.54
2016,6,28,7,15,736.5,76.0,1.55,20.0,400.0,56.47,43.62
2016,6,28,7,30,766.0,80.0,1.5,21.0,450.0,58.0,44.59
2016,6,28,7,45,789.0,82.5,1.5,22.0,499.5,104.06,55.06
2016,6,28,8,0,812.0,85.0,1.5,23.0,549.0,158.25,87.72
2016,6,28,8,15,829.0,88.0,1.5,23.5,595.5,221.34,136.29
2016,6,28,8,30,846.0,91.0,1.5,24.0,642.0,278.5,183.82
2016,6,28,8,45,861.0,92.5,1.55,25.0,685.5,335.24,231.68
2016,6,28,9,0,876.0,94.0,1.6,26.0,729.0,392.79,279.51
2016,6,28,9,15,886.0,95.5,1.65,26.5,768.0,448.87,325.59
2016,6,28,9,30,896.0,97.0,1.7,27.0,807.0,504.72,370.04
2016,6,28,9,45,905.0,98.0,1.75,27.5,841.0,559.18,411.97
2016,6,28,10,0,914.0,99.0,1.8,28.0,875.0,612.82,451.9
2016,6,28,10,15,920.0,100.0,1.85,28.5,902.5,663.54,488.51
2016,6,28,10,30,926.0,101.0,1.9,29.0,930.0,712.69,522.93
2016,6,28,10,45,930.0,102.0,2.0,29.5,951.0,758.63,554.3
2016,6,28,11,0,934.0,103.0,2.1,30.0,972.0,802.4,582.08
2016,6,28,11,15,936.5,103.5,2.15,30.0,986.5,842.21,607.8
2016,6,28,11,30,939.0,104.0,2.2,30.0,1001.0,879.39,631.69
2016,6,28,11,45,940.0,104.5,2.3,30.0,1007.5,912.51,653.33
2016,6,28,12,0,941.0,105.0,2.4,30.0,1014.0,942.66,673.07
2016,6,28,12,15,941.0,105.0,2.45,30.0,1014.0,968.33,689.54
2016,6,28,12,30,941.0,105.0,2.5,30.0,1014.0,990.72,704.01
2016,6,28,12,45,932.0,110.0,2.6,30.0,1004.0,1005.96,714.53
2016,6,28,13,0,923.0,115.0,2.7,30.0,994.0,1017.55,722.92
2016,6,28,13,15,920.5,114.5,2.75,30.0,979.5,1026.47,729.29
2016,6,28,13,30,918.0,114.0,2.8,30.0,965.0,1031.74,733.5
2016,6,28,13,45,915.5,112.5,2.85,30.0,943.5,1032.31,734.91
2016,6,28,14,0,913.0,111.0,2.9,30.0,922.0,1029.19,734.14
2016,6,28,14,15,907.0,109.5,2.95,29.5,894.0,1018.95,730.45
2016,6,28,14,30,901.0,108.0,3.0,29.0,866.0,1005.15,724.6
2016,6,28,14,45,895.0,105.5,3.05,29.0,832.5,986.82,714.44
2016,6,28,15,0,889.0,103.0,3.1,29.0,799.0,965.12,702.13
2016,6,28,15,15,878.5,101.0,3.1,28.5,759.5,936.56,686.33
2016,6,28,15,30,868.0,99.0,3.1,28.0,720.0,905.14,668.54
2016,6,28,15,45,856.5,96.0,3.1,28.0,676.5,869.07,646.15
2016,6,28,16,0,845.0,93.0,3.1,28.0,633.0,830.6,621.95
2016,6,28,16,15,827.5,90.5,3.05,27.5,586.0,792.45,598.62
2016,6,28,16,30,810.0,88.0,3.0,27.0,539.0,745.55,568.78
2016,6,28,16,45,789.0,84.0,3.0,26.5,489.5,693.09,534.64
2016,6,28,17,0,768.0,80.0,3.0,26.0,440.0,639.99,499.0
2016,6,28,17,15,737.5,76.0,2.95,25.0,389.5,580.4,456.59
2016,6,28,17,30,707.0,72.0,2.9,24.0,339.0,521.67,413.15
2016,6,28,17,45,666.5,66.5,2.9,23.5,289.0,458.95,364.18
2016,6,28,18,0,626.0,61.0,2.9,23.0,239.0,397.05,313.99
2016,6,28,18,15,564.5,54.5,2.85,22.0,191.0,327.75,256.7
2016,6,28,18,30,503.0,48.0,2.8,21.0,143.0,264.21,202.28
2016,6,28,18,45,409.0,39.0,2.75,20.0,101.5,193.36,141.64
2016,6,28,19,0,315.0,30.0,2.7,19.0,60.0,133.04,86.66
2016,6,28,19,15,157.5,15.0,2.8,18.5,30.0,57.2,0.0
2016,6,28,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,5,15,168.5,17.0,2.65,13.5,35.5,13.48,0.2
2016,6,29,5,30,337.0,34.0,2.6,14.0,71.0,27.68,17.64
2016,6,29,5,45,431.5,42.5,2.6,14.5,114.5,33.65,23.81
2016,6,29,6,0,526.0,51.0,2.6,15.0,158.0,39.45,29.33
2016,6,29,6,15,585.5,57.5,2.55,15.5,207.0,43.3,32.92
2016,6,29,6,30,645.0,64.0,2.5,16.0,256.0,47.03,36.25
2016,6,29,6,45,348.5,107.0,2.5,16.5,213.5,75.55,61.28
2016,6,29,7,0,52.0,150.0,2.5,17.0,171.0,116.97,97.05
2016,6,29,7,15,85.0,176.0,2.45,17.5,215.0,134.94,111.95
2016,6,29,7,30,118.0,202.0,2.4,18.0,259.0,144.82,119.75
2016,6,29,7,45,247.0,207.5,2.4,19.0,343.5,159.48,117.78
2016,6,29,8,0,376.0,213.0,2.4,20.0,428.0,198.79,139.85
2016,6,29,8,15,620.0,153.0,2.4,20.5,541.5,219.35,145.29
2016,6,29,8,30,864.0,93.0,2.4,21.0,655.0,283.57,189.97
2016,6,29,8,45,875.5,96.0,2.4,21.5,698.5,341.53,240.28
2016,6,29,9,0,887.0,99.0,2.4,22.0,742.0,399.94,290.43
2016,6,29,9,15,897.5,100.5,2.4,22.5,781.5,456.94,338.28
2016,6,29,9,30,908.0,102.0,2.4,23.0,821.0,513.76,384.45
2016,6,29,9,45,913.5,104.5,2.45,23.5,854.0,568.37,427.57
2016,6,29,10,0,919.0,107.0,2.5,24.0,887.0,621.81,468.38
2016,6,29,10,15,925.0,108.5,2.55,24.0,915.0,673.34,507.5
2016,6,29,10,30,931.0,110.0,2.6,24.0,943.0,723.28,544.51
2016,6,29,10,45,935.0,110.5,2.65,24.5,964.0,769.15,576.69
2016,6,29,11,0,939.0,111.0,2.7,25.0,985.0,812.84,604.86
2016,6,29,11,15,941.5,112.0,2.7,25.0,999.0,853.42,631.5
2016,6,29,11,30,944.0,113.0,2.7,25.0,1013.0,891.37,656.2
2016,6,29,11,45,945.0,113.0,2.75,25.5,1019.5,924.37,676.54
2016,6,29,12,0,946.0,113.0,2.8,26.0,1026.0,954.36,694.81
2016,6,29,12,15,946.0,113.0,2.85,26.0,1025.5,980.32,711.81
2016,6,29,12,30,946.0,113.0,2.9,26.0,1025.0,1003.0,726.74
2016,6,29,12,45,944.5,112.5,2.95,26.0,1017.0,1020.36,738.34
2016,6,29,13,0,943.0,112.0,3.0,26.0,1009.0,1034.14,747.77
2016,6,29,13,15,940.0,111.5,3.0,26.0,994.0,1042.79,753.6
2016,6,29,13,30,937.0,111.0,3.0,26.0,979.0,1047.7,757.2
2016,6,29,13,45,933.0,110.0,3.05,26.0,957.0,1047.36,758.03
2016,6,29,14,0,929.0,109.0,3.1,26.0,935.0,1043.27,756.62
2016,6,29,14,15,923.0,107.5,3.1,25.5,906.0,1032.96,752.4
2016,6,29,14,30,917.0,106.0,3.1,25.0,877.0,1019.04,745.95
2016,6,29,14,45,909.0,104.5,3.1,25.0,842.5,999.66,734.56
2016,6,29,15,0,901.0,103.0,3.1,25.0,808.0,976.95,721.06
2016,6,29,15,15,890.5,101.0,3.1,24.5,768.0,948.18,704.93
2016,6,29,15,30,880.0,99.0,3.1,24.0,728.0,916.5,686.74
2016,6,29,15,45,866.0,96.5,3.1,24.0,683.5,878.49,662.75
2016,6,29,16,0,852.0,94.0,3.1,24.0,639.0,838.2,637.0
2016,6,29,16,15,834.0,91.5,3.1,23.5,591.5,799.46,613.23
2016,6,29,16,30,816.0,89.0,3.1,23.0,544.0,751.94,582.75
2016,6,29,16,45,792.0,85.5,3.1,22.5,493.5,697.6,546.71
2016,6,29,17,0,768.0,82.0,3.1,22.0,443.0,642.85,509.23
2016,6,29,17,15,736.5,78.0,3.1,21.5,391.5,582.57,464.86
2016,6,29,17,30,705.0,74.0,3.1,21.0,340.0,525.3,421.16
2016,6,29,17,45,659.0,69.5,3.15,20.5,289.0,458.89,368.8
2016,6,29,18,0,613.0,65.0,3.2,20.0,238.0,395.69,316.99
2016,6,29,18,15,548.5,58.0,3.15,19.0,190.0,325.04,257.92
2016,6,29,18,30,484.0,51.0,3.1,18.0,142.0,260.46,202.08
2016,6,29,18,45,382.0,41.5,3.1,17.5,100.5,187.31,138.87
2016,6,29,19,0,280.0,32.0,3.1,17.0,59.0,125.56,82.67
2016,6,29,19,15,140.0,16.0,3.1,16.5,29.5,54.63,0.0
2016,6,29,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,30,5,15,130.0,18.5,1.75,13.5,32.5,14.51,0.04
2016,6,30,5,30,260.0,37.0,1.7,14.0,65.0,28.86,18.58
2016,6,30,5,45,349.0,48.0,1.7,15.0,106.0,38.46,27.95
2016,6,30,6,0,438.0,59.0,1.7,16.0,147.0,46.18,35.11
2016,6,30,6,15,500.5,67.5,1.6,16.5,194.5,51.32,39.86
2016,6,30,6,30,563.0,76.0,1.5,17.0,242.0,56.27,44.25
2016,6,30,6,45,328.0,115.5,1.4,17.5,216.5,81.49,66.2
2016,6,30,7,0,93.0,155.0,1.3,18.0,191.0,120.25,99.34
2016,6,30,7,15,184.0,172.0,1.25,18.5,256.0,127.04,104.55
2016,6,30,7,30,275.0,189.0,1.2,19.0,321.0,130.54,106.94
2016,6,30,7,45,522.0,147.5,1.2,20.0,432.0,128.56,83.94
2016,6,30,8,0,769.0,106.0,1.2,21.0,543.0,167.54,97.65
2016,6,30,8,15,788.0,109.5,1.15,21.5,590.5,221.98,139.19
2016,6,30,8,30,807.0,113.0,1.1,22.0,638.0,278.38,185.81
2016,6,30,8,45,821.5,116.0,1.1,23.0,681.5,334.77,233.08
2016,6,30,9,0,836.0,119.0,1.1,24.0,725.0,392.12,280.3
2016,6,30,9,15,847.5,121.5,1.15,24.5,764.0,448.52,326.27
2016,6,30,9,30,859.0,124.0,1.2,25.0,803.0,507.8,372.76
2016,6,30,9,45,880.5,118.5,1.25,25.5,840.5,562.0,414.23
2016,6,30,10,0,902.0,113.0,1.3,26.0,878.0,616.52,454.65
2016,6,30,10,15,908.0,114.5,1.4,26.5,906.0,667.31,491.5
2016,6,30,10,30,914.0,116.0,1.5,27.0,934.0,716.57,526.28
2016,6,30,10,45,917.5,117.5,1.6,27.5,954.5,762.3,557.78
2016,6,30,11,0,921.0,119.0,1.7,28.0,975.0,805.87,585.67
2016,6,30,11,15,923.5,119.5,1.8,28.0,989.0,845.45,611.69
2016,6,30,11,30,926.0,120.0,1.9,28.0,1003.0,882.45,635.96
2016,6,30,11,45,927.0,120.5,2.05,28.0,1010.0,915.45,658.11
2016,6,30,12,0,928.0,121.0,2.2,28.0,1017.0,945.52,678.41
2016,6,30,12,15,927.5,121.0,2.3,28.0,1016.0,970.73,695.15
2016,6,30,12,30,927.0,121.0,2.4,28.0,1015.0,992.69,709.94
2016,6,30,12,45,919.0,124.5,2.5,28.0,1005.0,1007.46,720.25
2016,6,30,13,0,911.0,128.0,2.6,28.0,995.0,1018.63,728.45
2016,6,30,13,15,907.5,127.0,2.65,28.0,979.5,1026.25,734.06
2016,6,30,13,30,904.0,126.0,2.7,28.0,964.0,1030.22,737.5
2016,6,30,13,45,900.5,124.5,2.75,28.0,942.0,1030.04,738.46
2016,6,30,14,0,897.0,123.0,2.8,28.0,920.0,1026.21,737.25
2016,6,30,14,15,890.0,121.5,2.85,28.0,891.0,1015.31,731.66
2016,6,30,14,30,883.0,120.0,2.9,28.0,862.0,1000.91,723.95
2016,6,30,14,45,875.5,117.0,2.95,28.0,827.5,981.06,712.78
2016,6,30,15,0,868.0,114.0,3.0,28.0,793.0,957.93,699.51
2016,6,30,15,15,856.0,112.0,3.0,27.5,753.0,928.57,683.11
2016,6,30,15,30,844.0,110.0,3.0,27.0,713.0,905.05,670.51
2016,6,30,15,45,831.0,106.5,3.05,27.0,669.5,867.44,647.29
2016,6,30,16,0,818.0,103.0,3.1,27.0,626.0,827.55,622.33
2016,6,30,16,15,798.5,100.0,3.1,26.5,578.0,780.88,593.21
2016,6,30,16,30,779.0,97.0,3.1,26.0,530.0,732.88,562.61
2016,6,30,16,45,755.5,92.5,3.1,26.0,480.5,679.21,526.2
2016,6,30,17,0,732.0,88.0,3.1,26.0,431.0,625.16,488.19
2016,6,30,17,15,699.0,83.5,3.05,25.5,380.5,567.27,445.93
2016,6,30,17,30,666.0,79.0,3.0,25.0,330.0,508.27,401.47
2016,6,30,17,45,622.5,73.0,2.95,24.5,280.5,443.34,350.87
2016,6,30,18,0,579.0,67.0,2.9,24.0,231.0,381.46,300.85
2016,6,30,18,15,514.5,59.5,2.8,23.0,184.0,311.98,243.72
2016,6,30,18,30,450.0,52.0,2.7,22.0,137.0,248.64,189.93
2016,6,30,18,45,355.0,41.5,2.65,21.0,96.5,178.62,130.61
2016,6,30,19,0,260.0,31.0,2.6,20.0,56.0,119.36,77.51
2016,6,30,19,15,130.0,15.5,2.7,19.5,28.0,51.99,0.0
2016,6,30,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,5,15,125.5,18.0,2.3,14.5,31.5,14.12,0.0
2016,7,1,5,30,251.0,36.0,2.3,15.0,63.0,28.07,17.76
2016,7,1,5,45,342.5,46.5,2.35,15.5,103.5,37.14,26.7
2016,7,1,6,0,434.0,57.0,2.4,16.0,144.0,44.46,33.58
2016,7,1,6,15,496.0,65.0,2.35,16.5,191.0,49.25,38.02
2016,7,1,6,30,558.0,73.0,2.3,17.0,238.0,53.86,42.11
2016,7,1,6,45,602.0,79.0,2.25,17.5,287.5,56.6,44.42
2016,7,1,7,0,646.0,85.0,2.2,18.0,337.0,59.22,46.53
2016,7,1,7,15,678.5,90.0,2.1,18.5,387.0,60.9,47.76
2016,7,1,7,30,711.0,95.0,2.0,19.0,437.0,62.45,48.84
2016,7,1,7,45,736.5,98.5,1.95,19.5,486.0,110.64,63.5
2016,7,1,8,0,762.0,102.0,1.9,20.0,535.0,162.85,94.88
2016,7,1,8,15,781.0,105.5,1.85,20.5,581.5,216.86,136.43
2016,7,1,8,30,800.0,109.0,1.8,21.0,628.0,272.84,183.27
2016,7,1,8,45,816.0,111.0,1.8,21.5,671.5,328.47,231.03
2016,7,1,9,0,832.0,113.0,1.8,22.0,715.0,385.2,279.22
2016,7,1,9,15,843.5,115.0,1.85,22.0,754.0,444.85,329.16
2016,7,1,9,30,855.0,117.0,1.9,22.0,793.0,499.82,374.38
2016,7,1,9,45,865.0,118.0,1.95,22.5,827.0,552.99,416.24
2016,7,1,10,0,875.0,119.0,2.0,23.0,861.0,605.51,456.25
2016,7,1,10,15,882.0,120.5,2.0,23.0,889.0,655.7,494.03
2016,7,1,10,30,889.0,122.0,2.0,23.0,917.0,704.52,529.8
