Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,10,45,895.0,122.5,2.05,23.5,938.5,750.18,561.79
2016,7,1,11,0,901.0,123.0,2.1,24.0,960.0,793.94,590.42
2016,7,1,11,15,904.0,123.5,2.15,24.0,974.0,833.23,616.48
2016,7,1,11,30,907.0,124.0,2.2,24.0,988.0,870.05,640.77
2016,7,1,11,45,909.5,123.5,2.25,24.5,995.5,902.93,661.08
2016,7,1,12,0,912.0,123.0,2.3,25.0,1003.0,933.01,679.46
2016,7,1,12,15,912.0,123.0,2.35,25.0,1002.5,958.34,696.05
2016,7,1,12,30,912.0,123.0,2.4,25.0,1002.0,980.51,710.69
2016,7,1,12,45,904.0,127.0,2.45,25.0,992.5,995.54,720.81
2016,7,1,13,0,896.0,131.0,2.5,25.0,983.0,1007.05,728.83
2016,7,1,13,15,893.0,130.0,2.55,25.0,968.0,1015.09,734.78
2016,7,1,13,30,890.0,129.0,2.6,25.0,953.0,1019.55,738.57
2016,7,1,13,45,886.0,127.5,2.65,25.0,931.5,1018.92,739.25
2016,7,1,14,0,882.0,126.0,2.7,25.0,910.0,1014.69,737.77
2016,7,1,14,15,875.0,124.5,2.7,24.5,881.5,1003.94,733.17
2016,7,1,14,30,868.0,123.0,2.7,24.0,853.0,989.75,726.46
2016,7,1,14,45,860.0,120.5,2.75,24.0,819.0,970.2,715.34
2016,7,1,15,0,852.0,118.0,2.8,24.0,785.0,947.45,702.14
2016,7,1,15,15,840.0,116.0,2.8,23.5,745.5,927.62,691.83
2016,7,1,15,30,828.0,114.0,2.8,23.0,706.0,895.58,673.2
2016,7,1,15,45,813.5,110.5,2.8,23.0,662.0,857.12,648.79
2016,7,1,16,0,799.0,107.0,2.8,23.0,618.0,816.5,622.68
2016,7,1,16,15,779.5,104.0,2.8,22.5,571.0,770.47,593.58
2016,7,1,16,30,760.0,101.0,2.8,22.0,524.0,723.15,563.0
2016,7,1,16,45,735.0,96.5,2.8,22.0,474.5,669.1,525.8
2016,7,1,17,0,710.0,92.0,2.8,22.0,425.0,617.49,488.77
2016,7,1,17,15,676.0,87.0,2.75,21.5,375.0,556.97,444.03
2016,7,1,17,30,642.0,82.0,2.7,21.0,325.0,497.82,398.87
2016,7,1,17,45,596.0,76.0,2.7,20.5,275.5,432.63,347.48
2016,7,1,18,0,550.0,70.0,2.7,20.0,226.0,370.76,296.89
2016,7,1,18,15,485.0,62.0,2.65,19.5,179.5,301.95,239.13
2016,7,1,18,30,420.0,54.0,2.6,19.0,133.0,239.35,185.08
2016,7,1,18,45,323.0,43.0,2.55,18.5,93.5,169.71,125.43
2016,7,1,19,0,226.0,32.0,2.5,18.0,54.0,110.01,71.94
2016,7,1,19,15,113.0,16.0,2.5,17.5,27.0,47.32,0.0
2016,7,1,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,5,15,124.0,17.5,2.15,13.5,30.5,13.73,0.0
2016,7,2,5,30,248.0,35.0,2.2,14.0,61.0,27.3,17.12
2016,7,2,5,45,343.5,45.5,2.25,14.5,102.0,36.3,26.07
2016,7,2,6,0,439.0,56.0,2.3,15.0,143.0,43.66,33.01
2016,7,2,6,15,501.5,63.5,2.3,15.5,190.0,48.07,37.13
2016,7,2,6,30,564.0,71.0,2.3,16.0,237.0,52.33,40.94
2016,7,2,6,45,448.5,102.5,2.3,16.5,250.0,73.12,59.16
2016,7,2,7,0,333.0,134.0,2.3,17.0,263.0,98.01,80.61
2016,7,2,7,15,329.5,156.5,2.3,17.5,299.0,111.82,92.11
2016,7,2,7,30,326.0,179.0,2.3,18.0,335.0,124.95,102.86
2016,7,2,7,45,547.5,139.0,2.3,18.5,435.0,122.03,78.94
2016,7,2,8,0,769.0,99.0,2.3,19.0,535.0,160.62,93.28
2016,7,2,8,15,788.0,102.5,2.3,19.0,581.5,215.05,135.65
2016,7,2,8,30,807.0,106.0,2.3,19.0,628.0,271.44,183.67
2016,7,2,8,45,821.5,108.0,2.3,19.5,671.5,327.03,232.11
2016,7,2,9,0,836.0,110.0,2.3,20.0,715.0,383.55,280.88
2016,7,2,9,15,847.5,112.5,2.3,20.5,754.0,443.92,331.38
2016,7,2,9,30,859.0,115.0,2.3,21.0,793.0,499.52,376.79
2016,7,2,9,45,860.5,121.0,2.3,21.5,824.5,552.53,418.76
2016,7,2,10,0,862.0,127.0,2.3,22.0,856.0,604.11,458.18
2016,7,2,10,15,868.5,128.0,2.3,22.0,883.5,653.08,495.45
2016,7,2,10,30,875.0,129.0,2.3,22.0,911.0,700.63,530.73
2016,7,2,10,45,879.0,131.0,2.35,22.5,932.0,745.64,562.55
2016,7,2,11,0,883.0,133.0,2.4,23.0,953.0,788.64,591.3
2016,7,2,11,15,886.5,133.5,2.4,23.0,967.5,827.79,617.2
2016,7,2,11,30,890.0,134.0,2.4,23.0,982.0,864.56,641.31
2016,7,2,11,45,890.0,135.5,2.45,23.5,988.5,896.67,661.32
2016,7,2,12,0,890.0,137.0,2.5,24.0,995.0,925.95,679.36
2016,7,2,12,15,890.5,137.0,2.5,24.0,995.0,951.41,695.75
2016,7,2,12,30,891.0,137.0,2.5,24.0,995.0,973.83,710.18
2016,7,2,12,45,895.0,133.0,2.55,24.0,989.5,992.69,722.84
2016,7,2,13,0,899.0,129.0,2.6,24.0,984.0,1008.21,733.47
2016,7,2,13,15,896.0,128.0,2.6,24.0,969.0,1016.3,738.93
2016,7,2,13,30,893.0,127.0,2.6,24.0,954.0,1020.8,742.27
2016,7,2,13,45,888.0,126.5,2.65,24.0,932.5,1020.2,742.97
2016,7,2,14,0,883.0,126.0,2.7,24.0,911.0,1016.02,741.52
2016,7,2,14,15,876.5,124.5,2.7,23.5,882.5,1005.8,737.24
2016,7,2,14,30,870.0,123.0,2.7,23.0,854.0,992.12,730.83
2016,7,2,14,45,860.0,121.5,2.7,23.0,819.5,971.69,718.65
2016,7,2,15,0,850.0,120.0,2.7,23.0,785.0,948.15,704.48
2016,7,2,15,15,838.5,118.0,2.7,22.5,746.0,928.98,694.62
2016,7,2,15,30,827.0,116.0,2.7,22.0,707.0,897.45,676.3
2016,7,2,15,45,810.5,113.5,2.7,22.0,663.0,858.39,651.45
2016,7,2,16,0,794.0,111.0,2.7,22.0,619.0,817.3,624.98
2016,7,2,16,15,774.5,107.5,2.65,21.5,571.5,770.86,595.25
2016,7,2,16,30,755.0,104.0,2.6,21.0,524.0,723.14,564.08
2016,7,2,16,45,728.0,100.0,2.6,21.0,474.5,671.25,528.47
2016,7,2,17,0,701.0,96.0,2.6,21.0,425.0,616.45,488.9
2016,7,2,17,15,667.0,91.0,2.55,20.5,375.0,556.28,444.4
2016,7,2,17,30,633.0,86.0,2.5,20.0,325.0,497.47,399.47
2016,7,2,17,45,584.5,79.5,2.5,19.5,275.0,430.67,346.8
2016,7,2,18,0,536.0,73.0,2.5,19.0,225.0,367.46,295.13
2016,7,2,18,15,471.5,64.5,2.45,18.0,179.0,298.95,238.0
2016,7,2,18,30,407.0,56.0,2.4,17.0,133.0,236.6,184.34
2016,7,2,18,45,314.0,44.0,2.35,16.5,93.0,166.0,123.55
2016,7,2,19,0,221.0,32.0,2.3,16.0,53.0,108.86,71.67
2016,7,2,19,15,110.5,16.0,2.3,15.5,26.5,46.85,0.0
2016,7,2,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,135.5,17.0,2.1,12.5,31.0,13.36,0.0
2016,7,3,5,30,271.0,34.0,2.2,13.0,62.0,27.82,17.55
2016,7,3,5,45,365.0,44.0,2.3,13.5,103.0,35.06,25.08
2016,7,3,6,0,459.0,54.0,2.4,14.0,144.0,42.05,31.71
2016,7,3,6,15,306.0,83.5,2.4,14.5,151.0,61.64,49.31
2016,7,3,6,30,153.0,113.0,2.4,15.0,158.0,86.96,71.71
2016,7,3,6,45,170.0,132.0,2.4,15.5,191.0,100.31,83.24
2016,7,3,7,0,187.0,151.0,2.4,16.0,224.0,113.3,94.21
2016,7,3,7,15,163.0,175.0,2.35,16.5,245.0,128.55,106.91
2016,7,3,7,30,139.0,199.0,2.3,17.0,266.0,143.2,118.87
2016,7,3,7,45,209.0,215.0,2.25,17.5,327.5,168.59,127.37
2016,7,3,8,0,279.0,231.0,2.2,18.0,389.0,197.47,144.06
2016,7,3,8,15,548.5,166.5,2.2,18.5,510.0,214.69,145.55
2016,7,3,8,30,818.0,102.0,2.2,19.0,631.0,270.2,182.16
2016,7,3,8,45,832.5,104.5,2.2,19.5,674.5,326.82,231.46
2016,7,3,9,0,847.0,107.0,2.2,20.0,718.0,389.25,284.73
2016,7,3,9,15,857.5,109.0,2.2,20.5,756.5,444.66,331.52
2016,7,3,9,30,868.0,111.0,2.2,21.0,795.0,499.95,376.75
2016,7,3,9,45,889.5,105.5,2.25,21.5,832.5,554.48,420.12
2016,7,3,10,0,911.0,100.0,2.3,22.0,870.0,609.33,462.39
2016,7,3,10,15,917.0,101.0,2.3,22.0,897.5,660.17,501.11
2016,7,3,10,30,923.0,102.0,2.3,22.0,925.0,709.45,537.66
2016,7,3,10,45,927.5,102.5,2.35,22.5,946.5,755.45,570.05
2016,7,3,11,0,932.0,103.0,2.4,23.0,968.0,799.35,598.57
2016,7,3,11,15,934.5,103.5,2.45,23.0,982.5,839.35,625.32
2016,7,3,11,30,937.0,104.0,2.5,23.0,997.0,876.75,650.19
2016,7,3,11,45,938.0,104.5,2.55,23.5,1004.0,910.1,670.96
2016,7,3,12,0,939.0,105.0,2.6,24.0,1011.0,940.47,689.66
2016,7,3,12,15,939.0,105.0,2.6,24.0,1010.5,966.36,706.29
2016,7,3,12,30,939.0,105.0,2.6,24.0,1010.0,988.98,720.83
2016,7,3,12,45,923.5,114.0,2.65,24.0,998.0,1002.08,729.74
2016,7,3,13,0,908.0,123.0,2.7,24.0,986.0,1011.39,736.4
2016,7,3,13,15,904.5,122.5,2.7,24.0,971.0,1019.53,741.97
2016,7,3,13,30,901.0,122.0,2.7,24.0,956.0,1024.05,745.33
2016,7,3,13,45,896.0,121.0,2.75,24.0,934.0,1022.94,745.69
2016,7,3,14,0,891.0,120.0,2.8,24.0,912.0,1018.21,743.87
2016,7,3,14,15,884.0,118.5,2.8,23.5,883.5,1007.41,739.21
2016,7,3,14,30,877.0,117.0,2.8,23.0,855.0,993.14,732.4
2016,7,3,14,45,868.0,115.5,2.8,23.0,820.5,973.55,720.76
2016,7,3,15,0,859.0,114.0,2.8,23.0,786.0,950.79,707.08
2016,7,3,15,15,847.5,112.0,2.75,22.5,746.5,922.15,690.41
2016,7,3,15,30,836.0,110.0,2.7,22.0,707.0,899.38,677.69
2016,7,3,15,45,821.0,107.5,2.7,22.0,663.5,861.42,653.53
2016,7,3,16,0,806.0,105.0,2.7,22.0,620.0,821.3,627.76
2016,7,3,16,15,786.5,101.5,2.7,21.5,572.5,774.48,598.09
2016,7,3,16,30,767.0,98.0,2.7,21.0,525.0,726.35,566.93
2016,7,3,16,45,742.5,94.0,2.7,21.0,476.0,672.95,530.18
2016,7,3,17,0,718.0,90.0,2.7,21.0,427.0,621.79,493.62
2016,7,3,17,15,684.5,85.5,2.65,20.5,376.5,561.81,449.19
2016,7,3,17,30,651.0,81.0,2.6,20.0,326.0,503.1,404.29
2016,7,3,17,45,606.5,74.5,2.6,19.5,276.5,437.67,352.64
2016,7,3,18,0,562.0,68.0,2.6,19.0,227.0,375.42,301.63
2016,7,3,18,15,498.5,60.0,2.55,18.0,180.5,306.58,244.1
2016,7,3,18,30,435.0,52.0,2.5,17.0,134.0,243.82,189.89
2016,7,3,18,45,343.0,41.5,2.5,16.5,94.0,175.44,130.58
2016,7,3,19,0,251.0,31.0,2.5,16.0,54.0,117.5,77.27
2016,7,3,19,15,125.5,15.5,2.5,15.5,27.0,49.58,0.0
2016,7,3,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,148.0,16.0,2.3,12.5,31.0,12.74,0.0
2016,7,4,5,30,296.0,32.0,2.4,13.0,62.0,26.06,15.98
2016,7,4,5,45,392.5,41.0,2.55,13.5,103.5,32.5,22.82
2016,7,4,6,0,489.0,50.0,2.7,14.0,145.0,38.75,28.78
2016,7,4,6,15,244.5,60.0,2.65,14.5,107.5,44.05,33.7
2016,7,4,6,30,0.0,70.0,2.6,15.0,70.0,60.96,48.76
2016,7,4,6,45,0.0,85.0,2.6,15.5,85.0,73.49,59.71
2016,7,4,7,0,0.0,100.0,2.6,16.0,100.0,85.92,70.37
2016,7,4,7,15,0.0,120.5,2.55,16.5,120.5,102.39,84.35
2016,7,4,7,30,0.0,141.0,2.5,17.0,141.0,118.65,97.91
2016,7,4,7,45,12.0,174.0,2.45,17.5,180.5,145.43,114.53
2016,7,4,8,0,24.0,207.0,2.4,18.0,220.0,174.2,136.41
2016,7,4,8,15,28.0,228.0,2.35,18.5,245.0,186.98,145.66
2016,7,4,8,30,32.0,249.0,2.3,19.0,270.0,208.19,161.72
2016,7,4,8,45,49.0,281.5,2.3,19.5,316.0,242.32,187.43
2016,7,4,9,0,66.0,314.0,2.3,20.0,362.0,279.08,215.02
2016,7,4,9,15,480.0,205.5,2.3,20.0,581.5,360.26,273.18
2016,7,4,9,30,894.0,97.0,2.3,20.0,801.0,500.14,379.06
2016,7,4,9,45,891.5,104.0,2.35,20.5,832.0,553.77,421.55
2016,7,4,10,0,889.0,111.0,2.4,21.0,863.0,605.51,461.62
2016,7,4,10,15,895.5,112.5,2.4,21.5,890.5,656.17,499.44
2016,7,4,10,30,902.0,114.0,2.4,22.0,918.0,705.37,535.02
2016,7,4,10,45,905.0,116.0,2.45,22.5,939.0,750.84,567.24
2016,7,4,11,0,908.0,118.0,2.5,23.0,960.0,794.16,595.74
2016,7,4,11,15,911.0,118.5,2.5,23.0,974.0,833.85,622.02
2016,7,4,11,30,914.0,119.0,2.5,23.0,988.0,871.04,646.43
2016,7,4,11,45,913.0,121.0,2.55,23.0,994.5,903.49,667.93
2016,7,4,12,0,912.0,123.0,2.6,23.0,1001.0,932.96,687.46
2016,7,4,12,15,911.5,122.5,2.6,23.0,1000.5,957.54,703.34
2016,7,4,12,30,911.0,122.0,2.6,23.0,1000.0,978.91,717.17
2016,7,4,12,45,916.5,117.5,2.65,23.0,994.0,998.9,730.63
2016,7,4,13,0,922.0,113.0,2.7,23.0,988.0,1015.5,741.98
2016,7,4,13,15,918.5,112.0,2.7,23.0,973.0,1023.19,747.21
2016,7,4,13,30,915.0,111.0,2.7,23.0,958.0,1027.2,750.25
2016,7,4,13,45,910.5,110.0,2.7,23.0,936.0,1026.51,750.41
2016,7,4,14,0,906.0,109.0,2.7,23.0,914.0,1022.15,748.35
2016,7,4,14,15,899.0,108.0,2.7,23.0,885.0,1011.69,742.48
2016,7,4,14,30,892.0,107.0,2.7,23.0,856.0,997.71,734.46
2016,7,4,14,45,883.5,105.0,2.7,23.0,822.0,977.8,722.65
2016,7,4,15,0,875.0,103.0,2.7,23.0,788.0,954.63,708.76
2016,7,4,15,15,863.5,101.0,2.7,22.5,748.0,925.57,692.28
2016,7,4,15,30,852.0,99.0,2.7,22.0,708.0,893.72,673.82
2016,7,4,15,45,838.0,96.5,2.75,22.0,664.5,856.55,650.59
2016,7,4,16,0,824.0,94.0,2.8,22.0,621.0,824.52,630.71
2016,7,4,16,15,805.5,91.0,2.75,21.5,574.0,778.49,601.22
2016,7,4,16,30,787.0,88.0,2.7,21.0,527.0,731.06,570.3
2016,7,4,16,45,763.5,84.5,2.7,20.5,477.5,678.23,535.05
2016,7,4,17,0,740.0,81.0,2.7,20.0,428.0,625.01,498.42
2016,7,4,17,15,708.5,77.0,2.7,19.5,378.0,565.93,454.69
2016,7,4,17,30,677.0,73.0,2.7,19.0,328.0,509.89,411.69
2016,7,4,17,45,633.5,67.5,2.7,18.5,278.5,444.94,360.1
2016,7,4,18,0,590.0,62.0,2.7,18.0,229.0,383.05,309.05
2016,7,4,18,15,528.0,55.0,2.65,17.5,182.5,314.59,250.96
2016,7,4,18,30,466.0,48.0,2.6,17.0,136.0,252.01,196.19
2016,7,4,18,45,373.0,38.5,2.55,16.5,95.5,182.66,135.77
2016,7,4,19,0,280.0,29.0,2.5,16.0,55.0,123.85,81.09
2016,7,4,19,15,140.0,14.5,2.5,15.5,27.5,53.3,0.0
2016,7,4,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,137.0,16.0,2.65,12.5,30.0,12.77,0.0
2016,7,5,5,30,274.0,32.0,2.7,13.0,60.0,26.09,15.9
2016,7,5,5,45,367.5,42.0,2.75,13.5,100.5,33.4,23.58
2016,7,5,6,0,461.0,52.0,2.8,14.0,141.0,40.45,30.26
2016,7,5,6,15,523.5,59.0,2.75,14.5,188.0,44.6,34.18
2016,7,5,6,30,586.0,66.0,2.7,15.0,235.0,48.62,37.81
2016,7,5,6,45,293.0,77.0,2.65,15.5,161.5,54.38,42.84
2016,7,5,7,0,0.0,88.0,2.6,16.0,88.0,76.57,62.2
2016,7,5,7,15,0.0,106.0,2.55,16.5,106.0,91.33,74.76
2016,7,5,7,30,0.0,124.0,2.5,17.0,124.0,105.92,86.96
2016,7,5,7,45,1.5,145.5,2.45,17.5,146.5,123.65,97.1
2016,7,5,8,0,3.0,167.0,2.4,18.0,169.0,141.91,111.3
2016,7,5,8,15,6.5,187.0,2.35,18.5,191.5,159.76,124.91
2016,7,5,8,30,10.0,207.0,2.3,19.0,214.0,178.21,138.87
2016,7,5,8,45,16.0,234.5,2.3,19.5,246.0,203.92,158.39
2016,7,5,9,0,22.0,262.0,2.3,20.0,278.0,230.61,178.5
2016,7,5,9,15,42.0,304.0,2.35,20.0,336.5,269.53,208.12
2016,7,5,9,30,62.0,346.0,2.4,20.0,395.0,317.3,244.36
2016,7,5,9,45,481.0,225.0,2.45,20.5,629.5,436.94,335.75
2016,7,5,10,0,900.0,104.0,2.5,21.0,864.0,605.52,462.91
2016,7,5,10,15,906.5,105.5,2.55,21.0,892.0,656.7,501.63
2016,7,5,10,30,913.0,107.0,2.6,21.0,920.0,706.41,539.07
2016,7,5,10,45,917.5,108.0,2.65,21.5,941.5,752.57,572.06
2016,7,5,11,0,922.0,109.0,2.7,22.0,963.0,796.66,601.04
2016,7,5,11,15,925.5,109.5,2.75,22.0,978.0,837.26,628.47
2016,7,5,11,30,929.0,110.0,2.8,22.0,993.0,875.34,654.04
2016,7,5,11,45,930.0,110.5,2.85,22.0,1000.5,908.62,676.27
2016,7,5,12,0,931.0,111.0,2.9,22.0,1008.0,938.94,696.5
2016,7,5,12,15,931.5,111.0,2.95,22.0,1008.5,965.28,714.1
2016,7,5,12,30,932.0,111.0,3.0,22.0,1009.0,988.39,729.62
2016,7,5,12,45,926.0,114.0,3.05,22.0,1000.0,1004.84,740.83
2016,7,5,13,0,920.0,117.0,3.1,22.0,991.0,1017.71,749.85
2016,7,5,13,15,917.5,116.5,3.1,22.0,977.0,1026.96,756.21
2016,7,5,13,30,915.0,116.0,3.1,22.0,963.0,1032.56,760.33
2016,7,5,13,45,912.5,114.5,3.1,22.0,942.0,1033.48,761.52
2016,7,5,14,0,910.0,113.0,3.1,22.0,921.0,1030.69,760.46
2016,7,5,14,15,904.5,111.5,3.1,22.0,893.0,1021.26,755.2
2016,7,5,14,30,899.0,110.0,3.1,22.0,865.0,1008.25,747.73
2016,7,5,14,45,892.5,107.5,3.15,22.0,831.5,989.71,737.11
2016,7,5,15,0,886.0,105.0,3.2,22.0,798.0,967.81,724.29
2016,7,5,15,15,875.5,103.0,3.2,21.5,758.5,939.51,708.15
2016,7,5,15,30,865.0,101.0,3.2,21.0,719.0,908.33,689.95
2016,7,5,15,45,853.5,98.0,3.25,21.0,676.0,872.47,667.37
2016,7,5,16,0,842.0,95.0,3.3,21.0,633.0,841.6,648.07
2016,7,5,16,15,824.0,92.0,3.35,20.5,585.5,795.37,618.78
2016,7,5,16,30,806.0,89.0,3.4,20.0,538.0,747.64,587.88
2016,7,5,16,45,783.0,85.5,3.45,19.5,488.0,694.4,552.17
2016,7,5,17,0,760.0,82.0,3.5,19.0,438.0,640.67,515.03
2016,7,5,17,15,728.0,78.0,3.55,18.5,387.0,580.3,469.97
2016,7,5,17,30,696.0,74.0,3.6,18.0,336.0,523.08,425.67
2016,7,5,17,45,650.5,69.0,3.65,17.5,285.0,456.61,372.36
2016,7,5,18,0,605.0,64.0,3.7,17.0,234.0,393.33,319.66
2016,7,5,18,15,540.5,57.0,3.65,16.5,186.5,322.84,259.31
2016,7,5,18,30,476.0,50.0,3.6,16.0,139.0,258.44,202.51
2016,7,5,18,45,372.5,40.5,3.55,15.5,97.5,184.85,138.27
2016,7,5,19,0,269.0,31.0,3.5,15.0,56.0,122.89,80.83
2016,7,5,19,15,134.5,15.5,3.45,14.5,28.0,53.23,0.0
2016,7,5,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,134.5,16.0,2.75,12.5,29.0,12.81,0.0
2016,7,6,5,30,269.0,32.0,2.7,13.0,58.0,26.16,15.83
2016,7,6,5,45,366.0,41.0,2.7,13.5,99.0,32.57,22.83
2016,7,6,6,0,463.0,50.0,2.7,14.0,140.0,38.79,28.78
2016,7,6,6,15,240.0,75.5,2.55,14.5,123.0,58.49,46.5
2016,7,6,6,30,17.0,101.0,2.4,15.0,106.0,84.08,69.17
2016,7,6,6,45,23.0,120.5,2.3,15.5,128.5,99.66,82.68
2016,7,6,7,0,29.0,140.0,2.2,16.0,151.0,110.21,91.53
2016,7,6,7,15,23.5,154.0,2.1,16.5,164.0,126.62,105.25
2016,7,6,7,30,18.0,168.0,2.0,17.0,177.0,138.0,114.41
2016,7,6,7,45,35.0,197.5,1.9,17.5,217.0,154.93,121.45
2016,7,6,8,0,52.0,227.0,1.8,18.0,257.0,182.7,141.83
2016,7,6,8,15,93.5,258.0,1.75,18.5,317.0,218.42,167.53
2016,7,6,8,30,135.0,289.0,1.7,19.0,377.0,253.28,192.82
2016,7,6,8,45,492.0,194.0,1.7,19.5,543.0,290.76,212.21
2016,7,6,9,0,849.0,99.0,1.7,20.0,709.0,381.83,278.18
2016,7,6,9,15,860.0,100.5,1.75,20.0,747.5,437.19,325.37
2016,7,6,9,30,871.0,102.0,1.8,20.0,786.0,492.49,371.43
2016,7,6,9,45,881.0,103.0,1.85,20.5,820.0,546.56,414.47
2016,7,6,10,0,891.0,104.0,1.9,21.0,854.0,599.99,455.59
2016,7,6,10,15,897.0,105.0,1.95,21.0,882.0,650.05,493.93
2016,7,6,10,30,903.0,106.0,2.0,21.0,910.0,698.6,530.23
2016,7,6,10,45,908.0,106.5,2.15,21.5,931.0,744.29,563.3
2016,7,6,11,0,913.0,107.0,2.3,22.0,952.0,787.96,592.53
2016,7,6,11,15,915.5,107.5,2.4,22.0,966.5,827.45,619.44
2016,7,6,11,30,918.0,108.0,2.5,22.0,981.0,864.38,644.54
2016,7,6,11,45,920.0,107.5,2.65,22.5,988.0,897.28,665.97
2016,7,6,12,0,922.0,107.0,2.8,23.0,995.0,927.29,685.41
2016,7,6,12,15,921.5,107.0,2.9,23.0,994.5,952.47,702.6
2016,7,6,12,30,921.0,107.0,3.0,23.0,994.0,974.42,717.73
2016,7,6,12,45,913.0,111.0,3.15,23.0,984.0,989.71,728.97
2016,7,6,13,0,905.0,115.0,3.3,23.0,974.0,1001.43,738.01
2016,7,6,13,15,902.0,114.5,3.4,23.0,959.0,1010.04,744.74
2016,7,6,13,30,899.0,114.0,3.5,23.0,944.0,1015.04,749.24
2016,7,6,13,45,894.5,112.0,3.6,23.0,922.5,1013.4,749.48
2016,7,6,14,0,890.0,110.0,3.7,23.0,901.0,1008.12,747.45
2016,7,6,14,15,883.5,109.0,3.7,22.5,873.0,998.3,743.29
2016,7,6,14,30,877.0,108.0,3.7,22.0,845.0,985.01,736.91
2016,7,6,14,45,870.5,105.0,3.75,22.0,811.5,966.2,725.78
2016,7,6,15,0,864.0,102.0,3.8,22.0,778.0,944.1,712.48
2016,7,6,15,15,853.5,100.5,3.8,21.5,739.0,916.77,696.63
2016,7,6,15,30,843.0,99.0,3.8,21.0,700.0,886.65,678.76
2016,7,6,15,45,832.0,95.0,3.8,21.0,657.5,850.69,655.35
2016,7,6,16,0,821.0,91.0,3.8,21.0,615.0,812.34,630.08
2016,7,6,16,15,803.5,88.5,3.75,20.5,569.0,775.08,606.28
2016,7,6,16,30,786.0,86.0,3.7,20.0,523.0,729.08,575.72
2016,7,6,16,45,765.5,81.5,3.7,20.0,474.5,677.33,539.48
2016,7,6,17,0,745.0,77.0,3.7,20.0,426.0,624.95,502.08
2016,7,6,17,15,714.5,73.5,3.7,19.5,376.5,566.87,458.51
2016,7,6,17,30,684.0,70.0,3.7,19.0,327.0,509.68,414.1
2016,7,6,17,45,643.5,64.5,3.7,18.5,278.0,447.84,364.34
2016,7,6,18,0,603.0,59.0,3.7,18.0,229.0,386.92,313.53
2016,7,6,18,15,541.5,52.5,3.6,17.0,182.5,318.52,255.42
2016,7,6,18,30,480.0,46.0,3.5,16.0,136.0,255.96,200.46
2016,7,6,18,45,386.5,37.0,3.45,15.5,95.5,186.12,138.99
2016,7,6,19,0,293.0,28.0,3.4,15.0,55.0,126.89,82.92
2016,7,6,19,15,146.5,14.0,3.35,14.5,27.5,54.21,0.0
2016,7,6,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,153.0,14.5,3.1,13.0,29.0,11.53,0.0
2016,7,7,5,30,306.0,29.0,3.1,13.0,58.0,23.5,13.52
2016,7,7,5,45,398.0,37.5,3.1,13.5,99.0,29.61,20.21
2016,7,7,6,0,490.0,46.0,3.1,14.0,140.0,35.53,25.88
2016,7,7,6,15,277.5,76.5,3.0,14.5,133.0,56.48,44.71
2016,7,7,6,30,65.0,107.0,2.9,15.0,126.0,85.48,70.41
2016,7,7,6,45,71.5,128.0,2.85,15.5,152.5,100.91,83.8
2016,7,7,7,0,78.0,149.0,2.8,16.0,179.0,116.05,96.67
2016,7,7,7,15,59.0,165.0,2.8,16.5,189.5,127.68,106.25
2016,7,7,7,30,40.0,181.0,2.8,17.0,200.0,139.03,115.42
2016,7,7,7,45,42.5,201.5,2.8,17.5,224.0,157.7,123.7
2016,7,7,8,0,45.0,222.0,2.8,18.0,248.0,178.54,139.11
2016,7,7,8,15,148.0,250.5,2.8,18.0,344.5,216.02,164.13
2016,7,7,8,30,251.0,279.0,2.8,18.0,441.0,266.86,200.78
2016,7,7,8,45,555.5,184.5,2.85,18.5,574.5,300.97,220.17
2016,7,7,9,0,860.0,90.0,2.9,19.0,708.0,377.96,277.86
2016,7,7,9,15,870.5,92.0,2.95,19.0,746.5,434.07,326.69
2016,7,7,9,30,881.0,94.0,3.0,19.0,785.0,490.07,374.26
2016,7,7,9,45,888.0,96.0,3.1,19.5,818.5,543.93,418.22
2016,7,7,10,0,895.0,98.0,3.2,20.0,852.0,596.83,460.07
2016,7,7,10,15,901.5,99.0,3.25,20.0,879.5,647.39,499.75
2016,7,7,10,30,908.0,100.0,3.3,20.0,907.0,696.49,537.37
2016,7,7,10,45,912.5,101.0,3.35,20.5,928.5,742.48,570.7
2016,7,7,11,0,917.0,102.0,3.4,21.0,950.0,786.41,600.07
2016,7,7,11,15,920.0,102.5,3.4,21.0,964.5,826.46,627.35
2016,7,7,11,30,923.0,103.0,3.4,21.0,979.0,863.97,652.69
2016,7,7,11,45,924.5,103.0,3.4,21.0,986.5,897.06,674.85
2016,7,7,12,0,926.0,103.0,3.4,21.0,994.0,927.22,694.96
2016,7,7,12,15,926.0,103.0,3.4,21.0,993.5,952.97,712.07
2016,7,7,12,30,926.0,103.0,3.4,21.0,993.0,975.48,727.04
2016,7,7,12,45,916.5,108.0,3.4,21.5,983.0,990.41,735.58
2016,7,7,13,0,907.0,113.0,3.4,22.0,973.0,1001.71,741.83
2016,7,7,13,15,904.0,112.5,3.35,22.0,958.5,1010.35,747.47
2016,7,7,13,30,901.0,112.0,3.3,22.0,944.0,1015.38,750.85
2016,7,7,13,45,898.0,110.0,3.3,22.0,923.0,1015.25,751.36
2016,7,7,14,0,895.0,108.0,3.3,22.0,902.0,1011.45,749.62
2016,7,7,14,15,888.5,106.5,3.3,22.0,874.0,1001.09,743.67
2016,7,7,14,30,882.0,105.0,3.3,22.0,846.0,987.22,735.54
2016,7,7,14,45,875.0,102.5,3.3,22.0,812.5,968.38,724.19
2016,7,7,15,0,868.0,100.0,3.3,22.0,779.0,946.26,710.69
2016,7,7,15,15,857.5,98.5,3.3,21.5,740.0,918.84,694.96
2016,7,7,15,30,847.0,97.0,3.3,21.0,701.0,888.62,677.21
2016,7,7,15,45,835.0,93.5,3.35,21.0,658.0,852.22,654.01
2016,7,7,16,0,823.0,90.0,3.4,21.0,615.0,813.48,628.94
2016,7,7,16,15,804.5,87.5,3.45,20.5,568.5,775.3,605.1
2016,7,7,16,30,786.0,85.0,3.5,20.0,522.0,728.48,574.49
2016,7,7,16,45,765.0,81.0,3.6,19.5,473.5,676.93,539.88
2016,7,7,17,0,744.0,77.0,3.7,19.0,425.0,624.79,503.89
2016,7,7,17,15,712.5,73.0,3.75,18.5,375.0,565.49,459.36
2016,7,7,17,30,681.0,69.0,3.8,18.0,325.0,507.2,413.99
2016,7,7,17,45,640.5,64.0,3.9,17.5,276.0,446.03,364.63
2016,7,7,18,0,600.0,59.0,4.0,17.0,227.0,385.83,314.2
2016,7,7,18,15,537.5,52.5,3.9,16.5,180.5,317.1,255.01
2016,7,7,18,30,475.0,46.0,3.8,16.0,134.0,254.31,199.32
2016,7,7,18,45,382.5,37.0,3.75,15.5,94.0,185.03,138.22
2016,7,7,19,0,290.0,28.0,3.7,15.0,54.0,126.26,82.2
2016,7,7,19,15,145.0,14.0,3.6,14.5,27.0,53.88,0.0
2016,7,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,162.5,13.0,3.1,13.5,28.5,10.25,0.0
2016,7,8,5,30,325.0,26.0,3.1,14.0,57.0,20.87,11.19
2016,7,8,5,45,416.0,33.5,3.15,14.5,97.5,26.23,17.16
2016,7,8,6,0,507.0,41.0,3.2,15.0,138.0,31.45,22.16
2016,7,8,6,15,564.5,46.5,3.15,15.5,184.0,37.96,28.13
2016,7,8,6,30,622.0,52.0,3.1,16.0,230.0,41.54,31.36
2016,7,8,6,45,355.5,100.5,3.05,16.5,206.5,71.45,57.71
2016,7,8,7,0,89.0,149.0,3.0,17.0,183.0,116.06,96.36
2016,7,8,7,15,69.0,166.5,2.9,17.5,195.5,128.6,106.65
2016,7,8,7,30,49.0,184.0,2.8,18.0,208.0,140.85,116.54
2016,7,8,7,45,196.5,199.5,2.75,18.5,308.0,157.02,118.47
2016,7,8,8,0,344.0,215.0,2.7,19.0,408.0,192.76,137.41
2016,7,8,8,15,588.5,146.5,2.65,19.5,510.0,203.92,134.85
2016,7,8,8,30,833.0,78.0,2.6,20.0,612.0,258.12,171.43
2016,7,8,8,45,845.0,80.0,2.6,20.5,654.0,313.74,220.28
2016,7,8,9,0,857.0,82.0,2.6,21.0,696.0,369.91,269.25
2016,7,8,9,15,867.0,83.5,2.6,21.5,734.5,425.17,316.45
2016,7,8,9,30,877.0,85.0,2.6,22.0,773.0,480.28,362.06
2016,7,8,9,45,883.5,87.0,2.6,22.5,805.5,533.62,404.8
2016,7,8,10,0,890.0,89.0,2.6,23.0,838.0,585.98,445.32
2016,7,8,10,15,896.0,90.5,2.65,23.0,865.5,636.38,484.21
2016,7,8,10,30,902.0,92.0,2.7,23.0,893.0,685.29,521.05
2016,7,8,10,45,905.0,93.5,2.8,23.5,913.5,730.36,553.22
2016,7,8,11,0,908.0,95.0,2.9,24.0,934.0,773.28,581.68
2016,7,8,11,15,911.0,95.5,2.95,24.0,948.5,812.96,608.54
2016,7,8,11,30,914.0,96.0,3.0,24.0,963.0,850.14,633.54
2016,7,8,11,45,916.5,95.5,3.05,24.5,970.5,883.29,654.45
2016,7,8,12,0,919.0,95.0,3.1,25.0,978.0,913.59,673.34
2016,7,8,12,15,919.5,95.0,3.15,25.0,978.5,939.56,690.63
2016,7,8,12,30,920.0,95.0,3.2,25.0,979.0,962.33,705.87
2016,7,8,12,45,914.5,97.5,3.25,25.0,970.5,978.49,716.85
2016,7,8,13,0,909.0,100.0,3.3,25.0,962.0,991.13,725.65
2016,7,8,13,15,906.5,99.5,3.35,25.0,948.0,1000.12,732.2
2016,7,8,13,30,904.0,99.0,3.4,25.0,934.0,1005.5,736.54
2016,7,8,13,45,901.5,97.5,3.45,25.0,913.5,1006.21,737.96
2016,7,8,14,0,899.0,96.0,3.5,25.0,893.0,1003.27,737.14
2016,7,8,14,15,893.5,95.0,3.5,25.0,866.0,994.27,732.11
2016,7,8,14,30,888.0,94.0,3.5,25.0,839.0,981.76,724.9
2016,7,8,14,45,882.0,91.5,3.55,25.0,806.0,963.68,714.44
2016,7,8,15,0,876.0,89.0,3.6,25.0,773.0,942.26,701.81
2016,7,8,15,15,866.0,87.5,3.6,24.5,735.0,915.04,686.28
2016,7,8,15,30,856.0,86.0,3.6,24.0,697.0,884.97,668.73
2016,7,8,15,45,844.5,83.5,3.65,24.0,654.5,849.78,646.46
2016,7,8,16,0,833.0,81.0,3.7,24.0,612.0,812.22,622.33
2016,7,8,16,15,816.0,78.5,3.65,23.5,565.5,768.02,593.89
2016,7,8,16,30,799.0,76.0,3.6,23.0,519.0,722.33,563.93
2016,7,8,16,45,778.5,72.5,3.55,23.0,471.0,677.36,532.9
2016,7,8,17,0,758.0,69.0,3.5,23.0,423.0,625.6,496.27
2016,7,8,17,15,728.5,65.5,3.4,22.5,373.5,567.61,453.51
2016,7,8,17,30,699.0,62.0,3.3,22.0,324.0,510.45,409.53
2016,7,8,17,45,659.5,57.5,3.25,21.5,275.5,447.71,359.7
2016,7,8,18,0,620.0,53.0,3.2,21.0,227.0,387.51,310.03
2016,7,8,18,15,560.0,47.0,3.1,20.0,180.5,321.0,254.08
2016,7,8,18,30,500.0,41.0,3.0,19.0,134.0,258.67,199.88
2016,7,8,18,45,409.0,33.0,2.95,18.5,94.0,189.67,139.59
2016,7,8,19,0,318.0,25.0,2.9,18.0,54.0,131.07,83.58
2016,7,8,19,15,159.0,12.5,2.9,17.5,27.0,55.18,0.0
2016,7,8,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,174.0,12.0,2.1,14.5,28.5,9.42,0.0
2016,7,9,5,30,348.0,24.0,2.1,15.0,57.0,19.17,9.65
2016,7,9,5,45,437.0,31.0,2.15,15.5,97.0,24.2,15.32
2016,7,9,6,0,526.0,38.0,2.2,16.0,137.0,31.69,22.27
2016,7,9,6,15,582.5,43.0,2.25,16.5,183.0,35.04,25.43
2016,7,9,6,30,639.0,48.0,2.3,17.0,229.0,38.32,28.39
2016,7,9,6,45,676.5,52.5,2.4,18.0,277.5,41.02,30.65
2016,7,9,7,0,714.0,57.0,2.5,19.0,326.0,43.62,32.74
2016,7,9,7,15,742.0,60.0,2.55,19.5,375.0,44.92,33.71
2016,7,9,7,30,770.0,63.0,2.6,20.0,424.0,54.09,41.46
2016,7,9,7,45,790.0,66.0,2.65,20.5,472.0,91.2,48.39
2016,7,9,8,0,810.0,69.0,2.7,21.0,520.0,145.04,78.97
2016,7,9,8,15,826.0,71.0,2.7,21.0,566.0,199.6,120.74
2016,7,9,8,30,842.0,73.0,2.7,21.0,612.0,255.63,168.49
2016,7,9,8,45,854.0,75.0,2.75,21.5,654.5,311.74,217.71
2016,7,9,9,0,866.0,77.0,2.8,22.0,697.0,368.41,267.12
2016,7,9,9,15,876.0,78.5,2.85,22.0,735.5,424.18,315.39
2016,7,9,9,30,886.0,80.0,2.9,22.0,774.0,479.78,362.29
2016,7,9,9,45,886.5,85.5,3.0,22.5,805.5,533.5,405.75
2016,7,9,10,0,887.0,91.0,3.1,23.0,837.0,585.64,446.6
2016,7,9,10,15,893.5,92.0,3.15,23.0,864.5,635.85,485.63
2016,7,9,10,30,900.0,93.0,3.2,23.0,892.0,684.61,522.63
2016,7,9,10,45,906.0,92.5,3.25,23.5,913.5,730.03,555.08
2016,7,9,11,0,912.0,92.0,3.3,24.0,935.0,773.5,583.85
2016,7,9,11,15,915.0,92.5,3.35,24.0,949.5,813.37,610.99
2016,7,9,11,30,918.0,93.0,3.4,24.0,964.0,850.72,636.26
2016,7,9,11,45,922.0,91.5,3.5,24.0,972.0,884.38,659.21
2016,7,9,12,0,926.0,90.0,3.6,24.0,980.0,915.24,680.25
2016,7,9,12,15,926.5,90.0,3.7,24.0,980.0,941.37,698.13
2016,7,9,12,30,927.0,90.0,3.8,24.0,980.0,964.27,713.93
2016,7,9,12,45,923.5,91.5,3.9,24.0,972.5,981.48,726.02
2016,7,9,13,0,920.0,93.0,4.0,24.0,965.0,995.16,735.9
2016,7,9,13,15,918.5,92.5,4.05,23.5,952.0,1005.19,744.63
2016,7,9,13,30,917.0,92.0,4.1,23.0,939.0,1011.59,751.1
2016,7,9,13,45,915.5,90.0,4.2,23.0,919.0,1012.73,753.07
2016,7,9,14,0,914.0,88.0,4.3,23.0,899.0,1010.16,752.71
2016,7,9,14,15,910.5,87.5,4.35,22.5,873.0,1003.53,750.92
2016,7,9,14,30,907.0,87.0,4.4,22.0,847.0,993.31,746.82
2016,7,9,14,45,903.0,85.0,4.45,22.0,815.5,977.41,737.47
2016,7,9,15,0,899.0,83.0,4.5,22.0,784.0,958.06,726.06
2016,7,9,15,15,892.0,81.5,4.5,21.5,747.5,933.12,711.83
2016,7,9,15,30,885.0,80.0,4.5,21.0,711.0,905.12,695.4
2016,7,9,15,45,876.0,78.0,4.55,21.0,669.5,871.87,674.16
2016,7,9,16,0,867.0,76.0,4.6,21.0,628.0,836.01,650.87
2016,7,9,16,15,853.5,74.0,4.6,20.5,582.5,794.06,623.84
2016,7,9,16,30,840.0,72.0,4.6,20.0,537.0,750.27,595.0
2016,7,9,16,45,820.0,69.5,4.6,19.5,489.0,699.46,560.34
2016,7,9,17,0,800.0,67.0,4.6,19.0,441.0,653.13,528.3
2016,7,9,17,15,773.0,64.0,4.55,18.5,390.5,595.45,485.21
2016,7,9,17,30,746.0,61.0,4.5,18.0,340.0,538.25,440.27
2016,7,9,17,45,704.0,57.5,4.45,17.5,289.5,472.9,387.17
2016,7,9,18,0,662.0,54.0,4.4,17.0,239.0,410.21,334.28
2016,7,9,18,15,602.5,48.0,4.25,16.5,191.0,339.88,273.33
2016,7,9,18,30,543.0,42.0,4.1,16.0,143.0,277.13,217.02
2016,7,9,18,45,443.5,34.5,3.95,15.5,100.5,203.33,151.61
2016,7,9,19,0,344.0,27.0,3.8,15.0,58.0,140.75,90.62
2016,7,9,19,15,172.0,13.5,3.75,14.5,29.0,59.25,0.0
2016,7,9,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,5,15,174.0,13.0,3.15,12.5,29.0,10.33,0.0
2016,7,10,5,30,348.0,26.0,3.2,13.0,58.0,21.02,11.07
2016,7,10,5,45,443.0,33.5,3.25,14.0,100.0,26.41,17.3
2016,7,10,6,0,538.0,41.0,3.3,15.0,142.0,31.66,22.32
2016,7,10,6,15,597.5,47.0,3.25,15.5,190.0,38.65,28.73
2016,7,10,6,30,657.0,53.0,3.2,16.0,238.0,42.67,32.36
2016,7,10,6,45,698.5,57.0,3.15,16.5,288.5,44.82,34.22
2016,7,10,7,0,740.0,61.0,3.1,17.0,339.0,46.94,35.95
2016,7,10,7,15,769.0,64.0,3.0,17.5,390.0,48.15,36.83
2016,7,10,7,30,798.0,67.0,2.9,18.0,441.0,49.31,37.64
2016,7,10,7,45,820.5,69.5,2.85,19.0,491.0,94.46,50.92
2016,7,10,8,0,843.0,72.0,2.8,20.0,541.0,150.16,82.16
2016,7,10,8,15,859.5,74.5,2.75,20.5,588.5,207.28,125.64
2016,7,10,8,30,876.0,77.0,2.7,21.0,636.0,265.92,175.19
2016,7,10,8,45,890.0,78.0,2.65,21.5,680.5,323.95,225.86
2016,7,10,9,0,904.0,79.0,2.6,22.0,725.0,382.69,276.77
2016,7,10,9,15,914.0,80.5,2.6,22.0,764.5,440.71,326.67
2016,7,10,9,30,924.0,82.0,2.6,22.0,804.0,498.51,375.01
2016,7,10,9,45,930.0,84.5,2.6,22.5,838.0,554.64,419.82
2016,7,10,10,0,936.0,87.0,2.6,23.0,872.0,609.66,462.19
2016,7,10,10,15,942.0,88.0,2.65,23.5,900.5,662.03,501.45
2016,7,10,10,30,948.0,89.0,2.7,24.0,929.0,712.79,538.37
2016,7,10,10,45,951.5,90.0,2.8,24.5,951.0,759.95,571.48
2016,7,10,11,0,955.0,91.0,2.9,25.0,973.0,804.86,600.91
2016,7,10,11,15,958.0,91.5,3.0,25.0,988.0,846.48,629.04
2016,7,10,11,30,961.0,92.0,3.1,25.0,1003.0,885.44,655.26
2016,7,10,11,45,962.0,92.5,3.25,25.0,1010.5,919.87,678.7
2016,7,10,12,0,963.0,93.0,3.4,25.0,1018.0,951.21,700.11
2016,7,10,12,15,963.5,93.0,3.45,25.0,1018.0,978.41,718.14
2016,7,10,12,30,964.0,93.0,3.5,25.0,1018.0,1002.25,734.01
2016,7,10,12,45,956.5,97.0,3.6,25.5,1009.0,1018.89,744.14
2016,7,10,13,0,949.0,101.0,3.7,26.0,1000.0,1031.79,751.94
2016,7,10,13,15,946.5,100.5,3.7,26.0,985.5,1041.34,758.45
2016,7,10,13,30,944.0,100.0,3.7,26.0,971.0,1047.11,762.65
2016,7,10,13,45,940.5,99.0,3.75,26.0,949.5,1047.57,763.92
2016,7,10,14,0,937.0,98.0,3.8,26.0,928.0,1044.23,762.88
2016,7,10,14,15,931.5,96.5,3.75,26.0,900.0,1034.61,757.18
2016,7,10,14,30,926.0,95.0,3.7,26.0,872.0,1021.3,749.22
2016,7,10,14,45,919.0,93.5,3.7,26.0,838.0,1002.94,738.4
2016,7,10,15,0,912.0,92.0,3.7,26.0,804.0,981.15,725.4
2016,7,10,15,15,902.0,90.5,3.65,25.5,764.0,953.26,709.44
2016,7,10,15,30,892.0,89.0,3.6,25.0,724.0,922.39,691.41
2016,7,10,15,45,879.5,86.5,3.6,25.0,680.0,885.37,668.01
2016,7,10,16,0,867.0,84.0,3.6,25.0,636.0,845.91,642.74
2016,7,10,16,15,850.0,81.5,3.55,24.5,588.5,800.56,614.03
2016,7,10,16,30,833.0,79.0,3.5,24.0,541.0,753.6,583.69
2016,7,10,16,45,811.0,76.0,3.5,24.0,490.5,706.84,552.03
2016,7,10,17,0,789.0,73.0,3.5,24.0,440.0,653.17,514.66
2016,7,10,17,15,758.5,69.5,3.4,23.5,389.0,593.01,470.78
2016,7,10,17,30,728.0,66.0,3.3,23.0,338.0,533.66,425.56
2016,7,10,17,45,685.0,61.5,3.25,22.5,287.0,467.34,373.37
2016,7,10,18,0,642.0,57.0,3.2,22.0,236.0,405.81,322.93
2016,7,10,18,15,579.0,50.5,3.1,21.0,187.5,334.47,263.5
2016,7,10,18,30,516.0,44.0,3.0,20.0,139.0,269.11,207.07
2016,7,10,18,45,415.0,35.5,2.9,19.5,97.0,195.08,142.98
2016,7,10,19,0,314.0,27.0,2.8,19.0,55.0,132.54,83.32
2016,7,10,19,15,157.0,13.5,2.8,18.5,27.5,55.87,0.0
2016,7,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,11,5,15,162.5,13.0,1.2,15.5,27.5,10.36,0.0
2016,7,11,5,30,325.0,26.0,1.2,16.0,55.0,21.05,10.75
2016,7,11,5,45,422.0,34.0,1.3,16.5,96.5,26.85,17.48
2016,7,11,6,0,519.0,42.0,1.4,17.0,138.0,32.49,22.85
2016,7,11,6,15,579.5,48.0,1.4,17.5,185.5,36.21,26.35
2016,7,11,6,30,640.0,54.0,1.4,18.0,233.0,43.49,32.84
2016,7,11,6,45,682.5,58.0,1.4,19.0,283.0,45.6,34.55
2016,7,11,7,0,725.0,62.0,1.4,20.0,333.0,47.67,36.15
2016,7,11,7,15,754.5,65.5,1.4,20.5,384.0,49.21,37.3
2016,7,11,7,30,784.0,69.0,1.4,21.0,435.0,50.68,38.36
2016,7,11,7,45,805.5,72.0,1.4,21.5,484.5,86.79,44.81
2016,7,11,8,0,827.0,75.0,1.4,22.0,534.0,149.85,81.82
2016,7,11,8,15,844.0,77.0,1.45,22.5,581.0,205.82,123.66
2016,7,11,8,30,861.0,79.0,1.5,23.0,628.0,263.35,171.49
2016,7,11,8,45,873.5,81.5,1.55,24.0,671.5,321.34,220.83
2016,7,11,9,0,886.0,84.0,1.6,25.0,715.0,379.92,270.09
2016,7,11,9,15,896.0,85.5,1.65,25.0,754.5,437.04,318.19
2016,7,11,9,30,906.0,87.0,1.7,25.0,794.0,493.97,364.8
2016,7,11,9,45,907.0,92.0,1.8,25.5,826.5,548.78,407.87
2016,7,11,10,0,908.0,97.0,1.9,26.0,859.0,602.02,448.34
