Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,10,15,914.5,98.0,1.95,26.0,887.0,653.47,487.01
2016,7,11,10,30,921.0,99.0,2.0,26.0,915.0,703.43,523.61
2016,7,11,10,45,924.5,100.5,2.05,26.5,936.5,749.98,555.78
2016,7,11,11,0,928.0,102.0,2.1,27.0,958.0,794.36,584.03
2016,7,11,11,15,931.0,102.5,2.15,27.0,973.0,835.1,610.72
2016,7,11,11,30,934.0,103.0,2.2,27.0,988.0,873.26,635.57
2016,7,11,11,45,935.5,103.5,2.3,27.5,995.0,907.41,656.85
2016,7,11,12,0,937.0,104.0,2.4,28.0,1002.0,938.6,676.13
2016,7,11,12,15,937.0,104.0,2.45,28.0,1002.5,964.87,693.11
2016,7,11,12,30,937.0,104.0,2.5,28.0,1003.0,987.84,708.06
2016,7,11,12,45,939.0,102.0,2.65,28.0,996.5,1007.38,721.86
2016,7,11,13,0,941.0,100.0,2.8,28.0,990.0,1023.4,733.54
2016,7,11,13,15,939.0,99.5,2.85,27.5,976.0,1033.36,742.05
2016,7,11,13,30,937.0,99.0,2.9,27.0,962.0,1039.59,748.39
2016,7,11,13,45,933.0,98.5,3.0,27.0,941.0,1040.07,750.18
2016,7,11,14,0,929.0,98.0,3.1,27.0,920.0,1036.79,749.71
2016,7,11,14,15,923.5,96.5,3.15,27.0,892.0,1027.22,744.89
2016,7,11,14,30,918.0,95.0,3.2,27.0,864.0,1014.0,737.85
2016,7,11,14,45,911.5,93.5,3.25,27.0,830.5,996.23,727.94
2016,7,11,15,0,905.0,92.0,3.3,27.0,797.0,975.05,715.84
2016,7,11,15,15,895.0,90.5,3.3,26.5,758.0,947.31,700.44
2016,7,11,15,30,885.0,89.0,3.3,26.0,719.0,916.6,682.98
2016,7,11,15,45,874.0,86.5,3.3,25.5,675.5,881.09,662.09
2016,7,11,16,0,863.0,84.0,3.3,25.0,632.0,843.08,639.21
2016,7,11,16,15,846.0,81.5,3.3,24.5,585.0,797.85,610.93
2016,7,11,16,30,829.0,79.0,3.3,24.0,538.0,751.02,581.0
2016,7,11,16,45,808.5,75.5,3.3,24.0,488.0,704.93,549.89
2016,7,11,17,0,788.0,72.0,3.3,24.0,438.0,651.8,513.0
2016,7,11,17,15,758.0,68.5,3.25,23.0,387.0,591.99,470.58
2016,7,11,17,30,728.0,65.0,3.2,22.0,336.0,532.94,426.49
2016,7,11,17,45,688.0,60.0,3.2,21.5,285.5,467.7,375.07
2016,7,11,18,0,648.0,55.0,3.2,21.0,235.0,404.99,323.62
2016,7,11,18,15,585.5,49.0,3.1,20.0,187.0,335.95,265.66
2016,7,11,18,30,523.0,43.0,3.0,19.0,139.0,271.0,209.25
2016,7,11,18,45,426.0,34.5,2.95,18.5,97.0,197.91,145.48
2016,7,11,19,0,329.0,26.0,2.9,18.0,55.0,135.9,85.02
2016,7,11,19,15,164.5,13.0,2.95,17.5,27.5,56.91,0.0
2016,7,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,169.5,12.5,3.15,13.5,27.5,11.37,0.0
2016,7,12,5,30,339.0,25.0,3.2,14.0,55.0,20.23,9.98
2016,7,12,5,45,434.0,33.0,3.25,14.5,96.0,26.06,16.91
2016,7,12,6,0,529.0,41.0,3.3,15.0,137.0,31.74,22.36
2016,7,12,6,15,590.0,46.5,3.25,15.5,185.0,38.29,28.39
2016,7,12,6,30,651.0,52.0,3.2,16.0,233.0,41.89,31.67
2016,7,12,6,45,690.5,57.0,3.15,16.5,283.5,44.88,34.27
2016,7,12,7,0,730.0,62.0,3.1,17.0,334.0,47.76,36.68
2016,7,12,7,15,760.5,65.5,3.05,17.5,385.0,49.3,37.85
2016,7,12,7,30,791.0,69.0,3.0,18.0,436.0,50.79,38.94
2016,7,12,7,45,812.0,72.5,2.95,18.5,486.0,86.7,45.52
2016,7,12,8,0,833.0,76.0,2.9,19.0,536.0,150.49,83.39
2016,7,12,8,15,851.0,78.0,2.8,19.5,584.5,207.06,126.29
2016,7,12,8,30,869.0,80.0,2.7,20.0,633.0,265.32,175.52
2016,7,12,8,45,881.5,82.5,2.65,20.5,677.5,323.85,226.74
2016,7,12,9,0,894.0,85.0,2.6,21.0,722.0,382.97,278.09
2016,7,12,9,15,905.0,87.0,2.55,21.5,762.0,441.43,327.71
2016,7,12,9,30,916.0,89.0,2.5,22.0,802.0,499.82,375.63
2016,7,12,9,45,925.5,89.5,2.45,22.5,837.5,555.83,420.1
2016,7,12,10,0,935.0,90.0,2.4,23.0,873.0,611.07,462.35
2016,7,12,10,15,941.0,91.0,2.4,23.0,901.5,663.55,502.3
2016,7,12,10,30,947.0,92.0,2.4,23.0,930.0,714.43,539.99
2016,7,12,10,45,951.0,93.0,2.4,23.5,952.0,762.07,572.9
2016,7,12,11,0,955.0,94.0,2.4,24.0,974.0,807.5,601.94
2016,7,12,11,15,957.5,94.5,2.45,24.0,988.5,848.89,629.44
2016,7,12,11,30,960.0,95.0,2.5,24.0,1003.0,887.58,655.0
2016,7,12,11,45,961.0,95.5,2.55,24.5,1010.5,922.13,676.38
2016,7,12,12,0,962.0,96.0,2.6,25.0,1018.0,953.59,695.62
2016,7,12,12,15,962.0,96.0,2.65,25.0,1018.0,980.46,713.2
2016,7,12,12,30,962.0,96.0,2.7,25.0,1018.0,1003.94,728.65
2016,7,12,12,45,952.0,101.5,2.8,25.0,1008.0,1019.74,739.7
2016,7,12,13,0,942.0,107.0,2.9,25.0,998.0,1031.75,748.49
2016,7,12,13,15,939.0,106.5,2.95,25.0,983.0,1040.89,755.12
2016,7,12,13,30,936.0,106.0,3.0,25.0,968.0,1046.27,759.48
2016,7,12,13,45,932.0,105.0,3.1,25.0,946.5,1046.36,761.03
2016,7,12,14,0,928.0,104.0,3.2,25.0,925.0,1042.67,760.28
2016,7,12,14,15,922.0,102.5,3.2,25.0,896.5,1032.72,754.76
2016,7,12,14,30,916.0,101.0,3.2,25.0,868.0,1019.11,747.02
2016,7,12,14,45,908.0,99.5,3.25,25.0,833.0,1000.01,736.17
2016,7,12,15,0,900.0,98.0,3.3,25.0,798.0,977.52,723.14
2016,7,12,15,15,889.0,96.0,3.3,24.5,758.5,948.45,706.75
2016,7,12,15,30,878.0,94.0,3.3,24.0,719.0,916.46,688.28
2016,7,12,15,45,865.0,91.5,3.3,24.0,674.5,879.42,664.86
2016,7,12,16,0,852.0,89.0,3.3,24.0,630.0,840.0,639.62
2016,7,12,16,15,834.0,86.5,3.25,23.5,582.0,794.35,610.63
2016,7,12,16,30,816.0,84.0,3.2,23.0,534.0,753.64,584.72
2016,7,12,16,45,793.0,80.5,3.2,23.0,484.0,699.87,547.94
2016,7,12,17,0,770.0,77.0,3.2,23.0,434.0,645.58,510.09
2016,7,12,17,15,738.5,73.0,3.1,22.5,383.0,584.92,465.56
2016,7,12,17,30,707.0,69.0,3.0,22.0,332.0,525.2,419.97
2016,7,12,17,45,664.0,64.0,2.95,21.5,281.5,461.23,369.47
2016,7,12,18,0,621.0,59.0,2.9,21.0,231.0,398.34,317.93
2016,7,12,18,15,556.5,52.5,2.8,20.0,183.0,327.31,258.65
2016,7,12,18,30,492.0,46.0,2.7,19.0,135.0,262.42,202.55
2016,7,12,18,45,391.5,36.5,2.6,18.5,93.5,188.66,138.62
2016,7,12,19,0,291.0,27.0,2.5,18.0,52.0,126.45,78.37
2016,7,12,19,15,145.5,13.5,2.5,17.5,26.0,44.56,0.0
2016,7,12,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,153.5,13.0,1.75,13.5,26.0,11.82,0.0
2016,7,13,5,30,307.0,26.0,1.7,14.0,52.0,21.16,10.47
2016,7,13,5,45,407.0,35.0,1.65,15.0,93.5,27.82,18.37
2016,7,13,6,0,507.0,44.0,1.6,16.0,135.0,34.27,24.48
2016,7,13,6,15,570.0,50.0,1.45,16.5,183.0,37.9,27.95
2016,7,13,6,30,633.0,56.0,1.3,17.0,231.0,41.46,31.17
2016,7,13,6,45,677.0,60.5,1.2,18.0,282.0,47.75,36.6
2016,7,13,7,0,721.0,65.0,1.1,19.0,333.0,50.13,38.47
2016,7,13,7,15,751.5,69.0,1.0,20.0,384.0,51.96,39.78
2016,7,13,7,30,782.0,73.0,0.9,21.0,435.0,53.7,40.98
2016,7,13,7,45,805.5,76.0,0.85,22.0,485.5,88.18,46.52
2016,7,13,8,0,829.0,79.0,0.8,23.0,536.0,151.51,82.75
2016,7,13,8,15,846.5,81.5,0.75,23.5,584.0,208.25,124.42
2016,7,13,8,30,864.0,84.0,0.7,24.0,632.0,266.62,171.99
2016,7,13,8,45,877.5,86.0,0.7,25.0,676.5,324.87,220.54
2016,7,13,9,0,891.0,88.0,0.7,26.0,721.0,383.82,268.93
2016,7,13,9,15,901.5,90.0,0.75,26.5,761.0,442.02,316.17
2016,7,13,9,30,912.0,92.0,0.8,27.0,801.0,500.08,361.72
2016,7,13,9,45,909.0,99.5,0.85,27.5,832.5,555.42,403.71
2016,7,13,10,0,906.0,107.0,0.9,28.0,864.0,608.79,442.74
2016,7,13,10,15,912.5,108.0,1.0,28.0,893.0,660.39,480.74
2016,7,13,10,30,919.0,109.0,1.1,28.0,922.0,710.49,516.81
2016,7,13,10,45,923.5,110.0,1.25,28.5,944.0,757.46,549.45
2016,7,13,11,0,928.0,111.0,1.4,29.0,966.0,802.33,578.41
2016,7,13,11,15,931.0,111.5,1.5,29.0,980.5,843.3,605.11
2016,7,13,11,30,934.0,112.0,1.6,29.0,995.0,881.69,630.07
2016,7,13,11,45,935.5,112.5,1.7,29.5,1003.0,916.06,651.12
2016,7,13,12,0,937.0,113.0,1.8,30.0,1011.0,947.48,670.23
2016,7,13,12,15,937.0,113.0,1.9,30.0,1010.5,973.97,687.59
2016,7,13,12,30,937.0,113.0,2.0,30.0,1010.0,997.17,702.99
2016,7,13,12,45,939.5,110.0,2.15,30.0,1004.0,1016.46,716.63
2016,7,13,13,0,942.0,107.0,2.3,30.0,998.0,1032.2,728.18
2016,7,13,13,15,939.0,106.5,2.4,30.0,983.0,1041.37,735.2
2016,7,13,13,30,936.0,106.0,2.5,30.0,968.0,1046.78,740.06
2016,7,13,13,45,931.5,105.0,2.6,30.0,946.0,1046.4,741.43
2016,7,13,14,0,927.0,104.0,2.7,30.0,924.0,1042.23,740.58
2016,7,13,14,15,921.0,103.0,2.75,30.0,895.5,1032.84,736.08
2016,7,13,14,30,915.0,102.0,2.8,30.0,867.0,1019.8,729.39
2016,7,13,14,45,907.0,100.5,2.85,30.0,832.5,1000.73,718.94
2016,7,13,15,0,899.0,99.0,2.9,30.0,798.0,978.28,706.38
2016,7,13,15,15,888.0,97.0,2.95,29.5,758.0,949.24,690.91
2016,7,13,15,30,877.0,95.0,3.0,29.0,718.0,917.27,673.37
2016,7,13,15,45,863.5,92.5,3.05,29.0,674.0,879.81,650.62
2016,7,13,16,0,850.0,90.0,3.1,29.0,630.0,840.01,626.04
2016,7,13,16,15,832.0,87.5,3.1,28.5,582.0,801.35,602.85
2016,7,13,16,30,814.0,85.0,3.1,28.0,534.0,753.8,573.01
2016,7,13,16,45,791.0,81.5,3.1,28.0,484.0,700.07,537.09
2016,7,13,17,0,768.0,78.0,3.1,28.0,434.0,645.82,500.07
2016,7,13,17,15,736.0,74.0,3.05,27.0,382.5,584.88,457.29
2016,7,13,17,30,704.0,70.0,3.0,26.0,331.0,524.9,413.28
2016,7,13,17,45,660.5,64.5,2.95,25.5,280.5,460.27,363.06
2016,7,13,18,0,617.0,59.0,2.9,25.0,230.0,396.65,311.77
2016,7,13,18,15,552.0,52.5,2.7,24.0,182.0,325.57,253.23
2016,7,13,18,30,487.0,46.0,2.5,23.0,134.0,260.67,197.94
2016,7,13,18,45,386.0,36.5,2.4,22.5,92.5,186.98,135.07
2016,7,13,19,0,285.0,27.0,2.3,22.0,51.0,124.74,75.14
2016,7,13,19,15,142.5,13.5,2.25,21.5,25.5,43.91,0.0
2016,7,13,19,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,5,15,159.5,12.5,1.45,15.5,26.0,11.37,0.0
2016,7,14,5,30,319.0,25.0,1.4,16.0,52.0,20.33,9.45
2016,7,14,5,45,421.0,33.5,1.35,16.5,94.0,26.6,17.16
2016,7,14,6,0,523.0,42.0,1.3,17.0,136.0,32.68,22.98
2016,7,14,6,15,586.0,48.5,1.2,17.5,184.5,36.81,26.86
2016,7,14,6,30,649.0,55.0,1.1,18.0,233.0,44.59,33.79
2016,7,14,6,45,692.0,59.5,1.0,19.0,284.0,47.06,35.85
2016,7,14,7,0,735.0,64.0,0.9,20.0,335.0,49.48,37.75
2016,7,14,7,15,765.5,67.5,0.9,20.5,386.5,50.97,38.85
2016,7,14,7,30,796.0,71.0,0.9,21.0,438.0,52.4,39.86
2016,7,14,7,45,818.5,74.0,0.9,22.0,488.5,86.57,45.24
2016,7,14,8,0,841.0,77.0,0.9,23.0,539.0,150.62,81.69
2016,7,14,8,15,858.0,79.5,0.9,23.5,587.5,208.0,123.87
2016,7,14,8,30,875.0,82.0,0.9,24.0,636.0,266.97,172.15
2016,7,14,8,45,888.5,83.5,0.95,25.0,680.5,325.51,221.3
2016,7,14,9,0,902.0,85.0,1.0,26.0,725.0,384.72,270.43
2016,7,14,9,15,912.5,87.0,1.05,26.5,765.0,443.57,318.54
2016,7,14,9,30,923.0,89.0,1.1,27.0,805.0,502.27,364.94
2016,7,14,9,45,929.0,91.0,1.2,27.5,839.5,558.27,408.11
2016,7,14,10,0,935.0,93.0,1.3,28.0,874.0,613.14,449.02
2016,7,14,10,15,941.0,94.0,1.35,28.5,903.0,665.8,486.74
2016,7,14,10,30,947.0,95.0,1.4,29.0,932.0,716.85,522.16
2016,7,14,10,45,951.0,96.0,1.5,29.5,954.0,764.65,554.54
2016,7,14,11,0,955.0,97.0,1.6,30.0,976.0,810.25,583.21
2016,7,14,11,15,958.0,98.0,1.7,30.0,991.0,852.65,610.75
2016,7,14,11,30,961.0,99.0,1.8,30.0,1006.0,892.4,636.47
2016,7,14,11,45,962.5,99.0,1.9,30.0,1014.0,927.11,658.93
2016,7,14,12,0,964.0,99.0,2.0,30.0,1022.0,958.76,679.47
2016,7,14,12,15,964.0,99.5,2.05,30.0,1022.0,986.3,696.92
2016,7,14,12,30,964.0,100.0,2.1,30.0,1022.0,1010.46,712.31
2016,7,14,12,45,955.5,104.5,2.2,30.0,1012.5,1026.88,723.57
2016,7,14,13,0,947.0,109.0,2.3,30.0,1003.0,1039.53,732.65
2016,7,14,13,15,944.0,108.5,2.35,29.5,988.5,1048.83,740.72
2016,7,14,13,30,941.0,108.0,2.4,29.0,974.0,1054.33,746.62
2016,7,14,13,45,936.5,107.0,2.45,29.0,952.0,1054.02,747.56
2016,7,14,14,0,932.0,106.0,2.5,29.0,930.0,1049.91,746.29
2016,7,14,14,15,926.0,105.0,2.5,28.5,901.0,1040.53,742.83
2016,7,14,14,30,920.0,104.0,2.5,28.0,872.0,1027.49,737.18
2016,7,14,14,45,911.5,102.5,2.55,28.0,837.5,1007.9,726.5
2016,7,14,15,0,903.0,101.0,2.6,28.0,803.0,984.93,713.69
2016,7,14,15,15,892.0,99.0,2.6,27.5,762.5,955.83,697.83
2016,7,14,15,30,881.0,97.0,2.6,27.0,722.0,923.78,679.94
2016,7,14,15,45,867.0,94.5,2.6,27.0,677.5,885.78,656.59
2016,7,14,16,0,853.0,92.0,2.6,27.0,633.0,845.44,631.46
2016,7,14,16,15,834.5,89.5,2.6,26.5,584.5,806.35,608.09
2016,7,14,16,30,816.0,87.0,2.6,26.0,536.0,758.26,577.99
2016,7,14,16,45,792.0,83.5,2.6,25.5,485.5,703.67,542.62
2016,7,14,17,0,768.0,80.0,2.6,25.0,435.0,648.62,506.01
2016,7,14,17,15,735.5,76.0,2.55,24.5,383.0,587.27,461.8
2016,7,14,17,30,703.0,72.0,2.5,24.0,331.0,526.92,416.58
2016,7,14,17,45,656.5,66.5,2.5,23.5,280.0,460.8,365.27
2016,7,14,18,0,610.0,61.0,2.5,23.0,229.0,395.79,312.84
2016,7,14,18,15,543.0,54.5,2.45,22.0,181.0,324.07,253.74
2016,7,14,18,30,476.0,48.0,2.4,21.0,133.0,258.72,197.92
2016,7,14,18,45,369.5,38.0,2.35,20.0,91.5,183.13,133.53
2016,7,14,19,0,263.0,28.0,2.3,19.0,50.0,119.25,71.77
2016,7,14,19,15,131.5,14.0,2.35,18.5,25.0,41.94,0.0
2016,7,14,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,5.0,2.25,13.5,5.0,4.55,0.0
2016,7,15,5,30,0.0,10.0,2.3,14.0,10.0,8.78,0.77
2016,7,15,5,45,0.0,19.0,2.35,14.5,19.0,16.71,8.76
2016,7,15,6,0,0.0,28.0,2.4,15.0,28.0,24.66,16.09
2016,7,15,6,15,0.0,38.5,2.3,15.5,38.5,33.94,24.53
2016,7,15,6,30,0.0,49.0,2.2,16.0,49.0,43.24,32.87
2016,7,15,6,45,0.0,60.5,2.15,16.5,60.5,53.45,41.85
2016,7,15,7,0,0.0,72.0,2.1,17.0,72.0,63.57,50.6
2016,7,15,7,15,0.0,102.5,2.05,17.5,102.5,88.36,71.96
2016,7,15,7,30,0.0,133.0,2.0,18.0,133.0,112.36,92.22
2016,7,15,7,45,1.0,148.0,1.95,18.5,148.5,125.08,97.94
2016,7,15,8,0,2.0,163.0,1.9,19.0,164.0,138.35,108.07
2016,7,15,8,15,11.0,194.5,1.9,19.5,201.5,165.85,129.11
2016,7,15,8,30,20.0,226.0,1.9,20.0,239.0,194.77,151.01
2016,7,15,8,45,30.0,256.0,1.9,20.5,276.5,217.64,167.96
2016,7,15,9,0,40.0,286.0,1.9,21.0,314.0,248.73,191.26
2016,7,15,9,15,42.5,305.5,1.9,21.5,337.0,270.57,207.37
2016,7,15,9,30,45.0,325.0,1.9,22.0,360.0,292.95,223.74
2016,7,15,9,45,206.5,342.5,1.95,22.5,514.0,393.36,298.68
2016,7,15,10,0,368.0,360.0,2.0,23.0,668.0,511.98,385.64
2016,7,15,10,15,650.5,231.5,2.05,23.5,797.0,603.13,454.11
2016,7,15,10,30,933.0,103.0,2.1,24.0,926.0,714.47,536.41
2016,7,15,10,45,938.5,103.0,2.15,24.5,948.5,761.98,569.06
2016,7,15,11,0,944.0,103.0,2.2,25.0,971.0,807.41,598.19
2016,7,15,11,15,947.0,103.5,2.25,25.0,986.0,849.06,625.64
2016,7,15,11,30,950.0,104.0,2.3,25.0,1001.0,888.07,651.2
2016,7,15,11,45,952.5,104.0,2.35,25.5,1009.0,923.4,672.92
2016,7,15,12,0,955.0,104.0,2.4,26.0,1017.0,955.75,692.57
2016,7,15,12,15,955.0,104.0,2.4,26.0,1017.0,982.7,709.56
2016,7,15,12,30,955.0,104.0,2.4,26.0,1017.0,1006.28,724.43
2016,7,15,12,45,947.5,108.0,2.4,26.0,1008.0,1023.08,735.05
2016,7,15,13,0,940.0,112.0,2.4,26.0,999.0,1036.16,743.45
2016,7,15,13,15,937.0,111.0,2.4,26.0,984.0,1044.95,749.28
2016,7,15,13,30,934.0,110.0,2.4,26.0,969.0,1049.96,752.87
2016,7,15,13,45,928.5,109.5,2.4,26.0,946.5,1049.19,752.98
2016,7,15,14,0,923.0,109.0,2.4,26.0,924.0,1044.66,750.89
2016,7,15,14,15,916.5,108.0,2.4,25.5,895.0,1034.88,747.11
2016,7,15,14,30,910.0,107.0,2.4,25.0,866.0,1021.47,741.13
2016,7,15,14,45,899.0,106.5,2.4,25.0,830.5,1000.69,729.05
2016,7,15,15,0,888.0,106.0,2.4,25.0,795.0,976.66,714.96
2016,7,15,15,15,876.5,104.0,2.4,24.5,754.5,947.44,698.85
2016,7,15,15,30,865.0,102.0,2.4,24.0,714.0,915.34,680.72
2016,7,15,15,45,847.0,100.5,2.4,24.0,669.0,875.37,655.8
2016,7,15,16,0,829.0,99.0,2.4,24.0,624.0,841.09,634.57
2016,7,15,16,15,809.5,96.0,2.35,23.5,575.5,793.9,604.94
2016,7,15,16,30,790.0,93.0,2.3,23.0,527.0,745.31,573.87
2016,7,15,16,45,762.0,90.0,2.3,22.5,476.5,689.27,537.07
2016,7,15,17,0,734.0,87.0,2.3,22.0,426.0,633.12,499.01
2016,7,15,17,15,700.0,82.5,2.3,21.5,374.5,574.26,456.15
2016,7,15,17,30,666.0,78.0,2.3,21.0,323.0,514.13,410.8
2016,7,15,17,45,616.0,72.5,2.35,20.5,272.5,445.56,357.23
2016,7,15,18,0,566.0,67.0,2.4,20.0,222.0,380.66,304.46
2016,7,15,18,15,496.5,59.0,2.35,19.0,174.5,308.29,244.28
2016,7,15,18,30,427.0,51.0,2.3,18.0,127.0,242.63,187.84
2016,7,15,18,45,318.5,40.5,2.3,17.5,87.0,168.44,124.01
2016,7,15,19,0,210.0,30.0,2.3,17.0,47.0,105.63,63.05
2016,7,15,19,15,105.0,15.0,2.35,16.5,23.5,36.98,0.0
2016,7,15,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,118.0,13.5,2.2,13.5,23.0,12.28,0.0
2016,7,16,5,30,236.0,27.0,2.2,14.0,46.0,22.25,10.19
2016,7,16,5,45,343.0,37.5,2.2,14.5,86.0,30.17,20.29
2016,7,16,6,0,450.0,48.0,2.2,15.0,126.0,37.8,27.62
2016,7,16,6,15,225.0,61.5,2.1,15.5,100.5,45.51,34.75
2016,7,16,6,30,0.0,75.0,2.0,16.0,75.0,64.41,51.56
2016,7,16,6,45,0.0,92.5,1.9,17.0,92.5,78.76,63.97
2016,7,16,7,0,0.0,110.0,1.8,18.0,110.0,92.98,75.98
2016,7,16,7,15,0.0,117.5,1.7,18.5,117.5,99.72,81.42
2016,7,16,7,30,0.0,125.0,1.6,19.0,125.0,106.35,86.66
2016,7,16,7,45,11.0,161.5,1.55,19.5,167.5,135.45,105.66
2016,7,16,8,0,22.0,198.0,1.5,20.0,210.0,166.45,129.2
2016,7,16,8,15,27.0,220.5,1.5,20.5,237.0,180.69,139.44
2016,7,16,8,30,32.0,243.0,1.5,21.0,264.0,203.12,156.24
2016,7,16,8,45,51.5,276.5,1.5,21.5,312.0,238.6,182.59
2016,7,16,9,0,71.0,310.0,1.5,22.0,360.0,277.07,211.07
2016,7,16,9,15,134.5,337.5,1.55,22.5,439.0,327.29,247.76
2016,7,16,9,30,198.0,365.0,1.6,23.0,518.0,390.14,293.85
2016,7,16,9,45,552.0,234.5,1.65,23.5,688.5,478.87,359.83
2016,7,16,10,0,906.0,104.0,1.7,24.0,859.0,605.72,453.88
2016,7,16,10,15,912.5,105.5,1.8,24.0,888.0,657.91,492.91
2016,7,16,10,30,919.0,107.0,1.9,24.0,917.0,708.62,530.5
2016,7,16,10,45,923.5,108.0,2.0,24.5,939.0,755.77,563.74
2016,7,16,11,0,928.0,109.0,2.1,25.0,961.0,800.82,593.07
2016,7,16,11,15,931.0,110.0,2.15,25.0,976.0,842.4,620.48
2016,7,16,11,30,934.0,111.0,2.2,25.0,991.0,881.41,646.04
2016,7,16,11,45,936.0,111.0,2.3,25.0,999.0,915.92,668.98
2016,7,16,12,0,938.0,111.0,2.4,25.0,1007.0,947.48,690.01
2016,7,16,12,15,938.5,111.0,2.4,25.0,1007.5,974.58,707.22
2016,7,16,12,30,939.0,111.0,2.4,25.0,1008.0,998.39,722.33
2016,7,16,12,45,937.0,111.0,2.45,25.0,1001.0,1016.39,734.31
2016,7,16,13,0,935.0,111.0,2.5,25.0,994.0,1030.8,744.13
2016,7,16,13,15,933.0,110.5,2.5,25.0,979.5,1041.04,750.91
2016,7,16,13,30,931.0,110.0,2.5,25.0,965.0,1047.54,755.47
2016,7,16,13,45,929.5,107.5,2.55,25.0,944.5,1048.71,757.34
2016,7,16,14,0,928.0,105.0,2.6,25.0,924.0,1046.05,756.93
2016,7,16,14,15,922.5,104.0,2.6,24.5,895.5,1037.21,753.68
2016,7,16,14,30,917.0,103.0,2.6,24.0,867.0,1024.69,748.21
2016,7,16,14,45,911.0,100.5,2.6,24.0,833.5,1006.47,737.7
2016,7,16,15,0,905.0,98.0,2.6,24.0,800.0,984.77,725.01
2016,7,16,15,15,895.0,96.0,2.6,23.5,760.0,956.52,709.42
2016,7,16,15,30,885.0,94.0,2.6,23.0,720.0,925.27,691.74
2016,7,16,15,45,873.0,91.0,2.65,23.0,676.0,888.3,669.11
2016,7,16,16,0,861.0,88.0,2.7,23.0,632.0,848.84,644.54
2016,7,16,16,15,843.5,85.5,2.7,22.5,584.0,803.19,616.15
2016,7,16,16,30,826.0,83.0,2.7,22.0,536.0,762.47,590.74
2016,7,16,16,45,804.0,79.5,2.7,22.0,486.0,708.91,554.41
2016,7,16,17,0,782.0,76.0,2.7,22.0,436.0,654.71,516.91
2016,7,16,17,15,750.5,72.0,2.7,21.5,384.0,593.35,472.57
2016,7,16,17,30,719.0,68.0,2.7,21.0,332.0,532.88,426.8
2016,7,16,17,45,674.0,63.0,2.7,20.5,280.5,464.98,373.4
2016,7,16,18,0,629.0,58.0,2.7,20.0,229.0,402.46,322.05
2016,7,16,18,15,562.0,51.5,2.7,19.0,180.5,329.7,261.26
2016,7,16,18,30,495.0,45.0,2.7,18.0,132.0,263.35,203.73
2016,7,16,18,45,383.0,36.0,2.7,17.5,90.5,185.91,136.53
2016,7,16,19,0,271.0,27.0,2.7,17.0,49.0,119.94,70.11
2016,7,16,19,15,135.5,13.5,2.75,16.5,24.5,42.4,0.0
2016,7,16,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,5,15,127.5,13.0,2.95,13.0,23.0,11.82,0.0
2016,7,17,5,30,255.0,26.0,3.0,13.0,46.0,21.42,9.16
2016,7,17,5,45,369.5,35.0,3.05,13.5,87.0,28.04,18.49
2016,7,17,6,0,484.0,44.0,3.1,14.0,128.0,34.49,24.79
2016,7,17,6,15,242.0,50.5,3.05,14.5,92.5,37.47,27.74
2016,7,17,6,30,0.0,57.0,3.0,15.0,57.0,50.28,39.24
2016,7,17,6,45,0.0,70.5,3.0,16.0,70.5,61.75,49.27
2016,7,17,7,0,0.0,84.0,3.0,17.0,84.0,73.13,58.99
2016,7,17,7,15,0.0,108.5,2.95,17.5,108.5,92.9,75.93
2016,7,17,7,30,0.0,133.0,2.9,18.0,133.0,112.27,92.23
2016,7,17,7,45,2.5,152.0,2.85,18.5,153.5,128.03,100.43
2016,7,17,8,0,5.0,171.0,2.8,19.0,174.0,144.64,113.2
2016,7,17,8,15,8.5,189.0,2.8,19.0,194.5,161.14,125.93
2016,7,17,8,30,12.0,207.0,2.8,19.0,215.0,178.22,139.09
2016,7,17,8,45,52.5,262.5,2.85,19.5,299.0,228.72,177.2
2016,7,17,9,0,93.0,318.0,2.9,20.0,383.0,290.41,223.87
2016,7,17,9,15,100.0,339.0,2.95,20.0,413.0,318.9,245.8
2016,7,17,9,30,107.0,360.0,3.0,20.0,443.0,348.38,268.44
2016,7,17,9,45,129.0,381.0,3.05,20.5,485.5,383.68,294.78
2016,7,17,10,0,151.0,402.0,3.1,21.0,528.0,425.17,325.51
2016,7,17,10,15,537.5,252.0,3.1,21.0,721.5,550.82,423.82
2016,7,17,10,30,924.0,102.0,3.1,21.0,915.0,707.61,543.29
2016,7,17,10,45,927.0,103.5,3.15,21.5,936.5,754.38,576.24
2016,7,17,11,0,930.0,105.0,3.2,22.0,958.0,798.91,605.71
2016,7,17,11,15,932.5,105.5,3.25,22.0,972.5,839.75,633.5
2016,7,17,11,30,935.0,106.0,3.3,22.0,987.0,877.96,659.34
2016,7,17,11,45,936.0,106.5,3.4,22.0,994.0,912.1,682.63
2016,7,17,12,0,937.0,107.0,3.5,22.0,1001.0,943.23,703.87
2016,7,17,12,15,937.0,107.0,3.55,22.0,1001.0,969.83,721.78
2016,7,17,12,30,937.0,107.0,3.6,22.0,1001.0,993.12,737.52
2016,7,17,12,45,931.0,109.5,3.65,22.0,992.0,1009.66,748.87
2016,7,17,13,0,925.0,112.0,3.7,22.0,983.0,1022.55,757.93
2016,7,17,13,15,922.0,111.0,3.75,22.0,968.0,1031.22,764.34
2016,7,17,13,30,919.0,110.0,3.8,22.0,953.0,1036.16,768.43
2016,7,17,13,45,917.0,107.5,3.85,22.0,932.0,1036.81,769.83
2016,7,17,14,0,915.0,105.0,3.9,22.0,911.0,1033.67,768.88
2016,7,17,14,15,908.5,104.0,3.95,21.5,882.5,1023.89,765.12
2016,7,17,14,30,902.0,103.0,4.0,21.0,854.0,1010.5,759.05
2016,7,17,14,45,896.0,100.0,4.05,21.0,820.5,991.92,748.08
2016,7,17,15,0,890.0,97.0,4.1,21.0,787.0,969.89,734.82
2016,7,17,15,15,879.5,95.0,4.15,20.5,747.5,941.44,718.52
2016,7,17,15,30,869.0,93.0,4.2,20.0,708.0,910.07,700.07
2016,7,17,15,45,856.5,90.5,4.3,20.0,664.0,873.63,676.75
2016,7,17,16,0,844.0,88.0,4.4,20.0,620.0,834.79,651.55
2016,7,17,16,15,826.5,85.0,4.4,19.5,572.5,789.11,621.81
2016,7,17,16,30,809.0,82.0,4.4,19.0,525.0,748.39,595.22
2016,7,17,16,45,786.0,79.0,4.45,19.0,475.5,695.34,557.96
2016,7,17,17,0,763.0,76.0,4.5,19.0,426.0,641.76,519.55
2016,7,17,17,15,731.5,72.0,4.45,18.5,375.0,581.22,473.87
2016,7,17,17,30,700.0,68.0,4.4,18.0,324.0,521.62,427.01
2016,7,17,17,45,654.0,63.0,4.4,17.5,273.5,456.19,373.84
2016,7,17,18,0,608.0,58.0,4.4,17.0,223.0,392.1,319.82
2016,7,17,18,15,541.0,51.5,4.3,16.5,175.5,320.43,257.81
2016,7,17,18,30,474.0,45.0,4.2,16.0,128.0,255.21,199.69
2016,7,17,18,45,362.5,36.0,4.1,15.5,87.0,179.09,132.66
2016,7,17,19,0,251.0,27.0,4.0,15.0,46.0,113.95,65.56
2016,7,17,19,15,125.5,13.5,3.95,14.5,23.0,40.18,0.0
2016,7,17,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,135.5,12.0,3.1,13.0,22.0,10.91,0.0
2016,7,18,5,30,271.0,24.0,3.2,13.0,44.0,19.64,7.41
2016,7,18,5,45,379.0,32.5,3.3,13.5,84.0,25.9,16.59
2016,7,18,6,0,487.0,41.0,3.4,14.0,124.0,31.99,22.56
2016,7,18,6,15,551.5,47.0,3.4,14.5,170.5,35.7,26.15
2016,7,18,6,30,616.0,53.0,3.4,15.0,217.0,42.95,32.72
2016,7,18,6,45,360.0,97.5,3.4,15.5,198.5,69.94,56.62
2016,7,18,7,0,104.0,142.0,3.4,16.0,180.0,106.63,88.6
2016,7,18,7,15,65.5,154.5,3.3,16.5,180.0,120.55,100.26
2016,7,18,7,30,27.0,167.0,3.2,17.0,180.0,129.72,107.63
2016,7,18,7,45,34.5,190.5,3.15,17.5,208.5,148.95,117.18
2016,7,18,8,0,42.0,214.0,3.1,18.0,237.0,171.69,134.02
2016,7,18,8,15,188.5,233.5,3.05,18.5,350.5,209.61,157.21
2016,7,18,8,30,335.0,253.0,3.0,19.0,464.0,265.76,196.13
2016,7,18,8,45,602.0,169.0,3.0,19.5,580.5,298.7,215.97
2016,7,18,9,0,869.0,85.0,3.0,20.0,697.0,371.63,271.34
2016,7,18,9,15,879.5,87.0,3.0,20.0,736.5,428.85,321.12
2016,7,18,9,30,890.0,89.0,3.0,20.0,776.0,485.98,369.56
2016,7,18,9,45,895.5,92.0,3.0,20.5,809.5,541.05,414.24
2016,7,18,10,0,901.0,95.0,3.0,21.0,843.0,595.03,456.52
2016,7,18,10,15,907.0,96.0,3.0,21.0,871.0,646.27,496.38
2016,7,18,10,30,913.0,97.0,3.0,21.0,899.0,695.98,534.05
2016,7,18,10,45,917.5,98.0,3.05,21.5,921.0,742.88,567.77
2016,7,18,11,0,922.0,99.0,3.1,22.0,943.0,787.7,597.5
2016,7,18,11,15,925.0,99.5,3.1,22.0,958.0,828.61,625.09
2016,7,18,11,30,928.0,100.0,3.1,22.0,973.0,866.95,650.72
2016,7,18,11,45,930.5,99.5,3.15,22.5,981.0,901.19,672.46
2016,7,18,12,0,933.0,99.0,3.2,23.0,989.0,932.51,692.1
2016,7,18,12,15,933.0,99.0,3.25,23.0,989.0,958.94,709.78
2016,7,18,12,30,933.0,99.0,3.3,23.0,989.0,982.06,725.33
2016,7,18,12,45,936.5,96.0,3.35,23.0,983.5,1002.15,738.96
2016,7,18,13,0,940.0,93.0,3.4,23.0,978.0,1018.73,750.37
2016,7,18,13,15,937.5,92.5,3.4,23.0,963.5,1028.3,756.92
2016,7,18,13,30,935.0,92.0,3.4,23.0,949.0,1034.1,761.18
2016,7,18,13,45,934.0,89.5,3.4,23.0,928.5,1035.5,762.71
2016,7,18,14,0,933.0,87.0,3.4,23.0,908.0,1033.06,761.88
2016,7,18,14,15,928.0,86.0,3.4,23.0,880.5,1024.45,757.15
2016,7,18,14,30,923.0,85.0,3.4,23.0,853.0,1012.15,750.14
2016,7,18,14,45,918.0,82.5,3.4,23.0,819.5,994.56,739.74
2016,7,18,15,0,913.0,80.0,3.4,23.0,786.0,973.44,727.08
2016,7,18,15,15,904.0,78.5,3.4,22.5,747.0,946.3,711.78
2016,7,18,15,30,895.0,77.0,3.4,22.0,708.0,916.1,694.32
2016,7,18,15,45,884.5,74.0,3.4,22.0,664.5,879.94,671.27
2016,7,18,16,0,874.0,71.0,3.4,22.0,621.0,841.17,646.24
2016,7,18,16,15,858.0,69.0,3.4,21.5,574.0,796.69,618.08
2016,7,18,16,30,842.0,67.0,3.4,21.0,527.0,750.51,588.18
2016,7,18,16,45,822.0,64.0,3.45,21.0,477.5,698.71,552.63
2016,7,18,17,0,802.0,61.0,3.5,21.0,428.0,646.12,515.74
2016,7,18,17,15,773.0,58.0,3.5,20.5,377.5,592.03,476.75
2016,7,18,17,30,744.0,55.0,3.5,20.0,327.0,533.33,431.48
2016,7,18,17,45,704.5,51.0,3.5,19.5,276.5,468.57,379.64
2016,7,18,18,0,665.0,47.0,3.5,19.0,226.0,406.32,327.7
2016,7,18,18,15,603.5,42.0,3.45,18.0,178.0,335.8,267.67
2016,7,18,18,30,542.0,37.0,3.4,17.0,130.0,270.96,210.33
2016,7,18,18,45,441.0,29.5,3.35,16.5,89.0,196.17,143.82
2016,7,18,19,0,340.0,22.0,3.3,16.0,48.0,133.54,74.08
2016,7,18,19,15,170.0,11.0,3.25,15.5,24.0,47.79,0.0
2016,7,18,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,159.0,11.0,2.6,12.5,22.5,10.01,0.0
2016,7,19,5,30,318.0,22.0,2.7,13.0,45.0,17.93,5.71
2016,7,19,5,45,424.5,29.5,2.8,13.5,86.0,23.42,14.42
2016,7,19,6,0,531.0,37.0,2.9,14.0,127.0,31.38,22.01
2016,7,19,6,15,594.0,42.5,2.9,14.5,174.5,35.17,25.67
2016,7,19,6,30,657.0,48.0,2.9,15.0,222.0,38.9,29.11
2016,7,19,6,45,493.0,85.5,2.9,15.5,231.5,62.85,50.35
2016,7,19,7,0,329.0,123.0,2.9,16.0,241.0,91.02,74.95
2016,7,19,7,15,289.0,150.5,2.85,16.5,266.0,108.08,89.44
2016,7,19,7,30,249.0,178.0,2.8,17.0,291.0,124.21,102.88
2016,7,19,7,45,289.0,194.0,2.8,17.5,340.0,146.79,109.57
2016,7,19,8,0,329.0,210.0,2.8,18.0,389.0,184.36,132.42
2016,7,19,8,15,346.5,227.5,2.8,18.5,431.0,224.28,161.99
2016,7,19,8,30,364.0,245.0,2.8,19.0,473.0,266.5,195.49
2016,7,19,8,45,630.0,161.5,2.8,19.5,590.5,300.56,216.45
2016,7,19,9,0,896.0,78.0,2.8,20.0,708.0,374.83,272.99
2016,7,19,9,15,905.5,80.0,2.8,20.0,747.5,433.18,323.75
2016,7,19,9,30,915.0,82.0,2.8,20.0,787.0,491.3,372.97
2016,7,19,9,45,918.5,85.5,2.8,20.5,820.0,547.14,418.19
2016,7,19,10,0,922.0,89.0,2.8,21.0,853.0,601.64,460.77
2016,7,19,10,15,927.5,90.0,2.8,21.0,881.5,653.64,501.07
2016,7,19,10,30,933.0,91.0,2.8,21.0,910.0,704.01,539.07
2016,7,19,10,45,934.5,93.5,2.85,21.5,931.0,751.04,572.51
2016,7,19,11,0,936.0,96.0,2.9,22.0,952.0,795.71,601.95
2016,7,19,11,15,939.0,96.5,2.9,22.0,967.0,837.21,629.78
2016,7,19,11,30,942.0,97.0,2.9,22.0,982.0,876.08,655.61
2016,7,19,11,45,943.0,97.0,2.95,22.0,989.5,909.99,678.28
2016,7,19,12,0,944.0,97.0,3.0,22.0,997.0,940.84,698.89
2016,7,19,12,15,944.5,97.0,3.0,22.0,997.0,968.04,716.68
2016,7,19,12,30,945.0,97.0,3.0,22.0,997.0,991.91,732.28
2016,7,19,12,45,936.5,101.5,3.05,22.5,988.0,1008.14,741.9
2016,7,19,13,0,928.0,106.0,3.1,23.0,979.0,1020.63,749.2
2016,7,19,13,15,925.5,105.0,3.1,23.0,964.0,1029.78,755.46
2016,7,19,13,30,923.0,104.0,3.1,23.0,949.0,1035.19,759.44
2016,7,19,13,45,923.0,100.5,3.15,23.0,929.0,1036.72,761.48
2016,7,19,14,0,923.0,97.0,3.2,23.0,909.0,1034.42,761.17
2016,7,19,14,15,917.0,96.0,3.25,23.0,880.5,1025.0,756.35
2016,7,19,14,30,911.0,95.0,3.3,23.0,852.0,1011.94,749.27
2016,7,19,14,45,906.5,91.5,3.35,23.0,818.5,994.02,739.06
2016,7,19,15,0,902.0,88.0,3.4,23.0,785.0,972.56,726.54
2016,7,19,15,15,892.0,86.5,3.45,22.5,745.5,944.77,711.14
2016,7,19,15,30,882.0,85.0,3.5,22.0,706.0,914.01,693.58
2016,7,19,15,45,872.0,81.5,3.55,22.0,663.0,878.14,670.98
2016,7,19,16,0,862.0,78.0,3.6,22.0,620.0,839.66,646.33
2016,7,19,16,15,845.0,75.5,3.6,21.5,572.5,794.21,617.35
2016,7,19,16,30,828.0,73.0,3.6,21.0,525.0,747.14,586.68
2016,7,19,16,45,809.5,69.0,3.6,21.0,475.5,695.84,551.16
2016,7,19,17,0,791.0,65.0,3.6,21.0,426.0,649.03,518.31
2016,7,19,17,15,761.5,62.0,3.55,20.5,375.0,589.74,474.98
2016,7,19,17,30,732.0,59.0,3.5,20.0,324.0,531.19,429.7
2016,7,19,17,45,694.5,54.0,3.5,19.5,274.0,466.85,378.22
2016,7,19,18,0,657.0,49.0,3.5,19.0,224.0,404.82,326.47
2016,7,19,18,15,594.5,43.5,3.35,18.5,176.5,333.59,265.28
2016,7,19,18,30,532.0,38.0,3.2,18.0,129.0,268.15,207.16
2016,7,19,18,45,433.5,30.0,3.1,17.5,88.0,196.68,143.44
2016,7,19,19,0,335.0,22.0,3.0,17.0,47.0,131.79,70.17
2016,7,19,19,15,167.5,11.0,2.95,16.5,23.5,47.22,0.0
2016,7,19,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,160.5,10.5,2.45,12.5,22.0,9.55,0.0
2016,7,20,5,30,321.0,21.0,2.5,13.0,44.0,17.08,4.54
2016,7,20,5,45,427.5,28.5,2.6,13.5,84.5,24.64,15.41
2016,7,20,6,0,534.0,36.0,2.7,14.0,125.0,30.52,21.24
2016,7,20,6,15,597.5,41.5,2.7,14.5,173.0,34.35,24.94
2016,7,20,6,30,661.0,47.0,2.7,15.0,221.0,38.12,28.42
2016,7,20,6,45,704.0,51.0,2.7,16.0,272.0,40.46,30.43
2016,7,20,7,0,747.0,55.0,2.7,17.0,323.0,42.76,32.3
2016,7,20,7,15,777.0,58.0,2.6,17.5,374.0,44.15,33.37
2016,7,20,7,30,807.0,61.0,2.5,18.0,425.0,53.07,40.99
2016,7,20,7,45,829.0,63.5,2.45,18.5,475.5,82.96,44.88
2016,7,20,8,0,851.0,66.0,2.4,19.0,526.0,139.46,74.44
2016,7,20,8,15,867.5,68.0,2.35,19.5,574.0,197.11,117.45
2016,7,20,8,30,884.0,70.0,2.3,20.0,622.0,256.3,167.31
2016,7,20,8,45,897.0,71.5,2.25,20.5,666.5,315.41,219.05
2016,7,20,9,0,910.0,73.0,2.2,21.0,711.0,375.16,271.04
2016,7,20,9,15,920.0,74.5,2.2,21.5,751.0,434.11,321.28
2016,7,20,9,30,930.0,76.0,2.2,22.0,791.0,492.84,369.72
2016,7,20,9,45,927.5,83.0,2.25,22.5,823.5,549.46,414.99
2016,7,20,10,0,925.0,90.0,2.3,23.0,856.0,604.13,457.15
2016,7,20,10,15,931.5,91.0,2.3,23.5,885.0,656.97,496.42
2016,7,20,10,30,938.0,92.0,2.3,24.0,914.0,708.28,533.31
2016,7,20,10,45,943.5,92.0,2.35,24.5,936.5,756.22,566.65
2016,7,20,11,0,949.0,92.0,2.4,25.0,959.0,802.07,596.22
2016,7,20,11,15,952.0,92.5,2.45,25.0,974.5,844.11,624.09
2016,7,20,11,30,955.0,93.0,2.5,25.0,990.0,883.48,650.02
2016,7,20,11,45,958.0,92.5,2.6,25.5,998.0,919.08,672.43
2016,7,20,12,0,961.0,92.0,2.7,26.0,1006.0,951.68,692.78
2016,7,20,12,15,961.5,92.0,2.75,26.0,1006.5,979.32,710.81
2016,7,20,12,30,962.0,92.0,2.8,26.0,1007.0,1003.55,726.7
2016,7,20,12,45,961.5,91.0,2.85,26.0,1000.0,1022.29,739.15
2016,7,20,13,0,961.0,90.0,2.9,26.0,993.0,1037.34,749.37
2016,7,20,13,15,958.5,89.5,2.95,26.0,978.5,1047.15,756.38
2016,7,20,13,30,956.0,89.0,3.0,26.0,964.0,1053.11,761.09
2016,7,20,13,45,953.0,88.0,3.1,26.0,942.5,1054.16,763.27
2016,7,20,14,0,950.0,87.0,3.2,26.0,921.0,1051.34,763.1
2016,7,20,14,15,945.0,86.0,3.25,25.5,893.0,1042.66,760.37
2016,7,20,14,30,940.0,85.0,3.3,25.0,865.0,1030.22,755.31
2016,7,20,14,45,933.5,83.5,3.35,25.0,831.0,1012.07,745.11
2016,7,20,15,0,927.0,82.0,3.4,25.0,797.0,990.39,732.66
2016,7,20,15,15,917.5,80.5,3.4,24.5,757.0,962.49,717.11
2016,7,20,15,30,908.0,79.0,3.4,24.0,717.0,931.5,699.41
2016,7,20,15,45,896.5,76.5,3.45,24.0,673.0,894.65,676.51
2016,7,20,16,0,885.0,74.0,3.5,24.0,629.0,855.22,651.61
2016,7,20,16,15,868.5,72.0,3.5,23.5,581.0,809.92,623.21
2016,7,20,16,30,852.0,70.0,3.5,23.0,533.0,762.91,593.06
2016,7,20,16,45,832.0,67.0,3.55,22.5,483.0,710.65,558.63
2016,7,20,17,0,812.0,64.0,3.6,22.0,433.0,657.58,522.67
2016,7,20,17,15,782.5,60.5,3.6,21.5,381.0,602.07,482.8
2016,7,20,17,30,753.0,57.0,3.6,21.0,329.0,541.86,436.6
2016,7,20,17,45,712.5,53.0,3.6,20.5,278.0,475.95,384.05
2016,7,20,18,0,672.0,49.0,3.6,20.0,227.0,412.6,331.38
2016,7,20,18,15,608.5,43.5,3.5,19.0,178.5,340.03,269.83
2016,7,20,18,30,545.0,38.0,3.4,18.0,130.0,273.35,211.09
2016,7,20,18,45,440.5,30.0,3.35,17.5,88.5,196.53,142.92
2016,7,20,19,0,336.0,22.0,3.3,17.0,47.0,131.68,67.04
2016,7,20,19,15,168.0,11.0,3.3,16.5,23.5,47.31,0.0
2016,7,20,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,159.0,10.5,2.9,13.5,21.5,9.55,0.0
2016,7,21,5,30,318.0,21.0,3.0,14.0,43.0,17.15,3.77
2016,7,21,5,45,427.5,29.0,3.15,14.5,84.0,25.2,15.74
2016,7,21,6,0,537.0,37.0,3.3,15.0,125.0,31.54,22.0
