Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,6,15,601.0,42.5,3.3,15.5,173.0,35.31,25.66
2016,7,21,6,30,665.0,48.0,3.3,16.0,221.0,39.05,29.1
2016,7,21,6,45,708.5,51.5,3.3,16.5,272.0,40.95,30.78
2016,7,21,7,0,752.0,55.0,3.3,17.0,323.0,42.84,32.36
2016,7,21,7,15,781.5,58.0,3.2,17.5,374.5,44.23,33.44
2016,7,21,7,30,811.0,61.0,3.1,18.0,426.0,53.11,41.02
2016,7,21,7,45,833.0,63.5,3.05,19.0,476.5,82.44,44.63
2016,7,21,8,0,855.0,66.0,3.0,20.0,527.0,139.25,73.96
2016,7,21,8,15,871.5,68.0,2.95,20.5,575.0,197.21,117.03
2016,7,21,8,30,888.0,70.0,2.9,21.0,623.0,256.71,167.09
2016,7,21,8,45,900.5,71.5,2.85,21.5,667.0,315.99,219.03
2016,7,21,9,0,913.0,73.0,2.8,22.0,711.0,375.84,271.22
2016,7,21,9,15,923.0,74.0,2.8,22.0,751.5,434.61,322.13
2016,7,21,9,30,933.0,75.0,2.8,22.0,792.0,493.16,371.44
2016,7,21,9,45,937.5,78.0,2.8,22.5,826.0,550.15,417.26
2016,7,21,10,0,942.0,81.0,2.8,23.0,860.0,605.87,460.46
2016,7,21,10,15,948.0,82.0,2.85,23.0,889.0,659.23,501.66
2016,7,21,10,30,954.0,83.0,2.9,23.0,918.0,710.98,540.61
2016,7,21,10,45,959.0,83.5,2.95,23.5,940.5,759.71,574.68
2016,7,21,11,0,964.0,84.0,3.0,24.0,963.0,806.28,605.14
2016,7,21,11,15,967.5,84.0,3.1,24.0,979.0,848.82,634.02
2016,7,21,11,30,971.0,84.0,3.2,24.0,995.0,888.67,660.95
2016,7,21,11,45,973.0,84.0,3.3,24.5,1003.0,924.36,683.67
2016,7,21,12,0,975.0,84.0,3.4,25.0,1011.0,956.94,704.21
2016,7,21,12,15,975.5,84.0,3.45,25.0,1012.0,984.88,722.69
2016,7,21,12,30,976.0,84.0,3.5,25.0,1013.0,1009.35,738.95
2016,7,21,12,45,968.0,89.0,3.6,25.0,1004.0,1027.11,751.26
2016,7,21,13,0,960.0,94.0,3.7,25.0,995.0,1041.03,761.22
2016,7,21,13,15,958.0,93.5,3.7,24.5,981.0,1051.41,769.8
2016,7,21,13,30,956.0,93.0,3.7,24.0,967.0,1057.94,776.04
2016,7,21,13,45,955.0,90.5,3.75,24.0,946.0,1059.47,778.03
2016,7,21,14,0,954.0,88.0,3.8,24.0,925.0,1057.07,777.62
2016,7,21,14,15,949.0,87.0,3.8,24.0,897.0,1048.39,772.88
2016,7,21,14,30,944.0,86.0,3.8,24.0,869.0,1035.93,765.82
2016,7,21,14,45,940.0,83.5,3.8,24.0,835.5,1019.05,755.95
2016,7,21,15,0,936.0,81.0,3.8,24.0,802.0,998.52,743.74
2016,7,21,15,15,927.0,79.5,3.75,23.5,762.0,970.88,727.91
2016,7,21,15,30,918.0,78.0,3.7,23.0,722.0,940.09,709.9
2016,7,21,15,45,908.0,75.0,3.7,23.0,678.0,903.67,686.84
2016,7,21,16,0,898.0,72.0,3.7,23.0,634.0,864.53,661.73
2016,7,21,16,15,882.0,69.5,3.65,22.5,585.5,818.54,632.48
2016,7,21,16,30,866.0,67.0,3.6,22.0,537.0,770.75,601.46
2016,7,21,16,45,845.5,64.5,3.6,21.5,486.0,718.09,566.45
2016,7,21,17,0,825.0,62.0,3.6,21.0,435.0,664.63,529.97
2016,7,21,17,15,795.5,58.5,3.55,20.5,383.0,603.53,485.91
2016,7,21,17,30,766.0,55.0,3.5,20.0,331.0,547.6,442.59
2016,7,21,17,45,724.0,51.5,3.45,19.5,279.5,480.78,389.05
2016,7,21,18,0,682.0,48.0,3.4,19.0,228.0,416.64,335.51
2016,7,21,18,15,618.5,42.5,3.3,18.5,179.0,343.52,272.77
2016,7,21,18,30,555.0,37.0,3.2,18.0,130.0,276.28,213.02
2016,7,21,18,45,447.0,29.0,3.1,17.5,88.0,197.75,143.3
2016,7,21,19,0,339.0,21.0,3.0,17.0,46.0,128.52,61.46
2016,7,21,19,15,169.5,10.5,2.95,16.5,23.0,47.16,0.0
2016,7,21,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,156.5,10.0,2.15,12.5,20.5,9.1,0.0
2016,7,22,5,30,313.0,20.0,2.2,13.0,41.0,16.29,2.47
2016,7,22,5,45,423.0,28.5,2.25,14.0,82.0,24.78,15.36
2016,7,22,6,0,533.0,37.0,2.3,15.0,123.0,31.6,22.04
2016,7,22,6,15,599.5,43.0,2.2,15.5,172.0,35.82,26.11
2016,7,22,6,30,666.0,49.0,2.1,16.0,221.0,39.97,29.93
2016,7,22,6,45,710.5,53.0,2.05,16.5,272.5,42.24,31.95
2016,7,22,7,0,755.0,57.0,2.0,17.0,324.0,44.48,33.83
2016,7,22,7,15,785.5,60.5,1.95,17.5,376.5,46.19,35.18
2016,7,22,7,30,816.0,64.0,1.9,18.0,429.0,55.3,42.94
2016,7,22,7,45,839.0,66.5,1.85,19.0,480.5,84.17,46.26
2016,7,22,8,0,862.0,69.0,1.8,20.0,532.0,141.58,75.55
2016,7,22,8,15,879.0,71.0,1.8,20.5,580.5,200.19,118.75
2016,7,22,8,30,896.0,73.0,1.8,21.0,629.0,260.38,168.98
2016,7,22,8,45,908.5,75.0,1.8,22.0,674.5,320.67,220.85
2016,7,22,9,0,921.0,77.0,1.8,23.0,720.0,381.54,272.7
2016,7,22,9,15,931.0,78.5,1.8,23.5,760.5,441.33,322.92
2016,7,22,9,30,941.0,80.0,1.8,24.0,801.0,500.89,371.26
2016,7,22,9,45,942.5,85.0,1.85,24.5,835.0,558.62,416.67
2016,7,22,10,0,944.0,90.0,1.9,25.0,869.0,614.78,459.27
2016,7,22,10,15,950.0,91.0,1.95,25.5,898.0,668.43,498.69
2016,7,22,10,30,956.0,92.0,2.0,26.0,927.0,720.44,535.72
2016,7,22,10,45,960.5,92.5,2.05,26.5,949.5,769.08,568.91
2016,7,22,11,0,965.0,93.0,2.1,27.0,972.0,815.5,598.31
2016,7,22,11,15,967.5,93.5,2.2,27.0,987.0,857.92,626.35
2016,7,22,11,30,970.0,94.0,2.3,27.0,1002.0,897.58,652.48
2016,7,22,11,45,971.5,94.0,2.4,27.5,1010.0,932.99,674.44
2016,7,22,12,0,973.0,94.0,2.5,28.0,1018.0,965.26,694.28
2016,7,22,12,15,973.0,94.0,2.6,28.0,1018.0,992.87,712.5
2016,7,22,12,30,973.0,94.0,2.7,28.0,1018.0,1017.0,728.59
2016,7,22,12,45,968.5,95.5,2.8,28.0,1009.5,1034.7,740.71
2016,7,22,13,0,964.0,97.0,2.9,28.0,1001.0,1048.6,750.57
2016,7,22,13,15,961.5,96.5,2.95,28.0,986.5,1058.6,757.64
2016,7,22,13,30,959.0,96.0,3.0,28.0,972.0,1064.72,762.42
2016,7,22,13,45,954.5,95.5,3.1,28.0,949.5,1064.93,764.08
2016,7,22,14,0,950.0,95.0,3.2,28.0,927.0,1061.26,763.41
2016,7,22,14,15,944.0,94.0,3.2,28.0,898.5,1051.7,758.27
2016,7,22,14,30,938.0,93.0,3.2,28.0,870.0,1038.37,750.87
2016,7,22,14,45,930.0,91.5,3.25,28.0,835.0,1018.87,740.01
2016,7,22,15,0,922.0,90.0,3.3,28.0,800.0,995.87,726.93
2016,7,22,15,15,912.0,88.5,3.3,27.5,759.5,967.65,711.48
2016,7,22,15,30,902.0,87.0,3.3,27.0,719.0,936.36,693.89
2016,7,22,15,45,888.5,85.0,3.3,27.0,674.0,898.51,670.38
2016,7,22,16,0,875.0,83.0,3.3,27.0,629.0,858.21,645.02
2016,7,22,16,15,857.5,80.5,3.3,26.5,580.5,811.84,616.37
2016,7,22,16,30,840.0,78.0,3.3,26.0,532.0,763.83,586.03
2016,7,22,16,45,610.5,116.5,3.3,25.5,429.5,612.4,478.89
2016,7,22,17,0,381.0,155.0,3.3,25.0,327.0,459.88,363.24
2016,7,22,17,15,554.5,110.0,3.25,24.0,326.0,511.79,407.36
2016,7,22,17,30,728.0,65.0,3.2,23.0,325.0,536.58,428.5
2016,7,22,17,45,681.0,60.0,3.15,22.5,273.0,466.84,373.07
2016,7,22,18,0,634.0,55.0,3.1,22.0,221.0,402.7,320.3
2016,7,22,18,15,564.5,48.5,3.0,21.0,172.5,328.33,258.09
2016,7,22,18,30,495.0,42.0,2.9,20.0,124.0,260.74,199.46
2016,7,22,18,45,379.0,32.5,2.85,19.5,82.5,181.39,130.3
2016,7,22,19,0,263.0,23.0,2.8,19.0,41.0,111.29,48.86
2016,7,22,19,15,131.5,11.5,2.8,18.5,20.5,39.61,0.0
2016,7,22,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,23,5,15,134.5,10.5,1.55,15.5,19.0,9.55,0.0
2016,7,23,5,30,269.0,21.0,1.5,16.0,38.0,17.25,1.74
2016,7,23,5,45,384.5,30.0,1.45,17.0,78.0,24.06,14.46
2016,7,23,6,0,500.0,39.0,1.4,18.0,118.0,30.67,20.93
2016,7,23,6,15,568.5,45.0,1.4,18.5,166.5,34.45,24.57
2016,7,23,6,30,637.0,51.0,1.4,19.0,215.0,41.64,31.01
2016,7,23,6,45,683.0,55.5,1.4,20.0,266.0,44.23,33.21
2016,7,23,7,0,729.0,60.0,1.4,21.0,317.0,46.76,35.24
2016,7,23,7,15,761.0,64.0,1.4,21.5,369.0,48.75,36.79
2016,7,23,7,30,793.0,68.0,1.4,22.0,421.0,50.65,38.23
2016,7,23,7,45,817.0,70.5,1.4,23.0,472.0,77.82,41.09
2016,7,23,8,0,841.0,73.0,1.4,24.0,523.0,141.85,75.43
2016,7,23,8,15,858.5,75.5,1.45,25.0,571.5,199.8,117.05
2016,7,23,8,30,876.0,78.0,1.5,26.0,620.0,259.41,165.38
2016,7,23,8,45,889.5,79.5,1.55,27.0,665.0,318.54,215.12
2016,7,23,9,0,903.0,81.0,1.6,28.0,710.0,378.37,265.0
2016,7,23,9,15,913.0,83.0,1.65,28.5,750.5,437.66,313.79
2016,7,23,9,30,923.0,85.0,1.7,29.0,791.0,496.76,360.86
2016,7,23,9,45,931.0,86.0,1.8,29.5,826.0,553.54,404.85
2016,7,23,10,0,939.0,87.0,1.9,30.0,861.0,609.38,446.68
2016,7,23,10,15,945.0,88.5,1.95,30.5,890.0,663.24,485.5
2016,7,23,10,30,951.0,90.0,2.0,31.0,919.0,715.5,521.98
2016,7,23,10,45,954.0,91.5,2.15,31.5,941.0,763.79,554.94
2016,7,23,11,0,957.0,93.0,2.3,32.0,963.0,809.77,584.27
2016,7,23,11,15,960.0,93.5,2.4,32.0,978.5,852.32,611.96
2016,7,23,11,30,963.0,94.0,2.5,32.0,994.0,892.18,637.79
2016,7,23,11,45,963.0,95.0,2.6,32.0,1001.5,927.05,660.35
2016,7,23,12,0,963.0,96.0,2.7,32.0,1009.0,958.73,680.89
2016,7,23,12,15,963.5,96.0,2.75,32.0,1009.5,986.6,698.61
2016,7,23,12,30,964.0,96.0,2.8,32.0,1010.0,1011.05,714.23
2016,7,23,12,45,958.0,98.5,2.85,32.0,1001.5,1028.18,725.35
2016,7,23,13,0,952.0,101.0,2.9,32.0,993.0,1041.52,734.27
2016,7,23,13,15,949.5,100.5,2.95,31.5,978.0,1051.45,742.7
2016,7,23,13,30,947.0,100.0,3.0,31.0,963.0,1057.55,748.91
2016,7,23,13,45,943.0,99.0,3.05,31.0,941.5,1057.76,750.09
2016,7,23,14,0,939.0,98.0,3.1,31.0,920.0,1054.1,749.01
2016,7,23,14,15,933.0,97.0,3.1,30.5,891.0,1044.62,745.49
2016,7,23,14,30,927.0,96.0,3.1,30.0,862.0,1031.41,739.73
2016,7,23,14,45,919.0,94.5,3.15,30.0,827.5,1012.07,729.06
2016,7,23,15,0,911.0,93.0,3.2,30.0,793.0,989.26,716.22
2016,7,23,15,15,901.0,91.5,3.2,29.5,753.0,961.27,701.04
2016,7,23,15,30,891.0,90.0,3.2,29.0,713.0,930.24,683.78
2016,7,23,15,45,877.0,88.0,3.25,29.0,668.0,892.24,660.67
2016,7,23,16,0,863.0,86.0,3.3,29.0,623.0,851.85,635.71
2016,7,23,16,15,845.5,83.0,3.25,28.5,574.5,805.28,606.84
2016,7,23,16,30,828.0,80.0,3.2,28.0,526.0,763.68,580.96
2016,7,23,16,45,804.0,77.0,3.2,27.5,475.0,708.85,545.32
2016,7,23,17,0,780.0,74.0,3.2,27.0,424.0,653.52,508.46
2016,7,23,17,15,747.0,70.0,3.15,26.0,372.0,590.92,464.56
2016,7,23,17,30,714.0,66.0,3.1,25.0,320.0,529.37,419.04
2016,7,23,17,45,667.0,61.0,3.05,24.5,268.5,460.25,364.95
2016,7,23,18,0,620.0,56.0,3.0,24.0,217.0,396.95,313.22
2016,7,23,18,15,549.0,49.0,2.95,23.0,168.5,322.01,251.11
2016,7,23,18,30,478.0,42.0,2.9,22.0,120.0,254.06,192.74
2016,7,23,18,45,361.0,32.5,2.85,21.0,79.5,175.35,124.78
2016,7,23,19,0,244.0,23.0,2.8,20.0,39.0,105.42,41.47
2016,7,23,19,15,122.0,11.5,2.85,19.5,19.5,37.48,0.0
2016,7,23,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,5,15,111.5,10.5,1.65,15.5,17.5,9.55,0.0
2016,7,24,5,30,223.0,21.0,1.6,16.0,35.0,17.28,0.42
2016,7,24,5,45,341.0,31.0,1.55,16.5,74.5,24.96,15.15
2016,7,24,6,0,459.0,41.0,1.5,17.0,114.0,32.37,22.47
2016,7,24,6,15,531.5,48.5,1.4,17.5,161.5,37.28,27.15
2016,7,24,6,30,604.0,56.0,1.3,18.0,209.0,42.05,31.51
2016,7,24,6,45,653.0,61.0,1.2,19.0,260.5,44.6,33.68
2016,7,24,7,0,702.0,66.0,1.1,20.0,312.0,51.54,39.57
2016,7,24,7,15,735.5,70.0,1.05,20.5,363.5,53.31,40.92
2016,7,24,7,30,769.0,74.0,1.0,21.0,415.0,55.02,42.17
2016,7,24,7,45,794.5,77.0,1.0,22.0,466.5,81.18,44.78
2016,7,24,8,0,820.0,80.0,1.0,23.0,518.0,137.12,72.79
2016,7,24,8,15,838.5,82.5,1.0,23.5,566.5,201.4,119.61
2016,7,24,8,30,857.0,85.0,1.0,24.0,615.0,260.22,167.43
2016,7,24,8,45,872.0,87.0,1.05,24.5,660.5,319.23,217.36
2016,7,24,9,0,887.0,89.0,1.1,25.0,706.0,379.13,267.74
2016,7,24,9,15,898.0,91.0,1.15,25.5,746.5,438.08,316.31
2016,7,24,9,30,909.0,93.0,1.2,26.0,787.0,496.97,363.24
2016,7,24,9,45,917.5,94.0,1.3,27.0,822.0,553.41,406.28
2016,7,24,10,0,926.0,95.0,1.4,28.0,857.0,608.99,447.07
2016,7,24,10,15,932.5,96.5,1.5,28.0,886.5,662.66,486.95
2016,7,24,10,30,939.0,98.0,1.6,28.0,916.0,714.8,524.78
2016,7,24,10,45,943.5,98.5,1.7,28.5,938.5,762.86,557.68
2016,7,24,11,0,948.0,99.0,1.8,29.0,961.0,808.74,586.77
2016,7,24,11,15,951.0,99.5,1.85,29.0,976.0,851.06,613.99
2016,7,24,11,30,954.0,100.0,1.9,29.0,991.0,890.71,639.32
2016,7,24,11,45,955.5,100.5,2.0,29.5,999.0,926.23,661.1
2016,7,24,12,0,957.0,101.0,2.1,30.0,1007.0,958.66,680.83
2016,7,24,12,15,957.0,101.0,2.2,30.0,1007.0,986.02,698.72
2016,7,24,12,30,957.0,101.0,2.3,30.0,1007.0,1009.94,714.55
2016,7,24,12,45,953.5,102.0,2.4,30.0,999.0,1027.94,726.78
2016,7,24,13,0,950.0,103.0,2.5,30.0,991.0,1042.21,736.83
2016,7,24,13,15,947.0,102.0,2.55,30.0,975.5,1051.16,743.19
2016,7,24,13,30,944.0,101.0,2.6,30.0,960.0,1056.25,747.32
2016,7,24,13,45,939.0,100.5,2.7,30.0,938.0,1055.98,748.78
2016,7,24,14,0,934.0,100.0,2.8,30.0,916.0,1051.88,747.97
2016,7,24,14,15,927.5,99.0,2.85,29.5,887.0,1041.94,744.63
2016,7,24,14,30,921.0,98.0,2.9,29.0,858.0,1028.3,739.05
2016,7,24,14,45,912.5,96.5,2.95,29.0,823.0,1008.54,728.15
2016,7,24,15,0,904.0,95.0,3.0,29.0,788.0,985.36,715.09
2016,7,24,15,15,893.0,93.0,3.0,28.5,747.5,955.99,698.99
2016,7,24,15,30,882.0,91.0,3.0,28.0,707.0,923.64,680.82
2016,7,24,15,45,646.5,161.0,3.0,28.0,597.0,782.55,587.17
2016,7,24,16,0,411.0,231.0,3.0,28.0,487.0,629.04,477.24
2016,7,24,16,15,614.0,156.0,2.95,27.5,503.5,707.94,540.83
2016,7,24,16,30,817.0,81.0,2.9,27.0,520.0,756.58,577.55
2016,7,24,16,45,588.5,119.5,2.9,26.5,420.0,599.96,466.44
2016,7,24,17,0,360.0,158.0,2.9,26.0,320.0,435.66,342.8
2016,7,24,17,15,530.0,112.5,2.9,25.0,317.5,493.06,390.94
2016,7,24,17,30,700.0,67.0,2.9,24.0,315.0,522.12,415.17
2016,7,24,17,45,652.0,61.5,2.9,23.5,263.5,454.86,361.87
2016,7,24,18,0,604.0,56.0,2.9,23.0,212.0,388.96,308.08
2016,7,24,18,15,532.5,49.0,2.9,22.0,164.5,314.63,246.26
2016,7,24,18,30,461.0,42.0,2.9,21.0,117.0,247.38,188.26
2016,7,24,18,45,343.0,32.0,2.9,20.0,77.0,168.77,120.07
2016,7,24,19,0,225.0,22.0,2.9,19.0,37.0,98.62,33.58
2016,7,24,19,15,112.5,11.0,2.9,18.5,18.5,34.89,0.0
2016,7,24,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,103.0,10.5,2.0,13.5,16.5,9.55,0.0
2016,7,25,5,30,206.0,21.0,2.0,14.0,33.0,17.35,0.0
2016,7,25,5,45,326.5,31.5,2.0,14.5,72.0,25.48,15.62
2016,7,25,6,0,447.0,42.0,2.0,15.0,111.0,33.31,23.46
2016,7,25,6,15,520.5,49.5,1.9,15.5,158.5,38.17,28.14
2016,7,25,6,30,594.0,57.0,1.8,16.0,206.0,42.89,32.51
2016,7,25,6,45,297.0,76.0,1.75,16.5,150.5,54.62,42.89
2016,7,25,7,0,0.0,95.0,1.7,17.0,95.0,81.34,66.21
2016,7,25,7,15,3.0,120.5,1.65,17.5,122.0,101.53,83.41
2016,7,25,7,30,6.0,146.0,1.6,18.0,149.0,121.35,99.97
2016,7,25,7,45,20.5,175.0,1.55,19.0,186.0,144.75,113.34
2016,7,25,8,0,35.0,204.0,1.5,20.0,223.0,163.76,126.65
2016,7,25,8,15,34.5,221.5,1.5,20.5,241.5,181.99,140.3
2016,7,25,8,30,34.0,239.0,1.5,21.0,260.0,200.31,154.11
2016,7,25,8,45,128.5,276.5,1.5,21.5,364.5,254.76,192.96
2016,7,25,9,0,223.0,314.0,1.5,22.0,469.0,326.81,245.73
2016,7,25,9,15,561.5,206.0,1.5,22.5,626.5,389.57,289.47
2016,7,25,9,30,900.0,98.0,1.5,23.0,784.0,496.94,369.22
2016,7,25,9,45,903.0,102.5,1.55,23.5,818.0,553.15,412.98
2016,7,25,10,0,906.0,107.0,1.6,24.0,852.0,608.0,454.5
2016,7,25,10,15,913.0,108.5,1.6,24.5,881.0,661.16,493.12
2016,7,25,10,30,920.0,110.0,1.6,25.0,910.0,712.88,529.41
2016,7,25,10,45,922.0,112.5,1.65,25.5,932.0,760.26,562.01
2016,7,25,11,0,924.0,115.0,1.7,26.0,954.0,805.32,590.66
2016,7,25,11,15,927.5,115.5,1.75,26.0,969.5,847.32,617.96
2016,7,25,11,30,931.0,116.0,1.8,26.0,985.0,886.75,643.43
2016,7,25,11,45,931.5,117.5,1.85,26.5,992.5,921.78,664.64
2016,7,25,12,0,932.0,119.0,1.9,27.0,1000.0,953.78,683.79
2016,7,25,12,15,932.0,119.0,1.9,27.0,1000.0,980.75,700.48
2016,7,25,12,30,932.0,119.0,1.9,27.0,1000.0,1004.38,715.11
2016,7,25,12,45,932.5,117.5,1.95,27.5,993.5,1023.58,726.22
2016,7,25,13,0,933.0,116.0,2.0,28.0,987.0,1039.2,735.19
2016,7,25,13,15,930.0,115.5,2.05,28.0,972.0,1048.66,741.93
2016,7,25,13,30,927.0,115.0,2.1,28.0,957.0,1054.35,746.51
2016,7,25,13,45,924.0,113.0,2.15,28.0,935.5,1054.67,747.93
2016,7,25,14,0,921.0,111.0,2.2,28.0,914.0,1051.17,747.14
2016,7,25,14,15,914.5,109.5,2.2,27.5,885.5,1040.89,743.14
2016,7,25,14,30,908.0,108.0,2.2,27.0,857.0,1026.93,736.97
2016,7,25,14,45,903.0,105.0,2.25,27.0,823.0,1009.22,727.63
2016,7,25,15,0,898.0,102.0,2.3,27.0,789.0,987.98,716.08
2016,7,25,15,15,886.5,100.0,2.25,26.5,748.5,958.31,699.44
2016,7,25,15,30,875.0,98.0,2.2,26.0,708.0,925.69,680.85
2016,7,25,15,45,865.0,94.0,2.2,26.0,663.5,889.41,658.84
2016,7,25,16,0,855.0,90.0,2.2,26.0,619.0,850.5,634.87
2016,7,25,16,15,836.0,87.0,2.2,25.5,570.5,810.1,610.8
2016,7,25,16,30,817.0,84.0,2.2,25.0,522.0,760.54,579.89
2016,7,25,16,45,796.5,79.5,2.2,25.0,471.5,706.86,544.3
2016,7,25,17,0,776.0,75.0,2.2,25.0,421.0,652.42,507.37
2016,7,25,17,15,742.5,71.0,2.15,24.0,368.5,589.54,463.48
2016,7,25,17,30,709.0,67.0,2.1,23.0,316.0,527.76,418.01
2016,7,25,17,45,664.5,61.0,2.05,22.5,265.0,459.04,364.43
2016,7,25,18,0,620.0,55.0,2.0,22.0,214.0,395.96,312.98
2016,7,25,18,15,548.5,48.0,1.85,21.0,165.5,320.75,250.48
2016,7,25,18,30,477.0,41.0,1.7,20.0,117.0,252.61,191.78
2016,7,25,18,45,362.5,31.0,1.55,19.5,76.5,174.31,123.16
2016,7,25,19,0,248.0,21.0,1.4,19.0,36.0,103.52,28.63
2016,7,25,19,15,124.0,10.5,1.4,18.5,18.0,36.94,0.0
2016,7,25,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,5,15,111.5,9.5,1.0,15.5,16.0,8.64,0.0
2016,7,26,5,30,223.0,19.0,0.9,16.0,32.0,15.57,0.0
2016,7,26,5,45,339.5,30.0,0.85,17.0,71.0,24.22,14.3
2016,7,26,6,0,456.0,41.0,0.8,18.0,110.0,32.54,22.48
2016,7,26,6,15,529.0,48.0,0.75,18.5,158.0,37.02,26.79
2016,7,26,6,30,602.0,55.0,0.7,19.0,206.0,41.39,30.79
2016,7,26,6,45,649.5,61.0,0.7,19.5,257.0,44.72,33.73
2016,7,26,7,0,697.0,67.0,0.7,20.0,308.0,52.49,40.41
2016,7,26,7,15,731.5,71.0,0.7,21.0,360.5,54.22,41.63
2016,7,26,7,30,766.0,75.0,0.7,22.0,413.0,55.9,42.76
2016,7,26,7,45,790.0,79.0,0.7,23.0,464.0,81.43,45.49
2016,7,26,8,0,814.0,83.0,0.7,24.0,515.0,137.85,73.41
2016,7,26,8,15,833.0,86.0,0.65,25.0,563.5,195.55,114.31
2016,7,26,8,30,852.0,89.0,0.6,26.0,612.0,261.45,166.55
2016,7,26,8,45,866.0,91.5,0.6,27.0,657.5,320.49,215.11
2016,7,26,9,0,880.0,94.0,0.6,28.0,703.0,380.32,263.72
2016,7,26,9,15,891.5,96.0,0.65,28.5,743.5,439.29,311.15
2016,7,26,9,30,903.0,98.0,0.7,29.0,784.0,498.25,356.98
2016,7,26,9,45,910.0,100.5,0.8,29.5,819.0,555.07,400.07
2016,7,26,10,0,917.0,103.0,0.9,30.0,854.0,610.91,441.02
2016,7,26,10,15,923.5,104.0,0.95,30.5,883.5,663.92,478.3
2016,7,26,10,30,930.0,105.0,1.0,31.0,913.0,715.41,513.37
2016,7,26,10,45,935.0,105.5,1.1,31.5,935.5,763.62,545.79
2016,7,26,11,0,940.0,106.0,1.2,32.0,958.0,809.72,574.36
2016,7,26,11,15,943.0,107.0,1.3,32.0,973.5,852.37,601.67
2016,7,26,11,30,946.0,108.0,1.4,32.0,989.0,892.38,627.21
2016,7,26,11,45,948.0,107.5,1.5,32.5,997.0,927.32,648.22
2016,7,26,12,0,950.0,107.0,1.6,33.0,1005.0,959.2,667.28
2016,7,26,12,15,950.0,107.5,1.7,33.0,1005.0,987.0,685.19
2016,7,26,12,30,950.0,108.0,1.8,33.0,1005.0,1011.4,701.1
2016,7,26,12,45,941.5,112.0,1.9,33.0,995.5,1027.53,712.09
2016,7,26,13,0,933.0,116.0,2.0,33.0,986.0,1039.87,720.95
2016,7,26,13,15,930.0,115.5,2.05,33.0,971.0,1049.34,727.59
2016,7,26,13,30,927.0,115.0,2.1,33.0,956.0,1055.03,732.08
2016,7,26,13,45,924.0,113.0,2.2,33.0,934.0,1055.35,734.07
2016,7,26,14,0,921.0,111.0,2.3,33.0,912.0,1051.83,733.84
2016,7,26,14,15,914.5,109.5,2.3,33.0,883.0,1041.54,728.47
2016,7,26,14,30,908.0,108.0,2.3,33.0,854.0,1027.56,720.98
2016,7,26,14,45,901.0,105.5,2.35,33.0,819.5,1008.42,710.93
2016,7,26,15,0,894.0,103.0,2.4,33.0,785.0,985.81,698.75
2016,7,26,15,15,882.5,101.0,2.4,32.5,744.5,956.2,683.05
2016,7,26,15,30,871.0,99.0,2.4,32.0,704.0,923.65,665.36
2016,7,26,15,45,858.0,96.0,2.45,31.5,659.0,885.91,644.5
2016,7,26,16,0,845.0,93.0,2.5,31.0,614.0,853.53,626.86
2016,7,26,16,15,826.0,90.0,2.45,30.5,565.5,805.78,597.78
2016,7,26,16,30,807.0,87.0,2.4,30.0,517.0,756.53,567.23
2016,7,26,16,45,783.5,82.5,2.4,29.5,466.0,700.94,531.85
2016,7,26,17,0,760.0,78.0,2.4,29.0,415.0,644.87,495.16
2016,7,26,17,15,726.0,73.5,2.3,28.0,363.0,581.71,451.18
2016,7,26,17,30,692.0,69.0,2.2,27.0,311.0,522.23,407.71
2016,7,26,17,45,646.0,63.0,2.15,26.5,260.0,453.58,354.86
2016,7,26,18,0,600.0,57.0,2.1,26.0,209.0,388.28,302.46
2016,7,26,18,15,527.5,49.5,1.95,25.0,161.0,313.04,240.83
2016,7,26,18,30,455.0,42.0,1.8,24.0,113.0,245.0,183.11
2016,7,26,18,45,341.5,31.0,1.65,23.0,73.5,167.24,115.93
2016,7,26,19,0,228.0,20.0,1.5,22.0,34.0,96.37,18.21
2016,7,26,19,15,114.0,10.0,1.45,21.5,17.0,34.24,0.0
2016,7,26,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,5,15,58.5,8.5,1.5,16.5,12.0,7.73,0.0
2016,7,27,5,30,117.0,17.0,1.5,17.0,24.0,13.36,0.0
2016,7,27,5,45,211.5,32.0,1.5,17.5,58.5,24.92,14.67
2016,7,27,6,0,306.0,47.0,1.5,18.0,93.0,36.15,25.52
2016,7,27,6,15,377.0,58.5,1.4,18.5,137.0,44.31,33.09
2016,7,27,6,30,448.0,70.0,1.3,19.0,181.0,53.36,41.22
2016,7,27,6,45,364.0,96.0,1.2,19.5,200.0,69.5,55.3
2016,7,27,7,0,280.0,122.0,1.1,20.0,219.0,90.15,72.96
2016,7,27,7,15,290.5,143.0,1.1,21.0,257.5,103.49,83.86
2016,7,27,7,30,301.0,164.0,1.1,22.0,296.0,116.24,94.01
2016,7,27,7,45,492.5,138.0,1.15,23.0,385.0,108.2,73.11
2016,7,27,8,0,684.0,112.0,1.2,24.0,474.0,140.93,81.12
2016,7,27,8,15,706.0,116.5,1.2,24.5,521.0,193.17,118.4
2016,7,27,8,30,728.0,121.0,1.2,25.0,568.0,247.88,162.29
2016,7,27,8,45,747.0,124.0,1.25,25.5,612.0,307.54,211.67
2016,7,27,9,0,766.0,127.0,1.3,26.0,656.0,363.51,258.14
2016,7,27,9,15,779.5,130.0,1.35,26.5,695.5,418.68,303.21
2016,7,27,9,30,793.0,133.0,1.4,27.0,735.0,474.35,347.31
2016,7,27,9,45,781.0,147.0,1.45,28.0,763.0,526.57,386.66
2016,7,27,10,0,769.0,161.0,1.5,29.0,791.0,576.23,422.53
2016,7,27,10,15,777.5,163.5,1.55,29.5,819.5,625.98,458.16
2016,7,27,10,30,786.0,166.0,1.6,30.0,848.0,674.83,492.11
2016,7,27,10,45,796.0,165.0,1.65,30.5,871.0,720.53,523.13
2016,7,27,11,0,806.0,164.0,1.7,31.0,894.0,764.93,552.55
2016,7,27,11,15,810.0,165.0,1.75,31.0,909.0,804.85,578.78
2016,7,27,11,30,814.0,166.0,1.8,31.0,924.0,842.6,602.98
2016,7,27,11,45,821.0,163.5,1.85,31.5,933.5,877.34,623.88
2016,7,27,12,0,828.0,161.0,1.9,32.0,943.0,909.65,643.1
2016,7,27,12,15,828.0,161.5,1.95,32.0,943.0,935.79,659.69
2016,7,27,12,30,828.0,162.0,2.0,32.0,943.0,958.87,674.45
2016,7,27,12,45,840.5,152.5,2.1,32.0,940.5,969.46,682.05
2016,7,27,13,0,853.0,143.0,2.2,32.0,938.0,988.36,695.06
2016,7,27,13,15,850.0,142.0,2.25,31.5,923.5,996.8,702.46
2016,7,27,13,30,847.0,141.0,2.3,31.0,909.0,1001.74,707.92
2016,7,27,13,45,846.5,137.0,2.4,31.0,889.0,1002.66,710.1
2016,7,27,14,0,846.0,133.0,2.5,31.0,869.0,999.98,710.15
2016,7,27,14,15,838.5,131.5,2.5,30.5,840.5,989.28,705.72
2016,7,27,14,30,831.0,130.0,2.5,30.0,812.0,986.2,706.3
2016,7,27,14,45,827.0,125.0,2.55,30.0,779.5,968.11,696.38
2016,7,27,15,0,823.0,120.0,2.6,30.0,747.0,946.63,684.43
2016,7,27,15,15,810.5,117.5,2.55,29.5,707.5,916.71,667.48
2016,7,27,15,30,798.0,115.0,2.5,29.0,668.0,884.06,648.69
2016,7,27,15,45,788.5,109.0,2.5,29.0,625.5,847.62,626.32
2016,7,27,16,0,779.0,103.0,2.5,29.0,583.0,808.7,602.07
2016,7,27,16,15,758.5,99.5,2.5,28.5,535.5,761.31,572.85
2016,7,27,16,30,738.0,96.0,2.5,28.0,488.0,712.7,542.2
2016,7,27,16,45,718.5,89.5,2.5,27.5,440.0,660.54,508.26
2016,7,27,17,0,699.0,83.0,2.5,27.0,392.0,610.4,474.67
2016,7,27,17,15,663.0,78.0,2.45,26.0,341.5,548.14,430.28
2016,7,27,17,30,627.0,73.0,2.4,25.0,291.0,487.5,385.34
2016,7,27,17,45,584.5,65.5,2.35,24.5,243.0,422.25,334.27
2016,7,27,18,0,542.0,58.0,2.3,24.0,195.0,360.14,283.64
2016,7,27,18,15,470.0,50.0,2.3,23.0,149.0,287.68,223.69
2016,7,27,18,30,398.0,42.0,2.3,22.0,103.0,222.49,167.87
2016,7,27,18,45,293.0,30.5,2.3,21.5,66.5,150.39,104.32
2016,7,27,19,0,188.0,19.0,2.3,21.0,30.0,83.67,6.86
2016,7,27,19,15,94.0,9.5,2.3,20.5,15.0,29.34,0.0
2016,7,27,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,10.5,1.7,15.0,10.5,9.55,0.0
2016,7,28,5,30,0.0,21.0,1.7,15.0,21.0,17.91,0.0
2016,7,28,5,45,94.5,35.0,1.7,15.5,49.0,28.01,17.17
2016,7,28,6,0,189.0,49.0,1.7,16.0,77.0,37.42,26.8
2016,7,28,6,15,221.5,67.0,1.65,16.5,112.0,52.25,40.29
2016,7,28,6,30,254.0,85.0,1.6,17.0,147.0,65.17,51.9
2016,7,28,6,45,279.5,102.0,1.6,18.0,185.0,76.97,62.13
2016,7,28,7,0,305.0,119.0,1.6,19.0,223.0,88.34,71.71
2016,7,28,7,15,256.5,147.0,1.55,19.5,244.5,105.82,86.44
2016,7,28,7,30,208.0,175.0,1.5,20.0,266.0,128.98,105.68
2016,7,28,7,45,198.5,199.5,1.45,21.0,295.0,151.93,114.8
2016,7,28,8,0,189.0,224.0,1.4,22.0,324.0,184.58,136.04
2016,7,28,8,15,250.0,237.5,1.4,22.5,382.5,214.17,155.09
2016,7,28,8,30,311.0,251.0,1.4,23.0,441.0,257.88,186.8
2016,7,28,8,45,581.0,169.5,1.4,23.5,557.5,291.83,206.38
2016,7,28,9,0,851.0,88.0,1.4,24.0,674.0,365.32,260.27
2016,7,28,9,15,862.0,90.0,1.45,24.5,713.5,422.46,307.88
2016,7,28,9,30,873.0,92.0,1.5,25.0,753.0,479.58,354.05
2016,7,28,9,45,882.5,93.0,1.6,26.0,788.0,534.83,396.74
2016,7,28,10,0,892.0,94.0,1.7,27.0,823.0,589.38,437.32
2016,7,28,10,15,898.0,95.0,1.75,27.0,851.0,640.84,475.87
2016,7,28,10,30,904.0,96.0,1.8,27.0,879.0,690.77,512.33
2016,7,28,10,45,908.0,97.5,1.9,27.5,900.5,737.99,545.11
2016,7,28,11,0,912.0,99.0,2.0,28.0,922.0,783.1,574.13
2016,7,28,11,15,914.5,99.5,2.05,28.0,936.5,823.79,600.71
2016,7,28,11,30,917.0,100.0,2.1,28.0,951.0,861.86,625.43
2016,7,28,11,45,917.0,100.5,2.2,28.5,958.0,895.0,646.02
2016,7,28,12,0,917.0,101.0,2.3,29.0,965.0,925.08,664.55
2016,7,28,12,15,917.0,101.0,2.35,29.0,965.0,951.48,681.6
2016,7,28,12,30,917.0,101.0,2.4,29.0,965.0,974.57,696.6
2016,7,28,12,45,905.5,106.5,2.45,29.0,954.0,988.62,705.94
2016,7,28,13,0,894.0,112.0,2.5,29.0,943.0,998.91,713.09
2016,7,28,13,15,890.5,111.5,2.5,29.0,928.5,1007.37,718.74
2016,7,28,13,30,887.0,111.0,2.5,29.0,914.0,1012.18,722.22
2016,7,28,13,45,883.0,109.5,2.55,29.0,892.5,1011.79,723.06
2016,7,28,14,0,879.0,108.0,2.6,29.0,871.0,1007.72,721.74
2016,7,28,14,15,872.0,107.0,2.6,28.5,843.0,997.57,717.64
2016,7,28,14,30,865.0,106.0,2.6,28.0,815.0,983.91,711.42
2016,7,28,14,45,857.0,103.5,2.65,28.0,781.0,964.22,700.43
2016,7,28,15,0,849.0,101.0,2.7,28.0,747.0,941.27,687.36
2016,7,28,15,15,837.5,99.0,2.65,27.5,707.5,912.46,670.95
2016,7,28,15,30,826.0,97.0,2.6,27.0,668.0,880.88,652.64
2016,7,28,15,45,812.0,94.0,2.6,27.0,624.5,851.54,634.8
2016,7,28,16,0,798.0,91.0,2.6,27.0,581.0,811.42,609.46
2016,7,28,16,15,778.5,88.0,2.6,26.5,534.0,764.77,580.48
2016,7,28,16,30,759.0,85.0,2.6,26.0,487.0,716.81,550.0
2016,7,28,16,45,534.5,124.0,2.6,25.5,393.0,565.56,441.77
2016,7,28,17,0,310.0,163.0,2.6,25.0,299.0,407.41,321.58
2016,7,28,17,15,474.5,115.5,2.55,24.0,294.0,460.88,366.95
2016,7,28,17,30,639.0,68.0,2.5,23.0,289.0,488.88,390.4
2016,7,28,17,45,591.0,62.0,2.5,22.5,240.0,421.75,336.88
2016,7,28,18,0,543.0,56.0,2.5,22.0,191.0,358.32,284.7
2016,7,28,18,15,471.0,48.0,2.45,21.5,146.0,285.84,223.57
2016,7,28,18,30,399.0,40.0,2.4,21.0,101.0,220.68,166.93
2016,7,28,18,45,289.5,29.0,2.4,20.5,64.5,147.64,101.93
2016,7,28,19,0,180.0,18.0,2.4,20.0,28.0,79.87,0.0
2016,7,28,19,15,90.0,9.0,2.4,19.5,14.0,27.97,0.0
2016,7,28,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,29,5,15,68.0,8.0,1.75,15.0,11.5,7.28,0.0
2016,7,29,5,30,136.0,16.0,1.8,15.0,23.0,12.93,0.0
2016,7,29,5,45,236.5,29.0,1.85,15.5,57.5,23.4,13.24
2016,7,29,6,0,337.0,42.0,1.9,16.0,92.0,33.43,23.31
2016,7,29,6,15,409.5,52.0,1.85,16.5,135.5,40.31,29.82
2016,7,29,6,30,482.0,62.0,1.8,17.0,179.0,46.91,35.86
2016,7,29,6,45,303.0,97.5,1.75,18.0,177.0,70.42,56.45
2016,7,29,7,0,124.0,133.0,1.7,19.0,175.0,100.63,82.36
2016,7,29,7,15,232.0,144.0,1.65,19.5,239.0,103.76,84.67
2016,7,29,7,30,340.0,155.0,1.6,20.0,303.0,110.95,90.39
2016,7,29,7,45,521.5,128.0,1.6,20.5,386.5,101.91,68.63
2016,7,29,8,0,703.0,101.0,1.6,21.0,470.0,134.12,76.12
2016,7,29,8,15,725.0,104.5,1.6,21.5,516.5,192.01,118.34
2016,7,29,8,30,747.0,108.0,1.6,22.0,563.0,246.53,162.84
2016,7,29,8,45,762.5,112.0,1.65,23.0,606.5,301.88,209.63
2016,7,29,9,0,778.0,116.0,1.7,24.0,650.0,358.43,257.09
2016,7,29,9,15,791.5,118.5,1.75,24.5,689.5,413.92,303.24
2016,7,29,9,30,805.0,121.0,1.8,25.0,729.0,469.87,348.37
2016,7,29,9,45,823.0,118.5,1.85,25.5,765.5,525.83,392.06
2016,7,29,10,0,841.0,116.0,1.9,26.0,802.0,579.48,432.77
2016,7,29,10,15,848.5,117.5,1.95,26.5,830.5,630.01,469.95
2016,7,29,10,30,856.0,119.0,2.0,27.0,859.0,679.28,505.12
2016,7,29,10,45,863.0,119.0,2.05,27.5,881.5,725.41,537.21
2016,7,29,11,0,870.0,119.0,2.1,28.0,904.0,769.78,566.1
2016,7,29,11,15,873.5,120.0,2.15,28.0,919.0,810.3,592.72
2016,7,29,11,30,877.0,121.0,2.2,28.0,934.0,848.42,617.62
2016,7,29,11,45,881.5,119.5,2.25,28.0,942.5,882.55,639.8
2016,7,29,12,0,886.0,118.0,2.3,28.0,951.0,913.98,660.19
2016,7,29,12,15,886.5,118.0,2.35,28.0,951.5,940.27,677.27
2016,7,29,12,30,887.0,118.0,2.4,28.0,952.0,963.39,692.38
2016,7,29,12,45,889.0,115.5,2.45,28.5,946.0,982.22,703.44
2016,7,29,13,0,891.0,113.0,2.5,29.0,940.0,997.63,712.39
2016,7,29,13,15,888.0,112.0,2.5,28.5,925.5,1006.06,719.41
2016,7,29,13,30,885.0,111.0,2.5,28.0,911.0,1010.84,724.32
2016,7,29,13,45,883.5,108.5,2.55,28.0,890.5,1011.89,726.09
2016,7,29,14,0,882.0,106.0,2.6,28.0,870.0,1009.25,725.66
2016,7,29,14,15,875.5,104.5,2.6,27.5,842.0,998.99,721.46
2016,7,29,14,30,869.0,103.0,2.6,27.0,814.0,985.19,715.14
2016,7,29,14,45,863.5,100.0,2.6,27.0,780.5,967.29,704.83
2016,7,29,15,0,858.0,97.0,2.6,27.0,747.0,946.0,692.4
2016,7,29,15,15,846.5,95.0,2.6,26.5,708.0,916.92,676.2
2016,7,29,15,30,835.0,93.0,2.6,26.0,669.0,885.05,658.05
2016,7,29,15,45,824.0,89.5,2.6,26.0,626.0,849.31,635.84
2016,7,29,16,0,813.0,86.0,2.6,26.0,583.0,811.15,611.78
2016,7,29,16,15,794.0,83.0,2.55,25.5,536.0,771.93,587.55
2016,7,29,16,30,775.0,80.0,2.5,25.0,489.0,723.75,556.56
2016,7,29,16,45,542.5,121.0,2.45,24.5,393.5,568.5,445.31
2016,7,29,17,0,310.0,162.0,2.4,24.0,298.0,406.55,321.83
2016,7,29,17,15,487.5,112.5,2.4,23.5,294.5,466.18,371.6
2016,7,29,17,30,665.0,63.0,2.4,23.0,291.0,496.56,396.28
2016,7,29,17,45,620.0,57.5,2.4,22.5,242.0,432.48,345.05
2016,7,29,18,0,575.0,52.0,2.4,22.0,193.0,369.69,293.32
2016,7,29,18,15,504.0,44.5,2.35,21.5,147.5,296.54,231.54
2016,7,29,18,30,433.0,37.0,2.3,21.0,102.0,230.63,174.0
2016,7,29,18,45,319.0,27.0,2.3,20.5,65.0,155.34,106.14
2016,7,29,19,0,205.0,17.0,2.3,20.0,28.0,85.18,0.0
2016,7,29,19,15,102.5,8.5,2.3,19.5,14.0,30.22,0.0
2016,7,29,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,30,5,15,95.0,8.0,1.5,14.5,12.5,7.28,0.0
2016,7,30,5,30,190.0,16.0,1.5,15.0,25.0,13.05,0.0
2016,7,30,5,45,309.0,26.5,1.55,15.5,62.0,21.33,11.39
2016,7,30,6,0,428.0,37.0,1.6,16.0,99.0,29.29,19.71
2016,7,30,6,15,502.0,44.5,1.6,16.5,145.0,34.3,24.54
2016,7,30,6,30,576.0,52.0,1.6,17.0,191.0,39.15,29.04
2016,7,30,6,45,295.0,84.5,1.65,17.5,156.5,61.02,48.33
2016,7,30,7,0,14.0,117.0,1.7,18.0,122.0,97.23,79.76
2016,7,30,7,15,45.0,145.5,1.65,18.5,164.5,113.86,93.72
2016,7,30,7,30,76.0,174.0,1.6,19.0,207.0,133.42,109.91
2016,7,30,7,45,115.5,199.0,1.6,20.0,256.0,148.41,114.15
2016,7,30,8,0,155.0,224.0,1.6,21.0,305.0,181.02,135.27
2016,7,30,8,15,494.0,153.5,1.65,21.5,447.0,187.81,124.79
2016,7,30,8,30,833.0,83.0,1.7,22.0,589.0,251.49,163.57
2016,7,30,8,45,847.5,85.0,1.75,22.5,633.5,309.32,213.38
2016,7,30,9,0,862.0,87.0,1.8,23.0,678.0,368.01,263.8
2016,7,30,9,15,873.5,89.0,1.9,23.5,718.0,426.13,312.86
2016,7,30,9,30,885.0,91.0,2.0,24.0,758.0,484.27,360.48
2016,7,30,9,45,897.5,90.0,2.1,24.5,794.0,540.13,404.92
2016,7,30,10,0,910.0,89.0,2.2,25.0,830.0,595.54,447.59
2016,7,30,10,15,916.0,90.5,2.25,25.5,858.5,648.44,486.85
2016,7,30,10,30,922.0,92.0,2.3,26.0,887.0,699.77,523.78
2016,7,30,10,45,925.5,93.0,2.4,26.5,909.0,747.1,556.76
2016,7,30,11,0,929.0,94.0,2.5,27.0,931.0,792.2,586.04
2016,7,30,11,15,931.5,94.5,2.55,27.0,946.0,833.62,613.41
2016,7,30,11,30,934.0,95.0,2.6,27.0,961.0,872.37,638.85
2016,7,30,11,45,935.5,95.5,2.65,27.0,968.5,907.41,661.74
2016,7,30,12,0,937.0,96.0,2.7,27.0,976.0,939.4,682.6
2016,7,30,12,15,936.5,96.0,2.7,27.0,976.0,965.87,699.44
2016,7,30,12,30,936.0,96.0,2.7,27.0,976.0,988.92,714.13
2016,7,30,12,45,932.5,97.5,2.75,27.0,968.0,1007.05,726.17
2016,7,30,13,0,929.0,99.0,2.8,27.0,960.0,1021.51,736.01
2016,7,30,13,15,926.0,98.5,2.75,26.5,945.0,1030.68,743.15
2016,7,30,13,30,923.0,98.0,2.7,26.0,930.0,1036.07,748.03
2016,7,30,13,45,919.5,96.5,2.7,26.0,908.5,1036.08,748.65
2016,7,30,14,0,916.0,95.0,2.7,26.0,887.0,1032.28,747.02
2016,7,30,14,15,910.0,94.0,2.65,25.5,859.0,1022.75,742.85
2016,7,30,14,30,904.0,93.0,2.6,25.0,831.0,1009.55,736.45
2016,7,30,14,45,898.0,90.5,2.6,25.0,797.0,991.09,725.8
2016,7,30,15,0,892.0,88.0,2.6,25.0,763.0,969.15,712.97
2016,7,30,15,15,881.5,86.5,2.55,24.5,723.5,940.77,696.84
2016,7,30,15,30,871.0,85.0,2.5,24.0,684.0,909.42,678.69
2016,7,30,15,45,860.5,81.5,2.5,24.0,640.5,872.98,656.08
2016,7,30,16,0,850.0,78.0,2.5,24.0,597.0,833.97,631.52
2016,7,30,16,15,832.5,75.5,2.5,23.5,549.0,788.02,603.0
2016,7,30,16,30,815.0,73.0,2.5,23.0,501.0,740.52,572.83
2016,7,30,16,45,794.5,69.0,2.5,22.5,451.5,693.8,542.5
2016,7,30,17,0,774.0,65.0,2.5,22.0,402.0,639.81,505.99
2016,7,30,17,15,742.0,61.5,2.5,21.5,351.0,578.45,461.86
2016,7,30,17,30,710.0,58.0,2.5,21.0,300.0,518.13,415.78
2016,7,30,17,45,666.5,53.0,2.55,20.5,250.0,450.98,362.49
2016,7,30,18,0,623.0,48.0,2.6,20.0,200.0,386.83,309.2
2016,7,30,18,15,552.0,41.5,2.55,19.0,152.5,312.01,245.76
2016,7,30,18,30,481.0,35.0,2.5,18.0,105.0,247.11,188.23
2016,7,30,18,45,364.0,25.5,2.5,17.5,66.5,168.71,115.32
2016,7,30,19,0,247.0,16.0,2.5,17.0,28.0,95.16,0.0
2016,7,30,19,15,123.5,8.0,2.45,16.5,14.0,34.33,0.0
2016,7,30,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
