Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,117.0,7.5,1.7,12.5,12.5,6.82,0.0
2016,7,31,5,30,234.0,15.0,1.8,13.0,25.0,12.23,0.0
2016,7,31,5,45,357.0,24.0,1.9,13.5,63.0,19.24,9.63
2016,7,31,6,0,480.0,33.0,2.0,14.0,101.0,28.36,19.04
2016,7,31,6,15,552.5,39.5,2.0,14.5,148.0,33.11,23.68
2016,7,31,6,30,625.0,46.0,2.0,15.0,195.0,37.76,28.03
2016,7,31,6,45,312.5,69.5,2.0,16.0,144.0,50.36,39.2
2016,7,31,7,0,0.0,93.0,2.0,17.0,93.0,79.54,64.67
2016,7,31,7,15,0.0,113.0,1.9,17.5,113.0,95.66,78.4
2016,7,31,7,30,0.0,133.0,1.8,18.0,133.0,111.59,91.71
2016,7,31,7,45,14.5,164.0,1.75,18.5,172.0,136.22,106.95
2016,7,31,8,0,29.0,195.0,1.7,19.0,211.0,156.75,121.98
2016,7,31,8,15,97.0,232.0,1.65,19.5,290.0,198.52,151.48
2016,7,31,8,30,165.0,269.0,1.6,20.0,369.0,243.95,183.98
2016,7,31,8,45,248.5,277.5,1.6,20.5,441.5,283.84,212.6
2016,7,31,9,0,332.0,286.0,1.6,21.0,514.0,338.98,253.91
2016,7,31,9,15,624.5,182.5,1.6,21.5,641.5,396.29,295.23
2016,7,31,9,30,917.0,79.0,1.6,22.0,769.0,488.72,365.32
2016,7,31,9,45,919.5,83.5,1.65,22.5,803.0,545.9,410.44
2016,7,31,10,0,922.0,88.0,1.7,23.0,837.0,601.64,453.05
2016,7,31,10,15,928.0,89.0,1.75,23.5,866.0,654.77,492.4
2016,7,31,10,30,934.0,90.0,1.8,24.0,895.0,706.29,529.38
2016,7,31,10,45,936.5,92.0,1.85,24.5,916.5,754.41,562.39
2016,7,31,11,0,939.0,94.0,1.9,25.0,938.0,800.19,591.64
2016,7,31,11,15,941.5,94.5,1.95,25.0,953.5,842.08,619.13
2016,7,31,11,30,944.0,95.0,2.0,25.0,969.0,881.24,644.69
2016,7,31,11,45,944.0,96.5,2.05,25.5,976.0,916.32,666.16
2016,7,31,12,0,944.0,98.0,2.1,26.0,983.0,948.24,685.47
2016,7,31,12,15,944.0,98.0,2.15,26.0,983.0,975.41,703.05
2016,7,31,12,30,944.0,98.0,2.2,26.0,983.0,999.16,718.51
2016,7,31,12,45,937.5,100.5,2.25,26.0,974.0,1015.58,729.43
2016,7,31,13,0,931.0,103.0,2.3,26.0,965.0,1028.23,738.12
2016,7,31,13,15,928.0,102.5,2.35,25.5,950.0,1037.49,746.29
2016,7,31,13,30,925.0,102.0,2.4,25.0,935.0,1042.94,752.23
2016,7,31,13,45,921.5,100.5,2.45,25.0,913.0,1043.01,753.44
2016,7,31,14,0,918.0,99.0,2.5,25.0,891.0,1039.26,752.39
2016,7,31,14,15,911.5,97.5,2.55,25.0,862.0,1028.69,747.13
2016,7,31,14,30,905.0,96.0,2.6,25.0,833.0,1014.44,739.64
2016,7,31,14,45,899.0,93.5,2.65,25.0,799.0,995.99,729.5
2016,7,31,15,0,893.0,91.0,2.7,25.0,765.0,974.04,717.12
2016,7,31,15,15,881.5,89.0,2.75,24.5,724.5,944.1,700.82
2016,7,31,15,30,870.0,87.0,2.8,24.0,684.0,911.23,682.41
2016,7,31,15,45,858.0,84.0,2.85,23.5,640.0,874.04,660.79
2016,7,31,16,0,846.0,81.0,2.9,23.0,596.0,834.38,637.1
2016,7,31,16,15,827.5,78.5,2.9,22.5,547.5,787.71,607.72
2016,7,31,16,30,809.0,76.0,2.9,22.0,499.0,746.24,581.49
2016,7,31,16,45,786.5,72.0,2.9,21.5,449.0,691.65,545.06
2016,7,31,17,0,764.0,68.0,2.9,21.0,399.0,636.53,507.31
2016,7,31,17,15,730.0,64.0,2.85,20.0,347.5,573.62,462.03
2016,7,31,17,30,696.0,60.0,2.8,19.0,296.0,511.95,415.0
2016,7,31,17,45,649.0,55.0,2.75,18.5,245.5,443.47,359.73
2016,7,31,18,0,602.0,50.0,2.7,18.0,195.0,380.82,306.83
2016,7,31,18,15,528.0,43.0,2.6,17.5,148.0,305.44,241.89
2016,7,31,18,30,454.0,36.0,2.5,17.0,101.0,237.62,181.43
2016,7,31,18,45,334.0,26.0,2.45,16.5,63.5,159.29,107.73
2016,7,31,19,0,214.0,16.0,2.4,16.0,26.0,85.44,0.0
2016,7,31,19,15,107.0,8.0,2.3,15.5,13.0,30.67,0.0
2016,7,31,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,5,15,94.5,7.5,1.75,12.5,11.5,6.82,0.0
2016,8,1,5,30,189.0,15.0,1.8,13.0,23.0,13.64,0.0
2016,8,1,5,45,317.0,25.0,1.9,14.0,60.0,20.15,10.08
2016,8,1,6,0,445.0,35.0,2.0,15.0,97.0,27.75,18.38
2016,8,1,6,15,520.0,42.0,2.0,15.5,143.5,32.42,22.95
2016,8,1,6,30,595.0,49.0,2.0,16.0,190.0,36.97,27.2
2016,8,1,6,45,391.0,88.0,2.05,16.5,189.5,64.18,51.3
2016,8,1,7,0,187.0,127.0,2.1,17.0,189.0,97.12,80.0
2016,8,1,7,15,223.0,146.0,2.05,17.5,232.5,105.04,86.52
2016,8,1,7,30,259.0,165.0,2.0,18.0,276.0,116.69,96.12
2016,8,1,7,45,295.5,181.5,1.95,18.5,323.5,136.2,101.9
2016,8,1,8,0,332.0,198.0,1.9,19.0,371.0,174.2,124.08
2016,8,1,8,15,317.5,223.5,1.85,19.5,401.5,215.07,155.13
2016,8,1,8,30,303.0,249.0,1.8,20.0,432.0,254.66,187.23
2016,8,1,8,45,592.0,165.0,1.8,20.5,556.5,291.38,208.7
2016,8,1,9,0,881.0,81.0,1.8,21.0,681.0,369.42,266.65
2016,8,1,9,15,892.0,82.5,1.85,21.5,721.5,428.09,316.48
2016,8,1,9,30,903.0,84.0,1.9,22.0,762.0,486.7,364.76
2016,8,1,9,45,906.5,88.0,1.95,22.5,796.0,543.31,409.89
2016,8,1,10,0,910.0,92.0,2.0,23.0,830.0,598.59,452.4
2016,8,1,10,15,917.0,93.0,2.05,23.0,859.5,651.83,493.01
2016,8,1,10,30,924.0,94.0,2.1,23.0,889.0,703.59,531.48
2016,8,1,10,45,929.0,95.0,2.15,23.5,911.5,752.21,565.32
2016,8,1,11,0,934.0,96.0,2.2,24.0,934.0,798.73,595.4
2016,8,1,11,15,937.5,96.5,2.25,24.0,949.5,841.28,623.63
2016,8,1,11,30,941.0,97.0,2.3,24.0,965.0,881.19,649.95
2016,8,1,11,45,942.5,97.0,2.35,24.5,973.0,916.1,671.52
2016,8,1,12,0,944.0,97.0,2.4,25.0,981.0,947.91,690.96
2016,8,1,12,15,944.0,97.0,2.45,25.0,981.0,975.09,708.72
2016,8,1,12,30,944.0,97.0,2.5,25.0,981.0,998.83,724.32
2016,8,1,12,45,938.0,100.0,2.55,25.5,972.5,1016.25,734.51
2016,8,1,13,0,932.0,103.0,2.6,26.0,964.0,1029.9,742.41
2016,8,1,13,15,929.0,102.5,2.65,25.5,949.0,1039.16,750.58
2016,8,1,13,30,926.0,102.0,2.7,25.0,934.0,1044.61,756.5
2016,8,1,13,45,922.5,100.0,2.75,25.0,912.0,1044.14,757.32
2016,8,1,14,0,919.0,98.0,2.8,25.0,890.0,1039.81,755.85
2016,8,1,14,15,912.5,97.0,2.8,24.5,861.0,1029.75,751.82
2016,8,1,14,30,906.0,96.0,2.8,24.0,832.0,1016.0,745.55
2016,8,1,14,45,899.0,94.0,2.85,24.0,797.5,997.07,734.97
2016,8,1,15,0,892.0,92.0,2.9,24.0,763.0,974.69,722.18
2016,8,1,15,15,881.0,90.0,2.95,23.5,722.5,945.21,706.01
2016,8,1,15,30,870.0,88.0,3.0,23.0,682.0,912.78,687.71
2016,8,1,15,45,856.5,85.5,3.1,23.0,637.5,874.79,664.38
2016,8,1,16,0,843.0,83.0,3.2,23.0,593.0,834.44,639.07
2016,8,1,16,15,824.0,80.5,3.2,22.5,545.0,787.42,609.27
2016,8,1,16,30,805.0,78.0,3.2,22.0,497.0,745.71,582.71
2016,8,1,16,45,780.0,74.5,3.2,21.5,446.5,689.95,545.22
2016,8,1,17,0,755.0,71.0,3.2,21.0,396.0,633.87,506.53
2016,8,1,17,15,721.0,67.0,3.15,20.0,344.5,571.28,461.1
2016,8,1,17,30,687.0,63.0,3.1,19.0,293.0,509.92,414.08
2016,8,1,17,45,635.5,57.5,3.1,18.5,242.0,441.14,358.4
2016,8,1,18,0,584.0,52.0,3.1,18.0,191.0,374.13,301.95
2016,8,1,18,15,508.0,44.5,3.0,17.5,144.5,298.19,236.37
2016,8,1,18,30,432.0,37.0,2.9,17.0,98.0,230.05,175.53
2016,8,1,18,45,304.0,26.5,2.85,16.5,61.0,149.84,99.57
2016,8,1,19,0,176.0,16.0,2.8,16.0,24.0,74.35,0.0
2016,8,1,19,15,88.0,8.0,2.75,15.5,12.0,26.48,0.0
2016,8,1,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,71.5,8.0,2.3,12.5,10.5,7.28,0.0
2016,8,2,5,30,143.0,16.0,2.4,13.0,21.0,14.55,0.0
2016,8,2,5,45,276.5,27.0,2.5,13.5,57.5,22.02,11.24
2016,8,2,6,0,410.0,38.0,2.6,14.0,94.0,30.42,20.73
2016,8,2,6,15,490.5,46.0,2.55,14.5,141.0,35.79,26.0
2016,8,2,6,30,571.0,54.0,2.5,15.0,188.0,41.01,30.89
2016,8,2,6,45,285.5,69.5,2.5,15.5,136.5,50.32,39.23
2016,8,2,7,0,0.0,85.0,2.5,16.0,85.0,73.34,59.49
2016,8,2,7,15,0.0,97.5,2.45,16.5,97.5,83.88,68.47
2016,8,2,7,30,0.0,110.0,2.4,17.0,110.0,94.33,77.22
2016,8,2,7,45,1.0,134.0,2.35,18.0,134.5,113.71,89.12
2016,8,2,8,0,2.0,158.0,2.3,19.0,159.0,133.79,104.72
2016,8,2,8,15,4.5,172.5,2.25,19.5,175.0,147.21,114.84
2016,8,2,8,30,7.0,187.0,2.2,20.0,191.0,161.01,125.17
2016,8,2,8,45,16.0,220.5,2.15,20.5,231.5,192.08,148.88
2016,8,2,9,0,25.0,254.0,2.1,21.0,272.0,224.62,173.47
2016,8,2,9,15,30.0,276.5,2.05,21.5,299.0,243.74,187.5
2016,8,2,9,30,35.0,299.0,2.0,22.0,326.0,268.8,206.02
2016,8,2,9,45,214.0,317.5,2.0,22.5,490.0,376.99,287.36
2016,8,2,10,0,393.0,336.0,2.0,23.0,654.0,510.01,385.25
2016,8,2,10,15,663.5,217.5,2.0,23.0,777.0,603.75,456.16
2016,8,2,10,30,934.0,99.0,2.0,23.0,900.0,715.07,539.21
2016,8,2,10,45,939.0,99.5,2.05,23.5,923.0,763.83,572.55
2016,8,2,11,0,944.0,100.0,2.1,24.0,946.0,810.43,602.5
2016,8,2,11,15,947.0,101.0,2.1,24.5,961.5,853.55,629.31
2016,8,2,11,30,950.0,102.0,2.1,25.0,977.0,893.98,653.99
2016,8,2,11,45,952.0,102.0,2.15,25.5,985.0,929.73,675.84
2016,8,2,12,0,954.0,102.0,2.2,26.0,993.0,962.37,695.57
2016,8,2,12,15,954.0,102.0,2.2,26.0,993.0,989.92,712.82
2016,8,2,12,30,954.0,102.0,2.2,26.0,993.0,1013.99,727.9
2016,8,2,12,45,942.5,107.5,2.2,26.0,982.5,1028.83,737.21
2016,8,2,13,0,931.0,113.0,2.2,26.0,972.0,1039.75,744.23
2016,8,2,13,15,928.0,112.5,2.25,26.0,956.5,1049.14,751.04
2016,8,2,13,30,925.0,112.0,2.3,26.0,941.0,1054.72,755.59
2016,8,2,13,45,920.0,110.5,2.35,26.5,918.5,1053.4,754.48
2016,8,2,14,0,915.0,109.0,2.4,27.0,896.0,1048.23,751.13
2016,8,2,14,15,908.0,107.5,2.45,26.5,866.5,1037.26,747.21
2016,8,2,14,30,901.0,106.0,2.5,26.0,837.0,1022.61,741.06
2016,8,2,14,45,892.0,104.5,2.55,26.0,801.0,1002.43,729.95
2016,8,2,15,0,883.0,103.0,2.6,26.0,765.0,978.87,716.69
2016,8,2,15,15,871.0,100.5,2.6,25.5,724.0,948.14,699.63
2016,8,2,15,30,859.0,98.0,2.6,25.0,683.0,914.52,680.52
2016,8,2,15,45,842.5,96.0,2.65,25.0,637.5,883.15,661.83
2016,8,2,16,0,826.0,94.0,2.7,25.0,592.0,840.84,635.42
2016,8,2,16,15,805.0,90.5,2.7,24.5,543.0,791.08,604.35
2016,8,2,16,30,784.0,87.0,2.7,24.0,494.0,740.03,571.7
2016,8,2,16,45,755.5,83.5,2.75,24.0,442.5,682.38,532.64
2016,8,2,17,0,727.0,80.0,2.8,24.0,391.0,624.7,492.57
2016,8,2,17,15,689.0,75.0,2.8,23.0,339.0,562.26,447.56
2016,8,2,17,30,651.0,70.0,2.8,22.0,287.0,498.86,399.79
2016,8,2,17,45,594.5,64.0,2.85,21.5,236.0,426.11,341.94
2016,8,2,18,0,538.0,58.0,2.9,21.0,185.0,357.91,285.39
2016,8,2,18,15,456.0,49.5,2.85,20.0,138.5,280.45,220.04
2016,8,2,18,30,374.0,41.0,2.8,19.0,92.0,211.41,159.79
2016,8,2,18,45,242.0,28.5,2.8,18.5,56.0,131.13,84.39
2016,8,2,19,0,110.0,16.0,2.8,18.0,20.0,44.63,0.0
2016,8,2,19,15,55.0,8.0,2.8,17.5,10.0,7.28,0.0
2016,8,2,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,3,5,15,52.0,7.0,1.25,14.5,9.0,0.0,0.0
2016,8,3,5,30,104.0,14.0,1.2,15.0,18.0,12.73,0.0
2016,8,3,5,45,231.5,27.0,1.15,15.5,53.0,22.05,10.79
2016,8,3,6,0,359.0,40.0,1.1,16.0,88.0,32.23,22.08
2016,8,3,6,15,442.5,49.0,0.95,16.5,134.0,38.33,28.01
2016,8,3,6,30,526.0,58.0,0.8,17.0,180.0,44.25,33.5
2016,8,3,6,45,283.5,90.0,0.65,17.5,158.0,65.24,52.01
2016,8,3,7,0,41.0,122.0,0.5,18.0,136.0,96.73,79.21
2016,8,3,7,15,91.5,147.5,0.45,18.5,184.5,115.03,94.47
2016,8,3,7,30,142.0,173.0,0.4,19.0,233.0,127.0,104.06
2016,8,3,7,45,113.5,194.5,0.4,20.0,246.5,145.12,111.19
2016,8,3,8,0,85.0,216.0,0.4,21.0,260.0,175.31,132.75
2016,8,3,8,15,104.0,240.5,0.45,21.5,300.0,205.0,153.91
2016,8,3,8,30,123.0,265.0,0.5,22.0,340.0,232.08,173.58
2016,8,3,8,45,191.0,282.5,0.6,23.0,407.5,276.53,205.05
2016,8,3,9,0,259.0,300.0,0.7,24.0,475.0,324.99,240.01
2016,8,3,9,15,569.5,201.0,0.8,24.5,617.5,390.0,285.47
2016,8,3,9,30,880.0,102.0,0.9,25.0,760.0,491.6,360.12
2016,8,3,9,45,891.5,102.5,1.05,25.5,796.5,548.4,404.09
2016,8,3,10,0,903.0,103.0,1.2,26.0,833.0,604.67,446.66
2016,8,3,10,15,910.5,104.5,1.3,26.5,862.5,658.56,485.91
2016,8,3,10,30,918.0,106.0,1.4,27.0,892.0,711.04,523.02
2016,8,3,10,45,923.0,106.5,1.55,27.5,915.0,759.19,556.62
2016,8,3,11,0,928.0,107.0,1.7,28.0,938.0,805.23,586.37
2016,8,3,11,15,931.5,107.5,1.85,28.0,953.5,847.76,614.77
2016,8,3,11,30,935.0,108.0,2.0,28.0,969.0,887.67,641.39
2016,8,3,11,45,936.5,109.0,2.15,28.0,977.0,923.53,665.34
2016,8,3,12,0,938.0,110.0,2.3,28.0,985.0,956.33,687.34
2016,8,3,12,15,938.5,109.5,2.4,28.0,985.0,983.55,705.33
2016,8,3,12,30,939.0,109.0,2.5,28.0,985.0,1007.36,721.25
2016,8,3,12,45,939.0,108.0,2.65,28.0,978.0,1026.64,734.9
2016,8,3,13,0,939.0,107.0,2.8,28.0,971.0,1042.26,746.35
2016,8,3,13,15,936.0,106.5,2.85,27.5,956.0,1051.65,754.55
2016,8,3,13,30,933.0,106.0,2.9,27.0,941.0,1057.18,760.51
2016,8,3,13,45,928.0,105.5,3.0,27.0,919.0,1056.83,761.86
2016,8,3,14,0,923.0,105.0,3.1,27.0,897.0,1052.63,760.91
2016,8,3,14,15,916.5,104.0,3.15,26.5,867.5,1042.59,757.39
2016,8,3,14,30,910.0,103.0,3.2,26.0,838.0,1028.83,751.59
2016,8,3,14,45,901.5,101.0,3.3,26.0,803.0,1008.39,740.41
2016,8,3,15,0,893.0,99.0,3.4,26.0,768.0,984.51,726.98
2016,8,3,15,15,881.5,97.0,3.4,25.5,727.0,954.52,710.13
2016,8,3,15,30,870.0,95.0,3.4,25.0,686.0,921.59,691.19
2016,8,3,15,45,856.0,92.0,3.45,24.5,640.5,882.53,668.14
2016,8,3,16,0,842.0,89.0,3.5,24.0,595.0,848.94,648.55
2016,8,3,16,15,821.5,86.0,3.5,23.5,546.0,799.59,617.18
2016,8,3,16,30,801.0,83.0,3.5,23.0,497.0,748.87,584.24
2016,8,3,16,45,775.5,79.0,3.55,22.5,445.5,692.14,546.28
2016,8,3,17,0,750.0,75.0,3.6,22.0,394.0,635.13,507.01
2016,8,3,17,15,713.0,70.5,3.55,21.0,341.5,570.01,459.41
2016,8,3,17,30,676.0,66.0,3.5,20.0,289.0,509.15,412.62
2016,8,3,17,45,623.5,60.0,3.5,19.5,238.0,437.38,354.54
2016,8,3,18,0,571.0,54.0,3.5,19.0,187.0,369.75,297.5
2016,8,3,18,15,489.5,46.0,3.35,18.5,140.0,291.4,229.95
2016,8,3,18,30,408.0,38.0,3.2,18.0,93.0,221.46,167.65
2016,8,3,18,45,274.0,26.5,3.1,17.5,56.5,138.96,87.19
2016,8,3,19,0,140.0,15.0,3.0,17.0,20.0,51.82,0.0
2016,8,3,19,15,70.0,7.5,2.95,16.5,10.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,54.5,7.0,2.6,12.5,8.5,0.0,0.0
2016,8,4,5,30,109.0,14.0,2.7,13.0,17.0,12.73,0.0
2016,8,4,5,45,244.0,26.5,2.8,13.5,52.5,21.71,10.18
2016,8,4,6,0,379.0,39.0,2.9,14.0,88.0,31.47,21.53
2016,8,4,6,15,462.5,47.5,2.9,14.5,134.5,37.19,27.18
2016,8,4,6,30,546.0,56.0,2.9,15.0,181.0,42.75,32.4
2016,8,4,6,45,273.0,52.5,2.95,16.0,115.0,38.17,28.36
2016,8,4,7,0,0.0,49.0,3.0,17.0,49.0,43.23,32.74
2016,8,4,7,15,0.0,68.5,2.95,17.5,68.5,60.55,47.84
2016,8,4,7,30,0.0,88.0,2.9,18.0,88.0,77.06,61.99
2016,8,4,7,45,0.0,99.5,2.9,18.5,99.5,86.83,66.9
2016,8,4,8,0,0.0,111.0,2.9,19.0,111.0,96.75,74.68
2016,8,4,8,15,2.0,143.5,2.95,19.0,145.0,123.99,96.56
2016,8,4,8,30,4.0,176.0,3.0,19.0,179.0,151.62,118.47
2016,8,4,8,45,4.5,182.5,3.05,19.5,186.0,158.49,123.37
2016,8,4,9,0,5.0,189.0,3.1,20.0,193.0,165.31,128.26
2016,8,4,9,15,11.5,225.0,3.15,20.0,234.0,198.97,154.54
2016,8,4,9,30,18.0,261.0,3.2,20.0,275.0,233.74,181.44
2016,8,4,9,45,32.5,302.0,3.3,20.5,328.0,275.38,213.09
2016,8,4,10,0,47.0,343.0,3.4,21.0,381.0,322.38,248.5
2016,8,4,10,15,134.5,378.0,3.4,21.0,492.5,412.33,317.27
2016,8,4,10,30,222.0,413.0,3.4,21.0,604.0,512.03,392.13
2016,8,4,10,45,226.5,420.0,3.45,21.5,618.5,537.34,409.8
2016,8,4,11,0,231.0,427.0,3.5,22.0,633.0,562.47,427.47
2016,8,4,11,15,579.0,268.0,3.5,22.0,796.5,721.99,550.39
2016,8,4,11,30,927.0,109.0,3.5,22.0,960.0,882.55,665.35
2016,8,4,11,45,927.5,109.0,3.55,22.0,966.5,916.37,687.22
2016,8,4,12,0,928.0,109.0,3.6,22.0,973.0,947.05,707.89
2016,8,4,12,15,927.5,109.0,3.6,22.0,972.5,973.56,725.43
2016,8,4,12,30,927.0,109.0,3.6,22.0,972.0,996.65,740.73
2016,8,4,12,45,920.0,111.5,3.6,22.0,962.5,1012.41,751.21
2016,8,4,13,0,913.0,114.0,3.6,22.0,953.0,1024.41,759.35
2016,8,4,13,15,910.0,113.5,3.6,22.0,938.0,1033.58,765.76
2016,8,4,13,30,907.0,113.0,3.6,22.0,923.0,1038.99,769.83
2016,8,4,13,45,904.5,110.5,3.6,22.0,901.0,1039.03,770.52
2016,8,4,14,0,902.0,108.0,3.6,22.0,879.0,1035.26,768.86
2016,8,4,14,15,895.0,106.5,3.6,21.5,850.0,1024.27,764.04
2016,8,4,14,30,888.0,105.0,3.6,21.0,821.0,1009.63,756.93
2016,8,4,14,45,881.5,102.0,3.65,21.0,786.5,990.3,745.64
2016,8,4,15,0,875.0,99.0,3.7,21.0,752.0,967.52,732.06
2016,8,4,15,15,863.5,97.0,3.7,20.5,711.5,937.85,714.81
2016,8,4,15,30,852.0,95.0,3.7,20.0,671.0,905.29,695.46
2016,8,4,15,45,839.0,91.5,3.7,20.0,626.5,866.99,670.58
2016,8,4,16,0,826.0,88.0,3.7,20.0,582.0,834.14,649.38
2016,8,4,16,15,806.5,85.0,3.7,19.5,534.0,786.12,618.15
2016,8,4,16,30,787.0,82.0,3.7,19.0,486.0,736.69,585.34
2016,8,4,16,45,763.5,77.5,3.7,18.5,435.5,681.39,547.35
2016,8,4,17,0,740.0,73.0,3.7,18.0,385.0,625.68,508.03
2016,8,4,17,15,704.0,68.5,3.65,17.5,333.5,561.67,459.45
2016,8,4,17,30,668.0,64.0,3.6,17.0,282.0,501.71,411.76
2016,8,4,17,45,618.0,57.5,3.6,16.5,232.0,431.13,353.77
2016,8,4,18,0,568.0,51.0,3.6,16.0,182.0,364.5,296.7
2016,8,4,18,15,488.0,43.5,3.5,15.5,135.5,287.67,229.46
2016,8,4,18,30,408.0,36.0,3.4,15.0,89.0,219.15,167.33
2016,8,4,18,45,204.0,27.0,3.3,14.5,53.5,113.94,69.16
2016,8,4,19,0,0.0,18.0,3.2,14.0,18.0,16.37,0.0
2016,8,4,19,15,0.0,9.0,3.15,13.5,9.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,48.0,6.5,2.25,13.0,8.0,0.0,0.0
2016,8,5,5,30,96.0,13.0,2.3,13.0,16.0,11.82,0.0
2016,8,5,5,45,226.5,26.0,2.4,13.5,50.5,21.32,9.38
2016,8,5,6,0,357.0,39.0,2.5,14.0,85.0,31.54,21.53
2016,8,5,6,15,441.0,48.5,2.45,14.0,131.0,38.11,28.03
2016,8,5,6,30,525.0,58.0,2.4,14.0,177.0,44.46,34.05
2016,8,5,6,45,262.5,63.0,2.4,14.5,122.5,45.68,35.25
2016,8,5,7,0,0.0,68.0,2.4,15.0,68.0,59.85,47.79
2016,8,5,7,15,0.0,86.0,2.35,15.5,86.0,74.83,60.82
2016,8,5,7,30,0.0,104.0,2.3,16.0,104.0,89.61,73.45
2016,8,5,7,45,0.0,101.5,2.25,16.5,101.5,88.4,68.72
2016,8,5,8,0,0.0,99.0,2.2,17.0,99.0,86.95,67.15
2016,8,5,8,15,8.5,154.0,2.15,17.0,159.0,133.31,104.59
2016,8,5,8,30,17.0,209.0,2.1,17.0,219.0,180.24,141.79
2016,8,5,8,45,59.0,256.5,2.05,17.5,295.5,225.88,176.08
2016,8,5,9,0,101.0,304.0,2.0,18.0,372.0,282.92,219.31
2016,8,5,9,15,107.0,325.0,2.0,18.5,401.5,311.77,241.18
2016,8,5,9,30,113.0,346.0,2.0,19.0,431.0,339.0,261.62
2016,8,5,9,45,89.0,353.0,2.0,19.5,422.0,345.61,266.18
2016,8,5,10,0,65.0,360.0,2.0,20.0,413.0,346.72,266.3
2016,8,5,10,15,203.5,371.5,2.0,20.5,544.0,449.75,344.1
2016,8,5,10,30,342.0,383.0,2.0,21.0,675.0,568.19,430.77
2016,8,5,10,45,449.0,353.0,2.0,21.5,747.0,643.23,484.64
2016,8,5,11,0,556.0,323.0,2.0,22.0,819.0,724.56,542.13
2016,8,5,11,15,732.5,224.0,2.05,22.0,889.0,805.53,601.95
2016,8,5,11,30,909.0,125.0,2.1,22.0,959.0,882.9,654.93
2016,8,5,11,45,911.5,125.0,2.15,22.5,966.5,918.08,676.4
2016,8,5,12,0,914.0,125.0,2.2,23.0,974.0,950.32,696.2
2016,8,5,12,15,913.5,125.0,2.25,23.0,974.0,976.68,713.5
2016,8,5,12,30,913.0,125.0,2.3,23.0,974.0,999.68,728.71
2016,8,5,12,45,912.5,123.5,2.4,23.0,966.0,1017.72,741.36
2016,8,5,13,0,912.0,122.0,2.5,23.0,958.0,1032.16,751.85
2016,8,5,13,15,908.0,121.5,2.55,23.0,942.5,1040.42,757.98
2016,8,5,13,30,904.0,121.0,2.6,23.0,927.0,1044.91,761.88
2016,8,5,13,45,895.5,121.5,2.65,23.0,903.0,1042.11,761.25
2016,8,5,14,0,887.0,122.0,2.7,23.0,879.0,1035.59,758.4
2016,8,5,14,15,879.0,120.5,2.75,23.0,849.0,1023.81,752.26
2016,8,5,14,30,871.0,119.0,2.8,23.0,819.0,1008.46,743.92
2016,8,5,14,45,857.5,118.5,2.9,23.0,782.5,985.32,730.95
2016,8,5,15,0,844.0,118.0,3.0,23.0,746.0,969.31,722.72
2016,8,5,15,15,830.0,115.5,3.0,22.5,704.5,937.1,704.12
2016,8,5,15,30,816.0,113.0,3.0,22.0,663.0,902.15,683.6
2016,8,5,15,45,795.5,111.0,3.0,22.0,617.0,859.44,656.17
2016,8,5,16,0,775.0,109.0,3.0,22.0,571.0,814.86,627.16
2016,8,5,16,15,752.0,105.0,3.0,21.5,522.0,764.38,594.67
2016,8,5,16,30,729.0,101.0,3.0,21.0,473.0,716.71,563.52
2016,8,5,16,45,695.0,97.0,3.05,20.5,421.5,656.38,522.4
2016,8,5,17,0,661.0,93.0,3.1,20.0,370.0,596.69,479.66
2016,8,5,17,15,619.0,87.0,3.1,19.5,319.0,530.45,429.56
2016,8,5,17,30,577.0,81.0,3.1,19.0,268.0,466.44,379.34
2016,8,5,17,45,515.0,73.5,3.1,18.5,218.0,392.28,319.07
2016,8,5,18,0,453.0,66.0,3.1,18.0,168.0,323.26,260.86
2016,8,5,18,15,367.5,54.5,3.0,17.5,123.5,243.29,192.31
2016,8,5,18,30,282.0,43.0,2.9,17.0,79.0,176.3,133.05
2016,8,5,18,45,166.5,27.5,2.85,16.5,46.0,101.62,57.79
2016,8,5,19,0,51.0,12.0,2.8,16.0,13.0,24.74,0.0
2016,8,5,19,15,25.5,6.0,2.75,15.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,27.5,6.0,2.35,12.5,6.5,0.0,0.0
2016,8,6,5,30,55.0,12.0,2.4,13.0,13.0,10.91,0.0
2016,8,6,5,45,176.5,27.0,2.5,13.5,46.0,21.2,8.68
2016,8,6,6,0,298.0,42.0,2.6,14.0,79.0,32.62,22.39
2016,8,6,6,15,384.5,52.5,2.55,14.5,124.0,41.64,31.04
2016,8,6,6,30,471.0,63.0,2.5,15.0,169.0,48.67,37.61
2016,8,6,6,45,235.5,62.0,2.5,15.5,115.0,44.87,34.37
2016,8,6,7,0,0.0,61.0,2.5,16.0,61.0,53.89,42.33
2016,8,6,7,15,0.0,68.5,2.45,16.5,68.5,60.55,48.04
2016,8,6,7,30,0.0,76.0,2.4,17.0,76.0,67.23,53.65
2016,8,6,7,45,0.0,94.0,2.4,17.5,94.0,82.36,63.48
2016,8,6,8,0,0.0,112.0,2.4,18.0,112.0,97.52,75.62
2016,8,6,8,15,0.0,121.5,2.35,18.5,121.5,105.89,82.04
2016,8,6,8,30,0.0,131.0,2.3,19.0,131.0,114.28,88.42
2016,8,6,8,45,0.0,142.5,2.3,19.5,142.5,124.37,96.11
2016,8,6,9,0,0.0,154.0,2.3,20.0,154.0,134.54,103.78
2016,8,6,9,15,2.5,172.5,2.3,20.0,174.5,151.67,117.12
2016,8,6,9,30,5.0,191.0,2.3,20.0,195.0,169.25,130.74
2016,8,6,9,45,11.0,232.0,2.3,20.5,241.0,208.19,160.72
2016,8,6,10,0,17.0,273.0,2.3,21.0,287.0,248.17,191.01
2016,8,6,10,15,24.5,307.0,2.3,21.0,327.5,284.17,218.28
2016,8,6,10,30,32.0,341.0,2.3,21.0,368.0,322.54,247.1
2016,8,6,10,45,62.5,384.0,2.35,21.5,439.0,386.71,294.86
2016,8,6,11,0,93.0,427.0,2.4,22.0,510.0,454.67,344.43
2016,8,6,11,15,504.0,271.5,2.4,22.0,732.0,666.07,506.14
2016,8,6,11,30,915.0,116.0,2.4,22.0,954.0,880.31,657.17
2016,8,6,11,45,916.5,116.5,2.45,22.5,961.5,915.19,677.34
2016,8,6,12,0,918.0,117.0,2.5,23.0,969.0,947.06,697.04
2016,8,6,12,15,918.0,117.0,2.5,23.0,968.5,973.9,714.28
2016,8,6,12,30,918.0,117.0,2.5,23.0,968.0,997.36,729.37
2016,8,6,12,45,909.0,121.0,2.55,23.0,958.5,1012.57,739.68
2016,8,6,13,0,900.0,125.0,2.6,23.0,949.0,1024.01,747.74
2016,8,6,13,15,896.5,124.0,2.65,23.0,933.5,1032.15,753.83
2016,8,6,13,30,893.0,123.0,2.7,23.0,918.0,1036.55,757.66
2016,8,6,13,45,889.0,121.5,2.75,23.0,895.5,1036.17,758.57
2016,8,6,14,0,885.0,120.0,2.8,23.0,873.0,1032.05,757.22
2016,8,6,14,15,877.5,118.5,2.85,22.5,844.0,1020.72,752.77
2016,8,6,14,30,870.0,117.0,2.9,22.0,815.0,1005.8,746.09
2016,8,6,14,45,861.0,114.5,3.0,22.0,779.5,984.86,734.44
2016,8,6,15,0,852.0,112.0,3.1,22.0,744.0,960.62,720.58
2016,8,6,15,15,839.5,109.5,3.15,21.5,703.5,939.54,709.81
2016,8,6,15,30,827.0,107.0,3.2,21.0,663.0,905.68,690.15
2016,8,6,15,45,811.5,103.5,3.3,21.0,618.0,865.35,664.81
2016,8,6,16,0,796.0,100.0,3.4,21.0,573.0,822.84,637.57
2016,8,6,16,15,774.0,96.5,3.5,20.5,524.0,773.02,605.73
2016,8,6,16,30,752.0,93.0,3.6,20.0,475.0,722.04,572.26
2016,8,6,16,45,723.0,88.5,3.7,19.5,424.0,667.08,534.85
2016,8,6,17,0,694.0,84.0,3.8,19.0,373.0,609.15,493.65
2016,8,6,17,15,654.0,78.5,3.8,18.5,321.5,543.35,443.33
2016,8,6,17,30,614.0,73.0,3.8,18.0,270.0,479.59,392.75
2016,8,6,17,45,555.5,66.0,3.85,17.5,220.0,406.25,332.52
2016,8,6,18,0,497.0,59.0,3.9,17.0,170.0,337.74,274.03
2016,8,6,18,15,410.0,49.0,3.85,16.5,124.5,258.61,205.3
2016,8,6,18,30,323.0,39.0,3.8,16.0,79.0,188.7,142.59
2016,8,6,18,45,194.0,25.0,3.75,15.5,46.0,106.58,56.64
2016,8,6,19,0,65.0,11.0,3.7,15.0,13.0,27.57,0.0
2016,8,6,19,15,32.5,5.5,3.7,14.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,15,50.5,6.0,2.8,11.5,7.0,0.0,0.0
2016,8,7,5,30,101.0,12.0,2.9,12.0,14.0,10.91,0.0
2016,8,7,5,45,245.0,23.5,3.0,13.0,48.5,19.2,6.67
2016,8,7,6,0,389.0,35.0,3.1,14.0,83.0,28.17,18.5
2016,8,7,6,15,476.0,43.5,3.0,14.5,130.0,34.05,24.34
2016,8,7,6,30,563.0,52.0,2.9,15.0,177.0,39.76,29.71
2016,8,7,6,45,369.0,88.5,2.85,15.5,179.0,64.86,52.07
2016,8,7,7,0,175.0,125.0,2.8,16.0,181.0,95.4,78.85
2016,8,7,7,15,187.5,145.5,2.65,16.5,215.0,109.46,90.8
2016,8,7,7,30,200.0,166.0,2.5,17.0,249.0,123.1,102.15
2016,8,7,7,45,201.0,189.5,2.45,17.5,282.0,144.26,111.1
2016,8,7,8,0,202.0,213.0,2.4,18.0,315.0,177.71,132.89
2016,8,7,8,15,233.0,232.0,2.3,18.5,361.5,213.45,158.46
2016,8,7,8,30,264.0,251.0,2.2,19.0,408.0,247.9,184.57
2016,8,7,8,45,291.5,267.0,2.1,19.5,452.5,288.99,216.85
2016,8,7,9,0,319.0,283.0,2.0,20.0,497.0,333.41,251.75
2016,8,7,9,15,612.0,188.0,1.9,20.5,630.0,397.41,298.31
2016,8,7,9,30,905.0,93.0,1.8,21.0,763.0,496.28,373.26
2016,8,7,9,45,911.0,96.5,1.75,21.5,798.0,554.37,418.77
2016,8,7,10,0,917.0,100.0,1.7,22.0,833.0,611.37,461.86
2016,8,7,10,15,923.5,101.0,1.75,22.5,863.0,665.14,501.68
2016,8,7,10,30,930.0,102.0,1.8,23.0,893.0,717.34,539.13
2016,8,7,10,45,936.0,102.5,1.85,23.5,916.0,766.93,573.37
2016,8,7,11,0,942.0,103.0,1.9,24.0,939.0,814.43,603.77
2016,8,7,11,15,945.5,103.5,1.95,24.0,954.5,857.65,632.15
2016,8,7,11,30,949.0,104.0,2.0,24.0,970.0,898.19,658.59
2016,8,7,11,45,951.5,103.5,2.1,24.5,978.5,934.03,681.05
2016,8,7,12,0,954.0,103.0,2.2,25.0,987.0,966.76,701.4
2016,8,7,12,15,954.5,103.0,2.25,25.0,987.0,994.85,719.6
2016,8,7,12,30,955.0,103.0,2.3,25.0,987.0,1019.45,735.64
2016,8,7,12,45,954.0,102.5,2.35,25.5,979.5,1038.48,746.76
2016,8,7,13,0,953.0,102.0,2.4,26.0,972.0,1053.73,755.61
2016,8,7,13,15,950.0,101.5,2.45,26.0,956.5,1063.13,762.38
2016,8,7,13,30,947.0,101.0,2.5,26.0,941.0,1068.6,766.87
2016,8,7,13,45,944.0,99.5,2.55,26.0,919.0,1069.06,768.37
2016,8,7,14,0,941.0,98.0,2.6,26.0,897.0,1065.57,767.55
2016,8,7,14,15,934.0,96.5,2.65,26.0,867.0,1054.13,761.83
2016,8,7,14,30,927.0,95.0,2.7,26.0,837.0,1038.89,753.84
2016,8,7,14,45,919.0,93.5,2.75,26.0,801.0,1018.98,742.92
2016,8,7,15,0,911.0,92.0,2.8,26.0,765.0,995.56,729.77
2016,8,7,15,15,899.5,90.0,2.8,25.5,723.5,964.89,712.81
2016,8,7,15,30,888.0,88.0,2.8,25.0,682.0,931.21,693.74
2016,8,7,15,45,872.0,86.0,2.8,25.0,636.0,890.71,668.53
2016,8,7,16,0,856.0,84.0,2.8,25.0,590.0,847.95,641.52
2016,8,7,16,15,836.0,81.0,2.8,24.5,540.0,806.0,615.93
2016,8,7,16,30,816.0,78.0,2.8,24.0,490.0,754.88,583.27
2016,8,7,16,45,787.5,75.0,2.8,24.0,437.5,696.26,543.36
2016,8,7,17,0,759.0,72.0,2.8,24.0,385.0,637.58,502.42
2016,8,7,17,15,720.5,67.5,2.75,23.0,332.5,570.86,454.46
2016,8,7,17,30,682.0,63.0,2.7,22.0,280.0,505.8,405.13
2016,8,7,17,45,624.0,57.5,2.7,21.5,228.0,433.94,347.49
2016,8,7,18,0,566.0,52.0,2.7,21.0,176.0,364.08,289.12
2016,8,7,18,15,477.5,43.5,2.65,20.0,129.0,282.39,219.95
2016,8,7,18,30,389.0,35.0,2.6,19.0,82.0,210.07,155.77
2016,8,7,18,45,239.5,23.0,2.55,18.5,47.5,119.72,56.94
2016,8,7,19,0,90.0,11.0,2.5,18.0,13.0,34.24,0.0
2016,8,7,19,15,45.0,5.5,2.5,17.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,5,15,44.0,5.5,2.15,13.5,6.5,0.0,0.0
2016,8,8,5,30,88.0,11.0,2.2,14.0,13.0,10.01,0.0
2016,8,8,5,45,226.5,23.0,2.25,14.5,46.0,18.81,5.56
2016,8,8,6,0,365.0,35.0,2.3,15.0,79.0,28.22,18.39
2016,8,8,6,15,452.0,43.5,2.15,15.5,124.5,34.07,24.24
2016,8,8,6,30,539.0,52.0,2.0,16.0,170.0,39.75,29.58
2016,8,8,6,45,592.5,58.5,1.9,17.0,220.0,43.5,32.94
2016,8,8,7,0,646.0,65.0,1.8,18.0,270.0,47.11,36.03
2016,8,8,7,15,385.0,116.5,1.7,18.5,245.0,81.67,66.06
2016,8,8,7,30,124.0,168.0,1.6,19.0,220.0,123.65,101.78
2016,8,8,7,45,158.5,190.5,1.55,19.5,265.0,143.46,110.15
2016,8,8,8,0,193.0,213.0,1.5,20.0,310.0,176.8,131.21
2016,8,8,8,15,508.0,150.5,1.5,20.5,442.0,187.35,124.42
2016,8,8,8,30,823.0,88.0,1.5,21.0,574.0,246.18,160.34
2016,8,8,8,45,840.0,90.5,1.5,22.0,619.5,311.09,215.18
2016,8,8,9,0,857.0,93.0,1.5,23.0,665.0,371.35,266.02
2016,8,8,9,15,869.0,95.0,1.55,23.5,706.5,430.13,315.25
2016,8,8,9,30,881.0,97.0,1.6,24.0,748.0,488.98,362.96
2016,8,8,9,45,896.0,95.5,1.7,24.5,785.0,546.18,408.07
2016,8,8,10,0,911.0,94.0,1.8,25.0,822.0,603.15,451.55
2016,8,8,10,15,917.5,95.5,1.9,25.0,851.5,657.03,492.39
2016,8,8,10,30,924.0,97.0,2.0,25.0,881.0,709.37,531.11
2016,8,8,10,45,928.5,98.0,2.15,25.5,903.5,758.04,565.23
2016,8,8,11,0,933.0,99.0,2.3,26.0,926.0,804.53,595.72
2016,8,8,11,15,936.0,99.5,2.4,26.0,941.5,846.97,624.06
2016,8,8,11,30,939.0,100.0,2.5,26.0,957.0,886.7,650.5
2016,8,8,11,45,940.5,101.0,2.65,26.5,964.5,922.74,673.51
2016,8,8,12,0,942.0,102.0,2.8,27.0,972.0,955.66,694.39
2016,8,8,12,15,942.0,102.0,2.9,27.0,972.0,982.96,712.59
2016,8,8,12,30,942.0,102.0,3.0,27.0,972.0,1006.77,728.63
2016,8,8,12,45,941.5,101.0,3.15,27.0,964.5,1025.49,741.91
2016,8,8,13,0,941.0,100.0,3.3,27.0,957.0,1040.48,752.93
2016,8,8,13,15,938.0,99.5,3.35,26.5,942.0,1049.68,761.08
2016,8,8,13,30,935.0,99.0,3.4,26.0,927.0,1055.0,766.93
2016,8,8,13,45,931.5,97.5,3.5,26.0,904.5,1054.84,768.29
2016,8,8,14,0,928.0,96.0,3.6,26.0,882.0,1050.78,767.29
2016,8,8,14,15,921.5,95.0,3.65,26.0,852.5,1040.37,761.91
2016,8,8,14,30,915.0,94.0,3.7,26.0,823.0,1026.23,754.24
2016,8,8,14,45,907.0,92.0,3.75,26.0,787.5,1005.84,742.53
2016,8,8,15,0,899.0,90.0,3.8,26.0,752.0,981.96,728.57
2016,8,8,15,15,887.0,88.0,3.8,25.5,711.0,950.98,710.92
2016,8,8,15,30,875.0,86.0,3.8,25.0,670.0,917.06,691.14
2016,8,8,15,45,861.0,83.5,3.8,25.0,624.5,878.04,666.32
2016,8,8,16,0,847.0,81.0,3.8,25.0,579.0,836.66,639.63
2016,8,8,16,15,826.5,78.0,3.75,24.5,529.5,787.22,607.85
2016,8,8,16,30,806.0,75.0,3.7,24.0,480.0,743.25,579.43
2016,8,8,16,45,781.5,71.0,3.7,23.5,429.0,686.78,541.34
2016,8,8,17,0,757.0,67.0,3.7,23.0,378.0,629.97,501.97
2016,8,8,17,15,719.5,63.0,3.65,22.5,325.5,564.63,453.44
2016,8,8,17,30,682.0,59.0,3.6,22.0,273.0,500.9,403.56
2016,8,8,17,45,628.0,53.0,3.6,21.5,222.5,427.71,344.25
2016,8,8,18,0,574.0,47.0,3.6,21.0,172.0,361.75,288.24
2016,8,8,18,15,486.5,39.5,3.55,20.0,125.5,281.43,219.48
2016,8,8,18,30,399.0,32.0,3.5,19.0,79.0,210.48,155.49
2016,8,8,18,45,247.0,21.0,3.5,18.5,45.5,119.05,48.6
2016,8,8,19,0,95.0,10.0,3.5,18.0,12.0,34.6,0.0
2016,8,8,19,15,47.5,5.0,3.45,17.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,42.5,5.0,1.3,13.5,6.0,0.0,0.0
2016,8,9,5,30,85.0,10.0,1.2,14.0,12.0,9.1,0.0
2016,8,9,5,45,229.5,22.0,1.2,14.5,45.0,17.97,4.15
2016,8,9,6,0,374.0,34.0,1.2,15.0,78.0,27.43,17.67
2016,8,9,6,15,461.5,42.0,1.0,15.5,123.5,32.89,23.21
2016,8,9,6,30,549.0,50.0,0.8,16.0,169.0,38.22,28.25
2016,8,9,6,45,599.0,57.0,0.6,17.0,219.0,42.42,32.03
2016,8,9,7,0,649.0,64.0,0.4,18.0,269.0,46.45,35.5
2016,8,9,7,15,485.5,106.0,0.4,18.5,275.0,75.07,60.31
2016,8,9,7,30,322.0,148.0,0.4,19.0,281.0,106.69,87.07
2016,8,9,7,45,316.0,171.5,0.4,19.5,316.0,129.48,96.02
2016,8,9,8,0,310.0,195.0,0.4,20.0,351.0,169.61,120.29
2016,8,9,8,15,568.5,140.5,0.45,20.5,462.0,188.84,122.24
2016,8,9,8,30,827.0,86.0,0.5,21.0,573.0,245.47,158.41
2016,8,9,8,45,846.5,87.0,0.6,22.0,619.0,310.17,212.5
2016,8,9,9,0,866.0,88.0,0.7,23.0,665.0,370.47,262.92
2016,8,9,9,15,878.0,90.0,0.7,23.5,706.0,429.78,311.63
2016,8,9,9,30,890.0,92.0,0.7,24.0,747.0,489.14,358.59
2016,8,9,9,45,901.0,92.5,0.75,25.0,783.0,546.5,401.93
2016,8,9,10,0,912.0,93.0,0.8,26.0,819.0,603.24,443.06
2016,8,9,10,15,918.5,94.0,0.85,26.0,848.5,656.78,482.26
2016,8,9,10,30,925.0,95.0,0.9,26.0,878.0,708.75,519.31
2016,8,9,10,45,930.0,96.0,0.95,26.5,900.5,757.85,551.91
2016,8,9,11,0,935.0,97.0,1.0,27.0,923.0,804.8,580.97
2016,8,9,11,15,938.0,97.5,1.1,27.0,938.0,847.33,608.71
2016,8,9,11,30,941.0,98.0,1.2,27.0,953.0,887.14,634.63
2016,8,9,11,45,941.5,98.5,1.35,27.5,960.5,921.88,656.71
2016,8,9,12,0,942.0,99.0,1.5,28.0,968.0,953.43,676.71
2016,8,9,12,15,942.0,99.0,1.6,28.0,968.0,980.68,694.7
2016,8,9,12,30,942.0,99.0,1.7,28.0,968.0,1004.44,710.6
2016,8,9,12,45,936.5,101.0,1.85,28.5,959.0,1021.3,721.56
2016,8,9,13,0,931.0,103.0,2.0,29.0,950.0,1034.35,730.24
2016,8,9,13,15,928.0,102.5,2.1,29.0,934.5,1043.46,737.42
2016,8,9,13,30,925.0,102.0,2.2,29.0,919.0,1048.72,742.36
2016,8,9,13,45,919.0,102.0,2.35,29.0,896.0,1047.62,744.05
2016,8,9,14,0,913.0,102.0,2.5,29.0,873.0,1042.69,743.44
2016,8,9,14,15,906.5,100.5,2.55,28.5,844.0,1031.84,739.62
2016,8,9,14,30,900.0,99.0,2.6,28.0,815.0,1017.28,733.55
2016,8,9,14,45,889.5,98.0,2.65,28.0,779.0,995.76,721.62
2016,8,9,15,0,879.0,97.0,2.7,28.0,743.0,970.92,707.58
2016,8,9,15,15,867.0,95.0,2.7,27.5,702.0,940.37,690.72
2016,8,9,15,30,855.0,93.0,2.7,27.0,661.0,906.95,671.83
2016,8,9,15,45,837.5,91.0,2.7,27.0,615.0,865.96,646.33
2016,8,9,16,0,820.0,89.0,2.7,27.0,569.0,830.85,624.61
2016,8,9,16,15,799.0,86.0,2.65,26.5,520.0,781.46,593.54
2016,8,9,16,30,778.0,83.0,2.6,26.0,471.0,730.79,561.03
2016,8,9,16,45,747.0,80.0,2.6,25.5,419.5,671.68,521.9
2016,8,9,17,0,716.0,77.0,2.6,25.0,368.0,612.8,481.77
2016,8,9,17,15,676.0,72.0,2.55,24.0,316.5,549.42,435.74
2016,8,9,17,30,636.0,67.0,2.5,23.0,265.0,485.17,387.01
2016,8,9,17,45,573.0,60.5,2.5,22.5,214.0,408.85,326.07
2016,8,9,18,0,510.0,54.0,2.5,22.0,163.0,337.88,267.01
2016,8,9,18,15,418.5,44.5,2.45,21.0,117.5,256.82,198.65
2016,8,9,18,30,327.0,35.0,2.4,20.0,72.0,185.61,135.39
2016,8,9,18,45,163.5,17.5,2.4,19.5,36.0,86.82,26.29
2016,8,9,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
