Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,153.0,18.0,2.05,14.5,35.5,14.3,1.24
2016,8,10,6,0,306.0,36.0,2.1,15.0,71.0,29.25,19.1
2016,8,10,6,15,395.5,46.0,2.0,15.5,115.5,36.32,26.14
2016,8,10,6,30,485.0,56.0,1.9,16.0,160.0,43.14,32.53
2016,8,10,6,45,540.5,64.0,1.8,16.5,209.5,47.9,36.89
2016,8,10,7,0,596.0,72.0,1.7,17.0,259.0,52.47,40.91
2016,8,10,7,15,429.0,114.0,1.6,17.5,261.0,80.39,65.21
2016,8,10,7,30,262.0,156.0,1.5,18.0,263.0,111.34,91.63
2016,8,10,7,45,281.5,176.0,1.45,19.0,305.0,131.26,98.62
2016,8,10,8,0,301.0,196.0,1.4,20.0,347.0,169.43,121.18
2016,8,10,8,15,543.5,147.5,1.4,20.5,453.5,190.58,125.47
2016,8,10,8,30,786.0,99.0,1.4,21.0,560.0,247.13,162.42
2016,8,10,8,45,805.0,101.5,1.4,21.5,605.5,305.37,212.17
2016,8,10,9,0,824.0,104.0,1.4,22.0,651.0,365.16,262.99
2016,8,10,9,15,837.0,106.0,1.45,22.5,692.0,423.44,311.78
2016,8,10,9,30,850.0,108.0,1.5,23.0,733.0,484.62,361.12
2016,8,10,9,45,864.0,108.0,1.55,23.5,769.5,541.15,405.47
2016,8,10,10,0,878.0,108.0,1.6,24.0,806.0,597.44,448.14
2016,8,10,10,15,885.5,109.5,1.65,24.0,835.5,650.52,488.06
2016,8,10,10,30,893.0,111.0,1.7,24.0,865.0,702.21,525.94
2016,8,10,10,45,898.5,112.0,1.75,24.5,888.0,750.41,559.42
2016,8,10,11,0,904.0,113.0,1.8,25.0,911.0,796.58,588.93
2016,8,10,11,15,908.0,113.5,1.85,25.0,926.5,838.87,616.68
2016,8,10,11,30,912.0,114.0,1.9,25.0,942.0,878.62,642.59
2016,8,10,11,45,913.5,114.5,2.0,25.5,949.5,913.46,664.41
2016,8,10,12,0,915.0,115.0,2.1,26.0,957.0,945.27,684.19
2016,8,10,12,15,915.5,115.0,2.15,26.0,957.0,972.48,701.83
2016,8,10,12,30,916.0,115.0,2.2,26.0,957.0,996.32,717.4
2016,8,10,12,45,913.0,115.5,2.3,26.0,949.0,1013.78,729.55
2016,8,10,13,0,910.0,116.0,2.4,26.0,941.0,1027.56,739.53
2016,8,10,13,15,907.0,115.0,2.4,26.0,925.5,1036.07,745.23
2016,8,10,13,30,904.0,114.0,2.4,26.0,910.0,1040.79,748.71
2016,8,10,13,45,899.5,112.5,2.45,26.0,887.5,1039.67,749.2
2016,8,10,14,0,895.0,111.0,2.5,26.0,865.0,1034.74,747.46
2016,8,10,14,15,887.5,110.0,2.5,25.5,835.5,1023.59,742.83
2016,8,10,14,30,880.0,109.0,2.5,25.0,806.0,1008.83,736.0
2016,8,10,14,45,871.5,106.5,2.5,25.0,770.5,987.92,723.85
2016,8,10,15,0,863.0,104.0,2.5,25.0,735.0,963.65,709.59
2016,8,10,15,15,850.5,101.5,2.5,24.5,694.0,932.41,692.07
2016,8,10,15,30,838.0,99.0,2.5,24.0,653.0,907.33,678.59
2016,8,10,15,45,823.0,95.5,2.5,24.0,608.0,866.86,653.19
2016,8,10,16,0,808.0,92.0,2.5,24.0,563.0,824.14,626.07
2016,8,10,16,15,786.0,88.5,2.5,23.5,513.5,773.66,594.28
2016,8,10,16,30,764.0,85.0,2.5,23.0,464.0,722.02,560.96
2016,8,10,16,45,737.0,80.5,2.55,22.5,413.5,664.63,522.79
2016,8,10,17,0,710.0,76.0,2.6,22.0,363.0,607.19,483.35
2016,8,10,17,15,669.5,71.0,2.6,21.5,311.0,543.72,435.86
2016,8,10,17,30,629.0,66.0,2.6,21.0,259.0,479.47,385.86
2016,8,10,17,45,571.0,59.0,2.6,20.5,209.0,405.68,326.23
2016,8,10,18,0,513.0,52.0,2.6,20.0,159.0,336.79,268.14
2016,8,10,18,15,421.5,42.5,2.55,19.0,114.0,255.67,198.99
2016,8,10,18,30,330.0,33.0,2.5,18.0,69.0,184.54,134.6
2016,8,10,18,45,165.0,16.5,2.45,17.5,34.5,85.24,15.71
2016,8,10,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,5,45,149.0,17.5,1.6,14.5,34.5,13.92,0.0
2016,8,11,6,0,298.0,35.0,1.7,15.0,69.0,28.42,18.31
2016,8,11,6,15,386.5,46.0,1.7,15.5,113.5,36.41,26.2
2016,8,11,6,30,475.0,57.0,1.7,16.0,158.0,44.08,33.34
2016,8,11,6,45,237.5,70.0,1.75,16.5,120.5,50.95,39.58
2016,8,11,7,0,0.0,83.0,1.8,17.0,83.0,71.39,57.53
2016,8,11,7,15,0.0,99.5,1.75,17.5,99.5,84.98,69.2
2016,8,11,7,30,0.0,116.0,1.7,18.0,116.0,98.45,80.53
2016,8,11,7,45,1.5,136.5,1.65,19.0,137.5,115.11,89.96
2016,8,11,8,0,3.0,157.0,1.6,20.0,159.0,132.72,103.43
2016,8,11,8,15,8.0,178.0,1.6,20.5,183.0,151.68,117.82
2016,8,11,8,30,13.0,199.0,1.6,21.0,207.0,171.49,132.73
2016,8,11,8,45,27.5,234.0,1.65,21.5,252.0,200.72,154.64
2016,8,11,9,0,42.0,269.0,1.7,22.0,297.0,237.26,182.12
2016,8,11,9,15,44.5,288.0,1.7,22.5,319.5,259.16,198.3
2016,8,11,9,30,47.0,307.0,1.7,23.0,342.0,281.59,214.74
2016,8,11,9,45,79.0,341.0,1.75,23.5,402.5,331.85,251.92
2016,8,11,10,0,111.0,375.0,1.8,24.0,463.0,386.34,291.72
2016,8,11,10,15,497.5,247.0,1.85,24.0,663.5,530.62,401.69
2016,8,11,10,30,884.0,119.0,1.9,24.0,864.0,703.78,529.31
2016,8,11,10,45,889.0,120.5,1.95,24.5,887.0,751.79,561.7
2016,8,11,11,0,894.0,122.0,2.0,25.0,910.0,797.75,591.44
2016,8,11,11,15,898.0,123.0,2.05,25.0,925.5,840.23,619.44
2016,8,11,11,30,902.0,124.0,2.1,25.0,941.0,880.21,645.61
2016,8,11,11,45,904.0,124.5,2.15,25.5,948.5,915.29,667.15
2016,8,11,12,0,906.0,125.0,2.2,26.0,956.0,947.4,686.64
2016,8,11,12,15,906.0,125.0,2.25,26.0,956.5,974.04,703.94
2016,8,11,12,30,906.0,125.0,2.3,26.0,957.0,997.32,719.17
2016,8,11,12,45,896.0,129.5,2.35,26.0,946.5,1011.83,728.92
2016,8,11,13,0,886.0,134.0,2.4,26.0,936.0,1022.57,736.46
2016,8,11,13,15,882.5,133.0,2.45,26.0,920.5,1030.55,742.4
2016,8,11,13,30,879.0,132.0,2.5,26.0,905.0,1034.8,746.13
2016,8,11,13,45,875.5,130.0,2.55,26.0,882.5,1034.31,747.0
2016,8,11,14,0,872.0,128.0,2.6,26.0,860.0,1030.08,745.67
2016,8,11,14,15,864.5,126.0,2.6,25.5,830.5,1018.13,740.49
2016,8,11,14,30,857.0,124.0,2.6,25.0,801.0,1002.63,733.15
2016,8,11,14,45,848.0,121.0,2.6,25.0,765.5,991.81,727.54
2016,8,11,15,0,839.0,118.0,2.6,25.0,730.0,966.66,712.58
2016,8,11,15,15,825.5,115.5,2.6,24.5,688.5,934.65,694.54
2016,8,11,15,30,812.0,113.0,2.6,24.0,647.0,899.88,674.51
2016,8,11,15,45,795.5,109.0,2.6,24.0,601.5,858.16,648.22
2016,8,11,16,0,779.0,105.0,2.6,24.0,556.0,814.35,620.2
2016,8,11,16,15,755.5,101.0,2.6,23.5,507.0,762.92,587.55
2016,8,11,16,30,732.0,97.0,2.6,23.0,458.0,714.35,556.22
2016,8,11,16,45,524.0,120.5,2.6,22.5,364.5,548.23,435.26
2016,8,11,17,0,316.0,144.0,2.6,22.0,271.0,392.81,315.3
2016,8,11,17,15,451.0,108.5,2.6,21.0,261.5,438.66,354.62
2016,8,11,17,30,586.0,73.0,2.6,20.0,252.0,461.56,373.59
2016,8,11,17,45,525.5,65.0,2.6,19.5,202.0,387.26,312.71
2016,8,11,18,0,465.0,57.0,2.6,19.0,152.0,318.13,254.2
2016,8,11,18,15,373.5,45.5,2.5,18.5,108.0,237.39,184.79
2016,8,11,18,30,282.0,34.0,2.4,18.0,64.0,166.81,120.4
2016,8,11,18,45,141.0,17.0,2.3,17.5,32.0,74.91,0.9
2016,8,11,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,144.0,17.5,1.9,13.5,33.5,13.75,0.0
2016,8,12,6,0,288.0,35.0,2.0,14.0,67.0,28.53,18.36
2016,8,12,6,15,377.5,46.0,1.95,14.5,111.0,36.5,26.36
2016,8,12,6,30,467.0,57.0,1.9,15.0,155.0,44.17,33.54
2016,8,12,6,45,248.5,85.0,1.9,16.0,139.0,65.18,52.2
2016,8,12,7,0,30.0,113.0,1.9,17.0,123.0,90.05,73.84
2016,8,12,7,15,37.0,134.0,1.9,17.5,148.0,105.43,86.95
2016,8,12,7,30,44.0,155.0,1.9,18.0,173.0,120.49,99.52
2016,8,12,7,45,52.5,178.0,1.9,18.5,202.5,138.72,108.63
2016,8,12,8,0,61.0,201.0,1.9,19.0,232.0,162.73,125.85
2016,8,12,8,15,91.0,228.5,1.85,19.5,279.5,194.55,148.94
2016,8,12,8,30,121.0,256.0,1.8,20.0,327.0,225.9,172.02
2016,8,12,8,45,473.0,181.0,1.8,21.0,489.0,272.43,197.58
2016,8,12,9,0,825.0,106.0,1.8,22.0,651.0,367.67,265.92
2016,8,12,9,15,838.5,108.5,1.85,22.5,692.5,426.78,315.43
2016,8,12,9,30,852.0,111.0,1.9,23.0,734.0,488.69,365.57
2016,8,12,9,45,864.5,111.5,1.95,23.5,770.0,545.16,410.15
2016,8,12,10,0,877.0,112.0,2.0,24.0,806.0,601.22,452.92
2016,8,12,10,15,884.5,113.5,2.1,24.5,835.5,654.4,492.49
2016,8,12,10,30,892.0,115.0,2.2,25.0,865.0,706.19,529.92
2016,8,12,10,45,897.5,116.0,2.3,25.5,887.5,754.47,563.95
2016,8,12,11,0,903.0,117.0,2.4,26.0,910.0,800.73,594.12
2016,8,12,11,15,906.5,117.5,2.45,26.0,925.5,842.68,621.86
2016,8,12,11,30,910.0,118.0,2.5,26.0,941.0,882.05,647.72
2016,8,12,11,45,912.5,118.0,2.6,26.5,948.5,917.31,669.85
2016,8,12,12,0,915.0,118.0,2.7,27.0,956.0,949.57,689.94
2016,8,12,12,15,915.0,118.0,2.75,27.0,956.0,976.35,707.4
2016,8,12,12,30,915.0,118.0,2.8,27.0,956.0,999.73,722.75
2016,8,12,12,45,918.5,114.5,2.85,27.0,949.5,1019.49,735.86
2016,8,12,13,0,922.0,111.0,2.9,27.0,943.0,1035.63,746.79
2016,8,12,13,15,919.0,110.5,2.9,26.5,928.0,1044.66,754.35
2016,8,12,13,30,916.0,110.0,2.9,26.0,913.0,1049.85,759.68
2016,8,12,13,45,912.0,108.5,2.9,26.0,890.5,1049.12,759.89
2016,8,12,14,0,908.0,107.0,2.9,26.0,868.0,1044.53,757.82
2016,8,12,14,15,901.5,105.5,2.85,26.0,838.5,1033.62,751.38
2016,8,12,14,30,895.0,104.0,2.8,26.0,809.0,1019.01,742.74
2016,8,12,14,45,886.5,102.0,2.8,26.0,773.5,998.27,730.7
2016,8,12,15,0,878.0,100.0,2.8,26.0,738.0,974.14,716.53
2016,8,12,15,15,865.5,97.5,2.75,25.5,696.5,942.4,698.31
2016,8,12,15,30,853.0,95.0,2.7,25.0,655.0,907.8,678.09
2016,8,12,15,45,838.0,92.0,2.65,25.0,609.0,876.2,658.43
2016,8,12,16,0,823.0,89.0,2.6,25.0,563.0,833.46,630.97
2016,8,12,16,15,598.0,133.0,2.5,24.5,461.0,673.94,521.37
2016,8,12,16,30,373.0,177.0,2.4,24.0,359.0,500.95,393.42
2016,8,12,16,45,547.5,125.5,2.35,24.0,360.0,571.71,450.82
2016,8,12,17,0,722.0,74.0,2.3,24.0,361.0,612.72,483.28
2016,8,12,17,15,681.0,69.0,2.15,23.5,309.0,548.23,434.4
2016,8,12,17,30,640.0,64.0,2.0,23.0,257.0,483.06,383.85
2016,8,12,17,45,580.0,57.0,1.9,22.5,206.0,407.6,323.44
2016,8,12,18,0,520.0,50.0,1.8,22.0,155.0,337.27,264.74
2016,8,12,18,15,425.0,40.5,1.8,21.0,110.0,254.38,195.0
2016,8,12,18,30,330.0,31.0,1.8,20.0,65.0,181.99,128.58
2016,8,12,18,45,165.0,15.5,1.8,19.5,32.5,82.33,0.0
2016,8,12,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,5,45,150.0,16.5,2.0,14.5,33.0,13.17,0.0
2016,8,13,6,0,300.0,33.0,2.1,15.0,66.0,26.8,16.7
2016,8,13,6,15,391.5,43.5,2.05,15.5,110.0,34.41,24.39
2016,8,13,6,30,483.0,54.0,2.0,16.0,154.0,41.74,31.25
2016,8,13,6,45,264.5,84.5,1.95,17.0,141.5,64.9,51.73
2016,8,13,7,0,46.0,115.0,1.9,18.0,129.0,91.3,74.64
2016,8,13,7,15,52.5,136.0,1.85,18.5,155.0,106.67,87.68
2016,8,13,7,30,59.0,157.0,1.8,19.0,181.0,121.72,100.17
2016,8,13,7,45,406.0,122.0,1.75,20.0,320.0,92.17,64.66
2016,8,13,8,0,753.0,87.0,1.7,21.0,459.0,131.17,72.69
2016,8,13,8,15,775.0,90.0,1.7,21.5,507.5,186.87,112.42
2016,8,13,8,30,797.0,93.0,1.7,22.0,556.0,244.99,160.05
2016,8,13,8,45,816.0,95.5,1.7,23.0,601.5,304.05,210.17
2016,8,13,9,0,835.0,98.0,1.7,24.0,647.0,364.65,261.17
2016,8,13,9,15,847.5,100.0,1.75,24.5,688.0,426.98,312.9
2016,8,13,9,30,860.0,102.0,1.8,25.0,729.0,485.22,360.04
2016,8,13,9,45,876.5,100.5,1.85,26.0,766.0,542.4,404.05
2016,8,13,10,0,893.0,99.0,1.9,27.0,803.0,599.53,446.33
2016,8,13,10,15,900.0,100.0,1.95,27.0,832.5,652.67,486.12
2016,8,13,10,30,907.0,101.0,2.0,27.0,862.0,704.32,523.8
2016,8,13,10,45,912.5,101.5,2.05,27.5,884.5,752.72,556.84
2016,8,13,11,0,918.0,102.0,2.1,28.0,907.0,799.02,586.24
2016,8,13,11,15,921.0,103.0,2.15,28.0,922.0,841.5,613.95
2016,8,13,11,30,924.0,104.0,2.2,28.0,937.0,881.3,639.74
2016,8,13,11,45,926.0,103.5,2.3,28.5,944.5,915.93,661.21
2016,8,13,12,0,928.0,103.0,2.4,29.0,952.0,947.46,680.61
2016,8,13,12,15,928.0,103.0,2.45,29.0,951.5,974.38,697.95
2016,8,13,12,30,928.0,103.0,2.5,29.0,951.0,997.83,713.15
2016,8,13,12,45,911.5,112.0,2.55,29.0,938.5,1010.8,721.82
2016,8,13,13,0,895.0,121.0,2.6,29.0,926.0,1019.73,728.16
2016,8,13,13,15,891.5,120.0,2.65,29.0,910.5,1027.54,733.94
2016,8,13,13,30,888.0,119.0,2.7,29.0,895.0,1031.59,737.49
2016,8,13,13,45,886.0,116.0,2.75,29.0,873.5,1031.29,738.45
2016,8,13,14,0,884.0,113.0,2.8,29.0,852.0,1027.18,737.16
2016,8,13,14,15,876.5,112.0,2.8,28.5,822.5,1015.95,732.49
2016,8,13,14,30,869.0,111.0,2.8,28.0,793.0,1001.14,725.66
2016,8,13,14,45,863.0,107.0,2.85,28.0,758.0,981.0,714.46
2016,8,13,15,0,857.0,103.0,2.9,28.0,723.0,957.41,701.05
2016,8,13,15,15,844.0,101.0,2.9,27.5,682.0,926.18,683.55
2016,8,13,15,30,831.0,99.0,2.9,27.0,641.0,901.23,670.17
2016,8,13,15,45,818.0,94.5,2.9,27.0,596.5,861.33,645.17
2016,8,13,16,0,805.0,90.0,2.9,27.0,552.0,819.08,618.4
2016,8,13,16,15,783.0,87.0,2.9,26.5,503.0,769.1,587.0
2016,8,13,16,30,761.0,84.0,2.9,26.0,454.0,717.97,554.08
2016,8,13,16,45,734.5,79.0,2.9,26.0,403.5,660.3,514.52
2016,8,13,17,0,708.0,74.0,2.9,26.0,353.0,602.56,473.9
2016,8,13,17,15,666.5,68.5,2.8,25.0,301.0,537.83,426.34
2016,8,13,17,30,625.0,63.0,2.7,24.0,249.0,472.45,376.25
2016,8,13,17,45,566.5,56.0,2.65,23.5,199.5,398.61,316.73
2016,8,13,18,0,508.0,49.0,2.6,23.0,150.0,329.79,258.88
2016,8,13,18,15,410.0,39.5,2.6,22.0,105.5,246.36,188.33
2016,8,13,18,30,312.0,30.0,2.6,21.0,61.0,173.87,120.71
2016,8,13,18,45,156.0,15.0,2.6,20.5,30.5,77.97,0.0
2016,8,13,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,161.0,16.0,2.1,15.5,33.0,12.8,0.0
2016,8,14,6,0,322.0,32.0,2.2,16.0,66.0,26.03,15.83
2016,8,14,6,15,416.0,41.5,2.15,16.5,110.5,32.81,22.85
2016,8,14,6,30,510.0,51.0,2.1,17.0,155.0,39.38,29.02
2016,8,14,6,45,323.0,85.0,2.1,17.5,157.5,62.58,49.58
2016,8,14,7,0,136.0,119.0,2.1,18.0,160.0,90.94,74.33
2016,8,14,7,15,148.0,140.0,2.1,18.5,192.5,105.4,86.61
2016,8,14,7,30,160.0,161.0,2.1,19.0,225.0,119.43,98.27
2016,8,14,7,45,169.5,184.0,2.1,20.0,260.0,139.28,106.76
2016,8,14,8,0,179.0,207.0,2.1,21.0,295.0,171.45,127.37
2016,8,14,8,15,499.0,148.0,2.1,21.5,428.5,184.63,122.53
2016,8,14,8,30,819.0,89.0,2.1,22.0,562.0,246.66,160.82
2016,8,14,8,45,835.0,91.5,2.1,23.0,607.5,306.27,211.8
2016,8,14,9,0,851.0,94.0,2.1,24.0,653.0,371.31,266.56
2016,8,14,9,15,863.5,96.0,2.1,24.5,694.0,430.37,316.08
2016,8,14,9,30,876.0,98.0,2.1,25.0,735.0,489.54,364.09
2016,8,14,9,45,864.5,110.5,2.15,25.5,765.0,545.19,407.91
2016,8,14,10,0,853.0,123.0,2.2,26.0,795.0,597.95,447.93
2016,8,14,10,15,861.0,124.5,2.2,26.5,824.0,650.43,486.29
2016,8,14,10,30,869.0,126.0,2.2,27.0,853.0,701.61,522.48
2016,8,14,10,45,876.0,126.5,2.25,27.5,875.5,749.66,555.77
2016,8,14,11,0,883.0,127.0,2.3,28.0,898.0,795.85,585.66
2016,8,14,11,15,886.0,127.5,2.35,28.0,913.0,836.77,612.48
2016,8,14,11,30,889.0,128.0,2.4,28.0,928.0,875.1,637.46
2016,8,14,11,45,892.5,127.5,2.45,28.5,936.0,910.2,658.92
2016,8,14,12,0,896.0,127.0,2.5,29.0,944.0,942.4,678.38
2016,8,14,12,15,895.5,127.0,2.55,29.0,943.0,968.32,695.12
2016,8,14,12,30,895.0,127.0,2.6,29.0,942.0,990.86,709.8
2016,8,14,12,45,895.5,125.0,2.65,29.0,934.5,1008.91,721.74
2016,8,14,13,0,896.0,123.0,2.7,29.0,927.0,1023.38,731.53
2016,8,14,13,15,892.0,122.0,2.75,29.0,911.0,1030.69,736.95
2016,8,14,13,30,888.0,121.0,2.8,29.0,895.0,1034.23,740.18
2016,8,14,13,45,880.5,121.0,2.85,29.0,871.5,1031.51,739.6
2016,8,14,14,0,873.0,121.0,2.9,29.0,848.0,1025.07,736.83
2016,8,14,14,15,865.0,119.5,2.95,28.5,818.0,1012.89,731.99
2016,8,14,14,30,857.0,118.0,3.0,28.0,788.0,997.17,724.96
2016,8,14,14,45,845.0,116.5,3.05,28.0,752.0,974.08,711.73
2016,8,14,15,0,833.0,115.0,3.1,28.0,716.0,958.11,703.25
2016,8,14,15,15,819.5,112.5,3.15,27.5,674.5,926.01,685.39
2016,8,14,15,30,806.0,110.0,3.2,27.0,633.0,891.17,665.56
2016,8,14,15,45,787.0,107.0,3.25,26.5,587.5,848.32,639.95
2016,8,14,16,0,768.0,104.0,3.3,26.0,542.0,803.56,612.53
2016,8,14,16,15,744.5,100.0,3.3,25.5,493.0,752.31,579.68
2016,8,14,16,30,721.0,96.0,3.3,25.0,444.0,704.09,548.28
2016,8,14,16,45,689.0,90.5,3.35,24.5,393.0,643.31,506.95
2016,8,14,17,0,657.0,85.0,3.4,24.0,342.0,583.1,463.99
2016,8,14,17,15,612.5,79.0,3.3,23.0,291.0,515.12,413.11
2016,8,14,17,30,568.0,73.0,3.2,22.0,240.0,449.72,362.13
2016,8,14,17,45,505.0,64.0,3.15,21.5,190.5,373.8,300.12
2016,8,14,18,0,442.0,55.0,3.1,21.0,141.0,303.44,240.43
2016,8,14,18,15,343.5,43.5,3.0,20.0,98.0,221.13,170.13
2016,8,14,18,30,245.0,32.0,2.9,19.0,55.0,149.6,102.48
2016,8,14,18,45,122.5,16.0,2.85,18.5,27.5,66.0,0.0
2016,8,14,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,7.5,2.15,13.5,7.5,6.58,0.0
2016,8,15,6,0,0.0,15.0,2.2,14.0,15.0,13.19,5.24
2016,8,15,6,15,0.0,26.5,2.15,14.5,26.5,23.34,14.77
2016,8,15,6,30,0.0,38.0,2.1,15.0,38.0,33.51,24.07
2016,8,15,6,45,0.0,50.5,2.1,15.5,50.5,44.58,34.07
2016,8,15,7,0,0.0,63.0,2.1,16.0,63.0,55.53,43.78
2016,8,15,7,15,0.0,76.0,2.05,16.5,76.0,66.58,53.39
2016,8,15,7,30,0.0,89.0,2.0,17.0,89.0,77.55,62.74
2016,8,15,7,45,0.0,110.0,2.0,17.5,110.0,94.79,73.86
2016,8,15,8,0,0.0,131.0,2.0,18.0,131.0,112.37,87.9
2016,8,15,8,15,0.0,145.0,1.95,18.5,145.0,124.64,97.4
2016,8,15,8,30,0.0,159.0,1.9,19.0,159.0,137.0,106.85
2016,8,15,8,45,5.5,185.0,1.85,20.0,188.5,160.72,124.85
2016,8,15,9,0,11.0,211.0,1.8,21.0,218.0,185.39,143.32
2016,8,15,9,15,24.5,252.5,1.8,21.5,270.0,226.89,174.85
2016,8,15,9,30,38.0,294.0,1.8,22.0,322.0,267.64,205.36
2016,8,15,9,45,176.5,322.5,1.85,22.5,460.5,367.16,280.14
2016,8,15,10,0,315.0,351.0,1.9,23.0,599.0,483.87,366.17
2016,8,15,10,15,628.5,225.0,1.95,23.5,742.0,595.95,450.24
2016,8,15,10,30,942.0,99.0,2.0,24.0,885.0,727.12,546.58
2016,8,15,10,45,946.0,100.5,2.1,24.5,907.5,777.05,580.36
2016,8,15,11,0,950.0,102.0,2.2,25.0,930.0,824.67,611.18
2016,8,15,11,15,953.0,102.5,2.25,25.0,945.5,868.03,639.66
2016,8,15,11,30,956.0,103.0,2.3,25.0,961.0,908.59,666.13
2016,8,15,11,45,957.0,103.5,2.4,25.0,968.0,944.42,689.86
2016,8,15,12,0,958.0,104.0,2.5,25.0,975.0,976.98,711.48
2016,8,15,12,15,957.5,104.0,2.5,25.0,974.5,1004.24,728.74
2016,8,15,12,30,957.0,104.0,2.5,25.0,974.0,1027.89,743.72
2016,8,15,12,45,947.5,108.5,2.55,25.5,963.5,1043.64,752.8
2016,8,15,13,0,938.0,113.0,2.6,26.0,953.0,1055.41,759.49
2016,8,15,13,15,934.5,112.0,2.6,25.5,937.0,1063.51,766.49
2016,8,15,13,30,931.0,111.0,2.6,25.0,921.0,1067.67,771.17
2016,8,15,13,45,926.0,110.0,2.6,25.0,897.0,1066.38,771.06
2016,8,15,14,0,921.0,109.0,2.6,25.0,873.0,1061.16,768.65
2016,8,15,14,15,913.5,107.5,2.6,24.5,842.5,1049.03,763.48
2016,8,15,14,30,906.0,106.0,2.6,24.0,812.0,1033.14,756.04
2016,8,15,14,45,897.0,104.0,2.6,24.0,775.5,1011.6,743.54
2016,8,15,15,0,888.0,102.0,2.6,24.0,739.0,986.62,728.87
2016,8,15,15,15,875.0,99.5,2.6,23.5,696.5,954.01,710.55
2016,8,15,15,30,862.0,97.0,2.6,23.0,654.0,918.52,690.15
2016,8,15,15,45,846.5,93.5,2.6,23.0,607.5,885.53,669.92
2016,8,15,16,0,831.0,90.0,2.6,23.0,561.0,841.26,641.67
2016,8,15,16,15,808.5,86.5,2.55,22.5,510.5,789.19,608.44
2016,8,15,16,30,786.0,83.0,2.5,22.0,460.0,735.93,573.67
2016,8,15,16,45,757.0,78.5,2.5,21.5,408.0,675.8,533.23
2016,8,15,17,0,728.0,74.0,2.5,21.0,356.0,615.75,491.57
2016,8,15,17,15,684.5,68.5,2.45,20.5,302.5,548.85,441.07
2016,8,15,17,30,641.0,63.0,2.4,20.0,249.0,481.29,387.95
2016,8,15,17,45,576.5,56.0,2.35,19.5,198.0,403.3,324.32
2016,8,15,18,0,512.0,49.0,2.3,19.0,147.0,330.94,262.71
2016,8,15,18,15,407.5,39.0,2.15,18.0,102.0,244.01,188.04
2016,8,15,18,30,303.0,29.0,2.0,17.0,57.0,168.91,113.56
2016,8,15,18,45,151.5,14.5,1.95,16.5,28.5,61.3,0.0
2016,8,15,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,5,45,126.5,16.5,2.0,13.5,29.0,13.01,0.0
2016,8,16,6,0,253.0,33.0,2.1,14.0,58.0,25.82,15.47
2016,8,16,6,15,348.0,45.0,2.05,14.5,101.5,36.02,25.78
2016,8,16,6,30,443.0,57.0,2.0,15.0,145.0,44.59,33.83
2016,8,16,6,45,505.0,65.5,2.0,16.0,194.5,49.69,38.49
2016,8,16,7,0,567.0,74.0,2.0,17.0,244.0,54.6,42.77
2016,8,16,7,15,283.5,82.5,2.0,17.5,167.5,57.91,45.57
2016,8,16,7,30,0.0,91.0,2.0,18.0,91.0,79.09,63.85
2016,8,16,7,45,0.0,118.0,2.0,18.5,118.0,100.91,78.62
2016,8,16,8,0,0.0,145.0,2.0,19.0,145.0,123.14,96.35
2016,8,16,8,15,1.0,157.0,1.95,19.5,158.0,134.22,104.72
2016,8,16,8,30,2.0,169.0,1.9,20.0,171.0,145.43,113.12
2016,8,16,8,45,11.5,203.0,1.9,21.0,211.5,176.84,136.96
2016,8,16,9,0,21.0,237.0,1.9,22.0,252.0,209.81,161.64
2016,8,16,9,15,32.0,267.5,1.9,22.5,291.0,238.67,183.16
2016,8,16,9,30,43.0,298.0,1.9,23.0,330.0,273.28,208.91
2016,8,16,9,45,231.5,305.0,1.9,23.5,485.5,380.64,289.45
2016,8,16,10,0,420.0,312.0,1.9,24.0,641.0,512.4,386.29
2016,8,16,10,15,636.0,224.0,1.95,24.5,743.0,600.41,451.56
2016,8,16,10,30,852.0,136.0,2.0,25.0,845.0,702.63,526.31
2016,8,16,10,45,857.5,137.5,2.05,25.5,867.0,747.35,557.03
2016,8,16,11,0,863.0,139.0,2.1,26.0,889.0,792.67,586.86
2016,8,16,11,15,866.5,139.5,2.15,26.0,904.0,833.36,613.66
2016,8,16,11,30,870.0,140.0,2.2,26.0,919.0,871.56,638.69
2016,8,16,11,45,872.0,140.5,2.25,26.0,926.5,905.79,661.02
2016,8,16,12,0,874.0,141.0,2.3,26.0,934.0,937.13,681.44
2016,8,16,12,15,874.0,141.0,2.3,26.0,933.5,963.08,697.9
2016,8,16,12,30,874.0,141.0,2.3,26.0,933.0,985.75,712.3
2016,8,16,12,45,869.0,142.0,2.35,26.5,924.0,1001.14,721.22
2016,8,16,13,0,864.0,143.0,2.4,27.0,915.0,1012.92,727.99
2016,8,16,13,15,860.0,142.0,2.4,27.0,899.0,1020.08,732.87
2016,8,16,13,30,856.0,141.0,2.4,27.0,883.0,1023.57,735.61
2016,8,16,13,45,851.0,139.0,2.45,27.0,860.0,1033.36,743.05
2016,8,16,14,0,846.0,137.0,2.5,27.0,837.0,1027.42,740.58
2016,8,16,14,15,837.5,135.0,2.5,26.5,807.0,1014.27,734.7
2016,8,16,14,30,829.0,133.0,2.5,26.0,777.0,997.57,726.67
2016,8,16,14,45,819.0,130.0,2.5,26.0,741.0,974.85,713.38
2016,8,16,15,0,809.0,127.0,2.5,26.0,705.0,948.91,698.05
2016,8,16,15,15,794.5,124.0,2.5,25.5,663.5,915.66,679.2
2016,8,16,15,30,780.0,121.0,2.5,25.0,622.0,879.77,658.41
2016,8,16,15,45,762.0,116.5,2.5,25.0,576.5,836.67,631.17
2016,8,16,16,0,744.0,112.0,2.5,25.0,531.0,796.34,605.54
2016,8,16,16,15,718.5,107.5,2.5,24.5,482.0,743.59,571.87
2016,8,16,16,30,693.0,103.0,2.5,24.0,433.0,690.15,536.94
2016,8,16,16,45,661.5,96.5,2.5,23.5,382.5,629.55,495.75
2016,8,16,17,0,630.0,90.0,2.5,23.0,332.0,569.55,452.53
2016,8,16,17,15,583.0,83.0,2.5,22.0,280.5,499.87,400.73
2016,8,16,17,30,536.0,76.0,2.5,21.0,229.0,433.07,348.85
2016,8,16,17,45,471.0,66.0,2.55,20.5,180.5,356.52,286.41
2016,8,16,18,0,406.0,56.0,2.6,20.0,132.0,285.8,226.42
2016,8,16,18,15,306.5,43.0,2.5,19.5,89.5,202.27,154.65
2016,8,16,18,30,207.0,30.0,2.4,19.0,47.0,132.5,84.92
2016,8,16,18,45,103.5,15.0,2.35,18.5,23.5,46.37,0.0
2016,8,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,108.0,16.0,2.0,14.5,26.5,12.61,0.0
2016,8,17,6,0,216.0,32.0,2.1,15.0,53.0,24.99,14.51
2016,8,17,6,15,308.5,45.0,2.05,15.5,95.0,34.67,24.45
2016,8,17,6,30,401.0,58.0,2.0,16.0,137.0,45.48,34.43
2016,8,17,6,45,465.5,67.0,1.95,17.0,185.0,50.92,39.4
2016,8,17,7,0,530.0,76.0,1.9,18.0,233.0,56.16,43.96
2016,8,17,7,15,268.5,104.5,1.85,18.5,184.5,78.39,63.25
2016,8,17,7,30,7.0,133.0,1.8,19.0,136.0,110.46,90.63
2016,8,17,7,45,14.0,154.5,1.75,20.0,161.5,128.05,100.02
2016,8,17,8,0,21.0,176.0,1.7,21.0,187.0,148.07,114.77
2016,8,17,8,15,47.0,209.0,1.65,21.5,235.5,174.51,133.9
2016,8,17,8,30,73.0,242.0,1.6,22.0,284.0,210.72,160.76
2016,8,17,8,45,95.5,268.0,1.6,22.5,328.0,244.93,186.26
2016,8,17,9,0,118.0,294.0,1.6,23.0,372.0,279.2,211.87
2016,8,17,9,15,162.0,314.5,1.6,23.5,428.0,324.91,245.75
2016,8,17,9,30,206.0,335.0,1.6,24.0,484.0,375.97,283.46
2016,8,17,9,45,275.5,338.0,1.65,24.5,547.5,430.59,323.68
2016,8,17,10,0,345.0,341.0,1.7,25.0,611.0,493.66,369.68
2016,8,17,10,15,606.0,230.5,1.75,25.5,725.0,588.07,440.11
2016,8,17,10,30,867.0,120.0,1.8,26.0,839.0,696.85,519.71
2016,8,17,10,45,872.5,121.0,1.9,26.5,861.5,744.19,552.29
2016,8,17,11,0,878.0,122.0,2.0,27.0,884.0,789.54,581.79
2016,8,17,11,15,882.0,123.0,2.05,27.0,899.5,831.5,609.3
2016,8,17,11,30,886.0,124.0,2.1,27.0,915.0,870.97,635.01
2016,8,17,11,45,887.5,124.5,2.15,27.5,922.5,905.11,655.84
2016,8,17,12,0,889.0,125.0,2.2,28.0,930.0,936.25,674.64
2016,8,17,12,15,889.0,124.5,2.25,28.0,929.5,961.88,691.23
2016,8,17,12,30,889.0,124.0,2.3,28.0,929.0,984.15,705.77
2016,8,17,12,45,873.0,132.0,2.4,28.0,916.5,995.83,714.19
2016,8,17,13,0,857.0,140.0,2.5,28.0,904.0,1003.6,720.35
2016,8,17,13,15,853.0,139.5,2.55,28.0,888.0,1011.09,725.99
2016,8,17,13,30,849.0,139.0,2.6,28.0,872.0,1014.96,729.45
2016,8,17,13,45,843.5,137.0,2.65,28.0,849.0,1024.02,736.41
2016,8,17,14,0,838.0,135.0,2.7,28.0,826.0,1017.5,733.51
2016,8,17,14,15,829.0,133.0,2.7,27.5,796.0,1003.81,727.25
2016,8,17,14,30,820.0,131.0,2.7,27.0,766.0,986.61,718.84
2016,8,17,14,45,809.0,128.5,2.7,27.0,730.0,963.51,705.24
2016,8,17,15,0,798.0,126.0,2.7,27.0,694.0,937.26,689.62
2016,8,17,15,15,783.0,123.0,2.7,26.5,652.5,903.69,670.45
2016,8,17,15,30,768.0,120.0,2.7,26.0,611.0,867.56,649.37
2016,8,17,15,45,748.5,116.0,2.7,25.5,565.5,823.95,622.86
2016,8,17,16,0,729.0,112.0,2.7,25.0,520.0,783.32,598.01
2016,8,17,16,15,703.0,107.5,2.7,24.5,471.0,730.63,564.06
2016,8,17,16,30,677.0,103.0,2.7,24.0,422.0,677.35,528.91
2016,8,17,16,45,642.0,97.0,2.75,23.5,371.5,615.36,486.49
2016,8,17,17,0,607.0,91.0,2.8,23.0,321.0,554.32,442.05
2016,8,17,17,15,559.0,83.5,2.75,22.0,270.5,484.47,389.51
2016,8,17,17,30,511.0,76.0,2.7,21.0,220.0,417.67,337.13
2016,8,17,17,45,441.5,66.0,2.7,20.5,172.0,339.97,273.35
2016,8,17,18,0,372.0,56.0,2.7,20.0,124.0,266.45,210.97
2016,8,17,18,15,273.5,42.0,2.65,19.0,83.5,186.77,142.49
2016,8,17,18,30,175.0,28.0,2.6,18.0,43.0,116.6,70.99
2016,8,17,18,45,87.5,14.0,2.55,17.5,21.5,40.29,0.0
2016,8,17,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,5,45,93.5,16.5,1.7,14.5,25.5,13.02,0.0
2016,8,18,6,0,187.0,33.0,1.8,15.0,51.0,25.77,14.88
2016,8,18,6,15,280.5,46.5,1.8,15.5,92.0,35.8,25.39
2016,8,18,6,30,374.0,60.0,1.8,16.0,133.0,45.53,34.46
2016,8,18,6,45,437.0,70.5,1.8,16.5,180.5,53.97,42.16
2016,8,18,7,0,500.0,81.0,1.8,17.0,228.0,60.31,47.79
2016,8,18,7,15,260.5,111.0,1.8,17.5,188.5,82.74,67.3
2016,8,18,7,30,21.0,141.0,1.8,18.0,149.0,116.07,95.82
2016,8,18,7,45,24.5,160.5,1.8,19.0,171.5,132.45,103.86
2016,8,18,8,0,28.0,180.0,1.8,20.0,194.0,145.66,113.02
2016,8,18,8,15,39.5,206.0,1.75,20.5,228.0,171.29,132.25
2016,8,18,8,30,51.0,232.0,1.7,21.0,262.0,198.93,153.07
2016,8,18,8,45,119.0,263.0,1.7,21.5,338.5,244.22,185.92
2016,8,18,9,0,187.0,294.0,1.7,22.0,415.0,302.84,229.51
2016,8,18,9,15,258.5,301.5,1.7,22.5,480.5,351.5,265.75
2016,8,18,9,30,330.0,309.0,1.7,23.0,546.0,411.11,310.32
2016,8,18,9,45,515.0,250.0,1.75,23.5,641.0,482.38,363.82
2016,8,18,10,0,700.0,191.0,1.8,24.0,736.0,571.61,430.35
2016,8,18,10,15,710.0,193.5,1.85,24.5,764.5,621.15,466.3
2016,8,18,10,30,720.0,196.0,1.9,25.0,793.0,670.04,501.05
2016,8,18,10,45,717.0,204.5,1.95,25.5,812.0,714.18,531.39
2016,8,18,11,0,714.0,213.0,2.0,26.0,831.0,756.2,559.57
2016,8,18,11,15,719.0,214.5,2.05,26.0,846.0,795.9,586.98
2016,8,18,11,30,724.0,216.0,2.1,26.0,861.0,833.67,612.73
2016,8,18,11,45,718.5,221.5,2.15,26.0,865.5,863.96,633.05
2016,8,18,12,0,713.0,227.0,2.2,26.0,870.0,891.38,651.2
2016,8,18,12,15,713.0,226.5,2.25,26.0,870.0,915.06,666.86
2016,8,18,12,30,713.0,226.0,2.3,26.0,870.0,935.81,680.7
2016,8,18,12,45,581.0,291.0,2.35,26.5,812.5,888.58,646.36
2016,8,18,13,0,449.0,356.0,2.4,27.0,755.0,834.66,606.94
2016,8,18,13,15,577.5,286.5,2.4,26.5,789.5,902.51,657.85
2016,8,18,13,30,706.0,217.0,2.4,26.0,824.0,973.15,707.52
2016,8,18,13,45,697.5,215.0,2.45,26.0,801.0,967.64,704.45
2016,8,18,14,0,689.0,213.0,2.5,26.0,778.0,958.84,700.08
2016,8,18,14,15,678.5,209.5,2.5,25.5,749.0,943.21,692.28
2016,8,18,14,30,668.0,206.0,2.5,25.0,720.0,924.53,682.56
2016,8,18,14,45,655.5,200.5,2.55,25.0,685.0,898.83,667.29
2016,8,18,15,0,643.0,195.0,2.6,25.0,650.0,870.46,650.19
2016,8,18,15,15,625.0,189.0,2.6,24.5,610.0,833.87,628.26
2016,8,18,15,30,607.0,183.0,2.6,24.0,570.0,795.28,604.69
2016,8,18,15,45,488.5,197.0,2.65,23.5,493.5,681.56,525.46
2016,8,18,16,0,370.0,211.0,2.7,23.0,417.0,563.92,440.82
2016,8,18,16,15,332.5,196.5,2.7,22.5,368.5,504.58,398.59
2016,8,18,16,30,295.0,182.0,2.7,22.0,320.0,446.91,356.15
2016,8,18,16,45,274.0,161.5,2.7,21.5,278.5,396.33,318.52
2016,8,18,17,0,253.0,141.0,2.7,21.0,237.0,346.64,280.46
2016,8,18,17,15,301.5,119.5,2.65,20.5,216.5,341.82,277.85
2016,8,18,17,30,350.0,98.0,2.6,20.0,196.0,342.85,278.3
2016,8,18,17,45,292.5,81.0,2.55,19.5,151.0,273.39,220.44
2016,8,18,18,0,235.0,64.0,2.5,19.0,106.0,209.64,166.02
2016,8,18,18,15,163.0,44.0,2.4,18.5,68.5,132.88,100.28
2016,8,18,18,30,91.0,24.0,2.3,18.0,31.0,70.21,37.94
2016,8,18,18,45,45.5,12.0,2.25,17.5,15.5,25.18,0.0
2016,8,18,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,56.5,14.5,2.0,14.5,20.0,13.19,0.0
2016,8,19,6,0,113.0,29.0,2.1,15.0,40.0,23.51,12.8
2016,8,19,6,15,183.5,48.5,2.1,15.5,78.5,38.47,27.63
2016,8,19,6,30,254.0,68.0,2.1,16.0,117.0,51.26,39.44
2016,8,19,6,45,310.0,84.0,2.1,16.5,162.0,62.16,49.33
2016,8,19,7,0,366.0,100.0,2.1,17.0,207.0,72.61,58.57
2016,8,19,7,15,206.5,124.5,2.05,17.5,187.0,91.37,74.81
2016,8,19,7,30,47.0,149.0,2.0,18.0,167.0,116.13,95.9
2016,8,19,7,45,176.5,167.0,1.95,18.5,250.0,128.85,98.9
2016,8,19,8,0,306.0,185.0,1.9,19.0,333.0,163.0,116.68
2016,8,19,8,15,318.5,205.0,1.85,19.5,373.0,203.5,146.4
2016,8,19,8,30,331.0,225.0,1.8,20.0,413.0,245.85,179.87
2016,8,19,8,45,468.0,204.5,1.8,20.5,494.0,291.06,212.7
2016,8,19,9,0,605.0,184.0,1.8,21.0,575.0,355.86,262.62
2016,8,19,9,15,622.5,189.5,1.8,21.5,614.5,407.92,305.29
2016,8,19,9,30,640.0,195.0,1.8,22.0,654.0,461.3,347.85
2016,8,19,9,45,646.0,203.5,1.8,22.5,686.0,512.37,387.39
2016,8,19,10,0,652.0,212.0,1.8,23.0,718.0,563.04,425.31
2016,8,19,10,15,554.0,265.5,1.85,23.5,706.5,586.38,441.56
2016,8,19,10,30,456.0,319.0,1.9,24.0,695.0,600.25,450.02
2016,8,19,10,45,566.0,275.5,1.95,24.5,755.0,668.78,499.91
2016,8,19,11,0,676.0,232.0,2.0,25.0,815.0,745.34,554.04
2016,8,19,11,15,681.0,233.5,2.05,25.0,829.5,783.78,580.42
2016,8,19,11,30,686.0,235.0,2.1,25.0,844.0,820.39,605.55
2016,8,19,11,45,684.0,238.5,2.2,25.5,850.0,850.75,625.32
2016,8,19,12,0,682.0,242.0,2.3,26.0,856.0,878.52,643.2
2016,8,19,12,15,558.5,305.0,2.35,26.0,807.5,845.45,618.47
2016,8,19,12,30,435.0,368.0,2.4,26.0,759.0,807.21,590.3
2016,8,19,12,45,565.0,299.0,2.45,26.0,801.5,879.76,643.48
2016,8,19,13,0,695.0,230.0,2.5,26.0,844.0,956.0,696.62
2016,8,19,13,15,690.0,228.0,2.55,25.5,828.5,960.58,701.16
2016,8,19,13,30,685.0,226.0,2.6,25.0,813.0,961.85,704.35
2016,8,19,13,45,674.5,224.5,2.65,25.0,790.0,954.77,700.84
2016,8,19,14,0,664.0,223.0,2.7,25.0,767.0,944.46,695.39
2016,8,19,14,15,653.5,219.0,2.7,24.5,737.5,928.41,687.17
2016,8,19,14,30,643.0,215.0,2.7,24.0,708.0,909.37,677.03
2016,8,19,14,45,627.0,210.5,2.7,24.0,672.5,881.54,659.68
2016,8,19,15,0,611.0,206.0,2.7,24.0,637.0,851.22,640.55
2016,8,19,15,15,592.5,199.5,2.7,23.5,597.0,814.19,617.74
2016,8,19,15,30,574.0,193.0,2.7,23.0,557.0,769.26,589.22
2016,8,19,15,45,458.5,204.0,2.75,23.0,481.0,662.78,513.05
2016,8,19,16,0,343.0,215.0,2.8,23.0,405.0,545.66,427.22
2016,8,19,16,15,321.5,197.0,2.8,22.5,362.0,496.35,392.62
2016,8,19,16,30,300.0,179.0,2.8,22.0,319.0,447.46,357.07
2016,8,19,16,45,285.0,158.5,2.8,21.5,278.5,401.06,322.68
2016,8,19,17,0,270.0,138.0,2.8,21.0,238.0,354.98,287.51
2016,8,19,17,15,223.5,123.5,2.8,20.5,198.0,296.64,240.86
2016,8,19,17,30,177.0,109.0,2.8,20.0,158.0,232.19,188.18
2016,8,19,17,45,185.5,86.0,2.8,19.5,127.5,211.76,170.47
2016,8,19,18,0,194.0,63.0,2.8,19.0,97.0,179.17,141.53
2016,8,19,18,15,132.0,41.5,2.75,18.5,61.5,116.35,86.94
2016,8,19,18,30,70.0,20.0,2.7,18.0,26.0,55.81,25.86
2016,8,19,18,45,35.0,10.0,2.65,17.5,13.0,20.02,0.0
2016,8,19,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
