Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,48.5,13.5,1.8,14.5,18.0,12.28,0.0
2016,8,20,6,0,97.0,27.0,1.9,15.0,36.0,21.95,11.29
2016,8,20,6,15,161.5,47.5,1.9,15.5,73.5,37.66,26.89
2016,8,20,6,30,226.0,68.0,1.9,16.0,111.0,52.9,40.85
2016,8,20,6,45,281.0,86.0,1.95,16.5,156.0,65.95,52.64
2016,8,20,7,0,336.0,104.0,2.0,17.0,201.0,75.47,61.07
2016,8,20,7,15,181.0,122.5,1.95,17.5,176.0,89.91,73.54
2016,8,20,7,30,26.0,141.0,1.9,18.0,151.0,110.92,91.4
2016,8,20,7,45,41.0,166.5,1.9,18.5,184.5,130.52,102.29
2016,8,20,8,0,56.0,192.0,1.9,19.0,218.0,156.0,120.8
2016,8,20,8,15,118.5,219.5,1.9,19.5,283.5,187.85,142.65
2016,8,20,8,30,181.0,247.0,1.9,20.0,349.0,233.49,176.03
2016,8,20,8,45,235.5,261.5,1.9,20.5,406.0,275.95,207.97
2016,8,20,9,0,290.0,276.0,1.9,21.0,463.0,321.99,243.23
2016,8,20,9,15,459.5,238.0,1.95,21.5,556.0,381.42,287.74
2016,8,20,9,30,629.0,200.0,2.0,22.0,649.0,461.03,348.48
2016,8,20,9,45,656.0,197.5,2.05,23.0,686.5,513.05,388.18
2016,8,20,10,0,683.0,195.0,2.1,24.0,724.0,566.72,428.0
2016,8,20,10,15,693.0,198.0,2.15,24.0,752.5,615.94,465.06
2016,8,20,10,30,703.0,201.0,2.2,24.0,781.0,664.57,500.87
2016,8,20,10,45,711.0,203.0,2.3,24.5,802.5,710.02,532.96
2016,8,20,11,0,719.0,205.0,2.4,25.0,824.0,754.2,563.5
2016,8,20,11,15,724.0,206.5,2.45,25.0,839.0,793.99,591.31
2016,8,20,11,30,729.0,208.0,2.5,25.0,854.0,831.82,617.43
2016,8,20,11,45,732.5,208.0,2.6,25.5,861.0,864.72,638.65
2016,8,20,12,0,736.0,208.0,2.7,26.0,868.0,895.13,657.94
2016,8,20,12,15,736.0,208.0,2.75,26.0,867.5,919.6,674.21
2016,8,20,12,30,736.0,208.0,2.8,26.0,867.0,941.07,688.61
2016,8,20,12,45,713.0,219.0,2.9,26.0,853.0,948.28,694.14
2016,8,20,13,0,690.0,230.0,3.0,26.0,839.0,951.66,697.4
2016,8,20,13,15,685.5,228.5,3.0,25.5,824.0,957.16,702.82
2016,8,20,13,30,681.0,227.0,3.0,25.0,809.0,959.37,706.19
2016,8,20,13,45,679.5,220.5,3.05,25.0,788.0,956.13,705.13
2016,8,20,14,0,678.0,214.0,3.1,25.0,767.0,949.59,702.05
2016,8,20,14,15,667.5,210.5,3.1,24.5,738.0,933.9,693.99
2016,8,20,14,30,657.0,207.0,3.1,24.0,709.0,915.18,684.0
2016,8,20,14,45,650.5,198.5,3.1,24.0,675.5,892.2,669.84
2016,8,20,15,0,644.0,190.0,3.1,24.0,642.0,866.37,653.76
2016,8,20,15,15,626.0,184.5,3.1,23.5,602.0,830.17,631.7
2016,8,20,15,30,608.0,179.0,3.1,23.0,562.0,791.96,608.02
2016,8,20,15,45,593.0,169.0,3.1,23.0,519.0,749.96,580.1
2016,8,20,16,0,578.0,159.0,3.1,23.0,476.0,699.63,545.73
2016,8,20,16,15,549.0,150.5,3.1,22.5,429.0,645.54,508.48
2016,8,20,16,30,520.0,142.0,3.1,22.0,382.0,591.68,470.4
2016,8,20,16,45,490.0,129.5,3.1,21.5,334.5,533.02,427.63
2016,8,20,17,0,460.0,117.0,3.1,21.0,287.0,475.46,384.31
2016,8,20,17,15,412.5,104.5,3.1,20.0,238.5,408.13,332.21
2016,8,20,17,30,365.0,92.0,3.1,19.0,190.0,344.49,281.03
2016,8,20,17,45,307.5,75.5,3.1,18.5,146.0,274.84,222.63
2016,8,20,18,0,250.0,59.0,3.1,18.0,102.0,210.92,167.41
2016,8,20,18,15,172.5,40.0,3.0,17.5,65.0,141.42,106.31
2016,8,20,18,30,95.0,21.0,2.9,17.0,28.0,73.9,30.26
2016,8,20,18,45,47.5,10.5,2.85,17.0,14.0,24.31,0.0
2016,8,20,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,5,45,58.5,14.5,2.6,14.5,19.5,13.19,0.0
2016,8,21,6,0,117.0,29.0,2.7,15.0,39.0,23.46,12.05
2016,8,21,6,15,192.0,47.5,2.8,15.5,77.5,36.5,25.81
2016,8,21,6,30,267.0,66.0,2.9,16.0,116.0,49.91,38.19
2016,8,21,6,45,329.5,80.5,3.0,16.5,161.5,59.78,47.21
2016,8,21,7,0,392.0,95.0,3.1,17.0,207.0,69.26,55.64
2016,8,21,7,15,243.0,124.0,3.05,17.5,198.5,91.28,74.79
2016,8,21,7,30,94.0,153.0,3.0,18.0,190.0,118.66,98.19
2016,8,21,7,45,120.5,177.0,2.95,18.5,230.5,133.32,103.54
2016,8,21,8,0,147.0,201.0,2.9,19.0,271.0,164.74,124.54
2016,8,21,8,15,219.0,216.0,2.8,19.5,333.0,201.03,149.15
2016,8,21,8,30,291.0,231.0,2.7,20.0,395.0,241.96,178.95
2016,8,21,8,45,479.5,193.5,2.65,20.5,490.0,286.56,209.78
2016,8,21,9,0,668.0,156.0,2.6,21.0,585.0,355.24,262.28
2016,8,21,9,15,685.0,160.5,2.55,21.5,624.5,409.88,307.83
2016,8,21,9,30,702.0,165.0,2.5,22.0,664.0,465.61,352.94
2016,8,21,9,45,687.0,183.0,2.45,22.5,692.0,517.28,393.46
2016,8,21,10,0,672.0,201.0,2.4,23.0,720.0,566.32,430.42
2016,8,21,10,15,682.5,204.0,2.45,23.0,748.0,615.39,467.7
2016,8,21,10,30,693.0,207.0,2.5,23.0,776.0,663.95,503.74
2016,8,21,10,45,704.0,207.5,2.55,23.5,799.0,709.84,536.19
2016,8,21,11,0,715.0,208.0,2.6,24.0,822.0,754.7,567.2
2016,8,21,11,15,720.0,209.5,2.65,24.0,836.5,794.38,595.12
2016,8,21,11,30,725.0,211.0,2.7,24.0,851.0,832.11,621.36
2016,8,21,11,45,729.5,210.5,2.8,24.5,859.0,865.3,643.04
2016,8,21,12,0,734.0,210.0,2.9,25.0,867.0,896.05,662.68
2016,8,21,12,15,734.0,210.0,2.95,25.0,866.5,920.47,679.03
2016,8,21,12,30,734.0,210.0,3.0,25.0,866.0,941.9,693.49
2016,8,21,12,45,745.0,201.0,3.1,25.0,861.5,961.62,707.31
2016,8,21,13,0,756.0,192.0,3.2,25.0,857.0,978.19,719.15
2016,8,21,13,15,751.5,190.5,3.2,24.5,841.0,983.97,724.71
2016,8,21,13,30,747.0,189.0,3.2,24.0,825.0,986.26,728.2
2016,8,21,13,45,741.5,186.0,3.25,24.0,802.5,982.43,726.77
2016,8,21,14,0,736.0,183.0,3.3,24.0,780.0,975.17,723.23
2016,8,21,14,15,725.5,180.0,3.3,23.5,750.5,959.5,715.25
2016,8,21,14,30,715.0,177.0,3.3,23.0,721.0,940.65,705.23
2016,8,21,14,45,703.5,172.0,3.35,23.0,686.0,915.56,689.98
2016,8,21,15,0,692.0,167.0,3.4,23.0,651.0,887.64,672.78
2016,8,21,15,15,674.5,162.5,3.4,22.5,610.0,851.98,651.1
2016,8,21,15,30,657.0,158.0,3.4,22.0,569.0,814.19,627.69
2016,8,21,15,45,635.5,151.5,3.4,22.0,524.5,768.76,597.31
2016,8,21,16,0,614.0,145.0,3.4,22.0,480.0,722.01,565.59
2016,8,21,16,15,585.0,137.5,3.4,21.5,432.0,666.99,528.07
2016,8,21,16,30,556.0,130.0,3.4,21.0,384.0,605.47,484.33
2016,8,21,16,45,518.5,120.5,3.45,20.5,335.0,543.21,438.56
2016,8,21,17,0,481.0,111.0,3.5,20.0,286.0,482.68,392.56
2016,8,21,17,15,432.0,99.5,3.45,19.5,237.5,414.54,338.67
2016,8,21,17,30,383.0,88.0,3.4,19.0,189.0,350.23,286.01
2016,8,21,17,45,317.0,72.5,3.4,18.5,144.0,276.25,223.81
2016,8,21,18,0,251.0,57.0,3.4,18.0,99.0,208.98,165.63
2016,8,21,18,15,171.5,38.5,3.3,17.5,62.5,139.31,103.93
2016,8,21,18,30,92.0,20.0,3.2,17.0,26.0,70.59,20.81
2016,8,21,18,45,46.0,10.0,3.1,16.5,13.0,23.33,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,59.0,14.0,2.7,13.5,19.0,12.73,0.0
2016,8,22,6,0,118.0,28.0,2.8,14.0,38.0,21.84,10.45
2016,8,22,6,15,195.5,46.0,2.8,14.5,76.5,35.38,24.9
2016,8,22,6,30,273.0,64.0,2.8,15.0,115.0,48.46,37.05
2016,8,22,6,45,334.5,78.5,2.85,15.5,160.5,58.37,46.15
2016,8,22,7,0,396.0,93.0,2.9,16.0,206.0,67.9,54.66
2016,8,22,7,15,226.0,120.5,2.8,16.5,187.5,88.9,72.99
2016,8,22,7,30,56.0,148.0,2.7,17.0,169.0,115.26,95.62
2016,8,22,7,45,103.5,173.5,2.65,17.5,220.0,130.73,102.05
2016,8,22,8,0,151.0,199.0,2.6,18.0,271.0,163.85,124.11
2016,8,22,8,15,158.5,222.5,2.5,18.5,305.0,196.14,148.36
2016,8,22,8,30,166.0,246.0,2.4,19.0,339.0,229.8,174.71
2016,8,22,8,45,235.0,258.5,2.35,20.0,402.0,274.03,207.39
2016,8,22,9,0,304.0,271.0,2.3,21.0,465.0,323.67,244.86
2016,8,22,9,15,501.0,218.0,2.3,21.5,562.5,383.01,289.3
2016,8,22,9,30,698.0,165.0,2.3,22.0,660.0,464.36,351.81
2016,8,22,9,45,709.5,169.0,2.35,22.5,694.0,517.47,393.58
2016,8,22,10,0,721.0,173.0,2.4,23.0,728.0,570.53,434.14
2016,8,22,10,15,730.5,176.0,2.45,23.0,756.5,621.17,472.67
2016,8,22,10,30,740.0,179.0,2.5,23.0,785.0,671.05,509.74
2016,8,22,10,45,746.5,180.5,2.6,23.5,806.0,716.38,542.05
2016,8,22,11,0,753.0,182.0,2.7,24.0,827.0,757.64,570.92
2016,8,22,11,15,757.5,183.5,2.75,24.0,841.5,797.25,598.89
2016,8,22,11,30,762.0,185.0,2.8,24.0,856.0,834.76,624.2
2016,8,22,11,45,764.0,185.5,2.9,24.5,863.0,866.86,644.82
2016,8,22,12,0,766.0,186.0,3.0,25.0,870.0,896.31,663.62
2016,8,22,12,15,766.0,186.0,3.05,25.0,869.0,920.61,679.92
2016,8,22,12,30,766.0,186.0,3.1,25.0,868.0,941.86,694.3
2016,8,22,12,45,728.0,206.0,3.2,25.0,850.0,950.84,701.0
2016,8,22,13,0,690.0,226.0,3.3,25.0,832.0,948.78,700.6
2016,8,22,13,15,685.5,224.5,3.3,24.5,816.5,954.14,706.02
2016,8,22,13,30,681.0,223.0,3.3,24.0,801.0,956.21,709.33
2016,8,22,13,45,680.0,216.5,3.35,24.0,780.0,953.31,708.46
2016,8,22,14,0,679.0,210.0,3.4,24.0,759.0,947.1,705.53
2016,8,22,14,15,668.5,206.0,3.4,23.5,730.0,930.72,696.91
2016,8,22,14,30,658.0,202.0,3.4,23.0,701.0,911.31,686.34
2016,8,22,14,45,651.0,194.0,3.45,23.0,667.5,888.19,672.23
2016,8,22,15,0,644.0,186.0,3.5,23.0,634.0,862.24,656.15
2016,8,22,15,15,626.0,180.5,3.5,22.5,594.0,825.9,633.71
2016,8,22,15,30,608.0,175.0,3.5,22.0,554.0,787.58,609.63
2016,8,22,15,45,592.5,165.5,3.5,22.0,511.5,745.52,581.37
2016,8,22,16,0,577.0,156.0,3.5,22.0,469.0,701.9,551.31
2016,8,22,16,15,548.0,147.5,3.45,21.5,421.5,640.95,508.59
2016,8,22,16,30,519.0,139.0,3.4,21.0,374.0,587.08,469.96
2016,8,22,16,45,488.0,127.0,3.35,20.5,326.5,528.25,426.45
2016,8,22,17,0,457.0,115.0,3.3,20.0,279.0,470.65,382.53
2016,8,22,17,15,407.5,102.5,3.2,19.0,231.0,402.21,328.88
2016,8,22,17,30,358.0,90.0,3.1,18.0,183.0,337.72,276.42
2016,8,22,17,45,298.0,73.5,3.05,17.5,139.0,267.22,216.83
2016,8,22,18,0,238.0,57.0,3.0,17.0,95.0,202.82,160.82
2016,8,22,18,15,158.5,37.5,2.85,16.5,59.0,132.82,98.34
2016,8,22,18,30,79.0,18.0,2.7,16.0,23.0,62.1,7.99
2016,8,22,18,45,39.5,9.0,2.6,16.0,11.5,20.35,0.0
2016,8,22,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,82.0,13.5,2.2,14.5,20.0,12.28,0.0
2016,8,23,6,0,164.0,27.0,2.3,15.0,40.0,21.14,9.38
2016,8,23,6,15,256.0,42.0,2.3,15.5,80.5,32.45,22.23
2016,8,23,6,30,348.0,57.0,2.3,16.0,121.0,43.41,32.46
2016,8,23,6,45,416.5,68.0,2.3,16.5,168.0,50.95,39.43
2016,8,23,7,0,485.0,79.0,2.3,17.0,215.0,59.31,46.89
2016,8,23,7,15,242.5,88.0,2.2,17.5,156.0,67.02,53.58
2016,8,23,7,30,0.0,97.0,2.1,18.0,97.0,83.47,67.71
2016,8,23,7,45,9.5,133.0,2.05,18.5,137.5,112.02,87.72
2016,8,23,8,0,19.0,169.0,2.0,19.0,178.0,142.44,111.41
2016,8,23,8,15,37.0,199.0,1.95,19.5,219.0,166.05,128.87
2016,8,23,8,30,55.0,229.0,1.9,20.0,260.0,197.85,152.91
2016,8,23,8,45,89.0,258.5,1.85,20.5,313.0,236.71,181.98
2016,8,23,9,0,123.0,288.0,1.8,21.0,366.0,277.75,212.83
2016,8,23,9,15,225.5,295.5,1.8,21.5,450.5,337.44,257.14
2016,8,23,9,30,328.0,303.0,1.8,22.0,535.0,407.7,309.7
2016,8,23,9,45,554.0,225.5,1.8,22.5,641.0,484.91,367.94
2016,8,23,10,0,780.0,148.0,1.8,23.0,747.0,583.89,442.1
2016,8,23,10,15,789.0,150.5,1.85,23.5,775.5,635.75,479.95
2016,8,23,10,30,798.0,153.0,1.9,24.0,804.0,686.62,516.31
2016,8,23,10,45,805.0,154.0,1.95,24.5,826.5,733.45,548.92
2016,8,23,11,0,812.0,155.0,2.0,25.0,849.0,778.59,579.51
2016,8,23,11,15,816.5,156.0,2.05,25.0,863.5,819.81,606.85
2016,8,23,11,30,821.0,157.0,2.1,25.0,878.0,858.73,632.52
2016,8,23,11,45,823.5,157.0,2.2,25.5,885.0,892.41,653.8
2016,8,23,12,0,826.0,157.0,2.3,26.0,892.0,923.26,673.16
2016,8,23,12,15,825.5,157.0,2.35,26.0,891.0,948.31,689.61
2016,8,23,12,30,825.0,157.0,2.4,26.0,890.0,970.07,704.03
2016,8,23,12,45,816.5,160.0,2.45,26.0,879.5,983.72,713.34
2016,8,23,13,0,808.0,163.0,2.5,26.0,869.0,993.71,720.47
2016,8,23,13,15,803.0,161.5,2.55,26.0,852.5,998.87,724.67
2016,8,23,13,30,798.0,160.0,2.6,26.0,836.0,1000.4,726.7
2016,8,23,13,45,791.0,158.0,2.7,26.0,812.5,995.76,725.38
2016,8,23,14,0,784.0,156.0,2.8,26.0,789.0,987.56,721.88
2016,8,23,14,15,774.5,154.0,2.8,25.5,758.5,973.35,715.11
2016,8,23,14,30,765.0,152.0,2.8,25.0,728.0,955.79,706.24
2016,8,23,14,45,608.5,203.0,2.85,25.0,647.5,856.08,641.11
2016,8,23,15,0,452.0,254.0,2.9,25.0,567.0,744.71,562.77
2016,8,23,15,15,579.0,195.0,2.9,24.5,570.0,790.14,601.43
2016,8,23,15,30,706.0,136.0,2.9,24.0,573.0,833.88,634.55
2016,8,23,15,45,685.0,130.5,2.95,23.5,528.0,788.54,605.75
2016,8,23,16,0,664.0,125.0,3.0,23.0,483.0,741.76,576.01
2016,8,23,16,15,635.5,119.0,3.0,22.5,434.5,687.12,539.6
2016,8,23,16,30,607.0,113.0,3.0,22.0,386.0,632.26,502.11
2016,8,23,16,45,570.5,105.0,3.05,21.5,336.5,569.4,456.59
2016,8,23,17,0,534.0,97.0,3.1,21.0,287.0,507.81,410.36
2016,8,23,17,15,482.5,87.5,3.1,20.0,238.0,431.8,351.62
2016,8,23,17,30,431.0,78.0,3.1,19.0,189.0,365.92,298.38
2016,8,23,17,45,361.0,65.0,3.1,18.5,143.0,290.31,234.66
2016,8,23,18,0,291.0,52.0,3.1,18.0,97.0,221.94,175.16
2016,8,23,18,15,197.5,35.0,3.0,17.5,60.5,146.21,106.89
2016,8,23,18,30,104.0,18.0,2.9,17.0,24.0,70.6,0.0
2016,8,23,18,45,52.0,9.0,2.85,16.5,12.0,24.13,0.0
2016,8,23,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,45,113.5,13.0,2.15,13.5,21.5,11.82,0.0
2016,8,24,6,0,227.0,26.0,2.3,14.0,43.0,21.39,9.01
2016,8,24,6,15,331.0,38.5,2.3,14.5,85.5,31.03,21.04
2016,8,24,6,30,435.0,51.0,2.3,15.0,128.0,40.27,29.81
2016,8,24,6,45,505.0,59.0,2.35,15.5,178.0,45.14,34.45
2016,8,24,7,0,575.0,67.0,2.4,16.0,228.0,49.88,38.75
2016,8,24,7,15,290.0,96.5,2.35,16.5,178.0,68.4,55.02
2016,8,24,7,30,5.0,126.0,2.3,17.0,128.0,104.89,86.65
2016,8,24,7,45,25.5,155.0,2.3,17.5,167.0,122.54,96.49
2016,8,24,8,0,46.0,184.0,2.3,18.0,206.0,149.69,116.73
2016,8,24,8,15,49.0,205.0,2.25,18.5,231.0,172.05,133.78
2016,8,24,8,30,52.0,226.0,2.2,19.0,256.0,195.1,151.57
2016,8,24,8,45,77.5,255.0,2.2,20.0,302.5,231.02,178.49
2016,8,24,9,0,103.0,284.0,2.2,21.0,349.0,270.71,208.23
2016,8,24,9,15,477.0,196.0,2.15,21.5,528.5,356.57,269.9
2016,8,24,9,30,851.0,108.0,2.1,22.0,708.0,489.13,369.56
2016,8,24,9,45,868.5,106.5,2.1,22.5,745.5,548.91,416.26
2016,8,24,10,0,886.0,105.0,2.1,23.0,783.0,606.75,460.37
2016,8,24,10,15,893.5,106.5,2.1,23.0,812.5,660.78,501.16
2016,8,24,10,30,901.0,108.0,2.1,23.0,842.0,713.33,539.73
2016,8,24,10,45,904.5,110.0,2.15,23.5,863.5,761.74,573.26
2016,8,24,11,0,908.0,112.0,2.2,24.0,885.0,807.86,603.03
2016,8,24,11,15,911.0,112.5,2.25,24.0,899.5,849.7,630.78
2016,8,24,11,30,914.0,113.0,2.3,24.0,914.0,888.8,656.57
2016,8,24,11,45,913.0,115.0,2.35,24.5,920.0,922.95,677.66
2016,8,24,12,0,912.0,117.0,2.4,25.0,926.0,953.84,696.53
2016,8,24,12,15,911.5,117.0,2.45,25.0,925.0,979.81,713.56
2016,8,24,12,30,911.0,117.0,2.5,25.0,924.0,1002.28,728.42
2016,8,24,12,45,892.5,126.0,2.6,25.5,910.0,1012.72,734.71
2016,8,24,13,0,874.0,135.0,2.7,26.0,896.0,1019.07,738.56
2016,8,24,13,15,869.5,134.0,2.75,26.0,879.0,1025.3,743.48
2016,8,24,13,30,865.0,133.0,2.8,26.0,862.0,1027.78,746.13
2016,8,24,13,45,858.5,131.5,2.9,26.0,838.0,1023.97,745.35
2016,8,24,14,0,852.0,130.0,3.0,26.0,814.0,1028.12,749.89
2016,8,24,14,15,843.0,128.0,3.05,25.5,783.0,1013.81,743.53
2016,8,24,14,30,834.0,126.0,3.1,25.0,752.0,995.93,735.02
2016,8,24,14,45,822.5,123.5,3.15,25.0,715.5,971.59,720.83
2016,8,24,15,0,811.0,121.0,3.2,25.0,679.0,944.07,704.53
2016,8,24,15,15,795.0,118.0,3.2,24.5,636.5,908.73,683.85
2016,8,24,15,30,779.0,115.0,3.2,24.0,594.0,870.82,661.22
2016,8,24,15,45,759.5,110.5,3.2,23.5,547.5,825.81,633.27
2016,8,24,16,0,740.0,106.0,3.2,23.0,501.0,783.72,606.92
2016,8,24,16,15,712.0,101.0,3.2,22.5,451.0,727.98,570.12
2016,8,24,16,30,684.0,96.0,3.2,22.0,401.0,671.83,532.12
2016,8,24,16,45,649.0,89.5,3.2,21.5,350.0,608.68,487.7
2016,8,24,17,0,614.0,83.0,3.2,21.0,299.0,546.54,441.25
2016,8,24,17,15,561.0,75.5,3.15,20.5,248.0,473.12,383.82
2016,8,24,17,30,508.0,68.0,3.1,20.0,197.0,403.34,327.02
2016,8,24,17,45,434.0,57.5,3.1,19.5,149.5,323.2,259.82
2016,8,24,18,0,360.0,47.0,3.1,19.0,102.0,250.13,196.26
2016,8,24,18,15,245.0,32.5,3.05,18.0,63.5,162.98,117.42
2016,8,24,18,30,130.0,18.0,3.0,17.0,25.0,79.33,0.0
2016,8,24,18,45,65.0,9.0,2.95,16.5,12.5,28.02,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,109.5,12.5,2.15,13.5,20.5,11.37,0.0
2016,8,25,6,0,219.0,25.0,2.2,14.0,41.0,20.55,7.72
2016,8,25,6,15,323.5,37.0,2.15,14.5,82.5,29.76,19.88
2016,8,25,6,30,428.0,49.0,2.1,15.0,124.0,38.59,28.32
2016,8,25,6,45,214.0,50.0,2.1,16.0,87.5,36.91,27.1
2016,8,25,7,0,0.0,51.0,2.1,17.0,51.0,45.02,34.3
2016,8,25,7,15,0.0,63.0,2.05,17.5,63.0,55.67,43.63
2016,8,25,7,30,0.0,75.0,2.0,18.0,75.0,66.06,52.56
2016,8,25,7,45,0.0,94.0,2.0,18.5,94.0,81.88,63.01
2016,8,25,8,0,0.0,113.0,2.0,19.0,113.0,97.88,75.84
2016,8,25,8,15,0.0,131.0,2.0,19.5,131.0,113.26,87.97
2016,8,25,8,30,0.0,149.0,2.0,20.0,149.0,128.8,100.05
2016,8,25,8,45,4.5,174.5,2.0,20.5,177.5,151.9,117.88
2016,8,25,9,0,9.0,200.0,2.0,21.0,206.0,175.84,136.18
2016,8,25,9,15,13.0,222.0,2.0,21.5,231.0,197.51,152.54
2016,8,25,9,30,17.0,244.0,2.0,22.0,256.0,219.9,169.31
2016,8,25,9,45,59.0,300.0,2.05,22.5,345.0,290.64,223.03
2016,8,25,10,0,101.0,356.0,2.1,23.0,434.0,368.62,281.11
2016,8,25,10,15,500.5,231.0,2.15,23.0,635.0,526.84,402.94
2016,8,25,10,30,900.0,106.0,2.2,23.0,836.0,711.44,540.29
2016,8,25,10,45,730.5,202.5,2.25,23.5,805.5,727.42,547.04
2016,8,25,11,0,561.0,299.0,2.3,24.0,775.0,721.52,539.02
2016,8,25,11,15,742.0,203.0,2.3,24.0,844.0,809.04,603.81
2016,8,25,11,30,923.0,107.0,2.3,24.0,913.0,891.22,658.66
2016,8,25,11,45,926.5,106.5,2.35,24.0,921.0,927.09,681.78
2016,8,25,12,0,930.0,106.0,2.4,24.0,929.0,959.86,703.25
2016,8,25,12,15,930.0,106.0,2.4,24.0,928.0,986.59,720.31
2016,8,25,12,30,930.0,106.0,2.4,24.0,927.0,1009.76,735.13
2016,8,25,12,45,923.5,108.5,2.45,24.5,917.0,1025.52,744.35
2016,8,25,13,0,917.0,111.0,2.5,25.0,907.0,1037.39,751.23
2016,8,25,13,15,913.5,110.0,2.55,24.5,890.0,1044.68,758.29
2016,8,25,13,30,910.0,109.0,2.6,24.0,873.0,1048.06,763.06
2016,8,25,13,45,903.5,108.0,2.65,24.0,849.0,1044.5,762.06
2016,8,25,14,0,897.0,107.0,2.7,24.0,825.0,1037.09,758.77
2016,8,25,14,15,695.0,186.0,2.75,23.5,729.0,936.38,695.56
2016,8,25,14,30,493.0,265.0,2.8,23.0,633.0,809.2,609.49
2016,8,25,14,45,675.0,183.0,2.85,23.0,660.0,900.1,677.74
2016,8,25,15,0,857.0,101.0,2.9,23.0,687.0,954.97,715.92
2016,8,25,15,15,842.5,98.5,2.95,22.5,644.5,930.35,702.24
2016,8,25,15,30,828.0,96.0,3.0,22.0,602.0,893.15,680.5
2016,8,25,15,45,808.0,93.0,3.1,22.0,554.5,847.97,651.95
2016,8,25,16,0,788.0,90.0,3.2,22.0,507.0,800.93,621.57
2016,8,25,16,15,761.5,86.0,3.2,21.5,457.0,745.82,585.33
2016,8,25,16,30,735.0,82.0,3.2,21.0,407.0,689.99,547.65
2016,8,25,16,45,698.5,77.5,3.2,20.5,354.5,629.61,505.38
2016,8,25,17,0,662.0,73.0,3.2,20.0,302.0,566.79,459.05
2016,8,25,17,15,611.0,66.5,3.15,19.0,250.5,493.72,402.5
2016,8,25,17,30,560.0,60.0,3.1,18.0,199.0,424.09,346.06
2016,8,25,17,45,480.0,51.0,3.05,17.5,150.5,339.99,274.92
2016,8,25,18,0,400.0,42.0,3.0,17.0,102.0,263.65,207.8
2016,8,25,18,15,278.0,29.5,2.85,16.5,63.0,174.84,124.3
2016,8,25,18,30,156.0,17.0,2.7,16.0,24.0,87.67,0.0
2016,8,25,18,45,78.0,8.5,2.55,15.5,12.0,31.43,0.0
2016,8,25,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,104.5,12.5,1.9,14.5,20.0,11.37,0.0
2016,8,26,6,0,209.0,25.0,2.0,15.0,40.0,20.66,6.87
2016,8,26,6,15,316.5,37.5,2.05,15.0,81.5,30.33,20.25
2016,8,26,6,30,424.0,50.0,2.1,15.0,123.0,39.6,29.17
2016,8,26,6,45,212.0,58.5,2.15,15.5,95.0,43.22,32.73
2016,8,26,7,0,0.0,67.0,2.2,16.0,67.0,58.29,46.17
2016,8,26,7,15,0.0,82.5,2.2,16.5,82.5,71.24,57.52
2016,8,26,7,30,0.0,98.0,2.2,17.0,98.0,84.09,68.54
2016,8,26,7,45,0.0,114.5,2.2,17.5,114.5,97.78,76.47
2016,8,26,8,0,0.0,131.0,2.2,18.0,131.0,112.0,87.78
2016,8,26,8,15,0.0,141.5,2.15,18.5,141.5,121.62,95.15
2016,8,26,8,30,0.0,152.0,2.1,19.0,152.0,131.22,102.42
2016,8,26,8,45,0.0,158.0,2.05,19.5,158.5,137.12,106.63
2016,8,26,9,0,0.0,164.0,2.0,20.0,165.0,142.94,110.75
2016,8,26,9,15,11.5,212.0,2.0,20.5,221.0,188.62,146.28
2016,8,26,9,30,23.0,260.0,2.0,21.0,277.0,236.12,182.59
2016,8,26,9,45,81.0,311.0,2.0,21.5,372.5,311.4,239.7
2016,8,26,10,0,139.0,362.0,2.0,22.0,468.0,397.1,303.52
2016,8,26,10,15,341.5,322.0,2.05,22.0,595.0,504.21,384.88
2016,8,26,10,30,544.0,282.0,2.1,22.0,722.0,632.28,479.88
2016,8,26,10,45,551.0,290.5,2.15,22.5,746.5,676.51,510.18
2016,8,26,11,0,558.0,299.0,2.2,23.0,771.0,719.97,539.9
2016,8,26,11,15,716.0,217.5,2.25,23.0,834.0,802.55,600.83
2016,8,26,11,30,874.0,136.0,2.3,23.0,897.0,878.03,652.56
2016,8,26,11,45,873.5,138.0,2.35,23.5,903.5,911.49,673.02
2016,8,26,12,0,873.0,140.0,2.4,24.0,910.0,941.83,691.7
2016,8,26,12,15,872.5,139.5,2.45,24.0,908.5,966.53,708.03
2016,8,26,12,30,872.0,139.0,2.5,24.0,907.0,987.84,722.26
2016,8,26,12,45,874.0,136.5,2.6,24.0,899.0,1006.12,735.13
2016,8,26,13,0,876.0,134.0,2.7,24.0,891.0,1020.84,745.84
2016,8,26,13,15,871.5,133.0,2.7,24.0,874.0,1026.95,750.17
2016,8,26,13,30,867.0,132.0,2.7,24.0,857.0,1029.3,752.28
2016,8,26,13,45,860.0,130.5,2.75,24.0,832.5,1024.84,750.65
2016,8,26,14,0,853.0,129.0,2.8,24.0,808.0,1028.29,754.37
2016,8,26,14,15,843.5,127.0,2.8,23.5,776.5,1013.31,747.12
2016,8,26,14,30,834.0,125.0,2.8,23.0,745.0,994.76,737.76
2016,8,26,14,45,822.5,122.0,2.8,23.0,708.0,969.68,722.69
2016,8,26,15,0,811.0,119.0,2.8,23.0,671.0,941.41,705.53
2016,8,26,15,15,794.5,116.0,2.75,22.5,628.5,905.44,684.04
2016,8,26,15,30,778.0,113.0,2.7,22.0,586.0,866.94,660.64
2016,8,26,15,45,758.0,108.5,2.7,21.5,539.0,821.36,632.33
2016,8,26,16,0,738.0,104.0,2.7,21.0,492.0,778.72,605.6
2016,8,26,16,15,709.5,99.5,2.7,20.5,442.0,723.16,568.88
2016,8,26,16,30,681.0,95.0,2.7,20.0,392.0,667.24,530.97
2016,8,26,16,45,643.0,88.5,2.7,20.0,341.0,601.95,483.87
2016,8,26,17,0,605.0,82.0,2.7,20.0,290.0,537.97,434.93
2016,8,26,17,15,551.5,74.0,2.65,19.0,239.0,464.09,377.7
2016,8,26,17,30,498.0,66.0,2.6,18.0,188.0,393.97,320.89
2016,8,26,17,45,418.0,55.5,2.55,17.5,140.5,311.31,251.07
2016,8,26,18,0,338.0,45.0,2.5,17.0,93.0,236.43,185.46
2016,8,26,18,15,223.0,30.0,2.4,16.5,56.0,150.89,103.95
2016,8,26,18,30,108.0,15.0,2.3,16.0,19.0,52.32,0.0
2016,8,26,18,45,54.0,7.5,2.2,16.0,9.5,6.82,0.0
2016,8,26,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,6.0,2.0,13.5,6.0,5.46,0.0
2016,8,27,6,0,0.0,12.0,2.1,14.0,12.0,10.55,0.22
2016,8,27,6,15,0.0,25.5,2.15,14.5,25.5,22.47,13.53
2016,8,27,6,30,0.0,39.0,2.2,15.0,39.0,34.4,24.58
2016,8,27,6,45,0.0,55.5,2.3,15.5,55.5,48.32,37.21
2016,8,27,7,0,0.0,72.0,2.4,16.0,72.0,62.11,49.53
2016,8,27,7,15,0.0,89.5,2.4,16.5,89.5,76.53,62.16
2016,8,27,7,30,0.0,107.0,2.4,17.0,107.0,90.81,74.42
2016,8,27,7,45,17.0,141.5,2.4,17.5,149.0,118.09,93.04
2016,8,27,8,0,34.0,176.0,2.4,18.0,191.0,143.2,111.98
2016,8,27,8,15,32.0,192.5,2.4,18.5,208.5,160.75,125.53
2016,8,27,8,30,30.0,209.0,2.4,19.0,226.0,178.14,139.05
2016,8,27,8,45,38.0,233.0,2.4,19.5,256.0,203.86,158.8
2016,8,27,9,0,46.0,257.0,2.4,20.0,286.0,231.02,179.56
2016,8,27,9,15,54.5,280.5,2.35,20.0,317.0,259.41,201.45
2016,8,27,9,30,63.0,304.0,2.3,20.0,348.0,289.23,224.29
2016,8,27,9,45,99.5,332.0,2.3,20.5,406.0,338.66,261.57
2016,8,27,10,0,136.0,360.0,2.3,21.0,464.0,394.13,302.94
2016,8,27,10,15,492.5,246.5,2.3,21.5,641.5,536.74,412.65
2016,8,27,10,30,849.0,133.0,2.3,22.0,819.0,705.34,537.8
2016,8,27,10,45,687.0,221.0,2.35,22.5,785.5,714.41,540.12
2016,8,27,11,0,525.0,309.0,2.4,23.0,752.0,704.51,529.49
2016,8,27,11,15,500.5,323.0,2.45,23.0,751.5,725.4,544.18
2016,8,27,11,30,476.0,337.0,2.5,23.0,751.0,742.97,556.09
2016,8,27,11,45,671.0,239.0,2.6,23.5,827.0,845.85,631.2
2016,8,27,12,0,866.0,141.0,2.7,24.0,903.0,936.98,691.83
2016,8,27,12,15,865.5,141.0,2.75,24.0,901.5,961.95,707.88
2016,8,27,12,30,865.0,141.0,2.8,24.0,900.0,983.57,722.39
2016,8,27,12,45,856.5,144.0,2.85,24.0,889.0,1008.15,738.95
2016,8,27,13,0,848.0,147.0,2.9,24.0,878.0,1018.43,746.24
2016,8,27,13,15,843.0,146.0,2.95,23.5,861.0,1024.13,752.29
2016,8,27,13,30,838.0,145.0,3.0,23.0,844.0,1026.05,756.06
2016,8,27,13,45,832.0,143.0,3.05,23.0,819.5,1022.11,754.71
2016,8,27,14,0,826.0,141.0,3.1,23.0,795.0,1014.45,751.09
2016,8,27,14,15,816.5,138.5,3.1,22.5,764.0,999.07,743.53
2016,8,27,14,30,807.0,136.0,3.1,22.0,733.0,980.2,733.76
2016,8,27,14,45,797.5,131.5,3.1,22.0,696.5,955.75,718.87
2016,8,27,15,0,788.0,127.0,3.1,22.0,660.0,928.11,701.86
2016,8,27,15,15,771.0,123.5,3.1,21.5,617.5,891.51,679.97
2016,8,27,15,30,754.0,120.0,3.1,21.0,575.0,857.85,659.91
2016,8,27,15,45,738.5,114.0,3.1,21.0,530.0,815.08,631.87
2016,8,27,16,0,723.0,108.0,3.1,21.0,485.0,770.39,602.13
2016,8,27,16,15,694.0,102.5,3.1,20.5,435.0,713.68,564.17
2016,8,27,16,30,665.0,97.0,3.1,20.0,385.0,656.69,525.04
2016,8,27,16,45,634.5,89.0,3.1,19.5,335.0,595.73,481.55
2016,8,27,17,0,604.0,81.0,3.1,19.0,285.0,535.46,435.86
2016,8,27,17,15,550.0,73.0,3.0,18.5,234.0,461.33,376.95
2016,8,27,17,30,496.0,65.0,2.9,18.0,183.0,391.01,318.82
2016,8,27,17,45,424.0,53.5,2.85,17.5,137.0,311.74,251.38
2016,8,27,18,0,352.0,42.0,2.8,17.0,91.0,239.6,187.46
2016,8,27,18,15,233.0,27.5,2.7,16.5,54.0,152.84,101.43
2016,8,27,18,30,114.0,13.0,2.6,16.0,17.0,52.46,0.0
2016,8,27,18,45,57.0,6.5,2.55,15.5,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,117.0,11.0,1.65,13.5,19.0,10.01,0.0
2016,8,28,6,0,234.0,22.0,1.7,14.0,38.0,18.06,3.27
2016,8,28,6,15,345.0,34.0,1.65,14.5,80.0,27.4,17.65
2016,8,28,6,30,456.0,46.0,1.6,15.0,122.0,36.37,26.29
2016,8,28,6,45,254.0,73.5,1.6,15.5,118.5,54.73,42.84
2016,8,28,7,0,52.0,101.0,1.6,16.0,115.0,80.71,65.86
2016,8,28,7,15,61.0,122.5,1.55,16.5,142.0,96.62,79.68
2016,8,28,7,30,70.0,144.0,1.5,17.0,169.0,112.21,92.91
2016,8,28,7,45,88.0,167.5,1.5,17.5,204.5,131.65,102.96
2016,8,28,8,0,106.0,191.0,1.5,18.0,240.0,154.84,118.39
2016,8,28,8,15,458.0,140.0,1.45,18.5,385.5,175.56,118.64
2016,8,28,8,30,810.0,89.0,1.4,19.0,531.0,248.77,164.98
2016,8,28,8,45,830.0,91.0,1.4,19.5,578.0,309.38,217.39
2016,8,28,9,0,850.0,93.0,1.4,20.0,625.0,375.22,273.57
2016,8,28,9,15,863.5,95.5,1.45,20.5,666.5,435.81,324.66
2016,8,28,9,30,877.0,98.0,1.5,21.0,708.0,496.57,374.22
2016,8,28,9,45,884.5,101.0,1.55,21.5,743.0,554.58,420.0
2016,8,28,10,0,892.0,104.0,1.6,22.0,778.0,611.59,463.4
2016,8,28,10,15,899.5,105.5,1.7,22.5,807.0,666.0,503.82
2016,8,28,10,30,907.0,107.0,1.8,23.0,836.0,718.89,541.99
2016,8,28,10,45,912.0,108.5,1.9,23.5,858.0,768.22,576.15
2016,8,28,11,0,917.0,110.0,2.0,24.0,880.0,815.34,606.8
2016,8,28,11,15,920.0,110.5,2.1,24.0,894.5,857.49,635.03
2016,8,28,11,30,923.0,111.0,2.2,24.0,909.0,896.84,661.33
2016,8,28,11,45,924.5,111.0,2.3,24.5,916.0,931.42,683.09
2016,8,28,12,0,926.0,111.0,2.4,25.0,923.0,962.77,702.69
2016,8,28,12,15,925.5,111.0,2.45,25.0,921.5,988.88,719.79
2016,8,28,12,30,925.0,111.0,2.5,25.0,920.0,1011.4,734.68
2016,8,28,12,45,934.0,104.5,2.6,25.0,913.5,1032.72,749.42
2016,8,28,13,0,943.0,98.0,2.7,25.0,907.0,1050.31,761.89
2016,8,28,13,15,939.0,97.0,2.75,25.0,889.5,1056.97,767.02
2016,8,28,13,30,935.0,96.0,2.8,25.0,872.0,1059.6,769.83
2016,8,28,13,45,929.5,95.0,2.85,25.0,847.5,1056.7,769.27
2016,8,28,14,0,924.0,94.0,2.9,25.0,823.0,1049.84,766.34
2016,8,28,14,15,916.5,92.5,2.9,24.5,791.5,1036.51,760.39
2016,8,28,14,30,909.0,91.0,2.9,24.0,760.0,1019.4,752.12
2016,8,28,14,45,898.5,89.0,2.9,24.0,722.5,995.11,737.74
2016,8,28,15,0,888.0,87.0,2.9,24.0,685.0,967.44,721.17
2016,8,28,15,15,874.0,85.0,2.9,23.5,641.5,933.29,701.59
2016,8,28,15,30,860.0,83.0,2.9,23.0,598.0,896.36,679.91
2016,8,28,15,45,842.0,80.0,2.9,22.5,550.5,852.13,652.86
2016,8,28,16,0,824.0,77.0,2.9,22.0,503.0,813.82,629.51
2016,8,28,16,15,798.5,74.0,2.85,21.5,452.0,759.32,593.71
2016,8,28,16,30,773.0,71.0,2.8,21.0,401.0,703.98,556.49
2016,8,28,16,45,738.0,66.5,2.75,20.5,348.5,639.37,511.21
2016,8,28,17,0,703.0,62.0,2.7,20.0,296.0,575.55,464.82
2016,8,28,17,15,651.5,56.5,2.6,19.5,244.0,501.28,406.44
2016,8,28,17,30,600.0,51.0,2.5,19.0,192.0,434.22,351.09
2016,8,28,17,45,517.5,43.5,2.45,18.5,143.0,348.98,279.06
2016,8,28,18,0,435.0,36.0,2.4,18.0,94.0,271.87,210.66
2016,8,28,18,15,298.0,24.5,2.35,17.0,56.0,174.61,109.74
2016,8,28,18,30,161.0,13.0,2.3,16.0,18.0,68.93,0.0
2016,8,28,18,45,80.5,6.5,2.25,15.5,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,111.0,11.0,2.5,13.5,18.0,10.01,0.0
2016,8,29,6,0,222.0,22.0,2.6,14.0,36.0,18.15,1.91
2016,8,29,6,15,336.5,33.0,2.7,14.5,77.5,26.58,16.84
2016,8,29,6,30,451.0,44.0,2.8,15.0,119.0,34.7,24.78
2016,8,29,6,45,521.5,52.0,2.95,15.5,168.0,39.84,29.68
2016,8,29,7,0,592.0,60.0,3.1,16.0,217.0,44.82,34.23
2016,8,29,7,15,397.0,100.5,3.1,16.5,216.0,72.32,58.48
2016,8,29,7,30,202.0,141.0,3.1,17.0,215.0,101.87,84.1
2016,8,29,7,45,101.0,125.0,3.1,17.5,162.0,99.65,76.52
2016,8,29,8,0,0.0,109.0,3.1,18.0,109.0,94.58,73.5
2016,8,29,8,15,12.5,156.0,3.05,18.5,163.0,134.89,105.61
2016,8,29,8,30,25.0,203.0,3.0,19.0,217.0,176.95,138.56
2016,8,29,8,45,42.0,233.0,3.0,19.5,258.5,205.14,159.98
2016,8,29,9,0,59.0,263.0,3.0,20.0,300.0,240.35,186.98
2016,8,29,9,15,136.5,290.5,2.95,20.5,383.5,299.53,231.77
2016,8,29,9,30,214.0,318.0,2.9,21.0,467.0,370.4,285.55
2016,8,29,9,45,560.5,203.0,2.85,21.5,619.0,474.15,365.11
2016,8,29,10,0,907.0,88.0,2.8,22.0,771.0,606.31,466.01
2016,8,29,10,15,914.5,89.0,2.8,22.5,800.0,660.84,506.5
2016,8,29,10,30,922.0,90.0,2.8,23.0,829.0,713.79,545.0
2016,8,29,10,45,928.0,90.5,2.85,23.5,851.5,763.38,579.08
2016,8,29,11,0,934.0,91.0,2.9,24.0,874.0,810.77,610.11
2016,8,29,11,15,937.5,91.5,2.95,24.0,888.5,853.73,638.98
2016,8,29,11,30,941.0,92.0,3.0,24.0,903.0,893.88,665.78
2016,8,29,11,45,943.0,92.0,3.05,24.0,910.0,929.2,689.25
2016,8,29,12,0,945.0,92.0,3.1,24.0,917.0,961.25,710.53
2016,8,29,12,15,945.0,92.0,3.15,24.0,916.0,988.01,728.33
2016,8,29,12,30,945.0,92.0,3.2,24.0,915.0,1011.12,743.81
2016,8,29,12,45,926.5,101.5,3.25,24.0,901.0,1022.5,751.73
2016,8,29,13,0,908.0,111.0,3.3,24.0,887.0,1029.65,757.11
2016,8,29,13,15,646.0,233.5,3.35,24.0,780.0,926.87,689.66
2016,8,29,13,30,384.0,356.0,3.4,24.0,673.0,777.55,581.92
2016,8,29,13,45,640.5,229.5,3.45,24.0,740.0,929.06,695.19
2016,8,29,14,0,897.0,103.0,3.5,24.0,807.0,1032.64,764.49
2016,8,29,14,15,647.0,202.0,3.5,24.0,699.5,906.02,679.79
2016,8,29,14,30,397.0,301.0,3.5,24.0,592.0,736.59,558.56
2016,8,29,14,45,435.5,268.5,3.55,24.0,572.5,752.11,573.03
2016,8,29,15,0,474.0,236.0,3.6,24.0,553.0,746.96,572.21
2016,8,29,15,15,488.0,214.5,3.6,23.5,522.5,726.66,560.89
2016,8,29,15,30,502.0,193.0,3.6,23.0,492.0,703.21,547.26
2016,8,29,15,45,506.5,174.5,3.6,23.0,455.0,671.65,526.22
2016,8,29,16,0,511.0,156.0,3.6,23.0,418.0,637.57,503.04
2016,8,29,16,15,593.0,118.0,3.6,22.5,392.5,648.72,515.08
2016,8,29,16,30,675.0,80.0,3.6,22.0,367.0,642.04,512.54
2016,8,29,16,45,627.5,79.5,3.6,21.5,318.5,577.74,466.05
2016,8,29,17,0,580.0,79.0,3.6,21.0,270.0,515.35,418.17
2016,8,29,17,15,531.5,70.5,3.5,20.5,221.5,445.36,362.32
2016,8,29,17,30,483.0,62.0,3.4,20.0,173.0,378.73,306.93
2016,8,29,17,45,413.0,50.0,3.3,19.5,128.0,300.89,240.48
2016,8,29,18,0,343.0,38.0,3.2,19.0,83.0,230.17,177.3
2016,8,29,18,15,171.5,26.0,3.15,18.5,48.5,120.88,68.63
2016,8,29,18,30,0.0,14.0,3.1,18.0,14.0,12.73,0.0
2016,8,29,18,45,0.0,7.0,3.1,17.5,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
