Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,54.5,10.5,3.0,14.5,13.5,9.55,0.0
2016,8,30,6,0,109.0,21.0,3.1,15.0,27.0,16.49,0.0
2016,8,30,6,15,174.5,37.0,3.1,15.5,59.5,28.65,18.38
2016,8,30,6,30,240.0,53.0,3.1,16.0,92.0,40.38,29.56
2016,8,30,6,45,275.5,70.5,3.1,16.5,131.0,52.69,40.81
2016,8,30,7,0,311.0,88.0,3.1,17.0,170.0,64.47,51.37
2016,8,30,7,15,335.0,104.5,3.0,17.5,210.5,74.94,60.53
2016,8,30,7,30,359.0,121.0,2.9,18.0,251.0,84.9,69.01
2016,8,30,7,45,579.0,94.0,2.85,19.0,340.5,77.88,50.76
2016,8,30,8,0,799.0,67.0,2.8,20.0,430.0,122.14,64.01
2016,8,30,8,15,822.0,69.5,2.75,20.5,479.5,186.98,111.7
2016,8,30,8,30,845.0,72.0,2.7,21.0,529.0,248.18,162.85
2016,8,30,8,45,864.0,73.5,2.65,22.0,575.5,309.52,216.02
2016,8,30,9,0,883.0,75.0,2.6,23.0,622.0,372.17,269.85
2016,8,30,9,15,895.0,77.0,2.6,23.5,663.5,433.48,321.97
2016,8,30,9,30,907.0,79.0,2.6,24.0,705.0,494.74,372.31
2016,8,30,9,45,915.0,81.0,2.65,24.5,740.0,553.6,419.21
2016,8,30,10,0,923.0,83.0,2.7,25.0,775.0,611.44,463.67
2016,8,30,10,15,929.5,84.0,2.75,25.5,804.0,666.11,504.38
2016,8,30,10,30,936.0,85.0,2.8,26.0,833.0,719.07,542.61
2016,8,30,10,45,942.5,84.5,2.9,26.5,855.0,768.64,576.27
2016,8,30,11,0,949.0,84.0,3.0,27.0,877.0,815.98,607.14
2016,8,30,11,15,951.5,84.5,3.1,27.0,891.0,858.63,635.78
2016,8,30,11,30,954.0,85.0,3.2,27.0,905.0,898.33,662.33
2016,8,30,11,45,956.5,84.5,3.3,27.5,911.5,933.88,684.71
2016,8,30,12,0,959.0,84.0,3.4,28.0,918.0,966.13,704.82
2016,8,30,12,15,958.5,84.0,3.45,27.5,916.5,992.62,723.66
2016,8,30,12,30,958.0,84.0,3.5,27.0,915.0,1015.38,740.22
2016,8,30,12,45,952.0,86.0,3.6,27.0,904.5,1031.1,751.26
2016,8,30,13,0,946.0,88.0,3.7,27.0,894.0,1042.81,759.87
2016,8,30,13,15,942.0,87.5,3.7,27.0,876.5,1049.75,764.83
2016,8,30,13,30,938.0,87.0,3.7,27.0,859.0,1052.66,767.36
2016,8,30,13,45,934.5,85.0,3.75,27.0,835.0,1050.36,767.04
2016,8,30,14,0,931.0,83.0,3.8,27.0,811.0,1044.04,764.3
2016,8,30,14,15,923.0,82.0,3.75,26.5,779.5,1030.41,757.72
2016,8,30,14,30,915.0,81.0,3.7,26.0,748.0,1013.01,748.8
2016,8,30,14,45,906.5,78.5,3.7,26.0,710.5,989.68,734.9
2016,8,30,15,0,898.0,76.0,3.7,26.0,673.0,962.86,718.72
2016,8,30,15,15,884.0,74.5,3.65,25.5,630.0,928.8,698.68
2016,8,30,15,30,870.0,73.0,3.6,25.0,587.0,891.94,676.57
2016,8,30,15,45,853.0,70.0,3.6,25.0,540.0,848.01,648.25
2016,8,30,16,0,836.0,67.0,3.6,25.0,493.0,801.99,618.09
2016,8,30,16,15,811.5,64.5,3.55,24.5,442.5,748.79,583.15
2016,8,30,16,30,787.0,62.0,3.5,24.0,392.0,701.64,551.79
2016,8,30,16,45,753.0,58.5,3.5,23.5,340.0,638.44,507.64
2016,8,30,17,0,719.0,55.0,3.5,23.0,288.0,575.97,462.46
2016,8,30,17,15,667.5,50.0,3.45,22.0,236.0,501.71,404.92
2016,8,30,17,30,616.0,45.0,3.4,21.0,184.0,430.82,347.06
2016,8,30,17,45,530.0,38.5,3.35,20.5,135.5,343.92,273.2
2016,8,30,18,0,444.0,32.0,3.3,20.0,87.0,270.22,206.24
2016,8,30,18,15,222.0,23.0,3.25,19.5,50.5,137.67,68.87
2016,8,30,18,30,0.0,14.0,3.2,19.0,14.0,12.73,0.0
2016,8,30,18,45,0.0,7.0,3.2,18.5,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,5,45,137.5,9.5,2.9,14.5,17.5,8.64,0.0
2016,8,31,6,0,275.0,19.0,3.0,15.0,35.0,15.58,0.0
2016,8,31,6,15,396.5,28.0,3.1,15.5,77.5,22.39,13.04
2016,8,31,6,30,518.0,37.0,3.2,16.0,120.0,31.64,21.94
2016,8,31,6,45,586.5,43.5,3.3,16.5,170.5,36.23,26.34
2016,8,31,7,0,655.0,50.0,3.4,17.0,221.0,40.75,30.48
2016,8,31,7,15,699.5,54.5,3.4,17.5,273.0,43.35,32.77
2016,8,31,7,30,744.0,59.0,3.4,18.0,325.0,45.92,34.93
2016,8,31,7,45,775.0,62.0,3.45,18.5,377.0,63.82,36.13
2016,8,31,8,0,806.0,65.0,3.5,19.0,429.0,121.47,63.48
2016,8,31,8,15,828.5,68.0,3.45,19.5,478.5,187.08,112.09
2016,8,31,8,30,851.0,71.0,3.4,20.0,528.0,249.02,164.26
2016,8,31,8,45,867.0,73.0,3.4,20.5,574.0,310.33,218.44
2016,8,31,9,0,883.0,75.0,3.4,21.0,620.0,372.6,273.26
2016,8,31,9,15,895.5,77.0,3.4,21.5,661.5,434.15,326.34
2016,8,31,9,30,908.0,79.0,3.4,22.0,703.0,495.7,377.7
2016,8,31,9,45,913.0,82.5,3.4,22.5,737.5,554.45,425.15
2016,8,31,10,0,918.0,86.0,3.4,23.0,772.0,611.87,469.88
2016,8,31,10,15,925.0,87.0,3.4,23.5,801.0,666.64,511.19
2016,8,31,10,30,932.0,88.0,3.4,24.0,830.0,719.76,549.97
2016,8,31,10,45,936.5,89.0,3.45,24.5,851.5,769.17,583.92
2016,8,31,11,0,941.0,90.0,3.5,25.0,873.0,816.23,614.83
2016,8,31,11,15,944.0,90.5,3.5,25.0,887.5,859.01,643.44
2016,8,31,11,30,947.0,91.0,3.5,25.0,902.0,898.91,669.89
2016,8,31,11,45,948.5,91.0,3.55,25.0,908.5,933.91,693.22
2016,8,31,12,0,950.0,91.0,3.6,25.0,915.0,965.57,714.3
2016,8,31,12,15,949.5,91.0,3.6,25.0,913.5,991.88,731.52
2016,8,31,12,30,949.0,91.0,3.6,25.0,912.0,1014.48,746.35
2016,8,31,12,45,939.5,95.0,3.6,25.5,900.0,1028.78,754.35
2016,8,31,13,0,930.0,99.0,3.6,26.0,888.0,1039.04,759.85
2016,8,31,13,15,926.0,98.5,3.65,26.0,870.5,1045.9,765.16
2016,8,31,13,30,922.0,98.0,3.7,26.0,853.0,1048.8,768.06
2016,8,31,13,45,917.5,96.0,3.75,26.0,828.5,1045.55,767.13
2016,8,31,14,0,913.0,94.0,3.8,26.0,804.0,1038.35,763.8
2016,8,31,14,15,904.0,92.5,3.8,25.5,772.0,1023.33,756.61
2016,8,31,14,30,895.0,91.0,3.8,25.0,740.0,1004.6,747.08
2016,8,31,14,45,886.0,88.0,3.85,25.0,702.5,980.55,732.9
2016,8,31,15,0,877.0,85.0,3.9,25.0,665.0,953.09,716.43
2016,8,31,15,15,862.5,83.0,3.9,24.5,622.0,918.46,696.07
2016,8,31,15,30,848.0,81.0,3.9,24.0,579.0,881.13,673.63
2016,8,31,15,45,831.0,77.5,3.9,24.0,531.5,837.29,645.02
2016,8,31,16,0,814.0,74.0,3.9,24.0,484.0,799.32,620.23
2016,8,31,16,15,787.5,71.0,3.85,23.5,433.5,744.23,583.53
2016,8,31,16,30,761.0,68.0,3.8,23.0,383.0,688.43,545.45
2016,8,31,16,45,727.0,63.0,3.8,23.0,331.5,624.38,499.14
2016,8,31,17,0,693.0,58.0,3.8,23.0,280.0,561.11,451.73
2016,8,31,17,15,638.5,53.0,3.7,22.0,228.5,486.14,393.0
2016,8,31,17,30,584.0,48.0,3.6,21.0,177.0,418.81,337.4
2016,8,31,17,45,497.5,40.0,3.55,20.5,129.0,332.11,263.47
2016,8,31,18,0,411.0,32.0,3.5,20.0,81.0,254.29,192.84
2016,8,31,18,15,205.5,16.0,3.5,19.5,40.5,120.49,47.85
2016,8,31,18,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,45,124.5,9.5,2.35,14.5,16.0,8.64,0.0
2016,9,1,6,0,249.0,19.0,2.4,15.0,32.0,15.65,0.0
2016,9,1,6,15,373.5,29.0,2.35,15.5,74.5,23.33,13.71
2016,9,1,6,30,498.0,39.0,2.3,16.0,117.0,30.76,21.15
2016,9,1,6,45,566.0,46.0,2.3,16.5,167.0,35.29,25.5
2016,9,1,7,0,634.0,53.0,2.3,17.0,217.0,43.36,32.79
2016,9,1,7,15,317.0,68.5,2.15,17.5,150.5,49.25,37.99
2016,9,1,7,30,0.0,84.0,2.0,18.0,84.0,72.99,58.65
2016,9,1,7,45,0.0,104.5,1.9,18.5,104.5,89.84,69.67
2016,9,1,8,0,0.0,125.0,1.8,19.0,125.0,107.12,83.5
2016,9,1,8,15,0.0,138.5,1.75,19.5,138.5,119.1,92.8
2016,9,1,8,30,0.0,152.0,1.7,20.0,152.0,131.15,102.02
2016,9,1,8,45,0.5,160.5,1.65,20.5,161.0,139.31,107.99
2016,9,1,9,0,1.0,169.0,1.6,21.0,170.0,147.5,113.95
2016,9,1,9,15,9.5,206.5,1.65,21.0,213.5,183.39,141.91
2016,9,1,9,30,18.0,244.0,1.7,21.0,257.0,220.73,170.69
2016,9,1,9,45,73.0,298.0,1.75,21.5,352.5,297.73,229.35
2016,9,1,10,0,128.0,352.0,1.8,22.0,448.0,384.93,294.43
2016,9,1,10,15,319.0,318.0,1.9,22.0,568.5,490.1,374.46
2016,9,1,10,30,510.0,284.0,2.0,22.0,689.0,615.27,467.58
2016,9,1,10,45,726.0,189.0,2.1,22.5,782.0,716.73,542.58
2016,9,1,11,0,942.0,94.0,2.2,23.0,875.0,821.4,615.76
2016,9,1,11,15,945.0,94.5,2.35,23.0,889.5,864.26,644.53
2016,9,1,11,30,948.0,95.0,2.5,23.0,904.0,904.22,671.81
2016,9,1,11,45,946.5,96.5,2.65,23.5,909.5,938.15,693.71
2016,9,1,12,0,945.0,98.0,2.8,24.0,915.0,968.6,713.28
2016,9,1,12,15,944.5,98.0,2.8,24.0,913.0,994.82,730.21
2016,9,1,12,30,944.0,98.0,2.8,24.0,911.0,1017.35,744.78
2016,9,1,12,45,939.0,99.5,2.85,24.0,900.5,1033.31,755.66
2016,9,1,13,0,934.0,101.0,2.9,24.0,890.0,1045.31,764.17
2016,9,1,13,15,930.0,100.5,2.85,24.0,872.5,1052.17,768.57
2016,9,1,13,30,926.0,100.0,2.8,24.0,855.0,1055.04,770.58
2016,9,1,13,45,921.0,98.0,2.75,24.0,830.5,1051.24,768.46
2016,9,1,14,0,916.0,96.0,2.7,24.0,806.0,1043.48,763.99
2016,9,1,14,15,907.5,95.0,2.75,24.0,774.0,1029.46,756.63
2016,9,1,14,30,899.0,94.0,2.8,24.0,742.0,1011.73,746.98
2016,9,1,14,45,699.5,157.5,2.85,24.0,645.5,894.87,671.02
2016,9,1,15,0,500.0,221.0,2.9,24.0,549.0,755.21,575.1
2016,9,1,15,15,672.0,153.5,2.9,23.5,563.5,837.54,638.55
2016,9,1,15,30,844.0,86.0,2.9,23.0,578.0,891.81,678.44
2016,9,1,15,45,820.5,84.0,2.95,22.5,529.0,843.82,648.23
2016,9,1,16,0,797.0,82.0,3.0,22.0,480.0,794.18,617.02
2016,9,1,16,15,769.0,78.0,3.0,21.5,429.5,737.15,579.34
2016,9,1,16,30,741.0,74.0,3.0,21.0,379.0,679.56,540.18
2016,9,1,16,45,697.0,70.5,3.0,21.0,325.5,610.79,490.3
2016,9,1,17,0,653.0,67.0,3.0,21.0,272.0,547.91,442.36
2016,9,1,17,15,594.5,60.5,3.0,20.0,220.5,470.74,381.93
2016,9,1,17,30,536.0,54.0,3.0,19.0,169.0,397.88,321.99
2016,9,1,17,45,437.5,44.5,3.0,18.5,121.5,305.6,243.4
2016,9,1,18,0,339.0,35.0,3.0,18.0,74.0,223.44,168.98
2016,9,1,18,15,169.5,17.5,2.95,17.5,37.0,106.58,26.94
2016,9,1,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,71.0,9.0,2.15,14.5,13.0,8.19,0.0
2016,9,2,6,0,142.0,18.0,2.2,15.0,26.0,14.2,0.0
2016,9,2,6,15,257.5,31.5,2.2,15.5,64.5,25.51,15.36
2016,9,2,6,30,373.0,45.0,2.2,16.0,103.0,35.86,25.54
2016,9,2,6,45,447.5,54.5,2.2,16.5,150.0,42.15,31.51
2016,9,2,7,0,522.0,64.0,2.2,17.0,197.0,48.23,37.07
2016,9,2,7,15,573.0,71.0,2.1,17.5,247.5,51.94,40.35
2016,9,2,7,30,624.0,78.0,2.0,18.0,298.0,55.53,43.38
2016,9,2,7,45,660.5,83.0,1.9,19.0,348.5,72.58,44.94
2016,9,2,8,0,697.0,88.0,1.8,20.0,399.0,125.77,70.89
2016,9,2,8,15,723.5,92.0,1.75,20.5,447.5,185.63,114.68
2016,9,2,8,30,750.0,96.0,1.7,21.0,496.0,243.53,162.39
2016,9,2,8,45,554.5,170.5,1.65,21.5,480.5,294.77,213.05
2016,9,2,9,0,359.0,245.0,1.6,22.0,465.0,326.77,244.95
2016,9,2,9,15,432.5,237.5,1.65,22.5,520.0,376.96,283.96
2016,9,2,9,30,506.0,230.0,1.7,23.0,575.0,435.75,329.27
2016,9,2,9,45,696.5,160.5,1.75,24.0,662.0,510.36,385.53
2016,9,2,10,0,887.0,91.0,1.8,25.0,749.0,599.68,451.95
2016,9,2,10,15,894.5,92.0,1.85,25.0,777.5,653.23,491.99
2016,9,2,10,30,902.0,93.0,1.9,25.0,806.0,705.23,530.12
2016,9,2,10,45,905.0,95.0,1.95,25.5,827.0,753.15,562.38
2016,9,2,11,0,908.0,97.0,2.0,26.0,848.0,798.68,591.52
2016,9,2,11,15,911.0,97.5,2.05,26.0,862.0,840.16,618.81
2016,9,2,11,30,914.0,98.0,2.1,26.0,876.0,878.85,644.13
2016,9,2,11,45,915.0,99.0,2.2,26.5,882.0,913.33,665.76
2016,9,2,12,0,916.0,100.0,2.3,27.0,888.0,944.56,685.22
2016,9,2,12,15,916.0,99.5,2.35,27.0,886.5,969.94,701.78
2016,9,2,12,30,916.0,99.0,2.4,27.0,885.0,991.74,716.16
2016,9,2,12,45,898.0,107.5,2.5,27.0,871.0,1001.85,723.68
2016,9,2,13,0,880.0,116.0,2.6,27.0,857.0,1007.83,728.79
2016,9,2,13,15,876.0,115.5,2.7,27.0,840.0,1014.27,734.36
2016,9,2,13,30,872.0,115.0,2.8,27.0,823.0,1016.94,737.63
2016,9,2,13,45,869.0,112.0,2.9,27.0,799.5,1014.11,737.51
2016,9,2,14,0,866.0,109.0,3.0,27.0,776.0,1007.49,735.1
2016,9,2,14,15,857.0,107.0,3.1,26.5,744.5,992.24,728.6
2016,9,2,14,30,848.0,105.0,3.2,26.0,713.0,973.46,719.85
2016,9,2,14,45,838.5,102.0,3.3,26.0,676.5,949.67,706.31
2016,9,2,15,0,829.0,99.0,3.4,26.0,640.0,932.52,697.23
2016,9,2,15,15,813.0,96.5,3.45,25.5,597.5,896.65,676.35
2016,9,2,15,30,797.0,94.0,3.5,25.0,555.0,858.23,653.53
2016,9,2,15,45,777.5,90.0,3.55,25.0,508.5,812.64,624.01
2016,9,2,16,0,758.0,86.0,3.6,25.0,462.0,765.29,592.76
2016,9,2,16,15,729.0,82.0,3.55,24.5,412.0,708.82,554.94
2016,9,2,16,30,700.0,78.0,3.5,24.0,362.0,655.83,518.71
2016,9,2,16,45,659.5,73.0,3.5,23.5,311.0,589.8,471.61
2016,9,2,17,0,619.0,68.0,3.5,23.0,260.0,525.38,422.83
2016,9,2,17,15,558.0,61.0,3.5,22.0,209.5,447.72,361.78
2016,9,2,17,30,497.0,54.0,3.5,21.0,159.0,374.73,301.62
2016,9,2,17,45,399.5,44.5,3.5,20.0,113.5,285.19,225.76
2016,9,2,18,0,302.0,35.0,3.5,19.0,68.0,205.63,153.25
2016,9,2,18,15,151.0,17.5,3.45,18.5,34.0,97.57,3.69
2016,9,2,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,12.0,2.7,13.5,12.0,10.91,0.0
2016,9,3,6,0,0.0,24.0,2.8,14.0,24.0,19.98,0.0
2016,9,3,6,15,179.0,35.5,2.8,14.5,62.5,27.64,16.99
2016,9,3,6,30,358.0,47.0,2.8,15.0,101.0,37.79,27.28
2016,9,3,6,45,430.0,58.0,2.85,15.5,148.5,45.3,34.39
2016,9,3,7,0,502.0,69.0,2.9,16.0,196.0,52.51,40.99
2016,9,3,7,15,554.5,77.0,2.8,16.5,246.5,56.83,44.83
2016,9,3,7,30,607.0,85.0,2.7,17.0,297.0,61.0,48.37
2016,9,3,7,45,639.5,92.5,2.6,17.5,347.0,79.51,51.28
2016,9,3,8,0,672.0,100.0,2.5,18.0,397.0,133.1,78.53
2016,9,3,8,15,699.0,104.5,2.4,18.5,446.0,187.58,118.42
2016,9,3,8,30,726.0,109.0,2.3,19.0,495.0,245.2,166.29
2016,9,3,8,45,744.5,114.0,2.2,19.5,539.5,303.7,216.95
2016,9,3,9,0,763.0,119.0,2.1,20.0,584.0,367.16,271.1
2016,9,3,9,15,778.5,122.5,2.1,20.5,624.5,425.46,320.24
2016,9,3,9,30,794.0,126.0,2.1,21.0,665.0,484.42,368.33
2016,9,3,9,45,836.0,113.0,2.1,21.5,707.0,542.64,414.42
2016,9,3,10,0,878.0,100.0,2.1,22.0,749.0,603.22,460.89
2016,9,3,10,15,885.5,101.5,2.2,22.0,777.5,656.89,502.11
2016,9,3,10,30,893.0,103.0,2.3,22.0,806.0,709.04,541.26
2016,9,3,10,45,896.5,104.5,2.45,22.5,826.5,756.53,574.77
2016,9,3,11,0,900.0,106.0,2.6,23.0,847.0,801.69,604.94
2016,9,3,11,15,903.0,107.0,2.75,23.0,861.0,843.44,633.73
2016,9,3,11,30,906.0,108.0,2.9,23.0,875.0,882.42,660.57
2016,9,3,11,45,906.5,108.0,3.05,23.0,880.5,915.28,683.25
2016,9,3,12,0,907.0,108.0,3.2,23.0,886.0,944.86,703.8
2016,9,3,12,15,907.0,108.0,3.3,23.0,884.5,970.58,721.48
2016,9,3,12,30,907.0,108.0,3.4,23.0,883.0,992.77,736.91
2016,9,3,12,45,892.0,115.0,3.5,23.0,870.0,1004.04,745.22
2016,9,3,13,0,877.0,122.0,3.6,23.0,857.0,1011.3,751.09
2016,9,3,13,15,873.5,121.0,3.6,23.0,840.0,1017.68,755.84
2016,9,3,13,30,870.0,120.0,3.6,23.0,823.0,1020.3,758.23
2016,9,3,13,45,868.0,116.5,3.65,23.0,800.0,1017.93,757.86
2016,9,3,14,0,866.0,113.0,3.7,23.0,777.0,1011.75,755.13
2016,9,3,14,15,634.0,200.5,3.7,22.5,676.0,891.32,675.82
2016,9,3,14,30,402.0,288.0,3.7,22.0,575.0,728.11,558.89
2016,9,3,14,45,617.0,195.0,3.7,22.0,608.5,855.23,656.63
2016,9,3,15,0,832.0,102.0,3.7,22.0,642.0,938.49,715.17
2016,9,3,15,15,816.5,99.5,3.75,21.5,599.5,902.94,693.28
2016,9,3,15,30,801.0,97.0,3.8,21.0,557.0,864.8,670.16
2016,9,3,15,45,779.5,94.0,3.85,21.0,510.0,818.45,639.53
2016,9,3,16,0,758.0,91.0,3.9,21.0,463.0,770.43,607.18
2016,9,3,16,15,728.5,86.5,3.95,20.5,412.5,717.05,571.29
2016,9,3,16,30,699.0,82.0,4.0,20.0,362.0,659.38,531.12
2016,9,3,16,45,651.5,77.5,4.05,19.5,309.5,588.9,479.68
2016,9,3,17,0,604.0,73.0,4.1,19.0,257.0,520.58,426.45
2016,9,3,17,15,541.0,65.5,4.0,18.5,206.5,441.67,362.15
2016,9,3,17,30,478.0,58.0,3.9,18.0,156.0,367.5,299.18
2016,9,3,17,45,369.0,47.0,3.85,17.5,109.5,271.24,216.33
2016,9,3,18,0,260.0,36.0,3.8,17.0,63.0,187.19,138.41
2016,9,3,18,15,130.0,18.0,3.75,16.5,31.5,86.45,0.0
2016,9,3,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,36.0,8.5,2.75,11.5,10.0,7.73,0.0
2016,9,4,6,0,72.0,17.0,2.8,12.0,20.0,13.97,0.0
2016,9,4,6,15,176.0,35.0,2.8,12.5,57.5,27.28,16.63
2016,9,4,6,30,280.0,53.0,2.8,13.0,95.0,40.76,30.06
2016,9,4,6,45,366.0,65.5,2.8,14.0,142.5,49.57,38.35
2016,9,4,7,0,452.0,78.0,2.8,15.0,190.0,58.11,46.1
2016,9,4,7,15,507.5,87.0,2.65,15.5,241.0,65.12,52.34
2016,9,4,7,30,563.0,96.0,2.5,16.0,292.0,69.74,56.27
2016,9,4,7,45,611.5,101.0,2.45,16.5,344.5,85.71,57.04
2016,9,4,8,0,660.0,106.0,2.4,17.0,397.0,137.09,82.59
2016,9,4,8,15,689.0,111.0,2.3,17.5,446.0,191.63,122.6
2016,9,4,8,30,718.0,116.0,2.2,18.0,495.0,249.58,170.72
2016,9,4,8,45,747.0,117.5,2.1,18.5,542.5,307.81,220.88
2016,9,4,9,0,776.0,119.0,2.0,19.0,590.0,372.17,275.63
2016,9,4,9,15,792.0,122.0,1.95,19.5,630.5,431.05,325.24
2016,9,4,9,30,808.0,125.0,1.9,20.0,671.0,490.6,373.7
2016,9,4,9,45,842.0,116.5,1.9,20.5,712.0,549.52,420.25
2016,9,4,10,0,876.0,108.0,1.9,21.0,753.0,609.79,466.31
2016,9,4,10,15,883.5,109.5,1.95,21.5,781.5,663.46,506.22
2016,9,4,10,30,891.0,111.0,2.0,22.0,810.0,715.62,543.85
2016,9,4,10,45,897.0,112.0,2.05,22.5,832.0,764.46,577.64
2016,9,4,11,0,903.0,113.0,2.1,23.0,854.0,811.16,607.88
2016,9,4,11,15,906.5,113.5,2.2,23.0,867.5,853.02,636.14
2016,9,4,11,30,910.0,114.0,2.3,23.0,881.0,892.12,662.47
2016,9,4,11,45,911.5,114.0,2.4,23.5,887.5,926.03,683.99
2016,9,4,12,0,913.0,114.0,2.5,24.0,894.0,956.72,703.32
2016,9,4,12,15,912.5,114.0,2.6,24.0,892.0,982.16,720.62
2016,9,4,12,30,912.0,114.0,2.7,24.0,890.0,1004.02,735.71
2016,9,4,12,45,913.5,111.5,2.8,24.0,881.0,1021.52,748.1
2016,9,4,13,0,915.0,109.0,2.9,24.0,872.0,1035.25,758.22
2016,9,4,13,15,911.0,108.0,2.95,24.0,854.5,1041.26,763.02
2016,9,4,13,30,907.0,107.0,3.0,24.0,837.0,1043.33,765.49
2016,9,4,13,45,900.5,106.0,3.1,24.0,812.0,1038.95,764.39
2016,9,4,14,0,894.0,105.0,3.2,24.0,787.0,1030.72,760.93
2016,9,4,14,15,885.0,103.5,3.2,24.0,754.5,1015.64,752.26
2016,9,4,14,30,876.0,102.0,3.2,24.0,722.0,996.93,741.35
2016,9,4,14,45,864.0,99.5,3.25,24.0,684.0,970.66,725.84
2016,9,4,15,0,852.0,97.0,3.3,24.0,646.0,950.97,714.8
2016,9,4,15,15,836.0,94.5,3.3,23.5,602.5,914.41,693.2
2016,9,4,15,30,820.0,92.0,3.3,23.0,559.0,875.23,669.62
2016,9,4,15,45,797.5,89.0,3.3,23.0,511.0,827.39,638.31
2016,9,4,16,0,775.0,86.0,3.3,23.0,463.0,777.91,605.35
2016,9,4,16,15,745.0,82.0,3.35,22.5,412.0,719.88,566.81
2016,9,4,16,30,715.0,78.0,3.4,22.0,361.0,665.61,529.87
2016,9,4,16,45,670.0,73.0,3.5,21.5,308.5,595.66,479.8
2016,9,4,17,0,625.0,68.0,3.6,21.0,256.0,527.7,427.92
2016,9,4,17,15,561.5,60.5,3.6,20.0,204.5,447.65,364.2
2016,9,4,17,30,498.0,53.0,3.6,19.0,153.0,372.52,301.47
2016,9,4,17,45,393.5,43.0,3.6,18.0,107.0,279.05,221.4
2016,9,4,18,0,289.0,33.0,3.6,17.0,61.0,196.47,142.57
2016,9,4,18,15,144.5,16.5,3.45,16.5,30.5,90.71,0.0
2016,9,4,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,75.0,8.0,1.05,12.5,11.5,7.28,0.0
2016,9,5,6,0,150.0,16.0,1.0,13.0,23.0,13.1,0.0
2016,9,5,6,15,275.0,29.0,1.0,13.5,61.5,23.57,13.34
2016,9,5,6,30,400.0,42.0,1.0,14.0,100.0,33.59,23.7
2016,9,5,6,45,480.5,50.5,1.0,15.0,149.0,39.17,29.06
2016,9,5,7,0,561.0,59.0,1.0,16.0,198.0,44.61,34.02
2016,9,5,7,15,612.5,65.5,0.9,16.5,249.5,48.13,37.18
2016,9,5,7,30,664.0,72.0,0.8,17.0,301.0,51.55,40.09
2016,9,5,7,45,701.0,76.5,0.75,18.0,352.5,69.73,41.85
2016,9,5,8,0,738.0,81.0,0.7,19.0,404.0,129.77,72.62
2016,9,5,8,15,764.0,85.0,0.65,19.5,453.5,187.28,114.24
2016,9,5,8,30,790.0,89.0,0.6,20.0,503.0,247.72,163.78
2016,9,5,8,45,809.5,91.5,0.6,21.0,549.0,307.71,214.49
2016,9,5,9,0,829.0,94.0,0.6,22.0,595.0,369.22,265.72
2016,9,5,9,15,843.5,96.5,0.65,22.5,636.0,429.96,315.7
2016,9,5,9,30,858.0,99.0,0.7,23.0,677.0,492.67,365.33
2016,9,5,9,45,874.5,97.5,0.8,23.5,713.5,550.46,410.15
2016,9,5,10,0,891.0,96.0,0.9,24.0,750.0,608.07,453.41
2016,9,5,10,15,899.0,97.5,1.05,24.5,779.0,662.67,493.64
2016,9,5,10,30,907.0,99.0,1.2,25.0,808.0,715.76,531.73
2016,9,5,10,45,911.0,100.5,1.35,25.5,829.0,764.19,564.84
2016,9,5,11,0,915.0,102.0,1.5,26.0,850.0,810.27,594.89
2016,9,5,11,15,918.5,103.0,1.65,26.0,864.0,852.92,623.64
2016,9,5,11,30,922.0,104.0,1.8,26.0,878.0,892.77,650.5
2016,9,5,11,45,921.5,105.0,1.95,26.5,884.0,926.15,671.81
2016,9,5,12,0,921.0,106.0,2.1,27.0,890.0,956.14,690.93
2016,9,5,12,15,920.5,106.0,2.2,27.0,888.0,981.62,708.02
2016,9,5,12,30,920.0,106.0,2.3,27.0,886.0,1003.47,722.92
2016,9,5,12,45,697.0,212.5,2.4,27.0,799.5,933.77,679.05
2016,9,5,13,0,474.0,319.0,2.5,27.0,713.0,831.77,608.56
2016,9,5,13,15,675.5,219.5,2.55,27.0,767.5,943.79,689.43
2016,9,5,13,30,877.0,120.0,2.6,27.0,822.0,1027.16,743.47
2016,9,5,13,45,870.0,118.5,2.7,27.0,796.5,1021.78,741.04
2016,9,5,14,0,863.0,117.0,2.8,27.0,771.0,1012.64,737.15
2016,9,5,14,15,853.0,115.0,2.8,26.5,739.0,1007.25,736.37
2016,9,5,14,30,843.0,113.0,2.8,26.0,707.0,987.21,726.11
2016,9,5,14,45,831.5,110.0,2.85,26.0,669.0,961.1,710.99
2016,9,5,15,0,820.0,107.0,2.9,26.0,631.0,931.79,693.72
2016,9,5,15,15,802.5,104.0,2.85,25.5,588.0,893.9,671.12
2016,9,5,15,30,785.0,101.0,2.8,25.0,545.0,853.55,646.63
2016,9,5,15,45,765.5,96.0,2.8,25.0,498.0,806.91,616.48
2016,9,5,16,0,746.0,91.0,2.8,25.0,451.0,758.54,584.63
2016,9,5,16,15,715.0,86.5,2.7,24.5,400.5,704.53,548.63
2016,9,5,16,30,684.0,82.0,2.6,24.0,350.0,646.22,508.52
2016,9,5,16,45,643.5,75.5,2.55,23.5,298.5,578.92,460.6
2016,9,5,17,0,603.0,69.0,2.5,23.0,247.0,513.29,410.64
2016,9,5,17,15,539.0,61.0,2.45,22.0,196.5,433.44,347.92
2016,9,5,17,30,475.0,53.0,2.4,21.0,146.0,358.62,286.29
2016,9,5,17,45,374.5,42.0,2.35,20.0,101.0,267.52,209.13
2016,9,5,18,0,274.0,31.0,2.3,19.0,56.0,187.29,130.83
2016,9,5,18,15,137.0,15.5,2.3,18.5,28.0,68.36,0.0
2016,9,5,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,6,5,45,76.0,7.5,0.9,14.5,10.5,6.82,0.0
2016,9,6,6,0,152.0,15.0,0.8,15.0,21.0,13.64,0.0
2016,9,6,6,15,279.0,27.5,0.7,15.5,59.5,22.3,11.94
2016,9,6,6,30,406.0,40.0,0.6,16.0,98.0,31.92,22.02
2016,9,6,6,45,483.0,49.0,0.55,17.0,146.0,38.0,27.78
2016,9,6,7,0,560.0,58.0,0.5,18.0,194.0,43.89,33.11
2016,9,6,7,15,611.5,64.0,0.5,18.5,245.5,47.05,35.93
2016,9,6,7,30,663.0,70.0,0.5,19.0,297.0,50.13,38.53
2016,9,6,7,45,698.0,75.0,0.5,20.0,348.0,68.84,40.71
2016,9,6,8,0,733.0,80.0,0.5,21.0,399.0,128.83,71.4
2016,9,6,8,15,759.0,84.0,0.55,21.5,448.0,186.06,112.53
2016,9,6,8,30,785.0,88.0,0.6,22.0,497.0,246.21,161.6
2016,9,6,8,45,802.5,91.5,0.7,23.0,542.5,306.19,212.26
2016,9,6,9,0,820.0,95.0,0.8,24.0,588.0,367.48,263.45
2016,9,6,9,15,834.5,97.5,0.8,24.5,629.0,427.72,312.64
2016,9,6,9,30,849.0,100.0,0.8,25.0,670.0,489.84,361.34
2016,9,6,9,45,858.0,102.5,0.8,26.0,704.5,546.8,403.73
2016,9,6,10,0,867.0,105.0,0.8,27.0,739.0,602.9,443.65
2016,9,6,10,15,875.5,106.5,0.85,27.5,767.5,656.68,481.76
2016,9,6,10,30,884.0,108.0,0.9,28.0,796.0,709.05,517.72
2016,9,6,10,45,889.5,109.0,1.0,28.5,817.5,757.12,549.87
2016,9,6,11,0,895.0,110.0,1.1,29.0,839.0,803.02,578.81
2016,9,6,11,15,898.5,111.0,1.25,29.0,853.0,844.93,606.74
2016,9,6,11,30,902.0,112.0,1.4,29.0,867.0,884.11,632.87
2016,9,6,11,45,903.5,112.0,1.6,29.5,873.0,917.62,654.69
2016,9,6,12,0,905.0,112.0,1.8,30.0,879.0,947.93,674.43
2016,9,6,12,15,905.0,112.0,1.9,30.0,877.5,973.47,691.37
2016,9,6,12,30,905.0,112.0,2.0,30.0,876.0,995.48,706.21
2016,9,6,12,45,898.0,114.5,2.15,30.0,864.5,1009.66,716.86
2016,9,6,13,0,891.0,117.0,2.3,30.0,853.0,1019.98,725.26
2016,9,6,13,15,886.5,116.0,2.35,30.0,835.5,1025.2,729.53
2016,9,6,13,30,882.0,115.0,2.4,30.0,818.0,1026.57,731.59
2016,9,6,13,45,877.0,112.5,2.5,30.0,793.5,1021.95,730.55
2016,9,6,14,0,872.0,110.0,2.6,30.0,769.0,1013.52,727.25
2016,9,6,14,15,863.0,108.5,2.6,29.5,737.0,998.49,720.35
2016,9,6,14,30,854.0,107.0,2.6,29.0,705.0,979.93,711.29
2016,9,6,14,45,843.5,103.5,2.6,29.0,667.0,964.44,702.89
2016,9,6,15,0,833.0,100.0,2.6,29.0,629.0,935.14,685.49
2016,9,6,15,15,816.0,97.5,2.55,28.5,585.5,897.94,663.8
2016,9,6,15,30,799.0,95.0,2.5,28.0,542.0,858.24,640.22
2016,9,6,15,45,596.0,132.0,2.5,28.0,449.5,705.86,537.23
2016,9,6,16,0,393.0,169.0,2.5,28.0,357.0,551.24,425.54
2016,9,6,16,15,545.0,123.0,2.45,27.5,352.0,603.99,469.9
2016,9,6,16,30,697.0,77.0,2.4,27.0,347.0,648.79,504.38
2016,9,6,16,45,656.5,71.0,2.35,26.5,295.5,581.6,456.49
2016,9,6,17,0,616.0,65.0,2.3,26.0,244.0,516.09,407.42
2016,9,6,17,15,551.0,57.5,2.15,25.0,193.5,435.75,344.81
2016,9,6,17,30,486.0,50.0,2.0,24.0,143.0,360.57,283.43
2016,9,6,17,45,384.0,39.0,1.9,23.0,98.0,268.46,206.26
2016,9,6,18,0,282.0,28.0,1.8,22.0,53.0,187.37,124.31
2016,9,6,18,15,141.0,14.0,1.75,21.0,26.5,68.29,0.0
2016,9,6,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,5,45,69.0,7.0,1.1,17.5,9.5,0.0,0.0
2016,9,7,6,0,138.0,14.0,1.1,18.0,19.0,12.73,0.0
2016,9,7,6,15,262.5,27.0,1.15,18.5,57.0,21.92,11.12
2016,9,7,6,30,387.0,40.0,1.2,19.0,95.0,31.99,21.7
2016,9,7,6,45,467.0,49.5,1.3,20.0,143.0,38.49,27.78
2016,9,7,7,0,547.0,59.0,1.4,21.0,191.0,44.78,33.4
2016,9,7,7,15,599.0,66.0,1.45,21.5,242.5,48.68,36.84
2016,9,7,7,30,651.0,73.0,1.5,22.0,294.0,52.45,40.02
2016,9,7,7,45,688.0,77.5,1.55,23.0,345.0,70.72,41.8
2016,9,7,8,0,725.0,82.0,1.6,24.0,396.0,130.11,72.05
2016,9,7,8,15,751.0,86.0,1.55,24.5,445.0,186.88,112.78
2016,9,7,8,30,777.0,90.0,1.5,25.0,494.0,246.58,161.4
2016,9,7,8,45,796.5,93.0,1.45,26.0,539.5,306.25,211.51
2016,9,7,9,0,816.0,96.0,1.4,27.0,585.0,367.47,262.22
2016,9,7,9,15,830.5,98.5,1.3,27.5,625.5,427.5,310.97
2016,9,7,9,30,845.0,101.0,1.2,28.0,666.0,487.9,358.04
2016,9,7,9,45,856.0,103.0,1.15,28.5,701.0,546.67,402.19
2016,9,7,10,0,867.0,105.0,1.1,29.0,736.0,603.38,443.08
2016,9,7,10,15,875.0,106.5,1.0,29.5,764.5,656.84,479.63
2016,9,7,10,30,883.0,108.0,0.9,30.0,793.0,708.83,513.58
2016,9,7,10,45,889.0,109.0,0.85,31.0,814.5,757.19,542.7
2016,9,7,11,0,895.0,110.0,0.8,32.0,836.0,803.42,568.23
2016,9,7,11,15,898.5,110.5,0.85,32.0,849.5,844.81,593.99
2016,9,7,11,30,902.0,111.0,0.9,32.0,863.0,883.44,617.94
2016,9,7,11,45,904.0,111.0,1.0,32.5,869.0,917.33,638.43
2016,9,7,12,0,906.0,111.0,1.1,33.0,875.0,948.03,656.94
2016,9,7,12,15,905.5,111.0,1.25,33.0,873.5,973.06,674.17
2016,9,7,12,30,905.0,111.0,1.4,33.0,872.0,994.51,689.33
2016,9,7,12,45,877.5,124.5,1.55,33.0,854.5,1000.14,694.97
2016,9,7,13,0,850.0,138.0,1.7,33.0,837.0,1012.81,705.11
2016,9,7,13,15,845.0,136.5,1.8,33.0,819.5,1017.05,709.45
2016,9,7,13,30,840.0,135.0,1.9,33.0,802.0,1017.48,711.64
2016,9,7,13,45,832.0,134.0,2.0,33.0,776.5,1011.66,710.12
2016,9,7,14,0,824.0,133.0,2.1,33.0,751.0,1002.14,706.43
2016,9,7,14,15,813.5,130.5,2.15,32.5,719.0,984.8,698.81
2016,9,7,14,30,803.0,128.0,2.2,32.0,687.0,964.01,689.08
2016,9,7,14,45,787.5,125.5,2.3,32.0,648.5,935.06,673.19
2016,9,7,15,0,772.0,123.0,2.4,32.0,610.0,903.18,655.26
2016,9,7,15,15,752.5,119.5,2.4,31.5,566.5,869.53,636.43
2016,9,7,15,30,733.0,116.0,2.4,31.0,523.0,828.07,612.11
2016,9,7,15,45,706.5,111.5,2.45,30.5,475.5,777.43,581.44
2016,9,7,16,0,680.0,107.0,2.5,30.0,428.0,725.71,549.26
2016,9,7,16,15,645.0,101.5,2.45,29.0,378.0,665.3,510.42
2016,9,7,16,30,610.0,96.0,2.4,28.0,328.0,605.24,470.5
2016,9,7,16,45,561.0,88.0,2.4,27.5,277.5,533.07,418.23
2016,9,7,17,0,512.0,80.0,2.4,27.0,227.0,463.44,365.58
2016,9,7,17,15,442.0,70.0,2.2,26.0,178.0,381.75,301.5
2016,9,7,17,30,372.0,60.0,2.0,25.0,129.0,304.86,238.74
2016,9,7,17,45,270.0,45.0,1.85,24.0,86.5,215.73,164.22
2016,9,7,18,0,168.0,30.0,1.7,23.0,44.0,135.96,84.05
2016,9,7,18,15,84.0,15.0,1.6,22.5,22.0,46.57,0.0
2016,9,7,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,34.0,6.5,1.3,14.5,7.5,0.0,0.0
2016,9,8,6,0,68.0,13.0,1.3,15.0,15.0,11.82,0.0
2016,9,8,6,15,177.5,29.5,1.35,15.5,50.0,23.08,11.82
2016,9,8,6,30,287.0,46.0,1.4,16.0,85.0,35.54,24.98
2016,9,8,6,45,370.0,58.0,1.45,16.5,131.5,44.12,33.1
2016,9,8,7,0,453.0,70.0,1.5,17.0,178.0,53.95,42.03
2016,9,8,7,15,360.0,96.5,1.5,17.5,195.5,70.14,56.3
2016,9,8,7,30,267.0,123.0,1.5,18.0,213.0,90.77,74.13
2016,9,8,7,45,272.0,144.5,1.5,19.0,249.5,112.46,83.71
2016,9,8,8,0,277.0,166.0,1.5,20.0,286.0,150.65,107.57
2016,9,8,8,15,310.0,182.5,1.5,20.5,331.0,190.75,136.56
2016,9,8,8,30,343.0,199.0,1.5,21.0,376.0,235.14,171.13
2016,9,8,8,45,361.5,215.0,1.55,21.5,417.0,279.21,206.82
2016,9,8,9,0,380.0,231.0,1.6,22.0,458.0,325.49,244.13
2016,9,8,9,15,579.0,179.5,1.6,22.5,551.5,393.54,295.48
2016,9,8,9,30,778.0,128.0,1.6,23.0,645.0,481.55,362.61
2016,9,8,9,45,793.5,129.0,1.65,23.5,681.0,537.79,406.31
2016,9,8,10,0,809.0,130.0,1.7,24.0,717.0,594.06,448.76
2016,9,8,10,15,818.5,132.0,1.75,24.0,745.0,647.22,488.58
2016,9,8,10,30,828.0,134.0,1.8,24.0,773.0,699.25,526.6
2016,9,8,10,45,835.0,135.0,1.85,24.5,794.5,747.12,559.8
2016,9,8,11,0,842.0,136.0,1.9,25.0,816.0,793.1,589.95
2016,9,8,11,15,845.5,137.0,1.95,25.0,830.0,834.14,617.07
2016,9,8,11,30,849.0,138.0,2.0,25.0,844.0,872.59,642.35
2016,9,8,11,45,852.5,137.5,2.05,25.5,850.0,906.72,663.41
2016,9,8,12,0,856.0,137.0,2.1,26.0,856.0,937.85,682.42
2016,9,8,12,15,855.5,136.5,2.15,26.0,854.0,952.29,691.99
2016,9,8,12,30,855.0,136.0,2.2,26.0,852.0,982.8,712.19
2016,9,8,12,45,845.0,139.5,2.25,26.0,839.5,995.0,720.53
2016,9,8,13,0,835.0,143.0,2.3,26.0,827.0,1003.34,726.72
2016,9,8,13,15,633.5,228.5,2.3,26.0,741.5,911.32,667.35
2016,9,8,13,30,432.0,314.0,2.3,26.0,656.0,800.54,589.55
2016,9,8,13,45,426.0,306.5,2.35,26.0,634.0,790.54,584.85
2016,9,8,14,0,420.0,299.0,2.4,26.0,612.0,778.23,577.76
2016,9,8,14,15,606.5,214.0,2.4,25.5,645.0,877.2,652.36
2016,9,8,14,30,793.0,129.0,2.4,25.0,678.0,954.73,705.76
2016,9,8,14,45,645.5,169.0,2.45,25.0,599.5,853.0,638.82
2016,9,8,15,0,498.0,209.0,2.5,25.0,521.0,738.78,560.87
2016,9,8,15,15,615.5,161.0,2.5,24.5,519.0,789.85,601.92
2016,9,8,15,30,733.0,113.0,2.5,24.0,517.0,823.64,627.88
2016,9,8,15,45,711.5,107.0,2.55,24.0,470.5,775.47,596.07
2016,9,8,16,0,690.0,101.0,2.6,24.0,424.0,725.92,563.32
2016,9,8,16,15,656.0,95.5,2.55,23.5,374.0,665.99,522.71
2016,9,8,16,30,622.0,90.0,2.5,23.0,324.0,606.35,481.14
2016,9,8,16,45,579.0,81.5,2.5,22.5,274.0,537.48,430.47
2016,9,8,17,0,536.0,73.0,2.5,22.0,224.0,470.68,378.81
2016,9,8,17,15,467.5,63.5,2.45,21.0,175.0,389.65,314.04
2016,9,8,17,30,399.0,54.0,2.4,20.0,126.0,314.23,251.0
2016,9,8,17,45,298.0,40.5,2.35,19.5,84.0,223.51,172.75
2016,9,8,18,0,197.0,27.0,2.3,19.0,42.0,142.8,82.72
2016,9,8,18,15,98.5,13.5,2.35,18.5,21.0,50.69,0.0
2016,9,8,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
