Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,40.5,6.5,1.45,13.5,7.5,0.0,0.0
2016,9,9,6,0,81.0,13.0,1.5,14.0,15.0,11.82,0.0
2016,9,9,6,15,204.5,28.0,1.5,14.5,51.0,21.96,10.6
2016,9,9,6,30,328.0,43.0,1.5,15.0,87.0,34.89,24.48
2016,9,9,6,45,414.5,53.0,1.5,15.5,134.0,41.66,31.05
2016,9,9,7,0,501.0,63.0,1.5,16.0,181.0,48.22,37.14
2016,9,9,7,15,250.5,69.5,1.4,16.5,128.5,50.1,38.88
2016,9,9,7,30,0.0,76.0,1.3,17.0,76.0,66.35,53.11
2016,9,9,7,45,0.0,102.0,1.2,18.0,102.0,87.53,67.95
2016,9,9,8,0,0.0,128.0,1.1,19.0,128.0,109.13,85.19
2016,9,9,8,15,2.0,146.0,1.05,19.5,147.0,125.14,97.63
2016,9,9,8,30,4.0,164.0,1.0,20.0,166.0,141.6,110.24
2016,9,9,8,45,9.0,185.0,0.95,21.0,190.5,161.77,125.31
2016,9,9,9,0,14.0,206.0,0.9,22.0,215.0,182.81,140.83
2016,9,9,9,15,17.0,224.0,0.9,22.5,235.0,201.38,154.59
2016,9,9,9,30,20.0,242.0,0.9,23.0,255.0,220.47,168.62
2016,9,9,9,45,32.5,272.5,0.95,23.5,295.0,256.67,195.59
2016,9,9,10,0,45.0,303.0,1.0,24.0,335.0,295.06,223.79
2016,9,9,10,15,213.0,315.0,1.05,24.5,478.0,421.22,318.1
2016,9,9,10,30,381.0,327.0,1.1,25.0,621.0,566.28,422.09
2016,9,9,10,45,636.0,219.0,1.2,26.0,724.5,684.38,506.3
2016,9,9,11,0,891.0,111.0,1.3,27.0,828.0,802.04,586.29
2016,9,9,11,15,894.5,111.5,1.4,27.0,841.5,843.19,612.62
2016,9,9,11,30,898.0,112.0,1.5,27.0,855.0,881.6,637.91
2016,9,9,11,45,901.5,111.5,1.65,27.5,861.5,916.08,659.95
2016,9,9,12,0,905.0,111.0,1.8,28.0,868.0,947.44,679.94
2016,9,9,12,15,904.5,111.0,1.9,28.0,865.5,972.31,696.6
2016,9,9,12,30,904.0,111.0,2.0,28.0,863.0,993.6,711.14
2016,9,9,12,45,674.0,217.0,2.1,28.0,774.0,916.82,663.18
2016,9,9,13,0,444.0,323.0,2.2,28.0,685.0,807.4,587.74
2016,9,9,13,15,448.5,313.0,2.25,28.0,672.0,810.08,591.68
2016,9,9,13,30,453.0,303.0,2.3,28.0,659.0,810.32,593.13
2016,9,9,13,45,445.5,296.0,2.4,28.0,636.5,799.21,587.12
2016,9,9,14,0,438.0,289.0,2.5,28.0,614.0,785.73,579.61
2016,9,9,14,15,443.0,273.5,2.55,27.5,590.0,773.3,574.12
2016,9,9,14,30,448.0,258.0,2.6,27.0,566.0,758.34,566.88
2016,9,9,14,45,472.5,233.0,2.65,27.0,541.5,749.19,563.18
2016,9,9,15,0,497.0,208.0,2.7,27.0,517.0,736.45,556.96
2016,9,9,15,15,627.0,156.5,2.7,26.5,518.0,794.95,602.23
2016,9,9,15,30,757.0,105.0,2.7,26.0,519.0,829.52,628.59
2016,9,9,15,45,733.5,100.0,2.75,25.5,471.5,785.0,600.68
2016,9,9,16,0,710.0,95.0,2.8,25.0,424.0,734.25,568.27
2016,9,9,16,15,675.5,90.0,2.85,24.0,373.5,673.82,528.9
2016,9,9,16,30,641.0,85.0,2.9,23.0,323.0,613.7,488.24
2016,9,9,16,45,593.0,78.0,2.95,22.5,272.0,542.31,435.68
2016,9,9,17,0,545.0,71.0,3.0,22.0,221.0,473.39,382.01
2016,9,9,17,15,472.5,62.0,2.95,21.0,172.0,390.15,314.98
2016,9,9,17,30,400.0,53.0,2.9,20.0,123.0,312.85,249.95
2016,9,9,17,45,289.5,39.5,2.9,19.0,81.0,217.92,167.96
2016,9,9,18,0,179.0,26.0,2.9,18.0,39.0,131.76,66.58
2016,9,9,18,15,89.5,13.0,2.8,17.5,19.5,46.55,0.0
2016,9,9,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,25.5,5.5,2.05,12.5,6.5,0.0,0.0
2016,9,10,6,0,51.0,11.0,2.1,13.0,13.0,10.01,0.0
2016,9,10,6,15,164.5,27.5,2.15,13.5,47.0,21.54,9.81
2016,9,10,6,30,278.0,44.0,2.2,14.0,81.0,34.05,23.78
2016,9,10,6,45,360.5,56.5,2.25,14.5,126.5,43.05,32.36
2016,9,10,7,0,443.0,69.0,2.3,15.0,172.0,53.37,41.82
2016,9,10,7,15,221.5,83.0,2.25,15.5,134.5,63.64,51.01
2016,9,10,7,30,0.0,97.0,2.2,16.0,97.0,82.41,67.44
2016,9,10,7,45,0.0,111.0,2.2,17.0,111.0,94.32,73.91
2016,9,10,8,0,0.0,125.0,2.2,18.0,125.0,106.77,83.71
2016,9,10,8,15,6.5,151.5,2.1,18.5,154.5,130.13,102.11
2016,9,10,8,30,13.0,178.0,2.0,19.0,184.0,154.71,121.22
2016,9,10,8,45,27.0,207.5,1.95,19.5,223.0,185.04,144.53
2016,9,10,9,0,41.0,237.0,1.9,20.0,262.0,215.44,167.74
2016,9,10,9,15,117.5,270.0,1.9,20.5,346.5,279.11,216.06
2016,9,10,9,30,194.0,303.0,1.9,21.0,431.0,353.46,272.33
2016,9,10,9,45,344.0,278.0,1.95,22.0,519.5,428.43,328.52
2016,9,10,10,0,494.0,253.0,2.0,23.0,608.0,520.67,396.97
2016,9,10,10,15,655.5,194.0,2.05,23.0,684.0,603.08,459.47
2016,9,10,10,30,817.0,135.0,2.1,23.0,760.0,693.7,527.21
2016,9,10,10,45,823.0,136.5,2.2,23.5,781.0,740.77,560.23
2016,9,10,11,0,829.0,138.0,2.3,24.0,802.0,785.9,590.67
2016,9,10,11,15,832.5,139.0,2.35,24.0,815.5,826.36,617.8
2016,9,10,11,30,836.0,140.0,2.4,24.0,829.0,864.25,643.09
2016,9,10,11,45,837.5,140.5,2.45,24.5,834.5,897.13,663.65
2016,9,10,12,0,839.0,141.0,2.5,25.0,840.0,926.95,682.11
2016,9,10,12,15,635.5,238.5,2.55,25.0,767.0,867.19,641.63
2016,9,10,12,30,432.0,336.0,2.6,25.0,694.0,785.53,581.94
2016,9,10,12,45,419.5,337.5,2.65,25.5,681.5,787.69,583.3
2016,9,10,13,0,407.0,339.0,2.7,26.0,669.0,787.36,582.35
2016,9,10,13,15,414.0,327.5,2.7,25.5,657.0,790.8,586.75
2016,9,10,13,30,421.0,316.0,2.7,25.0,645.0,791.93,589.67
2016,9,10,13,45,408.0,310.5,2.75,25.0,621.0,776.89,580.21
2016,9,10,14,0,395.0,305.0,2.8,25.0,597.0,743.07,558.27
2016,9,10,14,15,405.0,287.0,2.8,25.0,574.5,732.75,552.87
2016,9,10,14,30,415.0,269.0,2.8,25.0,552.0,737.76,557.65
2016,9,10,14,45,428.5,248.0,2.85,25.0,525.5,723.04,549.42
2016,9,10,15,0,442.0,227.0,2.9,25.0,499.0,705.47,539.29
2016,9,10,15,15,567.0,174.0,2.9,24.5,497.5,751.09,577.66
2016,9,10,15,30,692.0,121.0,2.9,24.0,496.0,794.96,611.14
2016,9,10,15,45,665.5,115.5,2.9,23.5,449.5,744.21,577.67
2016,9,10,16,0,639.0,110.0,2.9,23.0,403.0,692.54,543.45
2016,9,10,16,15,602.5,103.5,2.9,22.5,354.0,631.19,501.09
2016,9,10,16,30,566.0,97.0,2.9,22.0,305.0,570.44,457.46
2016,9,10,16,45,516.5,88.5,2.9,21.5,255.5,499.27,403.4
2016,9,10,17,0,467.0,80.0,2.9,21.0,206.0,426.87,346.33
2016,9,10,17,15,395.5,68.0,2.85,20.0,158.5,346.12,280.56
2016,9,10,17,30,324.0,56.0,2.8,19.0,111.0,272.18,217.8
2016,9,10,17,45,224.5,40.0,2.75,18.5,71.5,186.39,142.45
2016,9,10,18,0,125.0,24.0,2.7,18.0,32.0,103.32,39.96
2016,9,10,18,15,62.5,12.0,2.65,17.5,16.0,35.04,0.0
2016,9,10,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,14.0,4.5,2.5,13.0,5.0,0.0,0.0
2016,9,11,6,0,28.0,9.0,2.6,13.0,10.0,8.19,0.0
2016,9,11,6,15,115.5,28.0,2.7,13.5,41.5,22.63,9.92
2016,9,11,6,30,203.0,47.0,2.8,14.0,73.0,36.27,25.6
2016,9,11,6,45,277.0,63.0,2.9,14.5,116.5,47.81,36.49
2016,9,11,7,0,351.0,79.0,3.0,15.0,160.0,58.93,46.71
2016,9,11,7,15,185.0,98.5,2.95,15.5,142.0,74.12,60.25
2016,9,11,7,30,19.0,118.0,2.9,16.0,124.0,97.55,80.73
2016,9,11,7,45,9.5,123.5,2.85,16.5,126.5,103.77,81.8
2016,9,11,8,0,0.0,129.0,2.8,17.0,129.0,109.81,86.6
2016,9,11,8,15,14.5,161.0,2.75,17.5,168.0,138.74,109.32
2016,9,11,8,30,29.0,193.0,2.7,18.0,207.0,166.81,131.05
2016,9,11,8,45,76.5,227.5,2.65,18.5,271.0,212.05,165.51
2016,9,11,9,0,124.0,262.0,2.6,19.0,335.0,263.19,204.81
2016,9,11,9,15,246.0,265.0,2.55,19.5,422.5,327.77,253.86
2016,9,11,9,30,368.0,268.0,2.5,20.0,510.0,406.92,314.5
2016,9,11,9,45,434.5,258.5,2.5,20.5,558.5,462.1,356.99
2016,9,11,10,0,501.0,249.0,2.5,21.0,607.0,521.78,402.42
2016,9,11,10,15,647.0,195.0,2.5,21.0,676.5,599.2,462.12
2016,9,11,10,30,793.0,141.0,2.5,21.0,746.0,683.53,526.08
2016,9,11,10,45,800.5,142.0,2.55,21.5,767.0,730.14,559.11
2016,9,11,11,0,808.0,143.0,2.6,22.0,788.0,775.0,589.85
2016,9,11,11,15,620.0,237.0,2.65,22.0,737.0,753.23,571.29
2016,9,11,11,30,432.0,331.0,2.7,22.0,686.0,709.62,536.65
2016,9,11,11,45,626.5,238.0,2.75,22.5,756.0,813.98,614.2
2016,9,11,12,0,821.0,145.0,2.8,23.0,826.0,914.87,682.7
2016,9,11,12,15,631.5,237.0,2.85,23.0,760.0,862.22,645.68
2016,9,11,12,30,442.0,329.0,2.9,23.0,694.0,788.46,590.81
2016,9,11,12,45,637.0,231.5,3.0,23.0,750.0,895.82,671.61
2016,9,11,13,0,832.0,134.0,3.1,23.0,806.0,990.22,735.56
2016,9,11,13,15,629.0,223.0,3.15,22.5,724.5,901.15,677.13
2016,9,11,13,30,426.0,312.0,3.2,22.0,643.0,792.93,599.59
2016,9,11,13,45,427.0,300.5,3.3,22.0,623.5,785.55,596.76
2016,9,11,14,0,428.0,289.0,3.4,22.0,604.0,775.78,591.56
2016,9,11,14,15,610.0,205.0,3.45,21.5,631.0,870.33,665.69
2016,9,11,14,30,792.0,121.0,3.5,21.0,658.0,942.77,718.06
2016,9,11,14,45,611.5,174.0,3.55,21.0,575.0,824.14,636.42
2016,9,11,15,0,431.0,227.0,3.6,21.0,492.0,694.82,542.18
2016,9,11,15,15,582.5,166.0,3.6,20.5,495.5,762.8,598.68
2016,9,11,15,30,734.0,105.0,3.6,20.0,499.0,812.11,636.8
2016,9,11,15,45,714.0,99.0,3.65,19.5,453.0,765.05,605.51
2016,9,11,16,0,694.0,93.0,3.7,19.0,407.0,716.55,573.08
2016,9,11,16,15,659.5,88.0,3.7,18.5,358.0,656.72,530.98
2016,9,11,16,30,625.0,83.0,3.7,18.0,309.0,597.27,487.89
2016,9,11,16,45,580.5,75.0,3.7,17.5,259.5,527.94,434.69
2016,9,11,17,0,536.0,67.0,3.7,17.0,210.0,460.87,380.49
2016,9,11,17,15,463.5,58.0,3.65,16.5,162.0,378.4,311.28
2016,9,11,17,30,391.0,49.0,3.6,16.0,114.0,302.02,244.58
2016,9,11,17,45,278.5,36.0,3.55,15.5,73.5,208.79,160.57
2016,9,11,18,0,166.0,23.0,3.5,15.0,33.0,118.62,28.25
2016,9,11,18,15,83.0,11.5,3.4,14.5,16.5,42.34,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,13.0,5.5,3.1,12.5,6.0,0.0,0.0
2016,9,12,6,0,26.0,11.0,3.2,13.0,12.0,10.01,0.0
2016,9,12,6,15,148.0,28.5,3.3,13.0,46.0,22.38,8.97
2016,9,12,6,30,270.0,46.0,3.4,13.0,80.0,35.69,25.13
2016,9,12,6,45,365.5,57.5,3.5,13.5,127.0,43.93,33.2
2016,9,12,7,0,461.0,69.0,3.6,14.0,174.0,53.79,42.32
2016,9,12,7,15,230.5,71.5,3.55,14.5,124.0,51.64,40.54
2016,9,12,7,30,0.0,74.0,3.5,15.0,74.0,64.64,52.03
2016,9,12,7,45,0.0,88.0,3.5,15.5,88.0,76.49,59.43
2016,9,12,8,0,0.0,102.0,3.5,16.0,102.0,88.58,69.28
2016,9,12,8,15,12.0,144.5,3.45,16.5,151.0,125.47,99.03
2016,9,12,8,30,24.0,187.0,3.4,17.0,200.0,164.23,129.83
2016,9,12,8,45,42.0,216.5,3.35,17.5,241.0,193.86,152.78
2016,9,12,9,0,60.0,246.0,3.3,18.0,282.0,229.43,180.49
2016,9,12,9,15,67.0,267.0,3.3,18.0,309.0,256.49,201.86
2016,9,12,9,30,74.0,288.0,3.3,18.0,336.0,284.69,224.01
2016,9,12,9,45,170.0,306.5,3.3,18.5,425.0,360.61,282.97
2016,9,12,10,0,266.0,325.0,3.3,19.0,514.0,449.45,351.12
2016,9,12,10,15,432.5,281.5,3.3,19.0,603.5,539.8,421.53
2016,9,12,10,30,599.0,238.0,3.3,19.0,693.0,643.06,500.72
2016,9,12,10,45,568.5,258.5,3.35,19.5,700.0,670.94,519.86
2016,9,12,11,0,538.0,279.0,3.4,20.0,707.0,697.08,537.57
2016,9,12,11,15,728.0,194.5,3.45,20.0,783.5,800.45,616.22
2016,9,12,11,30,918.0,110.0,3.5,20.0,860.0,897.14,683.75
2016,9,12,11,45,703.0,211.5,3.6,20.5,788.0,855.75,653.24
2016,9,12,12,0,488.0,313.0,3.7,21.0,716.0,782.85,596.26
2016,9,12,12,15,501.5,307.5,3.75,21.0,721.0,808.01,615.33
2016,9,12,12,30,515.0,302.0,3.8,21.0,726.0,831.38,632.48
2016,9,12,12,45,712.5,207.5,3.85,21.0,785.5,944.8,715.84
2016,9,12,13,0,910.0,113.0,3.9,21.0,845.0,1033.52,775.98
2016,9,12,13,15,706.5,195.5,3.9,20.5,756.0,949.36,720.12
2016,9,12,13,30,503.0,278.0,3.9,20.0,667.0,834.29,639.02
2016,9,12,13,45,495.5,270.0,3.95,20.0,642.5,821.74,632.04
2016,9,12,14,0,488.0,262.0,4.0,20.0,618.0,806.65,622.57
2016,9,12,14,15,497.5,245.5,4.0,19.5,594.0,796.63,618.33
2016,9,12,14,30,507.0,229.0,4.0,19.0,570.0,783.75,612.03
2016,9,12,14,45,539.5,202.5,4.0,19.0,547.0,778.71,611.03
2016,9,12,15,0,572.0,176.0,4.0,19.0,524.0,769.38,606.62
2016,9,12,15,15,694.0,133.5,3.95,18.5,525.0,828.57,652.36
2016,9,12,15,30,816.0,91.0,3.9,18.0,526.0,862.83,679.59
2016,9,12,15,45,789.0,88.5,3.85,17.5,476.5,811.34,644.9
2016,9,12,16,0,762.0,86.0,3.8,17.0,427.0,758.51,609.07
2016,9,12,16,15,727.0,81.0,3.75,16.5,375.0,700.12,568.09
2016,9,12,16,30,692.0,76.0,3.7,16.0,323.0,637.6,522.64
2016,9,12,16,45,635.5,71.0,3.65,15.5,270.0,560.68,463.9
2016,9,12,17,0,579.0,66.0,3.6,15.0,217.0,486.84,403.82
2016,9,12,17,15,500.0,57.5,3.5,14.5,166.5,398.94,329.67
2016,9,12,17,30,421.0,49.0,3.4,14.0,116.0,317.54,258.13
2016,9,12,17,45,280.5,36.0,3.35,13.5,73.5,208.92,159.87
2016,9,12,18,0,140.0,23.0,3.3,13.0,31.0,105.88,0.0
2016,9,12,18,15,70.0,11.5,3.25,13.0,15.5,37.22,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,4.5,1.75,12.5,4.5,0.0,0.0
2016,9,13,6,0,0.0,9.0,1.8,13.0,9.0,8.19,0.0
2016,9,13,6,15,117.5,27.0,1.85,13.5,41.5,21.18,7.25
2016,9,13,6,30,235.0,45.0,1.9,14.0,74.0,34.88,24.25
2016,9,13,6,45,317.0,59.5,1.95,14.5,119.0,45.37,34.3
2016,9,13,7,0,399.0,74.0,2.0,15.0,164.0,55.52,43.67
2016,9,13,7,15,457.5,84.5,1.95,15.0,213.0,62.29,49.9
2016,9,13,7,30,516.0,95.0,1.9,15.0,262.0,70.37,57.09
2016,9,13,7,45,564.0,102.0,1.85,15.5,312.5,88.54,59.67
2016,9,13,8,0,612.0,109.0,1.8,16.0,363.0,138.76,86.04
2016,9,13,8,15,643.0,115.0,1.75,16.5,411.0,191.67,125.27
2016,9,13,8,30,674.0,121.0,1.7,17.0,459.0,248.32,172.34
2016,9,13,8,45,701.5,123.5,1.7,17.5,504.5,304.49,220.8
2016,9,13,9,0,729.0,126.0,1.7,18.0,550.0,363.31,271.2
2016,9,13,9,15,746.5,130.0,1.75,18.5,590.0,421.71,320.47
2016,9,13,9,30,764.0,134.0,1.8,19.0,630.0,481.02,368.92
2016,9,13,9,45,776.0,137.0,1.85,19.5,664.5,538.42,414.38
2016,9,13,10,0,788.0,140.0,1.9,20.0,699.0,593.6,456.74
2016,9,13,10,15,798.0,142.0,1.9,20.0,727.0,646.03,496.47
2016,9,13,10,30,808.0,144.0,1.9,20.0,755.0,697.41,534.37
2016,9,13,10,45,824.0,140.5,1.9,20.5,778.5,746.55,568.87
2016,9,13,11,0,840.0,137.0,1.9,21.0,802.0,794.45,600.67
2016,9,13,11,15,844.0,138.0,1.85,21.0,815.0,835.6,627.36
2016,9,13,11,30,848.0,139.0,1.8,21.0,828.0,874.16,652.05
2016,9,13,11,45,662.5,226.5,1.8,21.5,767.5,835.19,623.11
2016,9,13,12,0,477.0,314.0,1.8,22.0,707.0,774.2,576.51
2016,9,13,12,15,471.0,315.0,1.75,22.0,702.0,787.32,585.7
2016,9,13,12,30,465.0,316.0,1.7,22.0,697.0,798.01,592.51
2016,9,13,12,45,667.5,220.0,1.7,22.5,758.0,913.94,674.03
2016,9,13,13,0,870.0,124.0,1.7,23.0,819.0,1005.52,731.08
2016,9,13,13,15,677.0,203.5,1.7,23.0,737.0,928.38,680.81
2016,9,13,13,30,484.0,283.0,1.7,23.0,655.0,820.61,607.15
2016,9,13,13,45,667.5,199.0,1.7,23.0,693.0,923.64,681.37
2016,9,13,14,0,851.0,115.0,1.7,23.0,731.0,1005.58,734.36
2016,9,13,14,15,662.0,177.5,1.7,23.0,644.0,891.43,660.2
2016,9,13,14,30,473.0,240.0,1.7,23.0,557.0,762.49,572.68
2016,9,13,14,45,638.5,172.0,1.7,23.0,573.0,846.93,635.78
2016,9,13,15,0,804.0,104.0,1.7,23.0,589.0,906.64,676.44
2016,9,13,15,15,785.0,100.5,1.7,22.5,545.0,866.58,651.97
2016,9,13,15,30,766.0,97.0,1.7,22.0,501.0,824.23,626.63
2016,9,13,15,45,740.5,93.0,1.75,22.0,453.5,773.7,594.36
2016,9,13,16,0,715.0,89.0,1.8,22.0,406.0,726.84,563.95
2016,9,13,16,15,679.0,84.0,1.8,21.5,355.5,665.04,522.45
2016,9,13,16,30,643.0,79.0,1.8,21.0,305.0,603.72,479.9
2016,9,13,16,45,590.5,72.5,1.85,21.0,254.0,529.9,424.8
2016,9,13,17,0,538.0,66.0,1.9,21.0,203.0,458.99,368.79
2016,9,13,17,15,461.5,56.0,1.8,20.0,154.5,373.08,299.33
2016,9,13,17,30,385.0,46.0,1.7,19.0,106.0,293.84,232.24
2016,9,13,17,45,264.5,32.5,1.6,18.0,66.5,197.3,145.24
2016,9,13,18,0,144.0,19.0,1.5,17.0,27.0,100.3,0.0
2016,9,13,18,15,72.0,9.5,1.5,16.5,13.5,36.02,0.0
2016,9,13,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,14.5,3.5,0.8,13.0,4.0,0.0,0.0
2016,9,14,6,0,29.0,7.0,0.8,13.0,8.0,6.37,0.0
2016,9,14,6,15,132.5,25.0,0.85,13.5,39.5,19.63,5.27
2016,9,14,6,30,236.0,43.0,0.9,14.0,71.0,33.36,22.89
2016,9,14,6,45,318.5,57.5,0.95,15.0,116.0,43.9,32.93
2016,9,14,7,0,401.0,72.0,1.0,16.0,161.0,54.1,42.23
2016,9,14,7,15,460.0,82.5,1.0,16.5,210.0,60.92,48.38
2016,9,14,7,30,519.0,93.0,1.0,17.0,259.0,68.9,55.33
2016,9,14,7,45,561.0,101.0,1.0,17.5,308.5,88.03,58.69
2016,9,14,8,0,603.0,109.0,1.0,18.0,358.0,138.34,85.21
2016,9,14,8,15,634.5,115.0,1.0,18.5,406.0,190.77,123.62
2016,9,14,8,30,666.0,121.0,1.0,19.0,454.0,247.01,169.68
2016,9,14,8,45,690.0,126.0,1.0,19.5,498.5,303.81,217.87
2016,9,14,9,0,714.0,131.0,1.0,20.0,543.0,362.9,267.51
2016,9,14,9,15,732.0,134.5,1.05,20.5,583.0,420.25,314.93
2016,9,14,9,30,750.0,138.0,1.1,21.0,623.0,478.57,361.61
2016,9,14,9,45,809.5,119.5,1.15,21.5,668.0,540.43,409.54
2016,9,14,10,0,869.0,101.0,1.2,22.0,713.0,603.73,457.34
2016,9,14,10,15,877.0,102.0,1.2,22.0,741.5,656.64,496.53
2016,9,14,10,30,885.0,103.0,1.2,22.0,770.0,708.01,533.55
2016,9,14,10,45,713.0,188.5,1.3,22.5,735.0,714.27,535.11
2016,9,14,11,0,541.0,274.0,1.4,23.0,700.0,695.65,519.21
2016,9,14,11,15,723.5,190.0,1.45,23.0,769.5,793.12,590.64
2016,9,14,11,30,906.0,106.0,1.5,23.0,839.0,883.15,650.21
2016,9,14,11,45,909.0,105.5,1.6,23.5,845.0,917.04,671.06
2016,9,14,12,0,912.0,105.0,1.7,24.0,851.0,947.73,690.4
2016,9,14,12,15,911.5,104.5,1.75,24.0,848.5,971.81,706.21
2016,9,14,12,30,911.0,104.0,1.8,24.0,846.0,992.24,719.84
2016,9,14,12,45,900.5,108.0,1.85,24.5,833.0,1004.09,726.74
2016,9,14,13,0,890.0,112.0,1.9,25.0,820.0,1011.99,731.32
2016,9,14,13,15,675.0,201.0,1.95,25.0,731.0,923.54,675.44
2016,9,14,13,30,460.0,290.0,2.0,25.0,642.0,804.05,593.74
2016,9,14,13,45,665.0,198.0,2.05,25.0,687.0,919.73,677.72
2016,9,14,14,0,870.0,106.0,2.1,25.0,732.0,1002.63,732.09
2016,9,14,14,15,860.0,104.0,2.1,24.5,699.5,985.34,722.67
2016,9,14,14,30,850.0,102.0,2.1,24.0,667.0,974.91,718.87
2016,9,14,14,45,838.5,98.5,2.15,24.0,628.5,947.28,702.92
2016,9,14,15,0,827.0,95.0,2.2,24.0,590.0,916.47,684.9
2016,9,14,15,15,808.0,92.5,2.2,23.5,546.0,877.02,661.7
2016,9,14,15,30,789.0,90.0,2.2,23.0,502.0,835.23,636.56
2016,9,14,15,45,767.0,85.5,2.2,23.0,454.5,786.39,604.79
2016,9,14,16,0,745.0,81.0,2.2,23.0,407.0,736.05,571.32
2016,9,14,16,15,710.0,76.0,2.15,22.5,356.0,677.95,532.11
2016,9,14,16,30,675.0,71.0,2.1,22.0,305.0,616.22,488.91
2016,9,14,16,45,628.0,64.5,2.1,22.0,254.0,545.0,435.98
2016,9,14,17,0,581.0,58.0,2.1,22.0,203.0,476.26,381.37
2016,9,14,17,15,503.0,50.0,2.0,21.0,154.0,390.07,311.59
2016,9,14,17,30,425.0,42.0,1.9,20.0,105.0,310.64,244.02
2016,9,14,17,45,300.0,29.5,1.8,19.0,65.0,211.28,151.89
2016,9,14,18,0,175.0,17.0,1.7,18.0,25.0,110.71,0.0
2016,9,14,18,15,87.5,8.5,1.75,17.5,12.5,7.73,0.0
2016,9,14,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,191.0,17.0,1.55,13.5,39.5,13.46,0.93
2016,9,15,6,30,382.0,34.0,1.6,14.0,79.0,27.47,17.76
2016,9,15,6,45,471.0,42.5,1.65,15.0,126.5,33.33,23.63
2016,9,15,7,0,560.0,51.0,1.7,16.0,174.0,39.05,28.95
2016,9,15,7,15,616.0,57.0,1.6,16.5,225.0,42.45,32.1
2016,9,15,7,30,672.0,63.0,1.5,17.0,276.0,50.12,38.84
2016,9,15,7,45,378.5,115.0,1.45,17.5,239.0,92.18,65.33
2016,9,15,8,0,85.0,167.0,1.4,18.0,202.0,141.39,108.67
2016,9,15,8,15,108.0,190.5,1.3,18.5,240.5,168.94,129.0
2016,9,15,8,30,131.0,214.0,1.2,19.0,279.0,203.29,155.35
2016,9,15,8,45,187.5,231.5,1.15,20.0,334.0,246.04,187.2
2016,9,15,9,0,244.0,249.0,1.1,21.0,389.0,295.44,224.42
2016,9,15,9,15,556.5,169.0,1.1,21.5,518.5,379.15,285.66
2016,9,15,9,30,869.0,89.0,1.1,22.0,648.0,493.14,371.15
2016,9,15,9,45,883.0,89.0,1.15,23.0,683.5,551.33,415.34
2016,9,15,10,0,897.0,89.0,1.2,24.0,719.0,609.04,457.84
2016,9,15,10,15,905.0,90.5,1.25,24.0,747.5,663.66,498.42
2016,9,15,10,30,913.0,92.0,1.3,24.0,776.0,716.69,536.8
2016,9,15,10,45,918.0,93.0,1.4,24.5,796.5,765.21,569.36
2016,9,15,11,0,923.0,94.0,1.5,25.0,817.0,811.38,599.13
2016,9,15,11,15,926.0,94.5,1.6,25.0,830.5,852.85,626.74
2016,9,15,11,30,929.0,95.0,1.7,25.0,844.0,891.41,652.38
2016,9,15,11,45,929.5,95.5,1.85,25.5,849.0,924.67,673.79
2016,9,15,12,0,930.0,96.0,2.0,26.0,854.0,954.52,692.98
2016,9,15,12,15,701.0,202.5,2.1,26.0,773.0,892.98,653.68
2016,9,15,12,30,472.0,309.0,2.2,26.0,692.0,798.09,587.18
2016,9,15,12,45,684.0,209.5,2.3,26.0,755.5,919.06,674.67
2016,9,15,13,0,896.0,110.0,2.4,26.0,819.0,1015.33,737.47
2016,9,15,13,15,891.5,109.0,2.45,26.0,800.0,1019.74,740.47
2016,9,15,13,30,887.0,108.0,2.5,26.0,781.0,1020.28,742.07
2016,9,15,13,45,679.0,185.5,2.55,26.0,690.5,919.76,677.82
2016,9,15,14,0,471.0,263.0,2.6,26.0,600.0,790.43,589.32
2016,9,15,14,15,468.0,251.0,2.65,25.5,573.0,772.95,581.01
2016,9,15,14,30,465.0,239.0,2.7,25.0,546.0,753.09,570.09
2016,9,15,14,45,476.0,220.0,2.75,25.0,518.0,736.52,560.77
2016,9,15,15,0,487.0,201.0,2.8,25.0,490.0,717.05,549.32
2016,9,15,15,15,636.0,146.0,2.8,24.5,493.0,787.14,603.5
2016,9,15,15,30,785.0,91.0,2.8,24.0,496.0,831.73,637.12
2016,9,15,15,45,759.5,86.5,2.8,24.0,448.0,779.96,602.18
2016,9,15,16,0,734.0,82.0,2.8,24.0,400.0,726.93,566.38
2016,9,15,16,15,697.5,77.5,2.8,23.5,349.5,668.99,527.09
2016,9,15,16,30,661.0,73.0,2.8,23.0,299.0,607.29,483.59
2016,9,15,16,45,609.5,66.5,2.85,22.5,247.5,533.59,428.8
2016,9,15,17,0,558.0,60.0,2.9,22.0,196.0,462.76,372.63
2016,9,15,17,15,476.0,51.0,2.85,21.0,147.5,374.17,300.16
2016,9,15,17,30,394.0,42.0,2.8,20.0,99.0,292.84,230.32
2016,9,15,17,45,261.0,29.0,2.8,19.0,60.0,191.16,133.52
2016,9,15,18,0,128.0,16.0,2.8,18.0,21.0,69.66,0.0
2016,9,15,18,15,64.0,8.0,2.75,17.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,0.0,16.0,0.7,13.5,16.0,14.09,0.09
2016,9,16,6,30,0.0,32.0,0.6,14.0,32.0,27.84,18.02
2016,9,16,6,45,0.5,52.5,0.55,15.0,52.5,44.68,33.56
2016,9,16,7,0,1.0,73.0,0.5,16.0,73.0,61.31,48.52
2016,9,16,7,15,8.5,92.5,0.4,16.5,95.0,77.1,62.5
2016,9,16,7,30,16.0,112.0,0.3,17.0,117.0,92.76,76.01
2016,9,16,7,45,20.5,132.0,0.25,18.0,139.5,109.75,85.72
2016,9,16,8,0,25.0,152.0,0.2,19.0,162.0,129.18,100.17
2016,9,16,8,15,28.0,170.5,0.15,19.5,183.5,144.68,111.72
2016,9,16,8,30,31.0,189.0,0.1,20.0,205.0,164.51,126.74
2016,9,16,8,45,51.5,217.0,0.1,21.0,245.5,197.36,151.01
2016,9,16,9,0,72.0,245.0,0.1,22.0,286.0,233.41,177.43
2016,9,16,9,15,99.0,269.0,0.15,22.5,330.0,271.97,205.87
2016,9,16,9,30,126.0,293.0,0.2,23.0,374.0,315.57,237.84
2016,9,16,9,45,260.0,289.0,0.3,23.5,467.5,396.83,297.49
2016,9,16,10,0,394.0,285.0,0.4,24.0,561.0,490.26,364.97
2016,9,16,10,15,648.0,190.5,0.5,24.5,665.0,598.27,443.36
2016,9,16,10,30,902.0,96.0,0.6,25.0,769.0,713.3,525.2
2016,9,16,10,45,907.5,97.0,0.7,26.0,790.0,761.68,555.41
2016,9,16,11,0,913.0,98.0,0.8,27.0,811.0,807.78,583.49
2016,9,16,11,15,916.5,98.5,0.95,27.0,824.0,849.27,611.4
2016,9,16,11,30,920.0,99.0,1.1,27.0,837.0,887.89,637.45
2016,9,16,11,45,705.0,201.5,1.25,27.5,769.0,848.46,612.37
2016,9,16,12,0,490.0,304.0,1.4,28.0,701.0,777.09,562.02
2016,9,16,12,15,496.0,300.5,1.45,28.0,701.5,796.92,576.73
2016,9,16,12,30,502.0,297.0,1.5,28.0,702.0,814.69,589.17
2016,9,16,12,45,702.0,201.5,1.6,28.5,759.0,928.07,666.52
2016,9,16,13,0,902.0,106.0,1.7,29.0,816.0,1016.39,721.18
2016,9,16,13,15,684.5,195.0,1.75,29.0,726.5,926.1,664.54
2016,9,16,13,30,467.0,284.0,1.8,29.0,637.0,804.64,583.66
2016,9,16,13,45,463.0,275.0,1.85,29.0,615.0,794.34,579.33
2016,9,16,14,0,459.0,266.0,1.9,29.0,593.0,781.6,572.35
2016,9,16,14,15,451.0,256.5,1.9,29.0,565.0,762.0,560.37
2016,9,16,14,30,443.0,247.0,1.9,29.0,537.0,740.23,546.96
2016,9,16,14,45,638.0,170.0,1.95,29.0,560.0,842.23,621.08
2016,9,16,15,0,833.0,93.0,2.0,29.0,583.0,917.52,671.77
2016,9,16,15,15,814.5,90.0,2.0,28.5,539.0,877.65,647.84
2016,9,16,15,30,796.0,87.0,2.0,28.0,495.0,835.41,623.07
2016,9,16,15,45,771.5,83.0,2.05,28.0,447.0,784.74,591.21
2016,9,16,16,0,747.0,79.0,2.1,28.0,399.0,732.72,557.64
2016,9,16,16,15,711.0,74.5,2.1,27.0,348.0,670.12,517.27
2016,9,16,16,30,675.0,70.0,2.1,26.0,297.0,612.61,478.92
2016,9,16,16,45,623.0,63.5,2.1,25.5,245.5,538.02,424.67
2016,9,16,17,0,571.0,57.0,2.1,25.0,194.0,466.39,368.91
2016,9,16,17,15,488.0,48.5,2.05,24.0,145.0,377.4,297.41
2016,9,16,17,30,405.0,40.0,2.0,23.0,96.0,295.79,228.24
2016,9,16,17,45,267.5,27.0,1.95,22.0,57.5,190.76,125.7
2016,9,16,18,0,130.0,14.0,1.9,21.0,19.0,68.4,0.0
2016,9,16,18,15,65.0,7.0,1.95,20.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,0.0,13.0,0.75,14.5,13.0,11.44,0.0
2016,9,17,6,30,0.0,26.0,0.6,15.0,26.0,22.92,13.68
2016,9,17,6,45,0.0,42.5,0.5,16.0,42.5,37.01,26.73
2016,9,17,7,0,0.0,59.0,0.4,17.0,59.0,50.84,39.18
2016,9,17,7,15,0.0,77.5,0.35,17.5,77.5,66.06,52.65
2016,9,17,7,30,0.0,96.0,0.3,18.0,96.0,81.11,65.68
2016,9,17,7,45,0.0,114.0,0.3,18.5,114.0,96.07,74.76
2016,9,17,8,0,0.0,132.0,0.3,19.0,132.0,111.8,87.24
2016,9,17,8,15,8.5,154.0,0.3,19.5,158.0,132.19,102.84
2016,9,17,8,30,17.0,176.0,0.3,20.0,184.0,153.98,119.32
2016,9,17,8,45,30.5,203.0,0.35,21.0,219.5,180.53,139.07
2016,9,17,9,0,44.0,230.0,0.4,22.0,255.0,211.82,162.31
2016,9,17,9,15,74.0,259.5,0.45,22.5,305.0,254.16,193.86
2016,9,17,9,30,104.0,289.0,0.5,23.0,355.0,300.72,228.29
2016,9,17,9,45,160.0,306.5,0.55,24.0,414.5,357.23,269.24
2016,9,17,10,0,216.0,324.0,0.6,25.0,474.0,418.42,312.88
2016,9,17,10,15,560.5,207.5,0.65,25.5,618.5,559.03,416.16
2016,9,17,10,30,905.0,91.0,0.7,26.0,763.0,710.65,523.45
2016,9,17,10,45,719.0,181.0,0.8,27.0,724.5,712.6,519.86
2016,9,17,11,0,533.0,271.0,0.9,28.0,686.0,687.94,499.49
2016,9,17,11,15,727.5,182.5,1.0,28.5,758.0,789.78,571.47
2016,9,17,11,30,922.0,94.0,1.1,29.0,830.0,884.36,631.07
2016,9,17,11,45,923.0,94.0,1.2,29.5,834.5,917.15,650.54
2016,9,17,12,0,924.0,94.0,1.3,30.0,839.0,946.56,668.58
2016,9,17,12,15,923.0,94.0,1.4,30.0,836.0,970.6,684.67
2016,9,17,12,30,922.0,94.0,1.5,30.0,833.0,990.93,698.62
2016,9,17,12,45,908.5,99.0,1.6,30.0,819.0,1000.88,706.29
2016,9,17,13,0,895.0,104.0,1.7,30.0,805.0,1006.77,711.68
2016,9,17,13,15,681.0,193.0,1.75,30.0,719.0,920.17,658.4
2016,9,17,13,30,467.0,282.0,1.8,30.0,633.0,802.44,580.15
2016,9,17,13,45,457.0,276.0,1.9,30.0,609.5,789.32,574.15
2016,9,17,14,0,447.0,270.0,2.0,30.0,586.0,773.85,565.57
2016,9,17,14,15,647.0,183.5,2.0,29.5,617.0,881.05,643.11
2016,9,17,14,30,847.0,97.0,2.0,29.0,648.0,963.05,697.9
2016,9,17,14,45,832.0,95.0,2.05,29.0,609.0,933.7,680.17
2016,9,17,15,0,817.0,93.0,2.1,29.0,570.0,901.36,661.49
2016,9,17,15,15,798.0,90.0,2.1,28.5,526.0,861.37,638.34
2016,9,17,15,30,779.0,87.0,2.1,28.0,482.0,819.1,613.28
2016,9,17,15,45,752.0,83.5,2.15,28.0,434.0,767.41,580.38
2016,9,17,16,0,725.0,80.0,2.2,28.0,386.0,714.59,545.9
2016,9,17,16,15,688.5,75.0,2.15,27.0,336.0,656.36,507.96
2016,9,17,16,30,652.0,70.0,2.1,26.0,286.0,594.47,465.78
2016,9,17,16,45,599.0,63.5,2.1,25.5,235.5,520.3,411.25
2016,9,17,17,0,546.0,57.0,2.1,25.0,185.0,449.23,355.54
2016,9,17,17,15,462.0,48.0,1.95,24.0,137.0,360.44,283.67
2016,9,17,17,30,378.0,39.0,1.8,23.0,89.0,279.28,214.39
2016,9,17,17,45,241.0,26.0,1.7,22.0,52.5,174.12,107.1
2016,9,17,18,0,104.0,13.0,1.6,21.0,16.0,56.13,0.0
2016,9,17,18,15,52.0,6.5,1.6,20.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,177.0,15.5,0.85,16.5,35.0,12.31,0.0
2016,9,18,6,30,354.0,31.0,0.9,17.0,70.0,25.02,15.15
2016,9,18,6,45,447.5,39.5,1.0,18.0,116.0,30.97,21.2
2016,9,18,7,0,541.0,48.0,1.1,19.0,162.0,36.78,26.56
2016,9,18,7,15,598.5,54.0,1.05,19.5,212.0,40.28,29.77
2016,9,18,7,30,656.0,60.0,1.0,20.0,262.0,47.8,36.34
2016,9,18,7,45,695.5,64.5,0.95,21.0,312.5,68.9,39.37
2016,9,18,8,0,735.0,69.0,0.9,22.0,363.0,124.21,67.15
2016,9,18,8,15,762.0,72.5,0.9,23.0,411.5,181.53,108.87
2016,9,18,8,30,789.0,76.0,0.9,24.0,460.0,241.81,158.13
2016,9,18,8,45,809.5,78.5,0.9,25.5,505.0,302.04,208.51
2016,9,18,9,0,830.0,81.0,0.9,27.0,550.0,366.57,261.15
2016,9,18,9,15,844.5,83.0,0.85,27.5,590.0,426.05,309.3
2016,9,18,9,30,859.0,85.0,0.8,28.0,630.0,485.72,355.67
2016,9,18,9,45,877.5,83.0,0.75,29.0,666.0,543.68,398.1
2016,9,18,10,0,896.0,81.0,0.7,30.0,702.0,601.57,438.46
2016,9,18,10,15,903.5,82.5,0.6,30.5,729.5,655.59,474.59
2016,9,18,10,30,911.0,84.0,0.5,31.0,757.0,707.96,507.94
2016,9,18,10,45,916.5,84.5,0.45,32.0,777.5,755.98,535.29
2016,9,18,11,0,922.0,85.0,0.4,33.0,798.0,801.66,559.82
2016,9,18,11,15,706.5,190.0,0.5,33.0,742.0,780.48,546.54
2016,9,18,11,30,491.0,295.0,0.6,33.0,686.0,728.02,510.62
2016,9,18,11,45,711.0,190.5,0.7,33.5,759.5,842.82,588.6
2016,9,18,12,0,931.0,86.0,0.8,34.0,833.0,944.04,649.24
2016,9,18,12,15,698.0,196.5,0.95,34.0,755.5,884.0,614.03
2016,9,18,12,30,465.0,307.0,1.1,34.0,678.0,789.91,553.43
2016,9,18,12,45,690.0,199.0,1.25,34.5,740.0,913.45,637.61
2016,9,18,13,0,915.0,91.0,1.4,35.0,802.0,1011.3,697.02
2016,9,18,13,15,910.0,90.0,1.5,35.0,783.5,1014.83,700.1
2016,9,18,13,30,905.0,89.0,1.6,35.0,765.0,1014.42,702.02
2016,9,18,13,45,898.5,87.5,1.7,35.0,739.0,1008.0,700.43
2016,9,18,14,0,892.0,86.0,1.8,35.0,713.0,997.73,696.59
2016,9,18,14,15,882.0,84.5,1.85,34.5,680.0,980.26,689.19
2016,9,18,14,30,872.0,83.0,1.9,34.0,647.0,959.25,679.62
2016,9,18,14,45,859.0,81.0,2.0,34.0,608.0,931.37,664.83
2016,9,18,15,0,846.0,79.0,2.1,34.0,569.0,900.42,647.92
2016,9,18,15,15,828.0,76.5,2.15,33.5,525.0,861.46,626.35
2016,9,18,15,30,810.0,74.0,2.2,33.0,481.0,828.81,608.57
2016,9,18,15,45,785.0,71.0,2.25,33.0,433.0,778.52,577.2
2016,9,18,16,0,760.0,68.0,2.3,33.0,385.0,726.95,544.27
2016,9,18,16,15,724.5,64.0,2.25,32.0,334.5,665.04,504.59
2016,9,18,16,30,689.0,60.0,2.2,31.0,284.0,603.47,463.53
2016,9,18,16,45,637.5,54.5,2.2,30.0,233.5,529.79,411.71
2016,9,18,17,0,586.0,49.0,2.2,29.0,183.0,463.49,360.95
2016,9,18,17,15,502.0,41.5,2.1,27.5,135.0,375.03,290.78
2016,9,18,17,30,418.0,34.0,2.0,26.0,87.0,294.39,222.36
2016,9,18,17,45,272.5,22.5,1.9,25.0,50.5,182.99,100.54
2016,9,18,18,0,127.0,11.0,1.8,24.0,14.0,63.82,0.0
2016,9,18,18,15,63.5,5.5,1.75,23.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
