Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,117.0,13.5,2.5,12.5,22.0,12.28,0.0
2016,9,29,6,30,234.0,27.0,2.6,13.0,44.0,22.47,9.15
2016,9,29,6,45,349.0,38.0,2.75,13.5,87.5,30.71,20.8
2016,9,29,7,0,464.0,49.0,2.9,14.0,131.0,38.71,28.53
2016,9,29,7,15,232.0,65.0,2.85,14.5,106.0,48.11,37.19
2016,9,29,7,30,0.0,81.0,2.8,15.0,81.0,68.96,55.8
2016,9,29,7,45,0.0,99.0,2.8,15.5,99.0,83.97,65.81
2016,9,29,8,0,0.0,117.0,2.8,16.0,117.0,99.65,78.74
2016,9,29,8,15,7.0,139.0,2.8,16.5,142.0,119.83,94.86
2016,9,29,8,30,14.0,161.0,2.8,17.0,167.0,141.23,111.8
2016,9,29,8,45,17.0,177.5,2.8,17.5,186.0,158.15,125.09
2016,9,29,9,0,20.0,194.0,2.8,18.0,205.0,175.55,138.67
2016,9,29,9,15,155.5,224.5,2.8,18.5,316.5,261.94,205.9
2016,9,29,9,30,291.0,255.0,2.8,19.0,428.0,366.98,287.54
2016,9,29,9,45,584.0,172.0,2.8,19.5,544.5,474.12,371.08
2016,9,29,10,0,877.0,89.0,2.8,20.0,661.0,598.53,467.41
2016,9,29,10,15,884.5,90.5,2.8,20.5,687.5,651.12,506.95
2016,9,29,10,30,892.0,92.0,2.8,21.0,714.0,702.05,544.46
2016,9,29,10,45,898.5,92.0,2.85,21.5,733.0,748.84,577.18
2016,9,29,11,0,905.0,92.0,2.9,22.0,752.0,793.36,606.83
2016,9,29,11,15,907.5,92.5,2.95,22.0,763.5,832.72,633.79
2016,9,29,11,30,910.0,93.0,3.0,22.0,775.0,869.13,658.63
2016,9,29,11,45,911.5,92.5,3.05,22.5,778.5,900.46,678.64
2016,9,29,12,0,913.0,92.0,3.1,23.0,782.0,928.44,696.34
2016,9,29,12,15,911.5,92.0,3.15,23.0,777.5,950.73,711.58
2016,9,29,12,30,910.0,92.0,3.2,23.0,773.0,969.32,724.49
2016,9,29,12,45,906.0,91.5,3.25,23.0,760.5,981.17,733.05
2016,9,29,13,0,902.0,91.0,3.3,23.0,748.0,989.15,739.22
2016,9,29,13,15,896.5,90.0,3.3,23.0,728.0,991.18,741.24
2016,9,29,13,30,891.0,89.0,3.3,23.0,708.0,989.33,740.86
2016,9,29,13,45,882.5,88.0,3.35,23.0,681.0,980.71,736.51
2016,9,29,14,0,874.0,87.0,3.4,23.0,654.0,968.36,729.81
2016,9,29,14,15,862.0,85.0,3.45,22.5,620.0,947.79,719.04
2016,9,29,14,30,850.0,83.0,3.5,22.0,586.0,923.85,705.95
2016,9,29,14,45,834.0,81.0,3.55,22.0,546.5,902.44,693.23
2016,9,29,15,0,818.0,79.0,3.6,22.0,507.0,868.53,671.64
2016,9,29,15,15,796.0,76.0,3.65,21.5,462.5,825.38,644.51
2016,9,29,15,30,774.0,73.0,3.7,21.0,418.0,780.25,615.35
2016,9,29,15,45,743.5,69.5,3.75,20.5,370.5,725.77,578.49
2016,9,29,16,0,713.0,66.0,3.8,20.0,323.0,670.58,539.9
2016,9,29,16,15,668.5,61.0,3.75,19.5,273.0,602.68,489.77
2016,9,29,16,30,624.0,56.0,3.7,19.0,223.0,541.0,442.45
2016,9,29,16,45,555.0,49.5,3.7,18.5,174.0,458.83,375.48
2016,9,29,17,0,486.0,43.0,3.7,18.0,125.0,381.65,309.08
2016,9,29,17,15,370.5,33.0,3.55,17.5,82.5,279.95,218.52
2016,9,29,17,30,255.0,23.0,3.4,17.0,40.0,181.13,78.55
2016,9,29,17,45,127.5,11.5,3.3,16.5,20.0,68.22,0.0
2016,9,29,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,123.0,12.0,3.35,12.0,21.0,10.91,0.0
2016,9,30,6,30,246.0,24.0,3.5,12.0,42.0,19.75,6.48
2016,9,30,6,45,360.5,35.0,3.65,12.5,85.0,28.12,18.57
2016,9,30,7,0,475.0,46.0,3.8,13.0,128.0,36.23,26.42
2016,9,30,7,15,543.0,53.0,3.85,13.5,177.0,40.53,30.58
2016,9,30,7,30,611.0,60.0,3.9,14.0,226.0,44.76,34.47
2016,9,30,7,45,658.5,65.0,4.0,15.0,275.5,67.2,38.8
2016,9,30,8,0,706.0,70.0,4.1,16.0,325.0,125.53,71.29
2016,9,30,8,15,737.0,73.5,4.1,16.5,373.0,181.57,114.05
2016,9,30,8,30,768.0,77.0,4.1,17.0,421.0,241.07,165.16
2016,9,30,8,45,791.5,79.5,4.2,17.5,465.0,300.66,218.55
2016,9,30,9,0,815.0,82.0,4.3,18.0,509.0,362.14,273.36
2016,9,30,9,15,831.0,84.0,4.3,18.5,548.5,421.69,325.56
2016,9,30,9,30,847.0,86.0,4.3,19.0,588.0,482.21,376.92
2016,9,30,9,45,860.0,87.5,4.3,19.5,621.5,539.41,424.09
2016,9,30,10,0,873.0,89.0,4.3,20.0,655.0,596.03,469.26
2016,9,30,10,15,881.5,90.5,4.25,20.0,682.0,648.99,511.11
2016,9,30,10,30,890.0,92.0,4.2,20.0,709.0,700.38,550.72
2016,9,30,10,45,894.5,93.5,4.2,20.0,728.0,747.09,585.11
2016,9,30,11,0,899.0,95.0,4.2,20.0,747.0,791.41,616.37
2016,9,30,11,15,902.5,95.5,4.25,20.0,759.0,831.31,644.45
2016,9,30,11,30,906.0,96.0,4.3,20.0,771.0,868.34,670.39
2016,9,30,11,45,907.0,96.5,4.35,20.5,775.0,900.16,691.29
2016,9,30,12,0,908.0,97.0,4.4,21.0,779.0,928.64,709.75
2016,9,30,12,15,907.0,96.5,4.4,20.5,774.5,950.71,726.36
2016,9,30,12,30,906.0,96.0,4.4,20.0,770.0,969.1,740.63
2016,9,30,12,45,902.0,96.0,4.45,20.0,757.5,981.44,749.87
2016,9,30,13,0,898.0,96.0,4.5,20.0,745.0,989.93,756.66
2016,9,30,13,15,892.0,95.0,4.5,20.0,725.5,991.45,758.39
2016,9,30,13,30,886.0,94.0,4.5,20.0,706.0,989.1,757.67
2016,9,30,13,45,879.5,92.0,4.55,20.0,679.0,981.25,753.77
2016,9,30,14,0,873.0,90.0,4.6,20.0,652.0,969.65,747.42
2016,9,30,14,15,861.5,88.0,4.55,19.5,618.5,949.58,735.88
2016,9,30,14,30,850.0,86.0,4.5,19.0,585.0,926.12,722.02
2016,9,30,14,45,836.0,83.0,4.5,19.0,545.5,905.38,709.09
2016,9,30,15,0,822.0,80.0,4.5,19.0,506.0,871.93,686.98
2016,9,30,15,15,800.5,77.5,4.45,18.5,461.5,829.75,659.29
2016,9,30,15,30,779.0,75.0,4.4,18.0,417.0,785.52,629.62
2016,9,30,15,45,749.0,71.0,4.35,18.0,369.0,730.65,590.09
2016,9,30,16,0,719.0,67.0,4.3,18.0,321.0,674.99,549.04
2016,9,30,16,15,674.0,62.0,4.2,17.5,271.0,606.48,497.55
2016,9,30,16,30,629.0,57.0,4.1,17.0,221.0,544.62,449.31
2016,9,30,16,45,557.5,50.0,4.05,16.5,172.0,460.02,379.31
2016,9,30,17,0,486.0,43.0,4.0,16.0,123.0,380.62,310.14
2016,9,30,17,15,367.0,32.0,3.85,15.5,80.0,276.13,215.39
2016,9,30,17,30,248.0,21.0,3.7,15.0,37.0,173.01,49.18
2016,9,30,17,45,124.0,10.5,3.55,14.5,18.5,65.47,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,134.0,11.5,2.05,11.5,21.0,10.46,0.0
2016,10,1,6,30,268.0,23.0,2.1,12.0,42.0,18.95,4.9
2016,10,1,6,45,387.0,33.5,2.2,12.5,86.0,26.94,17.49
2016,10,1,7,0,506.0,44.0,2.3,13.0,130.0,34.7,25.05
2016,10,1,7,15,576.0,50.5,2.35,13.5,179.5,38.69,28.94
2016,10,1,7,30,646.0,57.0,2.4,14.0,229.0,42.65,32.6
2016,10,1,7,45,693.0,61.5,2.45,15.0,280.0,69.65,40.19
2016,10,1,8,0,740.0,66.0,2.5,16.0,331.0,125.52,69.81
2016,10,1,8,15,770.5,69.5,2.4,16.5,379.5,183.61,114.02
2016,10,1,8,30,801.0,73.0,2.3,17.0,428.0,245.04,166.51
2016,10,1,8,45,824.0,75.5,2.25,17.5,473.5,306.44,220.97
2016,10,1,9,0,847.0,78.0,2.2,18.0,519.0,369.63,276.44
2016,10,1,9,15,863.0,80.0,2.15,18.5,558.5,432.33,330.19
2016,10,1,9,30,879.0,82.0,2.1,19.0,598.0,493.25,380.72
2016,10,1,9,45,895.0,81.5,2.1,19.5,633.0,551.75,427.76
2016,10,1,10,0,911.0,81.0,2.1,20.0,668.0,609.84,472.81
2016,10,1,10,15,919.5,82.0,2.1,20.5,695.0,664.04,513.43
2016,10,1,10,30,928.0,83.0,2.1,21.0,722.0,716.56,551.51
2016,10,1,10,45,933.0,84.0,2.1,21.5,742.0,764.63,583.88
2016,10,1,11,0,938.0,85.0,2.1,22.0,762.0,810.23,613.31
2016,10,1,11,15,941.5,85.5,2.2,22.0,774.0,851.41,641.43
2016,10,1,11,30,945.0,86.0,2.3,22.0,786.0,889.58,667.45
2016,10,1,11,45,945.0,86.5,2.4,22.5,789.5,921.54,687.96
2016,10,1,12,0,945.0,87.0,2.5,23.0,793.0,949.95,706.11
2016,10,1,12,15,944.0,87.0,2.6,23.0,788.5,973.23,722.29
2016,10,1,12,30,943.0,87.0,2.7,23.0,784.0,992.7,736.11
2016,10,1,12,45,938.0,87.5,2.85,23.0,771.0,1005.05,745.87
2016,10,1,13,0,933.0,88.0,3.0,23.0,758.0,1013.39,753.17
2016,10,1,13,15,928.0,87.0,3.05,23.0,738.0,1015.95,755.97
2016,10,1,13,30,923.0,86.0,3.1,23.0,718.0,1014.51,756.33
2016,10,1,13,45,913.5,85.0,3.2,23.0,690.0,1004.71,751.73
2016,10,1,14,0,904.0,84.0,3.3,23.0,662.0,991.07,744.72
2016,10,1,14,15,892.5,82.5,3.35,22.5,627.5,971.18,734.61
2016,10,1,14,30,881.0,81.0,3.4,22.0,593.0,947.81,722.14
2016,10,1,14,45,863.5,79.0,3.5,22.0,552.0,914.92,701.94
2016,10,1,15,0,846.0,77.0,3.6,22.0,511.0,888.33,685.99
2016,10,1,15,15,824.0,74.5,3.65,21.5,465.5,845.09,658.92
2016,10,1,15,30,802.0,72.0,3.7,21.0,420.0,799.76,629.81
2016,10,1,15,45,769.5,68.5,3.75,21.0,371.0,742.75,590.11
2016,10,1,16,0,737.0,65.0,3.8,21.0,322.0,685.06,548.79
2016,10,1,16,15,690.5,60.0,3.75,20.5,271.0,614.83,497.06
2016,10,1,16,30,644.0,55.0,3.7,20.0,220.0,551.16,448.22
2016,10,1,16,45,570.0,48.0,3.7,19.5,170.0,464.44,377.59
2016,10,1,17,0,496.0,41.0,3.7,19.0,120.0,383.21,307.66
2016,10,1,17,15,367.5,30.5,3.6,18.0,77.0,273.98,209.15
2016,10,1,17,30,239.0,20.0,3.5,17.0,34.0,164.87,9.29
2016,10,1,17,45,119.5,10.0,3.45,16.5,17.0,62.73,0.0
2016,10,1,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,15,121.0,11.5,2.35,11.5,19.5,10.46,0.0
2016,10,2,6,30,242.0,23.0,2.5,12.0,39.0,19.04,3.55
2016,10,2,6,45,354.5,34.0,2.65,13.0,80.5,27.46,17.78
2016,10,2,7,0,467.0,45.0,2.8,14.0,122.0,35.59,25.68
2016,10,2,7,15,537.0,52.0,2.9,14.5,170.5,39.92,29.87
2016,10,2,7,30,607.0,59.0,3.0,15.0,219.0,44.18,33.81
2016,10,2,7,45,649.0,64.5,3.15,15.5,267.5,66.86,38.57
2016,10,2,8,0,691.0,70.0,3.3,16.0,316.0,120.68,67.83
2016,10,2,8,15,482.5,122.5,3.35,16.0,306.0,176.88,121.49
2016,10,2,8,30,274.0,175.0,3.4,16.0,296.0,207.63,156.96
2016,10,2,8,45,198.5,201.0,3.45,16.5,293.0,228.55,177.8
2016,10,2,9,0,123.0,227.0,3.5,17.0,290.0,239.81,189.34
2016,10,2,9,15,61.5,190.0,3.5,17.0,221.5,192.66,152.66
2016,10,2,9,30,0.0,153.0,3.5,17.0,153.0,135.21,106.29
2016,10,2,9,45,145.0,217.0,3.55,17.5,310.0,274.77,219.01
2016,10,2,10,0,290.0,281.0,3.6,18.0,467.0,432.53,342.58
2016,10,2,10,15,151.5,255.5,3.6,18.0,353.0,335.5,266.13
2016,10,2,10,30,13.0,230.0,3.6,18.0,239.0,215.45,169.37
2016,10,2,10,45,173.0,273.0,3.65,18.5,397.5,388.38,308.14
2016,10,2,11,0,333.0,316.0,3.7,19.0,556.0,573.21,449.61
2016,10,2,11,15,391.5,301.5,3.7,19.0,587.0,623.33,487.46
2016,10,2,11,30,450.0,287.0,3.7,19.0,618.0,687.68,535.77
2016,10,2,11,45,481.0,275.5,3.75,19.0,631.0,722.63,562.07
2016,10,2,12,0,512.0,264.0,3.8,19.0,644.0,756.95,587.98
2016,10,2,12,15,703.5,183.5,3.85,19.0,702.0,870.96,673.41
2016,10,2,12,30,895.0,103.0,3.9,19.0,760.0,964.59,738.54
2016,10,2,12,45,893.5,102.0,3.95,19.0,748.5,977.97,747.76
2016,10,2,13,0,892.0,101.0,4.0,19.0,737.0,987.56,755.17
2016,10,2,13,15,886.5,99.5,4.05,19.0,717.0,988.88,757.07
2016,10,2,13,30,881.0,98.0,4.1,19.0,697.0,986.34,756.54
2016,10,2,13,45,874.0,96.0,4.2,19.0,670.0,977.94,752.43
2016,10,2,14,0,867.0,94.0,4.3,19.0,643.0,965.83,745.88
2016,10,2,14,15,854.0,92.0,4.3,18.5,608.5,954.31,740.74
2016,10,2,14,30,841.0,90.0,4.3,18.0,574.0,929.33,726.12
2016,10,2,14,45,822.0,88.0,4.35,18.0,533.5,895.57,704.15
2016,10,2,15,0,803.0,86.0,4.4,18.0,493.0,859.07,680.17
2016,10,2,15,15,778.5,82.5,4.35,17.5,448.0,813.4,649.71
2016,10,2,15,30,754.0,79.0,4.3,17.0,403.0,765.91,617.32
2016,10,2,15,45,720.5,75.0,4.3,17.0,355.0,708.93,576.08
2016,10,2,16,0,687.0,71.0,4.3,17.0,307.0,656.68,537.37
2016,10,2,16,15,637.5,65.5,4.2,16.5,257.0,585.96,483.41
2016,10,2,16,30,588.0,60.0,4.1,16.0,207.0,517.18,428.74
2016,10,2,16,45,516.5,51.5,4.0,16.0,159.0,432.74,356.99
2016,10,2,17,0,445.0,43.0,3.9,16.0,111.0,353.61,286.81
2016,10,2,17,15,315.0,31.5,3.7,15.5,70.5,245.24,186.05
2016,10,2,17,30,185.0,20.0,3.5,15.0,30.0,135.18,0.0
2016,10,2,17,45,92.5,10.0,3.3,14.5,15.0,50.43,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,58.5,11.0,1.55,11.5,14.5,10.01,0.0
2016,10,3,6,30,117.0,22.0,1.6,12.0,29.0,17.28,1.11
2016,10,3,6,45,184.5,38.0,1.7,12.5,62.5,29.44,19.4
2016,10,3,7,0,252.0,54.0,1.8,13.0,96.0,41.17,30.68
2016,10,3,7,15,288.5,71.0,1.8,13.0,134.5,53.15,41.82
2016,10,3,7,30,325.0,88.0,1.8,13.0,173.0,64.64,52.35
2016,10,3,7,45,350.0,103.0,1.85,13.5,211.5,86.49,61.49
2016,10,3,8,0,375.0,118.0,1.9,14.0,250.0,127.63,87.23
2016,10,3,8,15,203.5,143.0,1.9,14.5,216.0,149.53,111.55
2016,10,3,8,30,32.0,168.0,1.9,15.0,182.0,149.37,118.59
2016,10,3,8,45,32.0,183.5,1.9,15.5,199.0,166.7,132.53
2016,10,3,9,0,32.0,199.0,1.9,16.0,216.0,184.15,146.35
2016,10,3,9,15,66.5,229.0,1.9,16.0,267.0,228.19,181.31
2016,10,3,9,30,101.0,259.0,1.9,16.0,318.0,277.03,219.94
2016,10,3,9,45,52.5,223.5,1.95,16.5,254.5,228.48,181.09
2016,10,3,10,0,4.0,188.0,2.0,17.0,191.0,169.62,133.35
2016,10,3,10,15,4.5,192.5,2.05,17.0,196.0,174.75,137.43
2016,10,3,10,30,5.0,197.0,2.1,17.0,201.0,179.92,141.4
2016,10,3,10,45,64.0,267.5,2.15,17.5,313.5,296.25,234.04
2016,10,3,11,0,123.0,338.0,2.2,18.0,426.0,425.58,333.08
2016,10,3,11,15,79.5,319.5,2.25,18.0,376.5,370.02,289.47
2016,10,3,11,30,36.0,301.0,2.3,18.0,327.0,320.29,250.43
2016,10,3,11,45,27.0,282.0,2.35,18.0,301.5,296.43,232.03
2016,10,3,12,0,18.0,263.0,2.4,18.0,276.0,259.04,202.87
2016,10,3,12,15,25.0,278.0,2.4,18.0,296.0,281.75,220.97
2016,10,3,12,30,32.0,293.0,2.4,18.0,316.0,321.33,251.81
2016,10,3,12,45,16.0,218.5,2.45,18.0,230.0,216.93,170.12
2016,10,3,13,0,0.0,144.0,2.5,18.0,144.0,130.05,100.63
2016,10,3,13,15,0.0,142.5,2.45,18.0,142.5,128.83,99.88
2016,10,3,13,30,0.0,141.0,2.4,18.0,141.0,127.62,99.04
2016,10,3,13,45,4.5,173.0,2.4,18.0,176.0,163.68,128.46
2016,10,3,14,0,9.0,205.0,2.4,18.0,211.0,201.47,159.03
2016,10,3,14,15,4.5,159.0,2.35,17.5,162.0,151.02,118.82
2016,10,3,14,30,0.0,113.0,2.3,17.0,113.0,101.7,78.92
2016,10,3,14,45,0.0,66.0,2.3,17.0,66.0,58.38,43.3
2016,10,3,15,0,0.0,19.0,2.3,17.0,19.0,16.75,8.5
2016,10,3,15,15,0.0,17.0,2.25,16.5,17.0,14.97,7.07
2016,10,3,15,30,0.0,15.0,2.2,16.0,15.0,13.2,5.61
2016,10,3,15,45,0.0,13.0,2.15,16.0,13.0,11.43,4.13
2016,10,3,16,0,0.0,11.0,2.1,16.0,11.0,9.67,2.63
2016,10,3,16,15,271.0,36.0,1.95,16.0,103.0,269.17,227.35
2016,10,3,16,30,542.0,61.0,1.8,16.0,195.0,485.07,399.01
2016,10,3,16,45,462.0,53.0,1.7,16.0,148.0,397.88,324.27
2016,10,3,17,0,382.0,45.0,1.6,16.0,101.0,316.59,253.6
2016,10,3,17,15,255.5,32.0,1.5,15.5,63.0,212.07,156.21
2016,10,3,17,30,129.0,19.0,1.4,15.0,25.0,104.22,0.0
2016,10,3,17,45,64.5,9.5,1.3,15.0,12.5,37.34,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,15,81.0,11.5,1.7,12.0,16.0,10.46,0.0
2016,10,4,6,30,162.0,23.0,1.8,12.0,32.0,18.17,0.0
2016,10,4,6,45,285.5,35.5,1.95,12.5,73.0,29.0,18.88
2016,10,4,7,0,409.0,48.0,2.1,13.0,114.0,38.42,28.21
2016,10,4,7,15,484.0,56.5,2.1,13.5,161.5,43.85,33.46
2016,10,4,7,30,559.0,65.0,2.1,14.0,209.0,49.17,38.38
2016,10,4,7,45,301.5,99.5,2.1,14.5,179.5,82.45,58.81
2016,10,4,8,0,44.0,134.0,2.1,15.0,150.0,113.89,89.16
2016,10,4,8,15,56.0,155.5,2.0,15.5,178.5,138.2,108.3
2016,10,4,8,30,68.0,177.0,1.9,16.0,207.0,164.45,129.19
2016,10,4,8,45,200.0,189.0,1.85,16.5,289.0,219.61,170.06
2016,10,4,9,0,332.0,201.0,1.8,17.0,371.0,292.42,226.37
2016,10,4,9,15,250.0,230.5,1.7,17.5,364.0,308.57,241.29
2016,10,4,9,30,168.0,260.0,1.6,18.0,357.0,312.25,244.94
2016,10,4,9,45,520.0,176.0,1.55,18.5,500.0,441.73,345.49
2016,10,4,10,0,872.0,92.0,1.5,19.0,643.0,597.25,463.17
2016,10,4,10,15,881.5,93.0,1.45,19.0,670.0,650.07,502.16
2016,10,4,10,30,891.0,94.0,1.4,19.0,697.0,701.38,539.67
2016,10,4,10,45,900.5,93.5,1.4,19.5,717.5,749.42,572.38
2016,10,4,11,0,910.0,93.0,1.4,20.0,738.0,795.41,601.87
2016,10,4,11,15,914.0,93.5,1.5,20.0,749.5,835.79,629.49
2016,10,4,11,30,918.0,94.0,1.6,20.0,761.0,873.28,655.15
2016,10,4,11,45,922.5,92.5,1.7,20.5,765.5,905.97,676.3
2016,10,4,12,0,927.0,91.0,1.8,21.0,770.0,935.4,695.29
2016,10,4,12,15,925.5,91.0,1.95,21.0,765.5,957.6,711.5
2016,10,4,12,30,924.0,91.0,2.1,21.0,761.0,976.05,725.41
2016,10,4,12,45,917.0,92.0,2.3,21.5,747.0,986.6,733.4
2016,10,4,13,0,910.0,93.0,2.5,22.0,733.0,993.19,738.89
2016,10,4,13,15,904.0,92.0,2.65,22.0,712.5,994.47,741.9
2016,10,4,13,30,898.0,91.0,2.8,22.0,692.0,991.85,742.46
2016,10,4,13,45,888.5,89.5,2.95,22.0,664.0,981.37,737.86
2016,10,4,14,0,879.0,88.0,3.1,22.0,636.0,967.16,730.84
2016,10,4,14,15,866.5,86.5,3.2,21.5,602.0,946.48,720.45
2016,10,4,14,30,854.0,85.0,3.3,21.0,568.0,932.12,714.38
2016,10,4,14,45,836.0,82.5,3.4,21.0,527.5,898.36,693.34
2016,10,4,15,0,818.0,80.0,3.5,21.0,487.0,861.81,670.17
2016,10,4,15,15,794.0,77.0,3.55,20.5,442.0,816.85,641.53
2016,10,4,15,30,770.0,74.0,3.6,20.0,397.0,770.02,610.83
2016,10,4,15,45,732.5,70.5,3.7,20.0,348.0,710.01,568.47
2016,10,4,16,0,695.0,67.0,3.8,20.0,299.0,654.66,528.31
2016,10,4,16,15,643.5,61.5,3.8,19.5,249.0,582.4,474.14
2016,10,4,16,30,592.0,56.0,3.8,19.0,199.0,512.29,419.09
2016,10,4,16,45,503.0,49.0,3.8,18.5,150.0,418.64,341.18
2016,10,4,17,0,414.0,42.0,3.8,18.0,101.0,331.71,265.4
2016,10,4,17,15,274.5,29.5,3.7,17.5,62.0,219.62,157.29
2016,10,4,17,30,135.0,17.0,3.6,17.0,23.0,82.14,0.0
2016,10,4,17,45,67.5,8.5,3.55,16.5,11.5,7.73,0.0
2016,10,4,18,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,117.0,10.0,2.15,10.5,17.0,9.1,0.0
2016,10,5,6,30,234.0,20.0,2.2,11.0,34.0,16.54,0.0
2016,10,5,6,45,371.0,30.0,2.25,12.0,77.0,24.21,14.72
2016,10,5,7,0,508.0,40.0,2.3,13.0,120.0,31.68,22.25
2016,10,5,7,15,581.5,47.0,2.3,13.5,170.0,36.25,26.69
2016,10,5,7,30,655.0,54.0,2.3,14.0,220.0,44.51,34.22
2016,10,5,7,45,705.5,57.5,2.3,15.0,271.0,67.14,37.79
2016,10,5,8,0,756.0,61.0,2.3,16.0,322.0,123.15,67.23
2016,10,5,8,15,787.0,64.5,2.3,16.5,370.5,182.16,112.19
2016,10,5,8,30,818.0,68.0,2.3,17.0,419.0,244.52,165.59
2016,10,5,8,45,842.5,70.0,2.3,18.0,464.5,306.69,220.44
2016,10,5,9,0,867.0,72.0,2.3,19.0,510.0,372.68,277.73
2016,10,5,9,15,882.5,74.0,2.15,19.0,549.5,434.0,330.88
2016,10,5,9,30,898.0,76.0,2.0,19.0,589.0,495.48,382.31
2016,10,5,9,45,909.0,77.5,1.9,19.5,623.0,553.99,428.96
2016,10,5,10,0,920.0,79.0,1.8,20.0,657.0,611.57,472.95
2016,10,5,10,15,928.0,80.0,1.75,20.5,683.5,665.59,512.9
2016,10,5,10,30,936.0,81.0,1.7,21.0,710.0,717.84,550.12
2016,10,5,10,45,942.0,81.0,1.65,21.5,729.5,765.6,581.54
2016,10,5,11,0,948.0,81.0,1.6,22.0,749.0,810.89,609.9
2016,10,5,11,15,950.5,81.5,1.65,22.0,760.0,851.27,636.77
2016,10,5,11,30,953.0,82.0,1.7,22.0,771.0,888.52,661.47
2016,10,5,11,45,954.0,82.0,1.8,22.5,774.0,920.64,682.02
2016,10,5,12,0,955.0,82.0,1.9,23.0,777.0,949.23,700.24
2016,10,5,12,15,953.5,81.5,1.95,23.0,772.0,971.3,715.05
2016,10,5,12,30,952.0,81.0,2.0,23.0,767.0,989.5,727.52
2016,10,5,12,45,938.5,85.0,2.15,23.0,751.5,997.62,734.8
2016,10,5,13,0,925.0,89.0,2.3,23.0,736.0,1001.59,739.58
2016,10,5,13,15,918.5,88.0,2.35,23.0,715.0,1002.37,741.35
2016,10,5,13,30,912.0,87.0,2.4,23.0,694.0,999.18,740.71
2016,10,5,13,45,901.5,86.5,2.5,23.0,665.5,988.82,736.03
2016,10,5,14,0,891.0,86.0,2.6,23.0,637.0,974.71,728.99
2016,10,5,14,15,878.0,84.0,2.65,22.5,602.0,952.76,717.68
2016,10,5,14,30,865.0,82.0,2.7,22.0,567.0,927.41,704.05
2016,10,5,14,45,845.5,80.0,2.8,22.0,526.0,902.25,689.49
2016,10,5,15,0,826.0,78.0,2.9,22.0,485.0,864.78,666.14
2016,10,5,15,15,801.0,75.0,2.95,21.5,439.5,818.74,637.26
2016,10,5,15,30,776.0,72.0,3.0,21.0,394.0,770.89,606.33
2016,10,5,15,45,739.0,68.5,3.05,21.0,344.5,711.16,564.56
2016,10,5,16,0,702.0,65.0,3.1,21.0,295.0,651.15,521.26
2016,10,5,16,15,650.0,59.5,3.05,20.5,245.0,583.12,470.69
2016,10,5,16,30,598.0,54.0,3.0,20.0,195.0,512.56,415.69
2016,10,5,16,45,513.0,46.5,3.0,19.5,146.5,420.89,340.02
2016,10,5,17,0,428.0,39.0,3.0,19.0,98.0,335.84,266.0
2016,10,5,17,15,283.5,27.0,3.05,18.0,59.0,220.72,151.49
2016,10,5,17,30,139.0,15.0,3.1,17.0,20.0,81.97,0.0
2016,10,5,17,45,69.5,7.5,3.15,16.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,15,111.0,9.5,1.45,11.5,15.5,8.64,0.0
2016,10,6,6,30,222.0,19.0,1.5,12.0,31.0,15.69,0.0
2016,10,6,6,45,357.5,29.0,1.55,13.0,73.0,23.39,13.81
2016,10,6,7,0,493.0,39.0,1.6,14.0,115.0,30.88,21.42
2016,10,6,7,15,566.5,46.0,1.7,14.5,164.0,35.47,25.87
2016,10,6,7,30,640.0,53.0,1.8,15.0,213.0,43.67,33.33
2016,10,6,7,45,689.0,57.0,1.9,15.5,263.0,66.26,37.31
2016,10,6,8,0,738.0,61.0,2.0,16.0,313.0,121.46,66.56
2016,10,6,8,15,769.0,64.5,1.95,16.5,361.0,179.28,110.55
2016,10,6,8,30,800.0,68.0,1.9,17.0,409.0,240.45,162.8
2016,10,6,8,45,823.5,70.0,1.9,18.0,453.0,301.16,216.27
2016,10,6,9,0,847.0,72.0,1.9,19.0,497.0,365.54,272.03
2016,10,6,9,15,862.5,74.0,1.85,19.5,536.5,425.62,323.51
2016,10,6,9,30,878.0,76.0,1.8,20.0,576.0,485.87,373.27
2016,10,6,9,45,894.0,75.5,1.75,20.5,610.0,543.83,419.44
2016,10,6,10,0,910.0,75.0,1.7,21.0,644.0,601.37,463.5
2016,10,6,10,15,918.0,76.5,1.6,21.5,670.5,655.25,502.85
2016,10,6,10,30,926.0,78.0,1.5,22.0,697.0,707.4,539.38
2016,10,6,10,45,932.0,78.0,1.45,22.5,716.0,754.57,570.14
2016,10,6,11,0,938.0,78.0,1.4,23.0,735.0,799.31,597.91
2016,10,6,11,15,941.0,78.5,1.35,23.5,746.0,839.57,622.17
2016,10,6,11,30,944.0,79.0,1.3,24.0,757.0,876.77,644.05
2016,10,6,11,45,945.5,78.5,1.3,24.5,760.5,908.35,662.69
2016,10,6,12,0,947.0,78.0,1.3,25.0,764.0,936.44,679.03
2016,10,6,12,15,946.0,78.0,1.35,25.0,759.0,959.21,694.07
2016,10,6,12,30,945.0,78.0,1.4,25.0,754.0,978.16,706.86
2016,10,6,12,45,938.0,79.5,1.5,25.0,740.5,989.33,715.65
2016,10,6,13,0,931.0,81.0,1.6,25.0,727.0,996.47,722.1
2016,10,6,13,15,925.5,80.0,1.65,25.0,706.5,998.06,724.5
2016,10,6,13,30,920.0,79.0,1.7,25.0,686.0,995.67,724.57
2016,10,6,13,45,910.5,78.0,1.75,25.0,658.0,985.49,719.82
2016,10,6,14,0,901.0,77.0,1.8,25.0,630.0,971.5,712.79
2016,10,6,14,15,888.5,75.5,1.85,25.0,595.0,950.38,701.19
2016,10,6,14,30,876.0,74.0,1.9,25.0,560.0,925.84,687.38
2016,10,6,14,45,858.5,72.0,2.0,25.0,519.5,892.85,668.36
2016,10,6,15,0,841.0,70.0,2.1,25.0,479.0,857.1,647.16
2016,10,6,15,15,817.5,67.5,2.15,24.5,434.0,821.61,626.48
2016,10,6,15,30,794.0,65.0,2.2,24.0,389.0,775.27,597.56
2016,10,6,15,45,759.0,61.5,2.25,24.0,340.5,716.73,557.88
2016,10,6,16,0,724.0,58.0,2.3,24.0,292.0,657.83,516.57
2016,10,6,16,15,674.0,53.5,2.25,23.0,242.0,586.7,465.75
2016,10,6,16,30,624.0,49.0,2.2,22.0,192.0,517.28,413.56
2016,10,6,16,45,540.5,42.0,2.15,21.0,144.0,431.59,344.24
2016,10,6,17,0,457.0,35.0,2.1,20.0,96.0,347.46,271.73
2016,10,6,17,15,310.5,24.0,2.1,19.0,57.5,229.15,147.64
2016,10,6,17,30,164.0,13.0,2.1,18.0,19.0,92.06,0.0
2016,10,6,17,45,82.0,6.5,2.15,17.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,14.5,1.35,13.5,14.5,13.19,0.0
2016,10,7,6,30,0.0,29.0,1.4,14.0,29.0,23.36,0.0
2016,10,7,6,45,236.5,34.0,1.5,14.5,69.5,26.57,16.11
2016,10,7,7,0,473.0,39.0,1.6,15.0,110.0,30.94,21.33
2016,10,7,7,15,546.5,45.5,1.6,15.5,157.5,35.09,25.4
2016,10,7,7,30,620.0,52.0,1.6,16.0,205.0,39.19,29.22
2016,10,7,7,45,668.5,56.5,1.6,16.5,254.5,65.24,36.73
2016,10,7,8,0,717.0,61.0,1.6,17.0,304.0,119.46,65.48
2016,10,7,8,15,551.0,105.0,1.6,18.0,307.5,176.13,116.7
2016,10,7,8,30,385.0,149.0,1.6,19.0,311.0,212.3,154.26
2016,10,7,8,45,607.0,111.0,1.65,20.0,398.5,273.66,198.95
2016,10,7,9,0,829.0,73.0,1.7,21.0,486.0,358.19,264.49
2016,10,7,9,15,845.0,75.0,1.7,21.5,525.0,419.17,316.09
2016,10,7,9,30,861.0,77.0,1.7,22.0,564.0,478.6,364.89
2016,10,7,9,45,704.5,136.0,1.75,23.0,549.5,503.58,385.42
2016,10,7,10,0,548.0,195.0,1.8,24.0,535.0,507.48,388.16
2016,10,7,10,15,707.5,146.5,1.75,24.5,604.5,596.42,454.67
2016,10,7,10,30,867.0,98.0,1.7,25.0,674.0,687.63,520.82
2016,10,7,10,45,875.0,98.0,1.7,25.5,693.5,733.85,551.93
2016,10,7,11,0,883.0,98.0,1.7,26.0,713.0,777.99,579.97
2016,10,7,11,15,886.5,98.5,1.6,26.5,724.0,816.76,603.03
2016,10,7,11,30,890.0,99.0,1.5,27.0,735.0,852.71,623.79
2016,10,7,11,45,893.5,98.5,1.45,27.5,739.0,884.58,642.12
2016,10,7,12,0,897.0,98.0,1.4,28.0,743.0,913.26,658.23
2016,10,7,12,15,896.0,97.5,1.3,28.0,738.0,934.52,670.11
2016,10,7,12,30,895.0,97.0,1.2,28.0,733.0,952.15,679.67
2016,10,7,12,45,865.0,108.0,1.1,28.5,714.0,951.73,676.61
2016,10,7,13,0,835.0,119.0,1.0,29.0,695.0,957.28,677.54
2016,10,7,13,15,828.0,118.0,0.9,29.0,675.0,957.42,676.44
2016,10,7,13,30,821.0,117.0,0.8,29.0,655.0,953.83,673.18
2016,10,7,13,45,671.5,158.0,0.75,29.0,586.0,864.29,617.34
2016,10,7,14,0,522.0,199.0,0.7,29.0,517.0,758.11,549.38
2016,10,7,14,15,550.0,177.5,0.7,29.0,495.5,756.56,551.76
2016,10,7,14,30,578.0,156.0,0.7,29.0,474.0,759.04,554.69
2016,10,7,14,45,497.5,163.5,0.7,29.0,423.0,677.86,501.23
2016,10,7,15,0,417.0,171.0,0.7,29.0,372.0,605.37,452.24
2016,10,7,15,15,456.5,145.5,0.75,28.5,346.0,599.77,452.8
2016,10,7,15,30,496.0,120.0,0.8,28.0,320.0,589.26,448.94
2016,10,7,15,45,456.0,112.5,0.9,27.5,278.5,532.62,410.46
2016,10,7,16,0,416.0,105.0,1.0,27.0,237.0,477.2,371.52
2016,10,7,16,15,376.5,91.0,1.1,26.0,195.0,415.54,326.79
2016,10,7,16,30,337.0,77.0,1.2,25.0,153.0,356.05,281.25
2016,10,7,16,45,277.5,61.0,1.35,24.0,113.0,283.78,223.25
2016,10,7,17,0,218.0,45.0,1.5,23.0,73.0,216.86,166.21
2016,10,7,17,15,109.0,28.5,1.55,22.5,42.5,111.98,63.0
2016,10,7,17,30,0.0,12.0,1.6,22.0,12.0,10.91,0.0
2016,10,7,17,45,0.0,6.0,1.65,21.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,61.0,9.0,1.1,14.5,12.0,8.19,0.0
2016,10,8,6,30,122.0,18.0,1.1,15.0,24.0,14.23,0.0
2016,10,8,6,45,250.0,31.5,1.1,15.5,62.0,25.78,15.15
2016,10,8,7,0,378.0,45.0,1.1,16.0,100.0,36.26,25.79
2016,10,8,7,15,459.0,54.0,1.1,16.5,147.0,42.22,31.51
2016,10,8,7,30,540.0,63.0,1.1,17.0,194.0,48.05,36.88
2016,10,8,7,45,592.0,69.5,1.1,18.0,242.5,69.82,41.84
2016,10,8,8,0,644.0,76.0,1.1,19.0,291.0,121.71,69.74
2016,10,8,8,15,680.0,80.5,1.1,19.5,338.0,175.77,109.99
2016,10,8,8,30,716.0,85.0,1.1,20.0,385.0,233.92,158.26
2016,10,8,8,45,741.0,89.0,1.1,21.0,428.5,292.28,208.14
2016,10,8,9,0,766.0,93.0,1.1,22.0,472.0,354.91,260.68
2016,10,8,9,15,785.0,96.0,1.15,23.0,511.0,413.46,308.89
2016,10,8,9,30,804.0,99.0,1.2,24.0,550.0,472.82,355.99
2016,10,8,9,45,848.5,89.5,1.25,25.0,590.0,533.64,402.49
2016,10,8,10,0,893.0,80.0,1.3,26.0,630.0,595.62,448.26
2016,10,8,10,15,901.5,81.0,1.25,26.5,656.5,648.37,485.91
2016,10,8,10,30,910.0,82.0,1.2,27.0,683.0,699.46,521.03
2016,10,8,10,45,914.5,83.5,1.2,27.5,701.5,746.32,551.49
2016,10,8,11,0,919.0,85.0,1.2,28.0,720.0,790.72,578.86
2016,10,8,11,15,922.5,85.5,1.1,28.5,731.0,830.58,601.57
2016,10,8,11,30,926.0,86.0,1.0,29.0,742.0,867.5,621.85
2016,10,8,11,45,926.0,86.0,0.9,29.5,745.0,897.73,637.46
2016,10,8,12,0,926.0,86.0,0.8,30.0,748.0,924.47,650.62
2016,10,8,12,15,925.0,86.0,0.7,30.0,743.5,946.71,662.11
2016,10,8,12,30,924.0,86.0,0.6,30.0,739.0,965.23,671.24
2016,10,8,12,45,921.0,85.5,0.5,30.5,726.0,977.48,675.23
2016,10,8,13,0,918.0,85.0,0.4,31.0,713.0,985.83,677.0
2016,10,8,13,15,912.0,84.0,0.35,31.0,692.5,986.78,677.03
2016,10,8,13,30,906.0,83.0,0.3,31.0,672.0,983.82,675.03
2016,10,8,13,45,897.0,81.5,0.3,31.0,644.0,973.48,669.95
2016,10,8,14,0,888.0,80.0,0.3,31.0,616.0,959.4,662.87
2016,10,8,14,15,875.5,78.5,0.4,30.5,581.5,938.39,655.15
2016,10,8,14,30,863.0,77.0,0.5,30.0,547.0,914.04,645.36
2016,10,8,14,45,845.5,74.5,0.6,30.0,507.0,880.67,628.4
2016,10,8,15,0,828.0,72.0,0.7,30.0,467.0,853.51,615.05
2016,10,8,15,15,803.5,69.5,0.8,29.5,422.0,808.58,590.76
2016,10,8,15,30,779.0,67.0,0.9,29.0,377.0,761.82,564.4
2016,10,8,15,45,744.0,63.0,1.05,29.0,329.0,703.19,528.11
2016,10,8,16,0,709.0,59.0,1.2,29.0,281.0,644.23,489.68
2016,10,8,16,15,657.0,53.5,1.2,27.5,231.5,571.12,440.38
2016,10,8,16,30,605.0,48.0,1.2,26.0,182.0,499.99,389.42
2016,10,8,16,45,520.0,40.5,1.3,25.0,134.5,414.34,322.14
2016,10,8,17,0,435.0,33.0,1.4,24.0,87.0,330.23,250.48
2016,10,8,17,15,284.0,21.5,1.45,23.0,50.0,206.36,104.31
2016,10,8,17,30,133.0,10.0,1.5,22.0,13.0,73.57,0.0
2016,10,8,17,45,66.5,5.0,1.55,21.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
