Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,96.5,8.0,0.7,14.5,12.5,7.28,0.0
2016,10,9,6,30,193.0,16.0,0.7,15.0,25.0,13.15,0.0
2016,10,9,6,45,324.0,27.5,0.7,15.5,64.5,22.31,12.1
2016,10,9,7,0,455.0,39.0,0.7,16.0,104.0,31.15,21.35
2016,10,9,7,15,532.0,46.5,0.65,16.5,152.0,36.11,26.17
2016,10,9,7,30,609.0,54.0,0.6,17.0,200.0,40.99,30.68
2016,10,9,7,45,657.5,59.0,0.55,18.0,249.0,63.39,35.25
2016,10,9,8,0,706.0,64.0,0.5,19.0,298.0,121.04,66.61
2016,10,9,8,15,739.5,68.0,0.5,20.0,345.5,177.55,108.3
2016,10,9,8,30,773.0,72.0,0.5,21.0,393.0,237.78,157.78
2016,10,9,8,45,795.5,75.5,0.5,22.0,436.5,297.82,208.7
2016,10,9,9,0,818.0,79.0,0.5,23.0,480.0,359.61,260.17
2016,10,9,9,15,835.5,81.5,0.55,23.5,519.0,419.85,309.78
2016,10,9,9,30,853.0,84.0,0.6,24.0,558.0,480.63,358.08
2016,10,9,9,45,868.5,84.5,0.65,25.0,592.0,538.05,401.52
2016,10,9,10,0,884.0,85.0,0.7,26.0,626.0,594.89,442.83
2016,10,9,10,15,893.0,86.0,0.8,26.5,652.0,647.51,481.11
2016,10,9,10,30,902.0,87.0,0.9,27.0,678.0,698.53,517.24
2016,10,9,10,45,906.5,88.5,1.0,27.5,697.0,745.03,548.56
2016,10,9,11,0,911.0,90.0,1.1,28.0,716.0,789.09,576.77
2016,10,9,11,15,914.0,90.5,1.2,28.5,727.0,828.25,601.54
2016,10,9,11,30,917.0,91.0,1.3,29.0,738.0,864.45,624.29
2016,10,9,11,45,916.0,92.0,1.4,29.5,740.5,894.65,643.1
2016,10,9,12,0,915.0,93.0,1.5,30.0,743.0,921.36,659.74
2016,10,9,12,15,913.5,93.0,1.55,30.0,737.5,942.92,673.85
2016,10,9,12,30,912.0,93.0,1.6,30.0,732.0,960.78,685.8
2016,10,9,12,45,903.5,94.5,1.7,30.0,718.0,970.02,693.15
2016,10,9,13,0,895.0,96.0,1.8,30.0,704.0,975.34,698.25
2016,10,9,13,15,888.0,95.0,1.85,29.5,683.0,975.29,700.92
2016,10,9,13,30,881.0,94.0,1.9,29.0,662.0,971.41,701.35
2016,10,9,13,45,868.5,93.5,1.95,29.0,633.5,959.09,695.15
2016,10,9,14,0,856.0,93.0,2.0,29.0,605.0,953.12,693.22
2016,10,9,14,15,841.5,91.0,2.05,28.5,570.5,929.95,681.51
2016,10,9,14,30,827.0,89.0,2.1,28.0,536.0,903.49,667.67
2016,10,9,14,45,806.5,86.5,2.15,28.0,495.0,867.85,646.22
2016,10,9,15,0,786.0,84.0,2.2,28.0,454.0,829.63,622.76
2016,10,9,15,15,759.0,80.5,2.2,27.5,409.5,782.26,593.33
2016,10,9,15,30,732.0,77.0,2.2,27.0,365.0,733.27,562.01
2016,10,9,15,45,693.5,72.0,2.2,26.5,317.0,677.36,524.67
2016,10,9,16,0,655.0,67.0,2.2,26.0,269.0,616.63,482.36
2016,10,9,16,15,598.5,61.0,2.05,25.0,220.0,542.18,428.1
2016,10,9,16,30,542.0,55.0,1.9,24.0,171.0,470.37,372.43
2016,10,9,16,45,453.5,45.5,1.8,23.0,125.0,377.28,297.04
2016,10,9,17,0,365.0,36.0,1.7,22.0,79.0,291.47,221.98
2016,10,9,17,15,182.5,18.0,1.6,21.0,39.5,145.07,57.58
2016,10,9,17,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,10.5,1.2,13.0,10.5,9.55,0.0
2016,10,10,6,30,0.0,21.0,1.2,13.0,21.0,19.1,0.0
2016,10,10,6,45,180.5,32.5,1.3,13.5,58.0,25.41,14.3
2016,10,10,7,0,361.0,44.0,1.4,14.0,95.0,35.63,25.34
2016,10,10,7,15,437.5,54.5,1.45,14.5,140.5,42.93,32.34
2016,10,10,7,30,514.0,65.0,1.5,15.0,186.0,50.0,38.87
2016,10,10,7,45,563.0,72.5,1.55,15.5,233.5,71.57,44.41
2016,10,10,8,0,612.0,80.0,1.6,16.0,281.0,122.11,72.35
2016,10,10,8,15,674.5,74.5,1.55,16.0,326.5,169.73,106.99
2016,10,10,8,30,737.0,69.0,1.5,16.0,372.0,226.91,154.68
2016,10,10,8,45,611.5,113.5,1.5,16.5,383.0,277.16,204.11
2016,10,10,9,0,486.0,158.0,1.5,17.0,394.0,311.44,238.09
2016,10,10,9,15,645.0,128.5,1.5,17.5,468.5,384.98,296.56
2016,10,10,9,30,804.0,99.0,1.5,18.0,543.0,472.17,365.36
2016,10,10,9,45,827.0,97.5,1.5,18.5,577.5,529.58,411.01
2016,10,10,10,0,850.0,96.0,1.5,19.0,612.0,587.42,455.61
2016,10,10,10,15,859.5,97.0,1.55,19.5,638.0,639.56,494.85
2016,10,10,10,30,869.0,98.0,1.6,20.0,664.0,686.96,529.66
2016,10,10,10,45,876.5,98.5,1.65,20.5,683.0,733.19,562.31
2016,10,10,11,0,884.0,99.0,1.7,21.0,702.0,777.29,591.35
2016,10,10,11,15,887.5,99.5,1.75,21.5,713.0,815.88,616.29
2016,10,10,11,30,891.0,100.0,1.8,22.0,724.0,851.63,639.16
2016,10,10,11,45,892.0,100.5,1.85,22.5,727.5,882.25,658.45
2016,10,10,12,0,893.0,101.0,1.9,23.0,731.0,909.57,675.54
2016,10,10,12,15,891.5,101.0,1.95,23.0,726.0,930.66,689.88
2016,10,10,12,30,890.0,101.0,2.0,23.0,721.0,948.14,702.01
2016,10,10,12,45,880.5,103.0,2.1,23.0,706.5,956.71,709.01
2016,10,10,13,0,871.0,105.0,2.2,23.0,692.0,971.21,720.15
2016,10,10,13,15,864.0,103.5,2.25,23.0,671.5,970.69,720.97
2016,10,10,13,30,857.0,102.0,2.3,23.0,651.0,966.34,719.55
2016,10,10,13,45,841.5,102.5,2.35,23.0,622.0,952.5,711.99
2016,10,10,14,0,826.0,103.0,2.4,23.0,593.0,935.07,702.19
2016,10,10,14,15,811.0,101.0,2.4,22.5,559.0,911.72,689.32
2016,10,10,14,30,796.0,99.0,2.4,22.0,525.0,885.17,674.24
2016,10,10,14,45,768.5,98.0,2.45,21.5,483.5,845.4,650.23
2016,10,10,15,0,741.0,97.0,2.5,21.0,442.0,809.47,628.54
2016,10,10,15,15,577.0,113.0,2.55,20.5,365.5,668.88,530.11
2016,10,10,15,30,413.0,129.0,2.6,20.0,289.0,528.83,426.32
2016,10,10,15,45,370.5,120.0,2.7,20.0,249.5,471.41,382.94
2016,10,10,16,0,328.0,111.0,2.8,20.0,210.0,400.69,327.52
2016,10,10,16,15,396.0,87.0,2.75,19.0,185.5,422.85,346.33
2016,10,10,16,30,464.0,63.0,2.7,18.0,161.0,424.94,347.11
2016,10,10,16,45,368.0,51.5,2.7,17.5,116.0,328.03,264.99
2016,10,10,17,0,272.0,40.0,2.7,17.0,71.0,241.82,186.68
2016,10,10,17,15,136.0,20.0,2.6,16.5,35.5,118.3,29.13
2016,10,10,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,15,50.5,7.5,1.35,11.5,9.5,0.0,0.0
2016,10,11,6,30,101.0,15.0,1.4,12.0,19.0,13.64,0.0
2016,10,11,6,45,228.0,29.5,1.45,12.5,56.0,23.15,12.17
2016,10,11,7,0,355.0,44.0,1.5,13.0,93.0,35.8,25.52
2016,10,11,7,15,437.5,54.0,1.55,13.5,139.0,42.66,32.2
2016,10,11,7,30,520.0,64.0,1.6,14.0,185.0,49.34,38.43
2016,10,11,7,45,578.0,70.0,1.65,14.5,233.5,69.99,43.03
2016,10,11,8,0,636.0,76.0,1.7,15.0,282.0,121.01,70.77
2016,10,11,8,15,672.5,81.0,1.65,15.5,328.5,174.94,111.63
2016,10,11,8,30,709.0,86.0,1.6,16.0,375.0,233.02,160.71
2016,10,11,8,45,739.5,88.5,1.6,16.5,419.0,291.02,211.58
2016,10,11,9,0,770.0,91.0,1.6,17.0,463.0,353.79,266.0
2016,10,11,9,15,789.0,93.5,1.55,17.5,501.5,411.88,315.63
2016,10,11,9,30,808.0,96.0,1.5,18.0,540.0,470.75,364.16
2016,10,11,9,45,840.0,91.0,1.5,18.5,576.5,529.39,411.04
2016,10,11,10,0,872.0,86.0,1.5,19.0,613.0,587.83,456.26
2016,10,11,10,15,881.0,87.5,1.5,19.0,639.0,640.21,496.36
2016,10,11,10,30,890.0,89.0,1.5,19.0,665.0,691.03,534.22
2016,10,11,10,45,896.5,90.0,1.5,19.5,684.0,737.77,566.48
2016,10,11,11,0,903.0,91.0,1.5,20.0,703.0,782.25,595.24
2016,10,11,11,15,906.5,91.5,1.5,20.0,714.0,821.35,621.12
2016,10,11,11,30,910.0,92.0,1.5,20.0,725.0,857.56,644.89
2016,10,11,11,45,910.0,92.5,1.5,20.5,728.0,887.71,663.25
2016,10,11,12,0,910.0,93.0,1.5,21.0,731.0,914.44,679.32
2016,10,11,12,15,909.0,93.0,1.5,21.0,726.0,936.19,693.42
2016,10,11,12,30,908.0,93.0,1.5,21.0,721.0,954.28,705.27
2016,10,11,12,45,890.0,98.0,1.55,21.5,704.5,958.48,707.58
2016,10,11,13,0,872.0,103.0,1.6,22.0,688.0,958.62,707.56
2016,10,11,13,15,865.0,102.0,1.65,21.5,667.0,968.31,716.7
2016,10,11,13,30,858.0,101.0,1.7,21.0,646.0,964.51,717.08
2016,10,11,13,45,846.5,100.0,1.8,21.0,618.0,952.64,711.69
2016,10,11,14,0,835.0,99.0,1.9,21.0,590.0,937.16,703.99
2016,10,11,14,15,644.0,142.5,2.0,20.5,508.5,808.5,620.0
2016,10,11,14,30,453.0,186.0,2.1,20.0,427.0,667.22,521.68
2016,10,11,14,45,493.5,161.0,2.25,20.0,404.5,667.83,526.66
2016,10,11,15,0,534.0,136.0,2.4,20.0,382.0,663.83,526.57
2016,10,11,15,15,498.5,127.0,2.5,19.5,338.5,609.82,489.03
2016,10,11,15,30,463.0,118.0,2.6,19.0,295.0,555.83,450.16
2016,10,11,15,45,423.0,109.5,2.75,18.5,255.0,499.41,408.06
2016,10,11,16,0,383.0,101.0,2.9,18.0,215.0,444.38,365.37
2016,10,11,16,15,437.0,79.0,2.85,17.5,186.5,441.1,363.25
2016,10,11,16,30,491.0,57.0,2.8,17.0,158.0,435.62,356.9
2016,10,11,16,45,395.0,46.5,2.8,16.5,113.0,339.22,274.58
2016,10,11,17,0,299.0,36.0,2.8,16.0,68.0,250.83,192.43
2016,10,11,17,15,149.5,18.0,2.7,15.5,34.0,120.63,3.62
2016,10,11,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,43.5,7.0,1.45,11.5,8.5,0.0,0.0
2016,10,12,6,30,87.0,14.0,1.3,12.0,17.0,12.73,0.0
2016,10,12,6,45,217.5,29.0,1.2,12.5,53.5,22.77,11.36
2016,10,12,7,0,348.0,44.0,1.1,13.0,90.0,35.97,25.61
2016,10,12,7,15,431.5,54.0,1.0,13.5,136.0,42.82,32.32
2016,10,12,7,30,515.0,64.0,0.9,14.0,182.0,49.5,38.57
2016,10,12,7,45,257.5,79.0,0.85,14.5,138.0,66.38,46.18
2016,10,12,8,0,0.0,94.0,0.8,15.0,94.0,80.95,63.34
2016,10,12,8,15,0.0,109.5,0.8,15.5,109.5,94.67,74.6
2016,10,12,8,30,0.0,125.0,0.8,16.0,125.0,108.54,85.78
2016,10,12,8,45,4.5,145.5,0.85,16.5,148.0,128.03,101.27
2016,10,12,9,0,9.0,166.0,0.9,17.0,171.0,148.37,117.28
2016,10,12,9,15,24.0,192.5,1.0,17.0,206.0,178.97,141.58
2016,10,12,9,30,39.0,219.0,1.1,17.0,241.0,214.45,169.68
2016,10,12,9,45,33.0,225.0,1.25,17.5,244.5,221.13,174.52
2016,10,12,10,0,27.0,231.0,1.4,18.0,248.0,222.26,174.98
2016,10,12,10,15,82.0,265.5,1.6,18.0,318.0,297.05,234.36
2016,10,12,10,30,137.0,300.0,1.8,18.0,388.0,381.41,299.99
2016,10,12,10,45,170.0,308.0,2.0,18.0,420.5,422.75,332.08
2016,10,12,11,0,203.0,316.0,2.2,18.0,453.0,466.55,366.13
2016,10,12,11,15,535.0,213.0,2.2,18.5,581.0,657.79,514.04
2016,10,12,11,30,867.0,110.0,2.2,19.0,709.0,847.19,649.16
2016,10,12,11,45,871.5,108.5,2.2,19.5,712.5,878.52,667.43
2016,10,12,12,0,876.0,107.0,2.2,20.0,716.0,898.71,679.56
2016,10,12,12,15,606.0,203.5,2.15,20.0,623.5,795.65,607.42
2016,10,12,12,30,336.0,300.0,2.1,20.0,531.0,645.59,495.72
2016,10,12,12,45,600.5,201.5,2.1,20.0,605.0,816.13,624.65
2016,10,12,13,0,865.0,103.0,2.1,20.0,679.0,960.15,722.04
2016,10,12,13,15,703.0,153.0,2.15,20.0,611.5,877.52,665.94
2016,10,12,13,30,541.0,203.0,2.2,20.0,544.0,775.66,596.38
2016,10,12,13,45,510.0,204.0,2.3,20.0,514.5,748.93,579.46
2016,10,12,14,0,479.0,205.0,2.4,20.0,485.0,720.08,560.1
2016,10,12,14,15,412.0,206.5,2.45,20.0,437.0,656.21,514.11
2016,10,12,14,30,345.0,208.0,2.5,20.0,389.0,574.93,454.84
2016,10,12,14,45,231.0,201.5,2.65,20.0,319.0,460.6,367.78
2016,10,12,15,0,117.0,195.0,2.8,20.0,249.0,333.23,267.5
2016,10,12,15,15,407.5,135.5,2.65,19.5,294.5,541.48,438.4
2016,10,12,15,30,698.0,76.0,2.5,19.0,340.0,704.05,562.49
2016,10,12,15,45,661.5,70.0,2.45,19.0,293.5,644.76,517.6
2016,10,12,16,0,625.0,64.0,2.4,19.0,247.0,585.66,473.16
2016,10,12,16,15,565.0,57.5,2.3,18.0,199.5,509.71,415.28
2016,10,12,16,30,505.0,51.0,2.2,17.0,152.0,436.88,356.0
2016,10,12,16,45,411.0,41.5,2.15,16.5,108.0,342.87,276.03
2016,10,12,17,0,317.0,32.0,2.1,16.0,64.0,257.04,193.89
2016,10,12,17,15,158.5,16.0,2.1,15.5,32.0,123.87,0.0
2016,10,12,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.0,1.9,12.0,7.0,0.0,0.0
2016,10,13,6,30,0.0,14.0,1.9,12.0,14.0,12.73,0.0
2016,10,13,6,45,129.5,28.0,1.95,12.5,44.5,21.89,10.06
2016,10,13,7,0,259.0,42.0,2.0,13.0,75.0,32.48,22.48
2016,10,13,7,15,306.0,57.0,2.1,13.5,113.5,43.34,32.71
2016,10,13,7,30,353.0,72.0,2.2,14.0,152.0,53.82,42.34
2016,10,13,7,45,387.0,85.5,2.35,14.5,192.0,75.26,51.27
2016,10,13,8,0,421.0,99.0,2.5,15.0,232.0,118.07,77.27
2016,10,13,8,15,437.5,113.0,2.45,15.5,270.0,162.9,112.21
2016,10,13,8,30,454.0,127.0,2.4,16.0,308.0,209.77,151.93
2016,10,13,8,45,500.5,132.5,2.35,16.5,353.0,259.74,194.22
2016,10,13,9,0,547.0,138.0,2.3,17.0,398.0,314.71,240.76
2016,10,13,9,15,400.0,185.5,2.25,17.5,384.0,334.09,260.97
2016,10,13,9,30,253.0,233.0,2.2,18.0,370.0,332.78,262.12
2016,10,13,9,45,138.5,230.0,2.15,18.5,305.5,284.79,224.96
2016,10,13,10,0,24.0,227.0,2.1,19.0,241.0,217.01,170.5
2016,10,13,10,15,131.0,259.5,2.05,19.0,342.5,328.66,259.38
2016,10,13,10,30,238.0,292.0,2.0,19.0,444.0,440.83,345.97
2016,10,13,10,45,235.0,301.5,2.0,19.5,455.0,462.48,361.04
2016,10,13,11,0,232.0,311.0,2.0,20.0,466.0,483.36,375.81
2016,10,13,11,15,350.5,284.0,2.05,20.0,523.0,572.98,444.62
2016,10,13,11,30,469.0,257.0,2.1,20.0,580.0,671.1,517.74
2016,10,13,11,45,479.5,251.0,2.15,20.5,582.0,693.12,532.58
2016,10,13,12,0,490.0,245.0,2.2,21.0,584.0,713.52,546.81
2016,10,13,12,15,442.5,263.5,2.25,21.0,568.0,705.82,540.57
2016,10,13,12,30,395.0,282.0,2.3,21.0,552.0,679.61,521.69
2016,10,13,12,45,350.0,287.0,2.35,21.0,523.0,653.05,502.56
2016,10,13,13,0,305.0,292.0,2.4,21.0,494.0,624.02,481.43
2016,10,13,13,15,340.5,274.0,2.4,21.0,492.5,642.89,497.08
2016,10,13,13,30,376.0,256.0,2.4,21.0,491.0,660.1,511.26
2016,10,13,13,45,371.0,244.5,2.4,21.0,467.5,644.44,500.77
2016,10,13,14,0,366.0,233.0,2.4,21.0,444.0,627.01,489.24
2016,10,13,14,15,295.5,229.0,2.4,20.5,393.5,555.81,437.22
2016,10,13,14,30,225.0,225.0,2.4,20.0,343.0,467.37,371.43
2016,10,13,14,45,304.5,194.5,2.4,20.0,340.0,518.2,413.58
2016,10,13,15,0,384.0,164.0,2.4,20.0,337.0,563.78,450.51
2016,10,13,15,15,441.5,135.5,2.35,19.5,315.5,569.91,458.12
2016,10,13,15,30,499.0,107.0,2.3,19.0,294.0,569.75,460.71
2016,10,13,15,45,470.5,96.0,2.3,19.0,253.0,518.03,421.35
2016,10,13,16,0,442.0,85.0,2.3,19.0,212.0,466.68,381.06
2016,10,13,16,15,399.5,72.5,2.15,18.5,170.5,404.08,330.48
2016,10,13,16,30,357.0,60.0,2.0,18.0,129.0,343.96,279.92
2016,10,13,16,45,286.0,46.0,1.95,17.5,91.0,267.0,213.67
2016,10,13,17,0,215.0,32.0,1.9,17.0,53.0,196.94,144.53
2016,10,13,17,15,107.5,16.0,1.8,16.5,26.5,92.74,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.0,4.05,16.0,1.0,0.0,0.0
2016,10,14,6,30,0.0,2.0,3.9,16.0,2.0,1.82,0.0
2016,10,14,6,45,0.0,8.0,3.75,16.0,8.0,7.02,0.0
2016,10,14,7,0,0.0,14.0,3.6,16.0,14.0,12.3,4.86
2016,10,14,7,15,0.0,21.0,3.4,16.0,21.0,18.47,10.56
2016,10,14,7,30,0.0,28.0,3.2,16.0,28.0,24.65,16.22
2016,10,14,7,45,0.0,36.0,3.0,16.0,36.0,31.72,21.43
2016,10,14,8,0,0.0,44.0,2.8,16.0,44.0,38.8,27.5
2016,10,14,8,15,0.0,52.0,2.65,16.0,52.0,45.9,33.5
2016,10,14,8,30,0.0,60.0,2.5,16.0,60.0,53.0,39.44
2016,10,14,8,45,0.0,53.0,2.45,16.5,53.0,46.8,34.03
2016,10,14,9,0,0.0,46.0,2.4,17.0,46.0,40.61,28.66
2016,10,14,9,15,5.0,115.5,2.35,17.0,118.0,104.1,81.41
2016,10,14,9,30,10.0,185.0,2.3,17.0,190.0,168.47,133.74
2016,10,14,9,45,5.0,112.5,2.3,17.5,115.0,102.35,79.34
2016,10,14,10,0,0.0,40.0,2.3,18.0,40.0,35.34,23.84
2016,10,14,10,15,0.0,90.0,2.25,18.0,90.0,79.77,60.53
2016,10,14,10,30,0.0,140.0,2.2,18.0,140.0,125.0,97.26
2016,10,14,10,45,0.0,136.5,2.15,18.5,136.5,121.97,94.42
2016,10,14,11,0,0.0,133.0,2.1,19.0,133.0,118.9,91.67
2016,10,14,11,15,0.0,134.0,2.05,19.0,134.0,119.95,92.44
2016,10,14,11,30,0.0,135.0,2.0,19.0,135.0,121.01,93.23
2016,10,14,11,45,0.0,118.0,1.95,19.0,118.0,105.39,80.62
2016,10,14,12,0,0.0,101.0,1.9,19.0,101.0,89.8,68.02
2016,10,14,12,15,13.0,181.0,1.85,19.0,190.0,176.93,138.52
2016,10,14,12,30,26.0,261.0,1.8,19.0,279.0,269.53,211.37
2016,10,14,12,45,17.5,237.0,1.8,19.0,249.0,238.61,186.81
2016,10,14,13,0,9.0,213.0,1.8,19.0,219.0,207.35,162.23
2016,10,14,13,15,9.5,209.5,1.75,19.0,216.0,205.33,160.92
2016,10,14,13,30,10.0,206.0,1.7,19.0,213.0,203.37,159.61
2016,10,14,13,45,5.0,160.0,1.65,19.0,163.5,152.43,119.1
2016,10,14,14,0,0.0,114.0,1.6,19.0,114.0,102.64,78.97
2016,10,14,14,15,0.0,91.5,1.55,19.0,91.5,81.22,61.7
2016,10,14,14,30,0.0,69.0,1.5,19.0,69.0,61.03,45.23
2016,10,14,14,45,0.0,58.5,1.5,19.0,58.5,51.69,37.62
2016,10,14,15,0,0.0,48.0,1.5,19.0,48.0,42.37,29.95
2016,10,14,15,15,13.5,93.0,1.45,18.5,98.0,95.94,75.34
2016,10,14,15,30,27.0,138.0,1.4,18.0,148.0,172.65,139.04
2016,10,14,15,45,21.0,120.0,1.4,18.0,127.0,136.71,109.33
2016,10,14,16,0,15.0,102.0,1.4,18.0,106.0,114.12,90.51
2016,10,14,16,15,7.5,83.0,1.25,17.5,85.0,89.47,69.7
2016,10,14,16,30,0.0,64.0,1.1,17.0,64.0,65.15,48.85
2016,10,14,16,45,0.0,44.5,1.0,16.5,44.5,44.81,31.28
2016,10,14,17,0,0.0,25.0,0.9,16.0,25.0,23.06,11.59
2016,10,14,17,15,0.0,12.5,0.85,15.5,12.5,11.37,0.0
2016,10,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,36.5,5.5,1.8,12.5,6.5,0.0,0.0
2016,10,15,6,30,73.0,11.0,1.9,13.0,13.0,10.01,0.0
2016,10,15,6,45,208.0,24.5,2.0,13.5,46.5,20.11,7.11
2016,10,15,7,0,343.0,38.0,2.1,14.0,80.0,30.85,20.79
2016,10,15,7,15,429.5,47.0,2.2,14.5,124.5,37.04,26.96
2016,10,15,7,30,516.0,56.0,2.3,15.0,169.0,43.11,32.66
2016,10,15,7,45,570.5,62.0,2.45,15.5,215.0,63.0,37.43
2016,10,15,8,0,625.0,68.0,2.6,16.0,261.0,112.91,64.4
2016,10,15,8,15,421.0,113.5,2.9,16.5,252.5,160.63,110.73
2016,10,15,8,30,217.0,159.0,3.2,17.0,244.0,183.43,139.12
2016,10,15,8,45,117.0,164.5,3.5,17.5,211.0,176.66,137.9
2016,10,15,9,0,17.0,170.0,3.8,18.0,178.0,154.6,122.42
2016,10,15,9,15,8.5,140.5,4.0,18.0,144.5,127.44,100.21
2016,10,15,9,30,0.0,111.0,4.2,18.0,111.0,98.33,76.19
2016,10,15,9,45,123.0,186.0,4.45,18.5,258.5,236.57,188.83
2016,10,15,10,0,246.0,261.0,4.7,19.0,406.0,385.18,306.91
2016,10,15,10,15,125.0,224.0,4.85,19.0,298.0,291.26,232.17
2016,10,15,10,30,4.0,187.0,5.0,19.0,190.0,170.85,134.04
2016,10,15,10,45,119.5,246.5,5.15,19.5,325.5,326.4,260.18
2016,10,15,11,0,235.0,306.0,5.3,20.0,461.0,480.74,381.27
2016,10,15,11,15,274.0,304.0,5.4,20.0,487.5,533.59,422.29
2016,10,15,11,30,313.0,302.0,5.5,20.0,514.0,577.47,456.75
2016,10,15,11,45,182.0,298.5,5.65,20.0,422.0,462.95,366.86
2016,10,15,12,0,51.0,295.0,5.8,20.0,330.0,338.4,266.89
2016,10,15,12,15,25.5,197.0,5.85,20.0,214.5,214.28,168.82
2016,10,15,12,30,0.0,99.0,5.9,20.0,99.0,87.99,66.41
2016,10,15,12,45,0.0,90.5,6.0,20.0,90.5,80.26,60.23
2016,10,15,13,0,0.0,82.0,6.1,20.0,82.0,72.68,54.1
2016,10,15,13,15,0.0,79.5,6.1,20.0,79.5,70.44,52.33
2016,10,15,13,30,0.0,77.0,6.1,20.0,77.0,68.2,50.58
2016,10,15,13,45,31.0,160.5,6.15,20.0,178.5,188.79,150.18
2016,10,15,14,0,62.0,244.0,6.2,20.0,280.0,317.16,253.98
2016,10,15,14,15,31.0,189.0,6.15,19.5,207.0,224.41,179.46
2016,10,15,14,30,0.0,134.0,6.1,19.0,134.0,123.88,97.06
2016,10,15,14,45,0.0,129.0,6.05,19.0,129.0,119.82,94.03
2016,10,15,15,0,0.0,124.0,6.0,19.0,124.0,115.97,91.08
2016,10,15,15,15,0.0,92.0,5.8,18.5,92.0,83.52,64.49
2016,10,15,15,30,0.0,60.0,5.6,18.0,60.0,53.0,39.15
2016,10,15,15,45,0.0,51.0,5.45,18.0,51.0,45.01,32.46
2016,10,15,16,0,0.0,42.0,5.3,18.0,42.0,37.03,25.7
2016,10,15,16,15,0.0,33.0,5.15,17.5,33.0,29.07,18.92
2016,10,15,16,30,0.0,24.0,5.0,17.0,24.0,21.12,12.06
2016,10,15,16,45,0.0,16.5,4.85,17.0,16.5,14.5,6.25
2016,10,15,17,0,0.0,9.0,4.7,17.0,9.0,7.9,0.01
2016,10,15,17,15,0.0,4.5,4.55,17.0,4.5,4.09,0.0
2016,10,15,17,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,1.45,13.5,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,1.5,14.0,2.0,1.82,0.0
2016,10,16,6,45,0.0,9.5,1.6,14.5,9.5,8.34,0.0
2016,10,16,7,0,0.0,17.0,1.7,15.0,17.0,14.95,7.09
2016,10,16,7,15,0.0,27.0,1.8,15.0,27.0,23.77,15.26
2016,10,16,7,30,0.0,37.0,1.9,15.0,37.0,32.62,23.36
2016,10,16,7,45,0.0,47.5,2.0,15.5,47.5,41.91,30.16
2016,10,16,8,0,0.0,58.0,2.1,16.0,58.0,51.23,38.06
2016,10,16,8,15,0.0,68.0,2.2,16.0,68.0,60.11,45.54
2016,10,16,8,30,0.0,78.0,2.3,16.0,78.0,68.86,52.84
2016,10,16,8,45,0.0,92.0,2.4,16.5,92.0,81.14,62.88
2016,10,16,9,0,0.0,106.0,2.5,17.0,106.0,93.53,72.89
2016,10,16,9,15,0.0,101.5,2.55,17.0,101.5,89.79,69.6
2016,10,16,9,30,0.0,97.0,2.6,17.0,97.0,85.92,66.23
2016,10,16,9,45,0.0,80.5,2.7,17.5,80.5,71.28,53.85
2016,10,16,10,0,0.0,64.0,2.8,18.0,64.0,56.62,41.53
2016,10,16,10,15,0.0,38.0,2.85,18.0,38.0,33.58,22.36
2016,10,16,10,30,0.0,12.0,2.9,18.0,12.0,10.59,3.19
2016,10,16,10,45,0.0,17.0,3.0,18.5,17.0,15.01,6.84
2016,10,16,11,0,0.0,22.0,3.1,19.0,22.0,19.44,10.47
2016,10,16,11,15,0.0,18.5,3.1,19.0,18.5,16.35,7.9
2016,10,16,11,30,0.0,15.0,3.1,19.0,15.0,13.25,5.33
2016,10,16,11,45,0.0,15.0,3.15,19.0,15.0,13.25,5.33
2016,10,16,12,0,0.0,15.0,3.2,19.0,15.0,13.25,5.33
2016,10,16,12,15,0.0,57.5,3.3,19.0,57.5,50.92,36.41
2016,10,16,12,30,0.0,100.0,3.4,19.0,100.0,88.91,67.49
2016,10,16,12,45,0.0,64.0,3.55,19.0,64.0,56.68,41.15
2016,10,16,13,0,0.0,28.0,3.7,19.0,28.0,24.74,14.87
2016,10,16,13,15,0.0,75.0,3.85,19.0,75.0,66.43,49.3
2016,10,16,13,30,0.0,122.0,4.0,19.0,122.0,109.96,84.97
2016,10,16,13,45,0.0,96.0,4.2,19.0,96.0,85.33,64.93
2016,10,16,14,0,0.0,70.0,4.4,19.0,70.0,61.94,45.81
2016,10,16,14,15,0.0,82.0,4.5,19.0,82.0,72.6,54.74
2016,10,16,14,30,0.0,94.0,4.6,19.0,94.0,83.89,64.2
2016,10,16,14,45,16.5,131.5,4.7,19.0,138.5,137.46,109.26
2016,10,16,15,0,33.0,169.0,4.8,19.0,183.0,211.11,170.26
2016,10,16,15,15,16.5,97.0,4.7,18.5,104.0,102.88,81.23
2016,10,16,15,30,0.0,25.0,4.6,18.0,25.0,22.01,13.0
2016,10,16,15,45,0.0,21.5,4.6,18.0,21.5,18.91,10.4
2016,10,16,16,0,0.0,18.0,4.6,18.0,18.0,15.82,7.77
2016,10,16,16,15,0.0,14.0,4.45,17.5,14.0,12.3,4.75
2016,10,16,16,30,0.0,10.0,4.3,17.0,10.0,8.78,1.7
2016,10,16,16,45,0.0,6.5,4.2,16.5,6.5,5.7,0.0
2016,10,16,17,0,0.0,3.0,4.1,16.0,3.0,2.63,0.0
2016,10,16,17,15,0.0,1.5,4.1,15.5,1.5,1.36,0.0
2016,10,16,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,45,140.5,20.5,1.6,13.5,37.0,16.08,2.47
2016,10,17,7,0,281.0,41.0,1.6,14.0,74.0,31.95,21.5
2016,10,17,7,15,374.5,52.0,1.6,14.0,118.0,41.78,31.1
2016,10,17,7,30,468.0,63.0,1.6,14.0,162.0,49.42,38.34
2016,10,17,7,45,536.5,68.5,1.6,14.5,209.0,67.36,42.15
2016,10,17,8,0,605.0,74.0,1.6,15.0,256.0,115.89,68.02
2016,10,17,8,15,645.0,79.0,1.6,15.5,301.5,168.04,107.19
2016,10,17,8,30,685.0,84.0,1.6,16.0,347.0,224.75,154.9
2016,10,17,8,45,720.5,85.5,1.6,16.5,390.5,281.31,204.4
2016,10,17,9,0,756.0,87.0,1.6,17.0,434.0,343.0,257.92
2016,10,17,9,15,775.5,89.5,1.6,17.0,471.5,399.97,307.54
2016,10,17,9,30,795.0,92.0,1.6,17.0,509.0,457.76,356.45
2016,10,17,9,45,811.0,93.5,1.6,17.5,541.0,513.31,401.46
2016,10,17,10,0,827.0,95.0,1.6,18.0,573.0,568.68,444.74
2016,10,17,10,15,836.5,96.5,1.6,18.0,598.0,619.59,484.21
2016,10,17,10,30,846.0,98.0,1.6,18.0,623.0,669.13,521.59
2016,10,17,10,45,855.0,97.5,1.65,18.5,641.5,714.54,554.52
2016,10,17,11,0,864.0,97.0,1.7,19.0,660.0,753.01,580.31
2016,10,17,11,15,867.0,97.5,1.75,19.0,670.0,789.88,605.74
2016,10,17,11,30,870.0,98.0,1.8,19.0,680.0,823.95,629.15
2016,10,17,11,45,871.0,98.0,1.9,19.5,682.5,852.83,648.26
2016,10,17,12,0,872.0,98.0,2.0,20.0,685.0,878.5,665.2
2016,10,17,12,15,870.0,97.5,2.05,20.0,679.0,897.59,678.53
2016,10,17,12,30,868.0,97.0,2.1,20.0,673.0,913.14,689.66
2016,10,17,12,45,864.5,96.0,2.15,20.0,660.0,923.13,697.2
2016,10,17,13,0,861.0,95.0,2.2,20.0,647.0,929.45,702.49
2016,10,17,13,15,608.0,173.0,2.25,20.0,556.5,803.6,617.1
2016,10,17,13,30,355.0,251.0,2.3,20.0,466.0,632.92,492.09
2016,10,17,13,45,215.0,247.0,2.35,20.0,375.5,480.56,378.59
2016,10,17,14,0,75.0,243.0,2.4,20.0,285.0,329.2,260.22
2016,10,17,14,15,436.0,163.5,2.4,19.5,383.5,624.4,496.96
2016,10,17,14,30,797.0,84.0,2.4,19.0,482.0,855.55,665.77
2016,10,17,14,45,777.0,81.0,2.45,19.0,443.0,820.35,640.6
2016,10,17,15,0,757.0,78.0,2.5,19.0,404.0,782.72,615.82
2016,10,17,15,15,727.0,74.0,2.45,18.5,360.5,733.23,582.33
2016,10,17,15,30,697.0,70.0,2.4,18.0,317.0,687.57,550.8
2016,10,17,15,45,655.5,65.0,2.4,18.0,270.5,626.2,505.55
2016,10,17,16,0,614.0,60.0,2.4,18.0,224.0,565.43,459.08
2016,10,17,16,15,547.5,53.5,2.25,17.5,177.5,486.13,396.31
2016,10,17,16,30,481.0,47.0,2.1,17.0,131.0,410.52,332.47
2016,10,17,16,45,372.5,37.0,2.0,16.5,89.5,309.49,244.81
2016,10,17,17,0,264.0,27.0,1.9,16.0,48.0,213.02,130.73
2016,10,17,17,15,132.0,13.5,1.9,15.5,24.0,80.32,0.0
2016,10,17,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,45,186.5,17.0,1.9,12.0,38.0,13.52,0.0
2016,10,18,7,0,373.0,34.0,1.9,13.0,76.0,27.66,17.81
2016,10,18,7,15,465.0,42.5,2.0,13.5,121.5,33.61,23.94
2016,10,18,7,30,557.0,51.0,2.1,14.0,167.0,39.45,29.48
2016,10,18,7,45,619.5,55.5,2.25,14.5,215.0,58.66,33.41
2016,10,18,8,0,682.0,60.0,2.4,15.0,263.0,113.96,63.38
2016,10,18,8,15,719.0,64.0,2.45,15.5,309.0,168.91,104.86
2016,10,18,8,30,756.0,68.0,2.5,16.0,355.0,227.96,155.24
2016,10,18,8,45,785.0,70.0,2.55,16.5,398.5,286.7,207.65
2016,10,18,9,0,814.0,72.0,2.6,17.0,442.0,347.88,262.01
2016,10,18,9,15,832.0,74.0,2.5,17.5,480.0,406.79,313.48
2016,10,18,9,30,850.0,76.0,2.4,18.0,518.0,466.21,363.63
2016,10,18,9,45,865.5,76.5,2.35,18.5,550.5,522.39,409.67
2016,10,18,10,0,881.0,77.0,2.3,19.0,583.0,578.14,453.7
2016,10,18,10,15,890.0,78.5,2.2,19.0,608.5,630.25,494.15
2016,10,18,10,30,899.0,80.0,2.1,19.0,634.0,680.78,532.14
2016,10,18,10,45,906.5,80.0,2.05,19.5,652.5,726.82,564.42
2016,10,18,11,0,914.0,80.0,2.0,20.0,671.0,770.62,592.99
2016,10,18,11,15,917.5,80.5,1.95,20.0,681.5,809.41,618.79
2016,10,18,11,30,921.0,81.0,1.9,20.0,692.0,845.26,642.35
2016,10,18,11,45,924.5,79.5,1.85,20.5,695.0,875.73,660.83
2016,10,18,12,0,928.0,78.0,1.8,21.0,698.0,902.89,676.95
2016,10,18,12,15,926.5,78.0,1.85,21.0,692.5,923.9,691.39
2016,10,18,12,30,925.0,78.0,1.9,21.0,687.0,941.18,703.54
2016,10,18,12,45,917.0,79.0,1.95,21.0,672.5,949.88,710.18
2016,10,18,13,0,909.0,80.0,2.0,21.0,658.0,954.66,714.47
2016,10,18,13,15,902.0,79.0,2.0,21.0,637.0,954.05,714.81
2016,10,18,13,30,895.0,78.0,2.0,21.0,616.0,949.61,712.82
2016,10,18,13,45,883.0,77.5,2.05,21.5,587.5,937.34,704.98
2016,10,18,14,0,871.0,77.0,2.1,22.0,559.0,921.5,694.91
2016,10,18,14,15,856.0,75.0,2.15,21.5,524.0,897.55,682.06
2016,10,18,14,30,841.0,73.0,2.2,21.0,489.0,879.61,673.26
2016,10,18,14,45,816.5,71.5,2.25,21.0,448.5,841.58,649.03
2016,10,18,15,0,792.0,70.0,2.3,21.0,408.0,801.2,622.85
2016,10,18,15,15,763.0,67.0,2.25,20.5,363.5,753.05,590.92
2016,10,18,15,30,734.0,64.0,2.2,20.0,319.0,703.52,557.08
2016,10,18,15,45,688.5,60.0,2.2,20.0,272.0,638.81,510.0
2016,10,18,16,0,643.0,56.0,2.2,20.0,225.0,580.21,465.74
2016,10,18,16,15,577.5,49.5,2.2,19.0,177.5,500.73,404.8
2016,10,18,16,30,512.0,43.0,2.2,18.0,130.0,424.98,342.29
2016,10,18,16,45,400.5,33.5,2.2,17.5,88.0,321.88,252.55
2016,10,18,17,0,289.0,24.0,2.2,17.0,46.0,221.72,122.18
2016,10,18,17,15,144.5,12.0,2.3,16.5,23.0,85.1,0.0
2016,10,18,17,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
