Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,45,214.0,15.0,1.9,11.5,38.0,11.86,0.0
2016,10,19,7,0,428.0,30.0,1.9,12.0,76.0,24.24,14.86
2016,10,19,7,15,515.0,37.0,1.95,12.5,121.5,31.73,22.36
2016,10,19,7,30,602.0,44.0,2.0,13.0,167.0,36.96,27.37
2016,10,19,7,45,655.5,48.5,2.05,14.0,214.5,56.77,31.42
2016,10,19,8,0,709.0,53.0,2.1,15.0,262.0,109.86,58.88
2016,10,19,8,15,579.0,85.5,2.1,15.5,274.5,163.05,106.1
2016,10,19,8,30,449.0,118.0,2.1,16.0,287.0,200.49,144.42
2016,10,19,8,45,502.0,122.5,2.15,16.5,332.0,250.53,186.66
2016,10,19,9,0,555.0,127.0,2.2,17.0,377.0,309.11,236.14
2016,10,19,9,15,708.0,98.0,2.15,17.5,445.0,378.76,292.69
2016,10,19,9,30,861.0,69.0,2.1,18.0,513.0,463.45,360.95
2016,10,19,9,45,872.0,71.0,2.1,19.0,544.5,519.23,405.83
2016,10,19,10,0,883.0,73.0,2.1,20.0,576.0,574.15,448.39
2016,10,19,10,15,891.5,74.0,2.0,20.0,600.5,625.38,487.95
2016,10,19,10,30,900.0,75.0,1.9,20.0,625.0,674.96,525.0
2016,10,19,10,45,902.0,77.0,1.85,20.5,642.5,719.19,555.67
2016,10,19,11,0,904.0,79.0,1.8,21.0,660.0,760.8,582.52
2016,10,19,11,15,907.0,79.5,1.75,21.0,670.0,798.73,607.56
2016,10,19,11,30,910.0,80.0,1.7,21.0,680.0,833.73,630.37
2016,10,19,11,45,909.5,80.5,1.7,21.5,682.0,862.7,648.24
2016,10,19,12,0,909.0,81.0,1.7,22.0,684.0,888.26,663.8
2016,10,19,12,15,907.5,80.5,1.7,22.0,678.5,908.24,676.96
2016,10,19,12,30,906.0,80.0,1.7,22.0,673.0,924.55,687.85
2016,10,19,12,45,900.5,80.5,1.75,22.5,659.0,934.67,694.09
2016,10,19,13,0,895.0,81.0,1.8,23.0,645.0,940.99,698.03
2016,10,19,13,15,888.0,80.0,1.8,23.0,624.5,940.28,698.27
2016,10,19,13,30,881.0,79.0,1.8,23.0,604.0,935.8,696.26
2016,10,19,13,45,872.0,77.0,1.85,23.5,576.5,924.49,689.16
2016,10,19,14,0,863.0,75.0,1.9,24.0,549.0,909.58,679.84
2016,10,19,14,15,848.5,73.0,1.95,23.5,514.5,886.16,667.46
2016,10,19,14,30,834.0,71.0,2.0,23.0,480.0,859.62,652.88
2016,10,19,14,45,813.5,69.0,2.05,23.0,440.5,833.74,637.3
2016,10,19,15,0,793.0,67.0,2.1,23.0,401.0,796.31,613.34
2016,10,19,15,15,764.5,63.5,2.05,22.5,357.0,747.98,581.53
2016,10,19,15,30,736.0,60.0,2.0,22.0,313.0,698.29,547.85
2016,10,19,15,45,694.0,56.0,1.95,21.5,266.5,636.46,503.97
2016,10,19,16,0,652.0,52.0,1.9,21.0,220.0,574.97,458.47
2016,10,19,16,15,586.5,46.0,1.85,20.0,173.0,495.4,397.6
2016,10,19,16,30,521.0,40.0,1.8,19.0,126.0,425.93,340.16
2016,10,19,16,45,411.5,31.0,1.75,18.0,84.5,324.76,252.05
2016,10,19,17,0,302.0,22.0,1.7,17.0,43.0,224.36,104.7
2016,10,19,17,15,151.0,11.0,1.75,16.5,21.5,87.22,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,45,208.5,15.0,1.45,12.5,37.0,11.92,0.0
2016,10,20,7,0,417.0,30.0,1.5,13.0,74.0,24.34,14.71
2016,10,20,7,15,508.0,37.5,1.5,13.5,120.0,29.61,20.36
2016,10,20,7,30,599.0,45.0,1.5,14.0,166.0,37.99,28.16
2016,10,20,7,45,656.5,50.0,1.55,15.0,214.0,57.88,32.41
2016,10,20,8,0,714.0,55.0,1.6,16.0,262.0,111.76,60.09
2016,10,20,8,15,749.5,58.5,1.5,16.5,308.5,167.83,102.01
2016,10,20,8,30,785.0,62.0,1.4,17.0,355.0,227.74,152.69
2016,10,20,8,45,811.5,64.5,1.35,18.0,398.0,287.75,205.24
2016,10,20,9,0,838.0,67.0,1.3,19.0,441.0,349.86,258.95
2016,10,20,9,15,855.0,69.0,1.25,19.5,479.0,410.17,310.42
2016,10,20,9,30,872.0,71.0,1.2,20.0,517.0,469.52,359.3
2016,10,20,9,45,886.5,71.5,1.2,20.5,549.5,526.1,404.51
2016,10,20,10,0,901.0,72.0,1.2,21.0,582.0,582.1,447.59
2016,10,20,10,15,909.0,73.5,1.2,21.5,607.0,634.34,486.39
2016,10,20,10,30,917.0,75.0,1.2,22.0,632.0,684.85,522.63
2016,10,20,10,45,922.0,75.5,1.25,23.0,649.5,730.22,552.93
2016,10,20,11,0,927.0,76.0,1.3,24.0,667.0,773.11,579.57
2016,10,20,11,15,930.0,76.5,1.3,24.5,677.0,811.77,603.57
2016,10,20,11,30,933.0,77.0,1.3,25.0,687.0,847.42,625.33
2016,10,20,11,45,933.0,77.0,1.3,25.5,689.5,876.82,642.82
2016,10,20,12,0,933.0,77.0,1.3,26.0,692.0,902.73,658.02
2016,10,20,12,15,931.5,77.0,1.3,26.0,686.0,923.72,671.37
2016,10,20,12,30,930.0,77.0,1.3,26.0,680.0,940.97,682.46
2016,10,20,12,45,923.0,77.5,1.35,26.0,666.0,949.97,689.22
2016,10,20,13,0,916.0,78.0,1.4,26.0,652.0,955.05,693.72
2016,10,20,13,15,909.0,77.0,1.4,26.0,630.5,954.4,694.02
2016,10,20,13,30,902.0,76.0,1.4,26.0,609.0,949.89,692.07
2016,10,20,13,45,892.5,74.5,1.45,26.5,581.0,938.63,685.34
2016,10,20,14,0,883.0,73.0,1.5,27.0,553.0,923.73,676.41
2016,10,20,14,15,868.5,71.0,1.5,26.5,518.5,900.07,663.81
2016,10,20,14,30,854.0,69.0,1.5,26.0,484.0,873.23,649.07
2016,10,20,14,45,834.0,66.5,1.5,26.0,444.0,837.89,627.21
2016,10,20,15,0,814.0,64.0,1.5,26.0,404.0,808.64,609.21
2016,10,20,15,15,785.5,61.0,1.5,25.5,359.5,760.5,578.85
2016,10,20,15,30,757.0,58.0,1.5,25.0,315.0,710.94,546.61
2016,10,20,15,45,714.5,54.0,1.55,24.5,267.5,648.16,503.87
2016,10,20,16,0,672.0,50.0,1.6,24.0,220.0,585.73,459.22
2016,10,20,16,15,605.5,44.0,1.6,23.0,172.5,504.92,398.71
2016,10,20,16,30,539.0,38.0,1.6,22.0,125.0,427.45,336.38
2016,10,20,16,45,423.0,29.5,1.65,21.5,82.5,329.13,249.91
2016,10,20,17,0,307.0,21.0,1.7,21.0,40.0,223.5,77.32
2016,10,20,17,15,153.5,10.5,1.7,20.5,20.0,87.74,0.0
2016,10,20,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,199.0,14.5,1.2,14.5,34.5,11.54,0.0
2016,10,21,7,0,398.0,29.0,1.2,15.0,69.0,23.52,13.7
2016,10,21,7,15,488.5,36.5,1.15,15.5,113.5,28.81,19.44
2016,10,21,7,30,579.0,44.0,1.1,16.0,158.0,37.13,27.13
2016,10,21,7,45,634.5,49.0,1.05,16.5,205.0,56.1,31.3
2016,10,21,8,0,690.0,54.0,1.0,17.0,252.0,108.31,57.98
2016,10,21,8,15,726.0,57.5,0.9,17.5,297.0,162.86,98.37
2016,10,21,8,30,762.0,61.0,0.8,18.0,342.0,221.32,147.26
2016,10,21,8,45,787.5,64.0,0.7,19.0,384.5,280.02,197.95
2016,10,21,9,0,813.0,67.0,0.6,20.0,427.0,340.74,249.46
2016,10,21,9,15,831.0,69.0,0.55,20.5,464.5,399.87,298.89
2016,10,21,9,30,849.0,71.0,0.5,21.0,502.0,458.22,345.84
2016,10,21,9,45,859.0,73.5,0.5,22.0,533.0,513.23,388.1
2016,10,21,10,0,869.0,76.0,0.5,23.0,564.0,567.31,427.82
2016,10,21,10,15,878.0,77.5,0.5,23.5,589.0,618.56,464.8
2016,10,21,10,30,887.0,79.0,0.5,24.0,614.0,668.26,499.41
2016,10,21,10,45,892.0,80.0,0.55,24.5,631.5,712.85,529.81
2016,10,21,11,0,897.0,81.0,0.6,25.0,649.0,755.07,556.58
2016,10,21,11,15,900.0,81.5,0.7,25.0,659.0,792.63,581.95
2016,10,21,11,30,903.0,82.0,0.8,25.0,669.0,827.28,605.43
2016,10,21,11,45,903.5,82.5,0.9,25.5,671.0,856.78,624.39
2016,10,21,12,0,904.0,83.0,1.0,26.0,673.0,882.95,641.24
2016,10,21,12,15,902.0,82.5,1.1,26.0,667.5,902.3,655.05
2016,10,21,12,30,900.0,82.0,1.2,26.0,662.0,917.99,666.71
2016,10,21,12,45,892.0,83.0,1.35,26.0,648.0,926.29,674.52
2016,10,21,13,0,884.0,84.0,1.5,26.0,634.0,930.77,680.02
2016,10,21,13,15,876.5,83.0,1.65,26.0,613.0,929.53,681.89
2016,10,21,13,30,869.0,82.0,1.8,26.0,592.0,924.56,681.41
2016,10,21,13,45,857.5,81.0,1.95,26.0,564.0,912.24,676.1
2016,10,21,14,0,846.0,80.0,2.1,26.0,536.0,905.82,674.73
2016,10,21,14,15,830.5,78.0,2.2,25.5,501.5,881.67,662.19
2016,10,21,14,30,815.0,76.0,2.3,25.0,467.0,854.42,647.45
2016,10,21,14,45,792.5,73.5,2.4,25.0,427.5,817.44,624.4
2016,10,21,15,0,770.0,71.0,2.5,25.0,388.0,778.12,599.25
2016,10,21,15,15,739.5,67.5,2.5,24.5,344.5,728.81,566.77
2016,10,21,15,30,709.0,64.0,2.5,24.0,301.0,678.27,532.36
2016,10,21,15,45,664.5,59.0,2.55,23.5,254.5,614.21,486.73
2016,10,21,16,0,620.0,54.0,2.6,23.0,208.0,556.56,443.83
2016,10,21,16,15,550.0,47.5,2.6,22.0,162.0,475.44,381.01
2016,10,21,16,30,480.0,41.0,2.6,21.0,116.0,398.51,316.79
2016,10,21,16,45,361.5,31.0,2.6,20.0,76.0,293.13,223.12
2016,10,21,17,0,243.0,21.0,2.6,19.0,36.0,185.26,35.51
2016,10,21,17,15,121.5,10.5,2.65,18.5,18.0,71.22,0.0
2016,10,21,17,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,163.0,16.0,1.7,12.5,32.0,12.94,0.0
2016,10,22,7,0,326.0,32.0,1.7,13.0,64.0,26.32,15.88
2016,10,22,7,15,415.0,42.0,1.7,13.0,107.0,33.62,23.81
2016,10,22,7,30,504.0,52.0,1.7,13.0,150.0,40.73,30.63
2016,10,22,7,45,564.0,58.5,1.7,13.5,195.5,58.78,35.36
2016,10,22,8,0,624.0,65.0,1.7,14.0,241.0,108.66,61.76
2016,10,22,8,15,682.5,62.5,1.65,14.5,285.5,160.35,99.6
2016,10,22,8,30,741.0,60.0,1.6,15.0,330.0,215.33,145.52
2016,10,22,8,45,693.0,80.0,1.55,15.5,356.5,266.37,193.82
2016,10,22,9,0,645.0,100.0,1.5,16.0,383.0,313.39,237.6
2016,10,22,9,15,576.0,131.5,1.4,16.5,400.5,356.57,276.37
2016,10,22,9,30,507.0,163.0,1.3,17.0,418.0,387.75,303.43
2016,10,22,9,45,401.0,200.0,1.2,17.5,409.5,400.55,314.44
2016,10,22,10,0,295.0,237.0,1.1,18.0,401.0,395.93,310.6
2016,10,22,10,15,446.0,204.5,1.1,18.0,465.5,482.11,377.82
2016,10,22,10,30,597.0,172.0,1.1,18.0,530.0,577.98,450.41
2016,10,22,10,45,544.5,197.5,1.1,18.5,531.5,592.7,459.35
2016,10,22,11,0,492.0,223.0,1.1,19.0,533.0,606.31,467.62
2016,10,22,11,15,519.0,216.5,1.15,19.0,548.0,643.29,495.28
2016,10,22,11,30,546.0,210.0,1.2,19.0,563.0,679.96,522.26
2016,10,22,11,45,554.0,208.0,1.25,19.5,567.0,704.95,539.47
2016,10,22,12,0,562.0,206.0,1.3,20.0,571.0,728.1,555.38
2016,10,22,12,15,580.0,198.0,1.35,20.0,571.5,751.45,572.76
2016,10,22,12,30,598.0,190.0,1.4,20.0,572.0,779.12,592.96
2016,10,22,12,45,597.0,185.0,1.45,20.0,560.0,784.71,597.74
2016,10,22,13,0,596.0,180.0,1.5,20.0,548.0,787.43,600.83
2016,10,22,13,15,522.0,198.0,1.55,20.0,512.0,738.85,566.82
2016,10,22,13,30,448.0,216.0,1.6,20.0,476.0,694.11,535.19
2016,10,22,13,45,483.0,194.5,1.7,20.0,462.5,703.76,545.34
2016,10,22,14,0,518.0,173.0,1.8,20.0,449.0,710.18,552.75
2016,10,22,14,15,402.5,184.0,1.85,19.5,390.0,614.27,483.24
2016,10,22,14,30,287.0,195.0,1.9,19.0,331.0,503.34,401.03
2016,10,22,14,45,300.5,175.0,1.95,19.0,307.0,487.89,391.77
2016,10,22,15,0,314.0,155.0,2.0,19.0,283.0,470.32,380.0
2016,10,22,15,15,296.5,141.0,2.05,18.5,251.0,432.85,352.34
2016,10,22,15,30,279.0,127.0,2.1,18.0,219.0,395.34,323.9
2016,10,22,15,45,264.5,108.5,2.15,18.0,185.5,353.88,290.95
2016,10,22,16,0,250.0,90.0,2.2,18.0,152.0,312.33,256.8
2016,10,22,16,15,219.0,72.5,2.15,17.0,117.5,261.03,213.89
2016,10,22,16,30,188.0,55.0,2.1,16.0,83.0,211.56,170.83
2016,10,22,16,45,129.5,37.5,2.1,15.5,53.5,147.58,111.31
2016,10,22,17,0,71.0,20.0,2.1,15.0,24.0,76.09,0.0
2016,10,22,17,15,35.5,10.0,2.15,14.5,12.0,27.05,0.0
2016,10,22,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,6,45,182.5,14.5,1.35,10.5,32.0,11.68,0.0
2016,10,23,7,0,365.0,29.0,1.3,11.0,64.0,23.72,13.62
2016,10,23,7,15,463.0,37.5,1.3,11.5,108.5,29.86,20.62
2016,10,23,7,30,561.0,46.0,1.3,12.0,153.0,35.88,26.43
2016,10,23,7,45,619.0,52.0,1.3,13.0,200.0,54.43,31.06
2016,10,23,8,0,677.0,58.0,1.3,14.0,247.0,109.99,60.82
2016,10,23,8,15,715.5,62.0,1.3,14.5,293.0,164.41,101.41
2016,10,23,8,30,754.0,66.0,1.3,15.0,339.0,223.11,151.08
2016,10,23,8,45,779.5,69.5,1.3,15.5,381.0,281.71,203.09
2016,10,23,9,0,805.0,73.0,1.3,16.0,423.0,342.37,256.57
2016,10,23,9,15,823.5,75.5,1.3,16.0,460.5,401.04,307.99
2016,10,23,9,30,842.0,78.0,1.3,16.0,498.0,460.32,358.38
2016,10,23,9,45,858.5,78.5,1.35,16.5,530.5,516.84,404.63
2016,10,23,10,0,875.0,79.0,1.4,17.0,563.0,571.44,447.93
2016,10,23,10,15,884.0,80.5,1.45,17.0,588.0,622.88,488.37
2016,10,23,10,30,893.0,82.0,1.5,17.0,613.0,672.74,526.62
2016,10,23,10,45,900.5,82.0,1.55,17.5,631.0,718.15,559.58
2016,10,23,11,0,908.0,82.0,1.6,18.0,649.0,761.33,588.53
2016,10,23,11,15,911.5,82.5,1.65,18.0,659.0,799.55,614.88
2016,10,23,11,30,915.0,83.0,1.7,18.0,669.0,834.87,639.16
2016,10,23,11,45,916.5,83.0,1.75,18.5,671.5,864.89,658.55
2016,10,23,12,0,918.0,83.0,1.8,19.0,674.0,891.57,675.66
2016,10,23,12,15,916.0,82.5,1.85,19.0,668.0,911.13,689.32
2016,10,23,12,30,914.0,82.0,1.9,19.0,662.0,926.99,700.68
2016,10,23,12,45,901.0,84.5,2.0,19.5,646.5,932.67,704.6
2016,10,23,13,0,888.0,87.0,2.1,20.0,631.0,934.43,706.11
2016,10,23,13,15,880.0,86.0,2.15,20.0,609.5,932.75,706.3
2016,10,23,13,30,872.0,85.0,2.2,20.0,588.0,927.36,704.14
2016,10,23,13,45,863.0,82.5,2.25,20.0,560.0,915.51,697.75
2016,10,23,14,0,854.0,80.0,2.3,20.0,532.0,909.45,695.46
2016,10,23,14,15,756.0,93.5,2.3,19.5,474.5,829.35,642.49
2016,10,23,14,30,658.0,107.0,2.3,19.0,417.0,754.22,592.25
2016,10,23,14,45,594.5,110.5,2.35,19.0,372.5,691.51,548.84
2016,10,23,15,0,531.0,114.0,2.4,19.0,328.0,621.18,498.46
2016,10,23,15,15,502.5,106.0,2.35,18.5,290.0,575.23,465.75
2016,10,23,15,30,474.0,98.0,2.3,18.0,252.0,529.02,431.51
2016,10,23,15,45,439.0,86.5,2.3,18.0,212.0,473.3,387.68
2016,10,23,16,0,404.0,75.0,2.3,18.0,172.0,418.62,343.07
2016,10,23,16,15,355.5,61.5,2.15,17.0,132.5,353.36,288.98
2016,10,23,16,30,307.0,48.0,2.0,16.0,93.0,291.39,235.1
2016,10,23,16,45,153.5,36.5,1.9,15.5,59.0,174.3,129.83
2016,10,23,17,0,0.0,25.0,1.8,15.0,25.0,30.75,0.0
2016,10,23,17,15,0.0,12.5,1.8,14.5,12.5,11.37,0.0
2016,10,23,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,5.0,3.45,13.5,5.0,4.38,0.0
2016,10,24,7,0,0.0,10.0,3.6,14.0,10.0,8.78,1.26
2016,10,24,7,15,0.0,18.0,3.65,14.0,18.0,15.82,8.11
2016,10,24,7,30,0.0,26.0,3.7,14.0,26.0,22.88,14.64
2016,10,24,7,45,0.0,34.0,3.8,14.5,34.0,29.95,19.96
2016,10,24,8,0,0.0,42.0,3.9,15.0,42.0,37.03,26.07
2016,10,24,8,15,0.0,50.0,4.0,15.0,50.0,44.12,32.15
2016,10,24,8,30,0.0,58.0,4.1,15.0,58.0,51.22,38.16
2016,10,24,8,45,0.0,99.0,4.25,15.5,99.0,87.12,68.34
2016,10,24,9,0,0.0,140.0,4.4,16.0,140.0,123.18,98.14
2016,10,24,9,15,49.0,177.5,4.4,16.0,202.0,178.3,142.88
2016,10,24,9,30,98.0,215.0,4.4,16.0,264.0,238.89,192.14
2016,10,24,9,45,52.0,198.0,4.4,16.0,224.0,207.41,166.65
2016,10,24,10,0,6.0,181.0,4.4,16.0,184.0,165.7,132.17
2016,10,24,10,15,3.0,159.0,4.45,16.0,160.5,144.36,114.53
2016,10,24,10,30,0.0,137.0,4.5,16.0,137.0,122.55,96.43
2016,10,24,10,45,0.0,130.5,4.55,16.5,130.5,116.71,91.36
2016,10,24,11,0,0.0,124.0,4.6,17.0,124.0,110.83,86.27
2016,10,24,11,15,23.0,196.0,4.6,17.0,211.0,204.98,163.53
2016,10,24,11,30,46.0,268.0,4.6,17.0,298.0,300.6,240.32
2016,10,24,11,45,37.5,260.0,4.65,17.5,284.5,288.45,229.83
2016,10,24,12,0,29.0,252.0,4.7,18.0,271.0,275.53,219.0
2016,10,24,12,15,24.0,242.5,4.75,18.0,258.0,249.22,198.09
2016,10,24,12,30,19.0,233.0,4.8,18.0,245.0,236.53,187.97
2016,10,24,12,45,9.5,164.0,4.85,18.0,170.0,159.12,125.56
2016,10,24,13,0,0.0,95.0,4.9,18.0,95.0,84.33,64.27
2016,10,24,13,15,0.0,118.5,4.95,18.0,118.5,106.71,82.79
2016,10,24,13,30,0.0,142.0,5.0,18.0,142.0,130.13,102.1
2016,10,24,13,45,5.5,163.0,5.05,18.0,166.0,157.46,124.85
2016,10,24,14,0,11.0,184.0,5.1,18.0,190.0,186.43,148.91
2016,10,24,14,15,5.5,149.5,4.95,18.0,152.5,145.67,115.62
2016,10,24,14,30,0.0,115.0,4.8,18.0,115.0,105.57,82.59
2016,10,24,14,45,0.0,60.0,4.7,18.0,60.0,53.01,38.98
2016,10,24,15,0,0.0,5.0,4.6,18.0,5.0,4.4,0.0
2016,10,24,15,15,0.0,4.5,4.45,17.5,4.5,3.95,0.0
2016,10,24,15,30,0.0,4.0,4.3,17.0,4.0,3.51,0.0
2016,10,24,15,45,0.0,3.0,4.15,16.5,3.0,2.63,0.0
2016,10,24,16,0,0.0,2.0,4.0,16.0,2.0,1.75,0.0
2016,10,24,16,15,0.0,1.5,3.9,15.5,1.5,1.31,0.0
2016,10,24,16,30,0.0,1.0,3.8,15.0,1.0,0.88,0.0
2016,10,24,16,45,0.0,0.5,3.7,15.0,0.5,0.44,0.0
2016,10,24,17,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,3.45,14.5,4.5,4.09,0.0
2016,10,25,7,0,0.0,9.0,3.6,15.0,9.0,7.9,0.39
2016,10,25,7,15,0.0,17.0,3.6,15.0,17.0,14.94,7.26
2016,10,25,7,30,0.0,25.0,3.6,15.0,25.0,22.0,13.77
2016,10,25,7,45,0.0,33.0,3.65,15.5,33.0,29.07,19.11
2016,10,25,8,0,0.0,41.0,3.7,16.0,41.0,36.15,25.19
2016,10,25,8,15,0.0,49.5,3.65,16.0,49.5,43.68,31.63
2016,10,25,8,30,0.0,58.0,3.6,16.0,58.0,51.22,38.01
2016,10,25,8,45,0.0,63.5,3.55,16.5,63.5,56.11,41.99
2016,10,25,9,0,0.0,69.0,3.5,17.0,69.0,61.0,45.91
2016,10,25,9,15,7.5,123.5,3.55,17.0,127.0,112.19,88.37
2016,10,25,9,30,15.0,178.0,3.6,17.0,185.0,165.08,131.63
2016,10,25,9,45,7.5,146.5,3.7,17.5,150.0,134.28,105.97
2016,10,25,10,0,0.0,115.0,3.8,18.0,115.0,102.25,79.33
2016,10,25,10,15,1.0,146.0,3.85,18.0,146.5,131.25,102.98
2016,10,25,10,30,2.0,177.0,3.9,18.0,178.0,160.98,126.96
2016,10,25,10,45,1.0,112.0,3.95,18.5,112.5,100.44,77.34
2016,10,25,11,0,0.0,47.0,4.0,19.0,47.0,41.56,28.81
2016,10,25,11,15,0.0,98.5,4.0,19.0,98.5,87.47,66.55
2016,10,25,11,30,0.0,150.0,4.0,19.0,150.0,135.43,105.47
2016,10,25,11,45,2.0,170.5,4.05,19.0,172.0,156.93,122.81
2016,10,25,12,0,4.0,191.0,4.1,19.0,194.0,179.1,140.67
2016,10,25,12,15,2.0,135.0,4.0,19.0,136.5,123.54,95.82
2016,10,25,12,30,0.0,79.0,3.9,19.0,79.0,69.99,52.17
2016,10,25,12,45,0.0,54.5,3.85,19.0,54.5,48.21,34.32
2016,10,25,13,0,0.0,30.0,3.8,19.0,30.0,26.5,16.38
2016,10,25,13,15,0.0,29.0,3.75,19.0,29.0,25.61,15.68
2016,10,25,13,30,0.0,28.0,3.7,19.0,28.0,24.72,14.96
2016,10,25,13,45,0.0,26.5,3.65,19.5,26.5,23.38,13.85
2016,10,25,14,0,0.0,25.0,3.6,20.0,25.0,22.05,12.74
2016,10,25,14,15,0.0,23.5,3.5,19.5,23.5,20.72,11.7
2016,10,25,14,30,0.0,22.0,3.4,19.0,22.0,19.38,10.65
2016,10,25,14,45,0.0,20.0,3.35,19.0,20.0,17.61,9.19
2016,10,25,15,0,0.0,18.0,3.3,19.0,18.0,15.84,7.73
2016,10,25,15,15,0.0,15.5,3.15,19.0,15.5,13.63,5.88
2016,10,25,15,30,0.0,13.0,3.0,19.0,13.0,11.43,4.02
2016,10,25,15,45,0.0,11.0,2.9,19.0,11.0,9.66,2.52
2016,10,25,16,0,0.0,9.0,2.8,19.0,9.0,7.9,1.0
2016,10,25,16,15,0.0,6.5,2.6,18.5,6.5,5.7,0.0
2016,10,25,16,30,0.0,4.0,2.4,18.0,4.0,3.5,0.0
2016,10,25,16,45,0.0,2.5,2.25,17.5,2.5,2.19,0.0
2016,10,25,17,0,0.0,1.0,2.1,17.0,1.0,0.91,0.0
2016,10,25,17,15,0.0,0.5,2.05,16.5,0.5,0.45,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,167.5,13.0,1.7,13.5,27.5,11.82,0.0
2016,10,26,7,0,335.0,26.0,1.7,14.0,55.0,21.29,10.24
2016,10,26,7,15,437.0,34.5,1.7,14.5,97.0,27.52,18.11
2016,10,26,7,30,539.0,43.0,1.7,15.0,139.0,33.63,23.99
2016,10,26,7,45,600.5,48.5,1.75,15.5,185.0,49.92,28.0
2016,10,26,8,0,662.0,54.0,1.8,16.0,231.0,103.62,55.93
2016,10,26,8,15,701.0,58.0,1.85,16.5,275.5,156.88,95.17
2016,10,26,8,30,740.0,62.0,1.9,17.0,320.0,214.43,143.63
2016,10,26,8,45,768.0,64.5,2.0,17.5,362.0,271.58,194.39
2016,10,26,9,0,796.0,67.0,2.1,18.0,404.0,331.03,247.15
2016,10,26,9,15,815.0,69.0,2.15,18.5,440.5,388.5,297.52
2016,10,26,9,30,834.0,71.0,2.2,19.0,477.0,446.6,346.94
2016,10,26,9,45,852.0,71.0,2.3,19.5,508.5,501.63,392.63
2016,10,26,10,0,870.0,71.0,2.4,20.0,540.0,556.69,436.93
2016,10,26,10,15,879.0,72.5,2.45,20.0,564.5,607.5,477.42
2016,10,26,10,30,888.0,74.0,2.5,20.0,589.0,656.76,515.74
2016,10,26,10,45,891.5,75.5,2.6,20.5,606.0,700.46,548.2
2016,10,26,11,0,895.0,77.0,2.7,21.0,623.0,741.69,576.5
2016,10,26,11,15,898.5,77.5,2.75,21.0,633.5,779.14,602.76
2016,10,26,11,30,902.0,78.0,2.8,21.0,644.0,813.76,626.94
2016,10,26,11,45,901.0,79.0,2.9,21.5,645.5,842.22,645.88
2016,10,26,12,0,900.0,80.0,3.0,22.0,647.0,867.31,662.49
2016,10,26,12,15,899.5,80.0,3.0,22.0,642.5,888.19,676.89
2016,10,26,12,30,899.0,80.0,3.0,22.0,638.0,905.53,688.96
2016,10,26,12,45,891.5,81.0,3.05,22.0,624.5,914.14,695.56
2016,10,26,13,0,884.0,82.0,3.1,22.0,611.0,918.98,699.81
2016,10,26,13,15,877.5,81.0,3.05,22.0,590.5,918.56,699.92
2016,10,26,13,30,871.0,80.0,3.0,22.0,570.0,914.46,697.7
2016,10,26,13,45,858.5,79.0,2.95,22.0,542.5,901.23,689.34
2016,10,26,14,0,846.0,78.0,2.9,22.0,515.0,893.78,685.17
2016,10,26,14,15,830.5,76.0,2.8,21.5,481.0,869.74,670.42
2016,10,26,14,30,815.0,74.0,2.7,21.0,447.0,842.61,653.53
2016,10,26,14,45,791.0,71.5,2.65,21.0,407.5,804.56,627.8
2016,10,26,15,0,767.0,69.0,2.6,21.0,368.0,764.26,600.11
2016,10,26,15,15,734.0,65.5,2.45,20.5,324.0,713.33,564.56
2016,10,26,15,30,701.0,62.0,2.3,20.0,280.0,661.32,527.19
2016,10,26,15,45,652.0,57.0,2.2,19.5,234.5,600.27,481.82
2016,10,26,16,0,603.0,52.0,2.1,19.0,189.0,535.36,431.47
2016,10,26,16,15,524.5,45.0,1.8,18.0,143.5,449.41,361.89
2016,10,26,16,30,446.0,38.0,1.5,17.0,98.0,368.38,291.65
2016,10,26,16,45,223.0,30.0,1.25,16.5,60.0,205.78,142.06
2016,10,26,17,0,0.0,22.0,1.0,16.0,22.0,20.01,0.0
2016,10,26,17,15,0.0,11.0,0.95,15.5,11.0,10.01,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,2.5,2.15,13.5,2.5,2.27,0.0
2016,10,27,7,0,0.0,5.0,2.3,14.0,5.0,4.38,0.0
2016,10,27,7,15,0.0,9.0,2.4,14.5,9.0,7.9,1.15
2016,10,27,7,30,0.0,13.0,2.5,15.0,13.0,11.41,4.41
2016,10,27,7,45,0.0,17.5,2.6,15.5,17.5,15.38,7.45
2016,10,27,8,0,0.0,22.0,2.7,16.0,22.0,19.35,10.89
2016,10,27,8,15,0.0,26.0,2.65,16.0,26.0,22.88,13.93
2016,10,27,8,30,0.0,30.0,2.6,16.0,30.0,26.42,16.94
2016,10,27,8,45,0.0,43.0,2.55,16.5,43.0,37.92,26.64
2016,10,27,9,0,0.0,56.0,2.5,17.0,56.0,49.45,36.24
2016,10,27,9,15,0.0,104.5,2.45,17.0,104.5,92.48,72.12
2016,10,27,9,30,0.0,153.0,2.4,17.0,153.0,136.07,107.85
2016,10,27,9,45,1.0,160.0,2.35,17.5,160.5,143.39,113.31
2016,10,27,10,0,2.0,167.0,2.3,18.0,168.0,150.83,118.92
2016,10,27,10,15,9.0,187.5,2.25,18.0,193.0,174.58,137.99
2016,10,27,10,30,16.0,208.0,2.2,18.0,218.0,199.38,157.78
2016,10,27,10,45,9.5,195.0,2.15,18.0,201.0,183.82,144.97
2016,10,27,11,0,3.0,182.0,2.1,18.0,184.0,167.54,131.66
2016,10,27,11,15,8.0,199.0,2.2,18.0,204.5,188.26,148.39
2016,10,27,11,30,13.0,216.0,2.3,18.0,225.0,209.73,165.59
2016,10,27,11,45,13.5,216.5,2.4,18.0,225.5,211.74,167.18
2016,10,27,12,0,14.0,217.0,2.5,18.0,226.0,213.78,168.88
2016,10,27,12,15,7.0,181.5,2.5,17.5,186.0,173.2,136.56
2016,10,27,12,30,0.0,146.0,2.5,17.0,146.0,132.7,103.92
2016,10,27,12,45,0.0,137.5,2.5,17.0,137.5,124.74,97.58
2016,10,27,13,0,0.0,129.0,2.5,17.0,129.0,116.77,91.17
2016,10,27,13,15,0.0,131.5,2.4,17.0,131.5,119.52,93.54
2016,10,27,13,30,0.0,134.0,2.3,17.0,134.0,122.43,96.04
2016,10,27,13,45,0.0,134.0,2.2,17.0,134.0,123.01,96.66
2016,10,27,14,0,0.0,134.0,2.1,17.0,134.0,123.77,97.46
2016,10,27,14,15,0.0,130.5,2.0,17.0,130.5,121.12,95.48
2016,10,27,14,30,0.0,127.0,1.9,17.0,127.0,118.68,93.67
2016,10,27,14,45,0.0,104.0,1.8,17.0,104.0,95.56,74.72
2016,10,27,15,0,0.0,81.0,1.7,17.0,81.0,72.66,55.78
2016,10,27,15,15,0.0,71.0,1.6,17.0,71.0,63.22,47.96
2016,10,27,15,30,0.0,61.0,1.5,17.0,61.0,53.9,40.14
2016,10,27,15,45,0.0,50.5,1.4,17.0,50.5,44.58,32.22
2016,10,27,16,0,0.0,40.0,1.3,17.0,40.0,35.27,24.21
2016,10,27,16,15,0.0,30.0,1.2,16.5,30.0,26.43,16.55
2016,10,27,16,30,0.0,20.0,1.1,16.0,20.0,17.59,8.82
2016,10,27,16,45,0.0,12.0,1.0,16.0,12.0,10.54,1.68
2016,10,27,17,0,0.0,4.0,0.9,16.0,4.0,3.64,0.0
2016,10,27,17,15,0.0,2.0,0.95,16.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,6,45,1.0,13.0,0.35,14.5,13.0,11.82,0.0
2016,10,28,7,0,2.0,26.0,0.3,15.0,26.0,22.35,9.53
2016,10,28,7,15,30.0,44.0,0.35,15.0,49.0,36.61,25.74
2016,10,28,7,30,58.0,62.0,0.4,15.0,72.0,49.52,37.86
2016,10,28,7,45,71.0,81.5,0.5,15.5,97.5,66.21,49.45
2016,10,28,8,0,84.0,101.0,0.6,16.0,123.0,90.12,67.3
2016,10,28,8,15,93.5,120.0,0.7,16.0,148.5,115.19,87.39
2016,10,28,8,30,103.0,139.0,0.8,16.0,174.0,141.79,109.32
2016,10,28,8,45,51.5,92.0,0.9,16.5,109.5,95.54,73.25
2016,10,28,9,0,0.0,45.0,1.0,17.0,45.0,39.7,28.0
2016,10,28,9,15,25.0,120.5,1.1,17.0,132.5,118.06,92.96
2016,10,28,9,30,50.0,196.0,1.2,17.0,220.0,200.46,159.56
2016,10,28,9,45,25.0,126.5,1.35,17.5,138.5,127.69,100.34
2016,10,28,10,0,0.0,57.0,1.5,18.0,57.0,50.38,36.47
2016,10,28,10,15,0.0,61.0,1.6,18.0,61.0,53.94,39.43
2016,10,28,10,30,0.0,65.0,1.7,18.0,65.0,57.51,42.32
2016,10,28,10,45,0.0,96.5,1.85,18.0,96.5,85.63,65.44
2016,10,28,11,0,0.0,128.0,2.0,18.0,128.0,114.62,89.02
2016,10,28,11,15,0.0,125.5,2.1,18.0,125.5,112.41,87.12
2016,10,28,11,30,0.0,123.0,2.2,18.0,123.0,110.18,85.27
2016,10,28,11,45,0.0,87.5,2.35,18.5,87.5,77.55,58.48
2016,10,28,12,0,0.0,52.0,2.5,19.0,52.0,46.0,32.48
2016,10,28,12,15,0.0,71.5,2.55,19.0,71.5,63.31,46.76
2016,10,28,12,30,0.0,91.0,2.6,19.0,91.0,80.66,61.0
2016,10,28,12,45,0.0,89.5,2.65,19.0,89.5,79.32,59.93
2016,10,28,13,0,0.0,88.0,2.7,19.0,88.0,77.97,58.89
2016,10,28,13,15,174.5,157.0,2.7,19.0,253.5,346.22,280.44
2016,10,28,13,30,349.0,226.0,2.7,19.0,419.0,593.06,471.45
2016,10,28,13,45,186.0,209.0,2.7,19.0,311.5,407.46,326.32
2016,10,28,14,0,23.0,192.0,2.7,19.0,204.0,207.56,164.87
2016,10,28,14,15,21.0,179.5,2.65,18.5,190.0,193.98,154.99
2016,10,28,14,30,19.0,167.0,2.6,18.0,176.0,180.45,144.59
2016,10,28,14,45,9.5,91.5,2.6,18.0,96.0,90.96,71.03
2016,10,28,15,0,0.0,16.0,2.6,18.0,16.0,14.08,6.28
2016,10,28,15,15,0.0,14.0,2.45,17.5,14.0,12.31,4.83
2016,10,28,15,30,0.0,12.0,2.3,17.0,12.0,10.54,3.35
2016,10,28,15,45,0.0,10.0,2.15,17.0,10.0,8.78,1.83
2016,10,28,16,0,0.0,8.0,2.0,17.0,8.0,7.02,0.3
2016,10,28,16,15,0.0,6.0,1.75,16.0,6.0,5.26,0.0
2016,10,28,16,30,0.0,4.0,1.5,15.0,4.0,3.5,0.0
2016,10,28,16,45,0.0,2.0,1.3,14.5,2.0,1.75,0.0
2016,10,28,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,98.0,13.5,1.7,14.0,21.0,12.28,0.0
2016,10,29,7,0,196.0,27.0,1.8,14.0,42.0,21.26,7.78
