Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,11,0,853.0,81.0,0.8,22.0,554.0,693.61,527.74
2016,11,8,11,15,857.0,81.5,0.75,22.0,563.5,729.33,550.79
2016,11,8,11,30,861.0,82.0,0.7,22.0,573.0,762.43,571.82
2016,11,8,11,45,860.5,82.5,0.7,22.5,575.0,789.17,588.06
2016,11,8,12,0,860.0,83.0,0.7,23.0,577.0,812.76,602.22
2016,11,8,12,15,858.5,83.0,0.7,23.0,571.5,831.68,614.5
2016,11,8,12,30,857.0,83.0,0.7,23.0,566.0,847.24,624.73
2016,11,8,12,45,855.5,81.0,0.7,23.0,554.0,856.96,631.29
2016,11,8,13,0,854.0,79.0,0.7,23.0,542.0,863.18,635.79
2016,11,8,13,15,846.0,77.5,0.7,23.0,522.0,869.4,640.48
2016,11,8,13,30,838.0,76.0,0.7,23.0,502.0,863.58,637.45
2016,11,8,13,45,824.0,75.0,0.75,23.5,475.0,849.59,629.01
2016,11,8,14,0,810.0,74.0,0.8,24.0,448.0,832.29,618.49
2016,11,8,14,15,792.0,72.0,0.7,23.5,415.0,807.07,602.58
2016,11,8,14,30,774.0,70.0,0.6,23.0,382.0,779.02,584.68
2016,11,8,14,45,747.0,67.0,0.55,23.0,344.0,739.52,558.44
2016,11,8,15,0,720.0,64.0,0.5,23.0,306.0,698.07,530.42
2016,11,8,15,15,681.5,60.0,0.45,22.5,264.5,644.62,494.14
2016,11,8,15,30,643.0,56.0,0.4,22.0,223.0,596.47,460.27
2016,11,8,15,45,583.5,50.5,0.35,22.0,180.0,525.81,407.51
2016,11,8,16,0,524.0,45.0,0.3,22.0,137.0,457.27,353.98
2016,11,8,16,15,428.5,36.0,0.6,21.0,96.5,363.52,280.47
2016,11,8,16,30,333.0,27.0,0.9,20.0,56.0,277.16,191.01
2016,11,8,16,45,166.5,13.5,1.2,19.5,28.0,107.09,0.0
2016,11,8,17,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,9,6,45,58.0,7.0,1.45,12.5,9.0,0.0,0.0
2016,11,9,7,0,116.0,14.0,1.4,13.0,18.0,12.73,0.0
2016,11,9,7,15,236.0,27.0,1.45,13.5,51.5,22.21,10.37
2016,11,9,7,30,356.0,40.0,1.5,14.0,85.0,32.57,22.38
2016,11,9,7,45,433.5,49.0,1.55,14.5,126.5,40.82,30.28
2016,11,9,8,0,511.0,58.0,1.6,15.0,168.0,83.88,47.31
2016,11,9,8,15,562.5,64.5,1.5,15.5,210.0,130.73,79.82
2016,11,9,8,30,614.0,71.0,1.4,16.0,252.0,183.52,122.53
2016,11,9,8,45,651.0,75.5,1.35,16.5,291.5,236.46,168.41
2016,11,9,9,0,688.0,80.0,1.3,17.0,331.0,292.93,217.65
2016,11,9,9,15,712.5,83.5,1.3,17.5,367.0,347.11,264.8
2016,11,9,9,30,737.0,87.0,1.3,18.0,403.0,402.77,311.89
2016,11,9,9,45,680.0,104.5,1.35,19.0,412.0,435.4,339.83
2016,11,9,10,0,623.0,122.0,1.4,20.0,421.0,460.83,360.66
2016,11,9,10,15,722.5,105.0,1.4,20.0,468.5,533.37,417.48
2016,11,9,10,30,822.0,88.0,1.4,20.0,516.0,611.01,476.63
2016,11,9,10,45,830.5,88.5,1.4,20.5,533.0,654.26,507.96
2016,11,9,11,0,839.0,89.0,1.4,21.0,550.0,695.63,537.39
2016,11,9,11,15,842.5,89.5,1.4,21.5,560.0,731.24,560.77
2016,11,9,11,30,846.0,90.0,1.4,22.0,570.0,764.21,581.93
2016,11,9,11,45,847.5,90.0,1.4,22.5,572.0,792.22,599.54
2016,11,9,12,0,849.0,90.0,1.4,23.0,574.0,817.16,615.02
2016,11,9,12,15,846.5,89.5,1.35,23.0,568.0,834.98,626.31
2016,11,9,12,30,844.0,89.0,1.3,23.0,562.0,849.37,635.4
2016,11,9,12,45,846.0,86.0,1.3,23.5,550.5,861.16,642.31
2016,11,9,13,0,848.0,83.0,1.3,24.0,539.0,869.48,647.03
2016,11,9,13,15,838.5,81.5,1.25,24.0,518.5,865.95,644.64
2016,11,9,13,30,829.0,80.0,1.2,24.0,498.0,858.87,640.14
2016,11,9,13,45,606.0,125.0,1.15,24.0,421.5,720.94,547.02
2016,11,9,14,0,383.0,170.0,1.1,24.0,345.0,551.52,426.42
2016,11,9,14,15,573.0,121.0,1.05,23.5,361.0,680.01,523.68
2016,11,9,14,30,763.0,72.0,1.0,23.0,377.0,770.57,586.6
2016,11,9,14,45,735.5,69.0,0.95,23.0,339.5,730.91,558.39
2016,11,9,15,0,708.0,66.0,0.9,23.0,302.0,689.34,529.82
2016,11,9,15,15,668.5,61.5,0.85,22.5,260.5,640.45,496.17
2016,11,9,15,30,629.0,57.0,0.8,22.0,219.0,586.14,457.22
2016,11,9,15,45,569.5,51.0,0.75,21.5,176.5,515.38,404.32
2016,11,9,16,0,510.0,45.0,0.7,21.0,134.0,446.78,350.28
2016,11,9,16,15,413.0,36.0,0.75,20.5,93.5,352.8,272.94
2016,11,9,16,30,316.0,27.0,0.8,20.0,53.0,264.68,177.51
2016,11,9,16,45,158.0,13.5,0.85,19.5,26.5,102.04,0.0
2016,11,9,17,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,6.5,2.0,13.0,6.5,0.0,0.0
2016,11,10,7,0,0.0,13.0,2.1,13.0,13.0,11.82,0.0
2016,11,10,7,15,82.0,28.5,2.15,13.5,38.5,22.95,10.05
2016,11,10,7,30,164.0,44.0,2.2,14.0,64.0,34.96,24.3
2016,11,10,7,45,200.5,60.5,2.25,15.0,95.5,47.98,36.39
2016,11,10,8,0,237.0,77.0,2.3,16.0,127.0,79.37,53.03
2016,11,10,8,15,261.0,93.0,2.15,16.0,159.0,113.48,78.62
2016,11,10,8,30,285.0,109.0,2.0,16.0,191.0,150.62,109.21
2016,11,10,8,45,307.0,121.0,1.9,16.5,221.5,186.66,139.9
2016,11,10,9,0,329.0,133.0,1.8,17.0,252.0,225.04,172.77
2016,11,10,9,15,316.0,150.0,1.65,17.5,274.0,257.64,201.25
2016,11,10,9,30,303.0,167.0,1.5,18.0,296.0,288.7,227.48
2016,11,10,9,45,155.0,166.0,1.4,18.5,232.5,231.81,183.82
2016,11,10,10,0,7.0,165.0,1.3,19.0,169.0,152.63,119.94
2016,11,10,10,15,415.5,124.5,1.25,19.5,339.5,372.67,297.25
2016,11,10,10,30,824.0,84.0,1.2,20.0,510.0,606.19,473.42
2016,11,10,10,45,830.5,85.0,1.15,20.5,526.5,648.63,502.05
2016,11,10,11,0,837.0,86.0,1.1,21.0,543.0,689.06,530.13
2016,11,10,11,15,840.5,86.5,1.0,21.0,552.0,724.51,553.13
2016,11,10,11,30,844.0,87.0,0.9,21.0,561.0,757.34,573.78
2016,11,10,11,45,843.0,87.5,0.8,21.5,562.5,783.83,588.67
2016,11,10,12,0,842.0,88.0,0.7,22.0,564.0,807.16,601.24
2016,11,10,12,15,648.5,146.0,0.6,22.0,510.5,736.15,551.81
2016,11,10,12,30,455.0,204.0,0.5,22.0,457.0,643.11,484.67
2016,11,10,12,45,640.5,144.5,0.4,22.5,491.5,753.81,562.42
2016,11,10,13,0,826.0,85.0,0.3,23.0,526.0,850.71,622.12
2016,11,10,13,15,816.5,84.0,0.25,23.0,506.0,847.74,618.45
2016,11,10,13,30,807.0,83.0,0.2,23.0,486.0,841.3,614.29
2016,11,10,13,45,792.5,81.0,0.15,23.5,459.0,825.81,603.32
2016,11,10,14,0,778.0,79.0,0.1,24.0,432.0,807.1,590.58
2016,11,10,14,15,758.0,76.5,0.1,23.5,399.5,779.97,575.25
2016,11,10,14,30,738.0,74.0,0.1,23.0,367.0,750.15,557.96
2016,11,10,14,45,709.5,70.5,0.15,23.0,329.5,709.55,532.53
2016,11,10,15,0,681.0,67.0,0.2,23.0,292.0,672.61,509.03
2016,11,10,15,15,641.0,62.5,0.2,22.5,251.5,619.0,473.19
2016,11,10,15,30,601.0,58.0,0.2,22.0,211.0,565.2,435.76
2016,11,10,15,45,539.5,51.5,0.2,22.0,169.0,493.35,382.44
2016,11,10,16,0,478.0,45.0,0.2,22.0,127.0,423.88,328.0
2016,11,10,16,15,380.5,35.5,0.2,21.5,88.0,330.44,251.84
2016,11,10,16,30,283.0,26.0,0.2,21.0,49.0,241.56,154.96
2016,11,10,16,45,141.5,13.0,0.2,20.5,24.5,92.03,0.0
2016,11,10,17,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,5.5,1.3,13.5,5.5,0.0,0.0
2016,11,11,7,0,0.0,11.0,1.3,14.0,11.0,10.01,0.0
2016,11,11,7,15,75.5,26.5,1.3,14.5,35.5,21.41,7.97
2016,11,11,7,30,151.0,42.0,1.3,15.0,60.0,33.45,22.8
2016,11,11,7,45,190.5,58.5,1.35,15.5,91.5,46.1,34.64
2016,11,11,8,0,230.0,75.0,1.4,16.0,123.0,76.95,51.3
2016,11,11,8,15,254.0,91.0,1.25,16.5,155.0,110.52,76.23
2016,11,11,8,30,278.0,107.0,1.1,17.0,187.0,147.15,105.94
2016,11,11,8,45,301.0,119.5,1.0,17.5,217.5,183.37,136.38
2016,11,11,9,0,324.0,132.0,0.9,18.0,248.0,222.08,169.01
2016,11,11,9,15,382.5,137.0,0.85,18.5,287.5,273.24,210.58
2016,11,11,9,30,441.0,142.0,0.8,19.0,327.0,326.95,253.69
2016,11,11,9,45,294.0,175.0,0.8,19.5,302.0,310.88,243.32
2016,11,11,10,0,147.0,208.0,0.8,20.0,277.0,278.75,218.75
2016,11,11,10,15,127.5,218.0,0.8,20.0,280.5,287.48,225.88
2016,11,11,10,30,108.0,228.0,0.8,20.0,284.0,285.83,224.51
2016,11,11,10,45,80.0,228.0,0.85,20.5,270.5,273.81,214.59
2016,11,11,11,0,52.0,228.0,0.9,21.0,257.0,259.25,202.53
2016,11,11,11,15,101.5,242.0,0.95,21.0,298.5,314.0,245.91
2016,11,11,11,30,151.0,256.0,1.0,21.0,340.0,384.77,300.32
2016,11,11,11,45,141.5,256.5,1.1,21.0,335.5,385.37,300.55
2016,11,11,12,0,132.0,257.0,1.2,21.0,331.0,385.02,300.55
2016,11,11,12,15,246.5,240.5,1.2,21.0,377.5,482.73,376.54
2016,11,11,12,30,361.0,224.0,1.2,21.0,424.0,569.25,442.06
2016,11,11,12,45,180.5,189.5,1.3,21.5,289.5,363.99,286.47
2016,11,11,13,0,0.0,155.0,1.4,22.0,155.0,144.14,110.98
2016,11,11,13,15,5.0,165.0,1.4,21.5,168.0,159.99,124.74
2016,11,11,13,30,10.0,175.0,1.4,21.0,181.0,176.68,138.63
2016,11,11,13,45,7.5,164.5,1.45,21.0,169.0,164.64,129.12
2016,11,11,14,0,5.0,154.0,1.5,21.0,157.0,152.66,119.69
2016,11,11,14,15,43.0,159.0,1.45,20.5,176.5,208.12,166.17
2016,11,11,14,30,81.0,164.0,1.4,20.0,196.0,251.49,202.39
2016,11,11,14,45,76.0,148.5,1.4,20.0,176.0,230.27,185.48
2016,11,11,15,0,71.0,133.0,1.4,20.0,156.0,209.06,168.59
2016,11,11,15,15,63.5,115.0,1.3,19.5,134.0,182.22,146.98
2016,11,11,15,30,56.0,97.0,1.2,19.0,112.0,155.44,124.96
2016,11,11,15,45,46.0,79.0,1.1,18.5,89.5,126.91,100.93
2016,11,11,16,0,36.0,61.0,1.0,18.0,67.0,98.52,76.56
2016,11,11,16,15,18.0,43.0,0.95,17.5,46.0,64.67,47.05
2016,11,11,16,30,0.0,25.0,0.9,17.0,25.0,25.06,10.93
2016,11,11,16,45,0.0,12.5,0.9,16.5,12.5,11.37,0.0
2016,11,11,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,6,45,57.0,5.5,0.95,13.5,7.0,0.0,0.0
2016,11,12,7,0,114.0,11.0,0.9,14.0,14.0,10.01,0.0
2016,11,12,7,15,251.5,22.0,0.9,14.5,46.5,17.95,4.72
2016,11,12,7,30,389.0,33.0,0.9,15.0,79.0,26.65,16.94
2016,11,12,7,45,471.5,40.5,0.9,15.5,119.5,31.91,22.27
2016,11,12,8,0,554.0,48.0,0.9,16.0,160.0,75.47,39.26
2016,11,12,8,15,605.0,53.0,0.85,16.5,201.5,123.01,71.19
2016,11,12,8,30,656.0,58.0,0.8,17.0,243.0,178.09,115.28
2016,11,12,8,45,692.0,61.0,0.8,17.5,282.5,230.9,160.89
2016,11,12,9,0,728.0,64.0,0.8,18.0,322.0,287.03,209.8
2016,11,12,9,15,752.0,66.5,0.8,18.0,357.0,341.35,257.45
2016,11,12,9,30,776.0,69.0,0.8,18.0,392.0,396.99,305.02
2016,11,12,9,45,795.0,70.0,0.8,18.5,422.5,449.74,348.44
2016,11,12,10,0,814.0,71.0,0.8,19.0,453.0,502.62,390.43
2016,11,12,10,15,825.5,72.5,0.8,19.5,476.5,551.66,428.14
2016,11,12,10,30,837.0,74.0,0.8,20.0,500.0,596.42,461.59
2016,11,12,10,45,845.0,74.5,0.85,20.5,517.0,638.88,492.87
2016,11,12,11,0,853.0,75.0,0.9,21.0,534.0,679.42,521.8
2016,11,12,11,15,857.0,75.5,0.95,21.0,544.0,714.92,546.3
2016,11,12,11,30,861.0,76.0,1.0,21.0,554.0,747.82,568.98
2016,11,12,11,45,862.0,76.0,1.1,21.0,556.0,775.03,588.36
2016,11,12,12,0,863.0,76.0,1.2,21.0,558.0,799.17,605.78
2016,11,12,12,15,861.0,76.0,1.25,21.0,552.5,817.64,618.83
2016,11,12,12,30,859.0,76.0,1.3,21.0,547.0,832.76,629.79
2016,11,12,12,45,847.0,77.5,1.4,21.5,533.0,837.69,633.42
2016,11,12,13,0,835.0,79.0,1.5,22.0,519.0,847.41,640.51
2016,11,12,13,15,826.0,78.0,1.55,22.0,499.0,844.97,640.04
2016,11,12,13,30,817.0,77.0,1.6,22.0,479.0,839.06,637.45
2016,11,12,13,45,804.0,75.0,1.65,22.0,452.5,824.95,629.33
2016,11,12,14,0,791.0,73.0,1.7,22.0,426.0,807.61,619.04
2016,11,12,14,15,771.5,71.0,1.7,21.5,394.0,781.58,603.29
2016,11,12,14,30,752.0,69.0,1.7,21.0,362.0,752.86,585.41
2016,11,12,14,45,725.0,65.5,1.75,21.0,325.0,713.5,558.81
2016,11,12,15,0,698.0,62.0,1.8,21.0,288.0,672.29,530.14
2016,11,12,15,15,657.0,58.0,1.85,20.5,247.5,617.92,491.63
2016,11,12,15,30,616.0,54.0,1.9,20.0,207.0,569.2,455.68
2016,11,12,15,45,553.0,48.0,1.95,19.5,165.0,496.86,399.6
2016,11,12,16,0,490.0,42.0,2.0,19.0,123.0,427.03,342.37
2016,11,12,16,15,387.0,33.5,2.0,18.5,84.5,331.35,259.59
2016,11,12,16,30,284.0,25.0,2.0,18.0,46.0,237.66,144.36
2016,11,12,16,45,142.0,12.5,2.05,17.5,23.0,91.54,0.0
2016,11,12,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,6,45,44.5,5.0,1.05,13.0,6.0,0.0,0.0
2016,11,13,7,0,89.0,10.0,1.0,13.0,12.0,9.1,0.0
2016,11,13,7,15,222.0,22.5,0.95,13.0,43.5,18.5,3.72
2016,11,13,7,30,355.0,35.0,0.9,13.0,75.0,28.58,18.6
2016,11,13,7,45,438.5,43.5,0.85,13.5,115.5,34.61,24.8
2016,11,13,8,0,522.0,52.0,0.8,14.0,156.0,76.2,41.52
2016,11,13,8,15,575.0,57.5,0.7,14.5,197.0,122.42,72.57
2016,11,13,8,30,628.0,63.0,0.6,15.0,238.0,174.67,114.29
2016,11,13,8,45,368.0,103.5,0.55,15.5,210.0,186.67,137.1
2016,11,13,9,0,108.0,144.0,0.5,16.0,182.0,164.35,128.53
2016,11,13,9,15,145.0,159.5,0.45,16.5,216.0,200.33,157.53
2016,11,13,9,30,182.0,175.0,0.4,17.0,250.0,240.48,189.41
2016,11,13,9,45,483.5,128.5,0.35,17.5,348.5,358.71,280.59
2016,11,13,10,0,785.0,82.0,0.3,18.0,447.0,497.67,385.01
2016,11,13,10,15,797.5,84.0,0.35,18.5,471.0,546.58,421.52
2016,11,13,10,30,810.0,86.0,0.4,19.0,495.0,594.54,457.26
2016,11,13,10,45,817.5,87.0,0.5,19.5,512.0,636.96,488.77
2016,11,13,11,0,825.0,88.0,0.6,20.0,529.0,677.49,518.33
2016,11,13,11,15,830.0,89.0,0.6,20.0,539.0,714.12,543.41
2016,11,13,11,30,835.0,90.0,0.6,20.0,549.0,748.29,566.05
2016,11,13,11,45,838.5,89.0,0.65,20.0,552.0,776.33,585.25
2016,11,13,12,0,842.0,88.0,0.7,20.0,555.0,801.44,602.58
2016,11,13,12,15,840.5,88.0,0.65,20.0,550.0,820.53,614.31
2016,11,13,12,30,839.0,88.0,0.6,20.0,545.0,836.3,623.9
2016,11,13,12,45,844.0,83.5,0.6,20.5,534.0,848.78,631.15
2016,11,13,13,0,849.0,79.0,0.6,21.0,523.0,857.81,636.26
2016,11,13,13,15,840.0,78.0,0.6,21.0,503.0,855.51,635.32
2016,11,13,13,30,831.0,77.0,0.6,21.0,483.0,849.67,632.34
2016,11,13,13,45,819.0,75.0,0.6,21.5,456.5,836.48,623.45
2016,11,13,14,0,807.0,73.0,0.6,22.0,430.0,819.99,612.52
2016,11,13,14,15,787.5,70.5,0.6,22.0,397.5,793.24,595.88
2016,11,13,14,30,768.0,68.0,0.6,22.0,365.0,763.73,577.27
2016,11,13,14,45,740.5,65.0,0.6,22.0,327.5,724.42,551.54
2016,11,13,15,0,713.0,62.0,0.6,22.0,290.0,683.2,523.85
2016,11,13,15,15,672.5,57.5,0.65,21.5,249.0,628.34,487.03
2016,11,13,15,30,632.0,53.0,0.7,21.0,208.0,578.99,452.4
2016,11,13,15,45,570.0,47.0,0.75,20.5,166.0,507.02,398.83
2016,11,13,16,0,508.0,41.0,0.8,20.0,124.0,437.48,343.85
2016,11,13,16,15,405.0,32.5,0.9,19.0,85.0,341.38,263.23
2016,11,13,16,30,302.0,24.0,1.0,18.0,46.0,245.98,140.59
2016,11,13,16,45,151.0,12.0,1.1,17.5,23.0,96.0,0.0
2016,11,13,17,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,193.5,16.5,1.45,12.5,37.5,13.08,0.0
2016,11,14,7,30,387.0,33.0,1.4,13.0,75.0,26.93,17.03
2016,11,14,7,45,470.0,41.0,1.35,13.5,115.5,32.61,22.98
2016,11,14,8,0,553.0,49.0,1.3,14.0,156.0,74.56,39.37
2016,11,14,8,15,605.5,54.0,1.2,14.5,198.0,121.97,70.97
2016,11,14,8,30,658.0,59.0,1.1,15.0,240.0,175.28,113.72
2016,11,14,8,45,351.5,97.5,1.0,15.5,196.0,176.68,129.87
2016,11,14,9,0,45.0,136.0,0.9,16.0,152.0,135.62,107.01
2016,11,14,9,15,97.0,155.0,0.8,16.5,193.5,175.44,138.8
2016,11,14,9,30,149.0,174.0,0.7,17.0,235.0,225.82,178.84
2016,11,14,9,45,209.5,182.5,0.6,17.5,275.5,272.13,215.2
2016,11,14,10,0,270.0,191.0,0.5,18.0,316.0,331.02,260.75
2016,11,14,10,15,547.5,137.5,0.45,18.5,406.5,456.49,357.0
2016,11,14,10,30,825.0,84.0,0.4,19.0,497.0,599.65,462.15
2016,11,14,10,45,831.0,85.5,0.35,19.5,514.0,642.2,490.56
2016,11,14,11,0,837.0,87.0,0.3,20.0,531.0,682.73,517.85
2016,11,14,11,15,841.5,87.5,0.35,20.0,541.0,718.83,542.96
2016,11,14,11,30,846.0,88.0,0.4,20.0,551.0,752.38,565.72
2016,11,14,11,45,845.5,89.0,0.45,20.5,553.0,779.9,583.33
2016,11,14,12,0,845.0,90.0,0.5,21.0,555.0,804.31,598.93
2016,11,14,12,15,843.0,89.5,0.55,21.0,549.5,822.5,611.64
2016,11,14,12,30,841.0,89.0,0.6,21.0,544.0,837.32,622.34
2016,11,14,12,45,837.5,87.5,0.65,21.5,531.5,846.23,628.13
2016,11,14,13,0,834.0,86.0,0.7,22.0,519.0,851.63,631.81
2016,11,14,13,15,824.5,84.5,0.75,22.0,499.0,848.29,631.11
2016,11,14,13,30,815.0,83.0,0.8,22.0,479.0,841.45,628.3
2016,11,14,13,45,801.0,81.0,0.9,22.0,452.0,826.63,621.05
2016,11,14,14,0,787.0,79.0,1.0,22.0,425.0,808.58,611.55
2016,11,14,14,15,766.5,76.5,1.1,21.5,392.5,781.25,596.61
2016,11,14,14,30,746.0,74.0,1.2,21.0,360.0,751.2,579.35
2016,11,14,14,45,716.0,70.5,1.35,21.0,322.5,709.59,552.62
2016,11,14,15,0,686.0,67.0,1.5,21.0,285.0,672.1,527.8
2016,11,14,15,15,643.5,62.5,1.55,20.5,244.0,616.89,488.87
2016,11,14,15,30,601.0,58.0,1.6,20.0,203.0,561.57,448.11
2016,11,14,15,45,536.5,51.0,1.65,19.5,161.5,487.48,390.84
2016,11,14,16,0,472.0,44.0,1.7,19.0,120.0,415.92,332.02
2016,11,14,16,15,367.5,34.0,1.8,18.0,81.5,318.46,247.95
2016,11,14,16,30,263.0,24.0,1.9,17.0,43.0,220.76,118.97
2016,11,14,16,45,131.5,12.0,2.0,16.5,21.5,84.89,0.0
2016,11,14,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,7,15,206.5,14.0,1.9,13.5,36.0,10.99,0.0
2016,11,15,7,30,413.0,28.0,2.0,14.0,72.0,22.54,13.11
2016,11,15,7,45,492.0,35.0,2.1,14.5,111.5,30.05,20.57
2016,11,15,8,0,571.0,42.0,2.2,15.0,151.0,70.74,35.71
2016,11,15,8,15,621.5,46.0,2.25,15.5,192.0,117.46,66.36
2016,11,15,8,30,672.0,50.0,2.3,16.0,233.0,169.83,108.47
2016,11,15,8,45,703.0,54.0,2.35,16.5,271.0,222.88,155.27
2016,11,15,9,0,734.0,58.0,2.4,17.0,309.0,278.68,205.28
2016,11,15,9,15,757.0,60.5,2.45,17.0,344.0,332.59,254.11
2016,11,15,9,30,780.0,63.0,2.5,17.0,379.0,387.7,303.03
2016,11,15,9,45,407.0,122.0,2.6,17.5,287.5,315.35,251.55
2016,11,15,10,0,34.0,181.0,2.7,18.0,196.0,187.55,149.39
2016,11,15,10,15,67.5,200.0,2.75,18.0,233.0,228.15,182.77
2016,11,15,10,30,101.0,219.0,2.8,18.0,270.0,272.34,218.54
2016,11,15,10,45,81.5,222.0,2.85,18.0,264.0,268.79,215.38
2016,11,15,11,0,62.0,225.0,2.9,18.0,258.0,263.48,210.81
2016,11,15,11,15,33.5,202.0,3.0,18.0,219.5,222.05,177.16
2016,11,15,11,30,5.0,179.0,3.1,18.0,181.0,169.17,133.85
2016,11,15,11,45,85.0,214.0,3.25,18.0,260.5,280.3,225.63
2016,11,15,12,0,165.0,249.0,3.4,18.0,340.0,402.5,323.55
2016,11,15,12,15,93.5,227.0,3.5,18.0,278.5,309.94,249.07
2016,11,15,12,30,22.0,205.0,3.6,18.0,217.0,214.04,170.72
2016,11,15,12,45,27.5,205.0,3.7,18.0,219.5,220.45,176.46
2016,11,15,13,0,33.0,205.0,3.8,18.0,222.0,242.48,194.57
2016,11,15,13,15,16.5,180.0,3.8,18.0,188.5,187.02,149.41
2016,11,15,13,30,0.0,155.0,3.8,18.0,155.0,146.81,116.26
2016,11,15,13,45,0.0,144.5,3.85,18.0,144.5,136.83,108.31
2016,11,15,14,0,0.0,134.0,3.9,18.0,134.0,126.87,100.31
2016,11,15,14,15,0.0,109.0,3.85,17.5,109.0,101.15,79.35
2016,11,15,14,30,0.0,84.0,3.8,17.0,84.0,75.81,58.46
2016,11,15,14,45,0.0,75.5,3.75,16.5,75.5,67.8,51.93
2016,11,15,15,0,0.0,67.0,3.7,16.0,67.0,59.82,45.31
2016,11,15,15,15,0.0,57.5,3.55,15.5,57.5,50.8,37.71
2016,11,15,15,30,0.0,48.0,3.4,15.0,48.0,42.37,30.51
2016,11,15,15,45,0.0,38.0,3.25,15.0,38.0,33.51,22.78
2016,11,15,16,0,0.0,28.0,3.1,15.0,28.0,24.66,15.01
2016,11,15,16,15,0.0,19.0,2.95,14.5,19.0,16.72,7.89
2016,11,15,16,30,0.0,10.0,2.8,14.0,10.0,8.78,0.0
2016,11,15,16,45,0.0,5.0,2.7,14.0,5.0,4.55,0.0
2016,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,7,15,196.5,16.0,2.8,9.5,36.0,12.8,0.0
2016,11,16,7,30,393.0,32.0,2.9,10.0,72.0,26.3,16.31
2016,11,16,7,45,486.5,39.5,3.05,10.5,114.0,31.6,22.25
2016,11,16,8,0,580.0,47.0,3.2,11.0,156.0,72.47,37.8
2016,11,16,8,15,634.0,52.5,3.35,11.5,199.0,121.85,70.67
2016,11,16,8,30,688.0,58.0,3.5,12.0,242.0,179.07,117.27
2016,11,16,8,45,728.0,60.5,3.7,12.5,283.0,233.76,165.97
2016,11,16,9,0,768.0,63.0,3.9,13.0,324.0,292.17,219.09
2016,11,16,9,15,791.5,66.0,3.95,13.5,360.0,348.68,270.83
2016,11,16,9,30,815.0,69.0,4.0,14.0,396.0,406.4,322.49
2016,11,16,9,45,831.5,71.0,4.05,14.5,426.5,460.79,370.22
2016,11,16,10,0,848.0,73.0,4.1,15.0,457.0,515.02,416.38
2016,11,16,10,15,859.0,74.0,4.1,15.0,481.0,564.67,458.4
2016,11,16,10,30,870.0,75.0,4.1,15.0,505.0,613.06,498.36
2016,11,16,10,45,871.0,78.0,4.1,15.0,521.0,655.77,532.94
2016,11,16,11,0,872.0,81.0,4.1,15.0,537.0,695.99,564.89
2016,11,16,11,15,876.0,81.5,4.1,15.0,546.5,732.83,592.63
2016,11,16,11,30,880.0,82.0,4.1,15.0,556.0,761.22,613.41
2016,11,16,11,45,871.0,85.5,4.1,15.0,556.5,791.78,635.84
2016,11,16,12,0,862.0,89.0,4.1,15.0,557.0,812.95,651.29
2016,11,16,12,15,859.5,88.5,4.05,15.0,551.5,831.13,664.45
2016,11,16,12,30,857.0,88.0,4.0,15.0,546.0,845.86,675.19
2016,11,16,12,45,855.0,86.0,4.0,15.5,533.5,855.72,681.47
2016,11,16,13,0,853.0,84.0,4.0,16.0,521.0,862.04,685.33
2016,11,16,13,15,843.5,82.5,3.95,15.5,500.5,858.91,684.78
2016,11,16,13,30,834.0,81.0,3.9,15.0,480.0,852.21,681.8
2016,11,16,13,45,812.5,81.0,3.9,15.0,452.0,833.45,669.04
2016,11,16,14,0,791.0,81.0,3.9,15.0,424.0,811.44,653.92
2016,11,16,14,15,770.0,78.5,3.85,15.0,391.0,783.8,634.28
2016,11,16,14,30,749.0,76.0,3.8,15.0,358.0,753.4,612.37
2016,11,16,14,45,709.5,74.0,3.8,15.0,319.5,711.97,581.86
2016,11,16,15,0,670.0,72.0,3.8,15.0,281.0,663.78,545.44
2016,11,16,15,15,625.5,66.5,3.7,14.5,240.0,606.25,501.28
2016,11,16,15,30,581.0,61.0,3.6,14.0,199.0,548.69,455.44
2016,11,16,15,45,504.5,54.5,3.5,13.5,156.5,467.31,388.51
2016,11,16,16,0,428.0,48.0,3.4,13.0,114.0,388.83,320.27
2016,11,16,16,15,322.5,36.0,3.3,12.5,76.0,290.47,230.61
2016,11,16,16,30,217.0,24.0,3.2,12.0,38.0,190.02,87.12
2016,11,16,16,45,108.5,12.0,3.1,11.5,19.0,71.76,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,15,208.0,14.5,1.35,6.5,35.0,11.55,0.0
2016,11,17,7,30,416.0,29.0,1.3,7.0,70.0,23.69,14.14
2016,11,17,7,45,505.0,36.0,1.3,7.5,111.0,28.67,19.93
2016,11,17,8,0,594.0,43.0,1.3,8.0,152.0,71.03,36.94
2016,11,17,8,15,647.5,47.5,1.3,8.5,194.5,119.67,68.95
2016,11,17,8,30,701.0,52.0,1.3,9.0,237.0,174.33,113.4
2016,11,17,8,45,738.5,55.0,1.35,10.0,277.5,229.46,162.26
2016,11,17,9,0,776.0,58.0,1.4,11.0,318.0,288.0,214.88
2016,11,17,9,15,800.0,60.5,1.3,11.5,354.5,344.43,265.73
2016,11,17,9,30,824.0,63.0,1.2,12.0,391.0,402.1,316.1
2016,11,17,9,45,842.5,64.5,1.2,12.5,422.0,457.13,363.11
2016,11,17,10,0,861.0,66.0,1.2,13.0,453.0,510.42,407.19
2016,11,17,10,15,872.5,67.0,1.15,13.5,477.5,560.13,446.69
2016,11,17,10,30,884.0,68.0,1.1,14.0,502.0,608.58,483.79
2016,11,17,10,45,892.5,68.5,1.05,14.5,519.5,653.05,516.65
2016,11,17,11,0,901.0,69.0,1.0,15.0,537.0,695.51,546.93
2016,11,17,11,15,905.0,69.5,0.95,15.0,547.0,732.55,571.8
2016,11,17,11,30,909.0,70.0,0.9,15.0,557.0,766.86,594.5
2016,11,17,11,45,910.5,70.0,0.85,15.5,559.0,795.75,612.09
2016,11,17,12,0,912.0,70.0,0.8,16.0,561.0,821.46,627.36
2016,11,17,12,15,910.0,69.5,0.8,16.0,556.0,840.38,639.98
2016,11,17,12,30,908.0,69.0,0.8,16.0,551.0,855.78,650.4
2016,11,17,12,45,901.5,69.0,0.85,16.0,537.5,864.41,657.3
2016,11,17,13,0,895.0,69.0,0.9,16.0,524.0,869.36,661.97
2016,11,17,13,15,886.0,68.0,0.9,16.0,504.0,867.22,661.17
2016,11,17,13,30,877.0,67.0,0.9,16.0,484.0,861.48,658.15
2016,11,17,13,45,862.5,66.0,0.9,16.0,457.0,847.47,649.63
2016,11,17,14,0,848.0,65.0,0.9,16.0,430.0,830.17,638.97
2016,11,17,14,15,829.0,62.5,0.85,16.0,397.0,812.28,627.08
2016,11,17,14,30,810.0,60.0,0.8,16.0,364.0,783.0,607.13
2016,11,17,14,45,782.0,57.5,0.8,16.0,326.0,743.7,580.62
2016,11,17,15,0,754.0,55.0,0.8,16.0,288.0,702.42,552.03
2016,11,17,15,15,713.0,51.5,0.75,15.5,246.5,648.08,513.2
2016,11,17,15,30,672.0,48.0,0.7,15.0,205.0,593.17,472.34
2016,11,17,15,45,608.5,42.5,0.65,14.5,162.5,519.56,415.31
2016,11,17,16,0,545.0,37.0,0.6,14.0,120.0,447.85,356.76
2016,11,17,16,15,437.0,29.0,0.6,13.5,80.5,347.75,268.32
2016,11,17,16,30,329.0,21.0,0.6,13.0,41.0,253.6,102.05
2016,11,17,16,45,164.5,10.5,0.6,13.0,20.5,101.67,0.0
2016,11,17,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,15,184.0,14.5,2.4,6.5,32.0,11.6,0.0
2016,11,18,7,30,368.0,29.0,2.4,7.0,64.0,23.74,13.86
2016,11,18,7,45,460.0,37.5,2.45,7.5,105.0,30.01,21.03
2016,11,18,8,0,552.0,46.0,2.5,8.0,146.0,68.07,36.04
2016,11,18,8,15,609.5,52.0,2.35,8.5,188.5,116.31,67.89
2016,11,18,8,30,667.0,58.0,2.2,9.0,231.0,171.05,112.25
2016,11,18,8,45,707.0,62.0,2.1,9.5,272.0,227.48,162.34
2016,11,18,9,0,747.0,66.0,2.0,10.0,313.0,285.93,215.23
2016,11,18,9,15,773.0,68.5,2.05,11.0,349.5,341.51,265.5
2016,11,18,9,30,799.0,71.0,2.1,12.0,386.0,398.59,315.75
2016,11,18,9,45,822.5,72.0,2.15,13.0,418.0,454.17,363.3
2016,11,18,10,0,846.0,73.0,2.2,14.0,450.0,510.28,409.64
2016,11,18,10,15,856.5,74.5,2.35,14.5,474.0,560.02,450.73
2016,11,18,10,30,867.0,76.0,2.5,15.0,498.0,608.47,489.73
2016,11,18,10,45,873.5,77.0,2.65,15.5,515.0,652.28,524.27
2016,11,18,11,0,880.0,78.0,2.8,16.0,532.0,689.53,553.29
2016,11,18,11,15,882.5,78.5,2.85,16.5,541.0,724.89,578.5
2016,11,18,11,30,885.0,79.0,2.9,17.0,550.0,757.5,601.05
2016,11,18,11,45,883.0,80.0,3.0,17.5,551.5,784.33,619.58
2016,11,18,12,0,881.0,81.0,3.1,18.0,553.0,807.92,635.79
2016,11,18,12,15,878.0,80.5,3.2,18.0,547.0,825.58,649.02
2016,11,18,12,30,875.0,80.0,3.3,18.0,541.0,839.79,659.95
2016,11,18,12,45,869.5,79.0,3.4,18.0,528.0,855.73,672.28
