Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,13,0,864.0,78.0,3.5,18.0,515.0,860.43,676.69
2016,11,18,13,15,854.5,76.5,3.55,18.0,495.0,857.42,675.5
2016,11,18,13,30,845.0,75.0,3.6,18.0,475.0,850.84,671.9
2016,11,18,13,45,831.0,73.5,3.7,18.0,448.5,836.87,663.31
2016,11,18,14,0,817.0,72.0,3.8,18.0,422.0,819.6,652.32
2016,11,18,14,15,797.5,70.0,3.75,17.5,389.5,793.86,635.5
2016,11,18,14,30,778.0,68.0,3.7,17.0,357.0,765.3,616.33
2016,11,18,14,45,750.0,64.5,3.65,17.0,319.5,725.28,586.98
2016,11,18,15,0,722.0,61.0,3.6,17.0,282.0,683.32,555.49
2016,11,18,15,15,679.5,56.5,3.4,16.5,241.0,627.28,512.62
2016,11,18,15,30,637.0,52.0,3.2,16.0,200.0,570.75,467.82
2016,11,18,15,45,571.5,46.0,3.05,15.5,158.0,503.36,412.59
2016,11,18,16,0,506.0,40.0,2.9,15.0,116.0,432.05,351.11
2016,11,18,16,15,392.5,30.5,2.8,14.0,77.5,329.12,257.06
2016,11,18,16,30,279.0,21.0,2.7,13.0,39.0,222.3,77.26
2016,11,18,16,45,139.5,10.5,2.65,12.5,19.5,87.58,0.0
2016,11,18,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.5,4.9,13.0,1.5,1.31,0.0
2016,11,19,7,30,0.0,3.0,4.9,13.0,3.0,2.63,0.0
2016,11,19,7,45,0.0,5.5,4.9,13.0,5.5,4.82,0.0
2016,11,19,8,0,0.0,8.0,4.9,13.0,8.0,7.02,0.31
2016,11,19,8,15,0.0,10.5,4.9,13.0,10.5,9.22,2.26
2016,11,19,8,30,0.0,13.0,4.9,13.0,13.0,11.42,4.2
2016,11,19,8,45,0.0,15.5,4.9,13.0,15.5,13.62,6.12
2016,11,19,9,0,0.0,18.0,4.9,13.0,18.0,15.83,8.03
2016,11,19,9,15,0.0,20.5,4.9,13.0,20.5,18.04,9.93
2016,11,19,9,30,0.0,23.0,4.9,13.0,23.0,20.25,11.81
2016,11,19,9,45,0.0,19.5,4.9,13.5,19.5,17.17,9.11
2016,11,19,10,0,0.0,16.0,4.9,14.0,16.0,14.09,6.42
2016,11,19,10,15,0.0,29.0,4.9,14.0,29.0,25.57,16.21
2016,11,19,10,30,0.0,42.0,4.9,14.0,42.0,37.07,25.98
2016,11,19,10,45,0.0,35.5,4.9,14.5,35.5,31.32,21.01
2016,11,19,11,0,0.0,29.0,4.9,15.0,29.0,25.58,16.07
2016,11,19,11,15,0.0,67.5,4.85,15.0,67.5,59.7,44.87
2016,11,19,11,30,0.0,106.0,4.8,15.0,106.0,94.76,74.21
2016,11,19,11,45,0.0,91.5,4.8,15.5,91.5,81.2,62.7
2016,11,19,12,0,0.0,77.0,4.8,16.0,77.0,68.15,51.69
2016,11,19,12,15,2.5,125.5,4.75,16.0,126.5,115.87,91.53
2016,11,19,12,30,5.0,174.0,4.7,16.0,176.0,167.53,134.22
2016,11,19,12,45,2.5,130.0,4.7,16.0,131.0,121.03,95.82
2016,11,19,13,0,0.0,86.0,4.7,16.0,86.0,76.17,58.5
2016,11,19,13,15,0.0,75.5,4.6,16.0,75.5,66.8,50.74
2016,11,19,13,30,0.0,65.0,4.5,16.0,65.0,57.46,42.96
2016,11,19,13,45,0.0,99.0,4.45,16.0,99.0,89.52,69.98
2016,11,19,14,0,0.0,133.0,4.4,16.0,133.0,126.45,100.91
2016,11,19,14,15,0.0,72.5,4.25,16.0,72.5,64.11,48.77
2016,11,19,14,30,0.0,12.0,4.1,16.0,12.0,10.55,3.36
2016,11,19,14,45,0.0,10.5,4.0,16.0,10.5,9.23,2.24
2016,11,19,15,0,0.0,9.0,3.9,16.0,9.0,7.91,1.11
2016,11,19,15,15,0.0,7.5,3.7,15.5,7.5,6.58,0.0
2016,11,19,15,30,0.0,6.0,3.5,15.0,6.0,5.26,0.0
2016,11,19,15,45,0.0,4.5,3.35,15.0,4.5,3.95,0.0
2016,11,19,16,0,0.0,3.0,3.2,15.0,3.0,2.63,0.0
2016,11,19,16,15,0.0,2.0,3.15,14.5,2.0,1.75,0.0
2016,11,19,16,30,0.0,1.0,3.1,14.0,1.0,0.87,0.0
2016,11,19,16,45,0.0,0.5,3.05,14.0,0.5,0.45,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,9.5,1.55,11.5,9.5,8.35,0.0
2016,11,20,7,30,0.0,19.0,1.5,12.0,19.0,16.73,7.33
2016,11,20,7,45,0.0,31.5,1.5,12.5,31.5,27.77,18.5
2016,11,20,8,0,0.0,44.0,1.5,13.0,44.0,38.54,27.07
2016,11,20,8,15,0.0,58.0,1.55,13.0,58.0,50.76,37.81
2016,11,20,8,30,0.0,72.0,1.6,13.0,72.0,63.17,48.62
2016,11,20,8,45,0.0,85.0,1.65,13.5,85.0,74.89,58.59
2016,11,20,9,0,0.0,98.0,1.7,14.0,98.0,86.73,68.51
2016,11,20,9,15,0.0,110.0,1.7,14.0,110.0,97.82,77.79
2016,11,20,9,30,0.0,122.0,1.7,14.0,122.0,109.03,87.08
2016,11,20,9,45,0.0,100.0,1.7,14.0,100.0,89.02,70.13
2016,11,20,10,0,0.0,78.0,1.7,14.0,78.0,69.01,53.18
2016,11,20,10,15,0.0,90.5,1.7,14.0,90.5,80.35,62.68
2016,11,20,10,30,0.0,103.0,1.7,14.0,103.0,91.86,72.24
2016,11,20,10,45,0.0,123.0,1.7,14.5,123.0,110.63,87.62
2016,11,20,11,0,0.0,143.0,1.7,15.0,143.0,129.86,103.22
2016,11,20,11,15,0.0,118.0,1.6,15.0,118.0,106.06,83.44
2016,11,20,11,30,0.0,93.0,1.5,15.0,93.0,82.6,63.94
2016,11,20,11,45,4.0,138.0,1.45,15.0,140.0,128.7,102.27
2016,11,20,12,0,8.0,183.0,1.4,15.0,187.0,177.65,142.26
2016,11,20,12,15,4.0,164.0,1.25,15.0,166.0,155.68,124.07
2016,11,20,12,30,0.0,145.0,1.1,15.0,145.0,133.63,105.95
2016,11,20,12,45,0.0,129.0,1.0,15.0,129.0,117.97,93.19
2016,11,20,13,0,0.0,113.0,0.9,15.0,113.0,102.39,80.42
2016,11,20,13,15,15.0,148.0,0.85,15.0,155.5,151.84,121.89
2016,11,20,13,30,30.0,183.0,0.8,15.0,198.0,220.16,177.68
2016,11,20,13,45,29.0,174.0,0.8,15.0,187.5,211.18,170.35
2016,11,20,14,0,28.0,165.0,0.8,15.0,177.0,202.26,163.45
2016,11,20,14,15,26.0,152.5,0.8,15.0,163.0,173.83,140.62
2016,11,20,14,30,24.0,140.0,0.8,15.0,149.0,160.2,129.71
2016,11,20,14,45,21.0,126.0,0.8,15.0,133.0,143.99,116.43
2016,11,20,15,0,18.0,112.0,0.8,15.0,117.0,127.91,103.08
2016,11,20,15,15,12.0,96.5,0.75,14.5,99.5,107.7,86.11
2016,11,20,15,30,6.0,81.0,0.7,14.0,82.0,87.76,69.08
2016,11,20,15,45,3.0,64.0,0.65,14.0,64.5,68.03,51.96
2016,11,20,16,0,0.0,47.0,0.6,14.0,47.0,48.0,34.43
2016,11,20,16,15,0.0,31.0,0.6,13.5,31.0,30.72,18.78
2016,11,20,16,30,0.0,15.0,0.6,13.0,15.0,13.21,0.0
2016,11,20,16,45,0.0,7.5,0.65,13.0,7.5,6.82,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,15,173.0,13.5,2.25,9.5,28.0,12.28,0.0
2016,11,21,7,30,346.0,27.0,2.3,10.0,56.0,22.23,11.21
2016,11,21,7,45,444.5,34.5,2.4,10.5,95.5,27.66,18.49
2016,11,21,8,0,543.0,42.0,2.5,11.0,135.0,60.99,30.96
2016,11,21,8,15,601.0,47.5,2.55,11.0,176.0,107.78,60.6
2016,11,21,8,30,659.0,53.0,2.6,11.0,217.0,162.74,104.51
2016,11,21,8,45,397.0,92.5,2.65,11.5,196.5,177.71,130.95
2016,11,21,9,0,135.0,132.0,2.7,12.0,176.0,159.86,126.85
2016,11,21,9,15,141.0,146.5,2.7,12.5,197.0,185.16,148.83
2016,11,21,9,30,147.0,161.0,2.7,13.0,218.0,211.18,171.03
2016,11,21,9,45,217.5,168.5,2.7,13.5,259.5,259.67,211.05
2016,11,21,10,0,288.0,176.0,2.7,14.0,301.0,321.61,261.83
2016,11,21,10,15,270.5,189.5,2.7,14.0,312.0,342.63,279.46
2016,11,21,10,30,253.0,203.0,2.7,14.0,323.0,361.71,295.17
2016,11,21,10,45,546.0,143.0,2.7,14.5,415.0,507.21,413.56
2016,11,21,11,0,839.0,83.0,2.7,15.0,507.0,666.25,538.1
2016,11,21,11,15,844.0,83.5,2.65,15.0,517.0,702.62,564.76
2016,11,21,11,30,849.0,84.0,2.6,15.0,527.0,736.52,589.02
2016,11,21,11,45,853.0,83.5,2.55,15.5,530.5,765.84,608.65
2016,11,21,12,0,857.0,83.0,2.5,16.0,534.0,792.27,626.07
2016,11,21,12,15,855.0,82.5,2.5,16.0,529.0,810.8,639.31
2016,11,21,12,30,853.0,82.0,2.5,16.0,524.0,825.98,650.29
2016,11,21,12,45,853.5,79.5,2.5,16.5,512.5,837.37,657.48
2016,11,21,13,0,854.0,77.0,2.5,17.0,501.0,845.33,662.36
2016,11,21,13,15,844.5,76.0,2.5,17.0,481.5,843.1,661.4
2016,11,21,13,30,835.0,75.0,2.5,17.0,462.0,837.36,658.14
2016,11,21,13,45,820.5,73.5,2.5,17.0,436.0,823.23,648.99
2016,11,21,14,0,806.0,72.0,2.5,17.0,410.0,805.85,637.56
2016,11,21,14,15,785.5,69.5,2.5,16.5,377.5,779.01,620.35
2016,11,21,14,30,765.0,67.0,2.5,16.0,345.0,749.44,600.84
2016,11,21,14,45,735.0,64.0,2.5,16.0,308.0,708.97,571.62
2016,11,21,15,0,705.0,61.0,2.5,16.0,271.0,666.66,540.25
2016,11,21,15,15,660.5,56.5,2.45,15.5,230.5,609.83,497.39
2016,11,21,15,30,616.0,52.0,2.4,15.0,190.0,559.5,457.83
2016,11,21,15,45,545.5,46.0,2.35,14.5,149.0,483.16,395.8
2016,11,21,16,0,475.0,40.0,2.3,14.0,108.0,409.66,332.35
2016,11,21,16,15,356.5,30.5,2.3,13.5,71.0,305.27,234.8
2016,11,21,16,30,238.0,21.0,2.3,13.0,34.0,194.5,26.75
2016,11,21,16,45,119.0,10.5,2.35,12.5,17.0,75.9,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,7,15,52.5,14.5,0.75,9.0,19.0,13.19,0.0
2016,11,22,7,30,105.0,29.0,0.7,9.0,38.0,23.39,11.57
2016,11,22,7,45,149.5,45.0,0.7,9.5,66.0,35.68,25.53
2016,11,22,8,0,194.0,61.0,0.7,10.0,94.0,59.14,39.53
2016,11,22,8,15,219.0,77.5,0.75,10.5,124.0,90.28,62.33
2016,11,22,8,30,244.0,94.0,0.8,11.0,154.0,124.65,90.27
2016,11,22,8,45,258.5,109.0,0.85,11.5,182.5,158.43,119.43
2016,11,22,9,0,273.0,124.0,0.9,12.0,211.0,193.88,150.34
2016,11,22,9,15,291.0,134.5,1.0,12.0,236.5,227.85,180.2
2016,11,22,9,30,309.0,145.0,1.1,12.0,262.0,263.45,211.21
2016,11,22,9,45,381.5,145.0,1.2,12.5,301.5,320.57,258.36
2016,11,22,10,0,454.0,145.0,1.3,13.0,341.0,379.05,306.14
2016,11,22,10,15,498.5,144.5,1.35,13.0,370.5,427.7,346.13
2016,11,22,10,30,543.0,144.0,1.4,13.0,400.0,479.0,387.65
2016,11,22,10,45,468.5,167.5,1.45,13.5,394.5,483.06,390.24
2016,11,22,11,0,394.0,191.0,1.5,14.0,389.0,469.14,378.9
2016,11,22,11,15,415.5,190.5,1.5,14.0,403.0,512.66,413.01
2016,11,22,11,30,437.0,190.0,1.5,14.0,417.0,545.4,438.32
2016,11,22,11,45,429.5,193.0,1.55,14.0,417.0,559.43,449.22
2016,11,22,12,0,422.0,196.0,1.6,14.0,417.0,571.47,458.7
2016,11,22,12,15,421.0,194.5,1.6,14.0,413.0,581.87,466.88
2016,11,22,12,30,420.0,193.0,1.6,14.0,409.0,590.46,473.72
2016,11,22,12,45,386.5,194.5,1.6,14.5,389.5,557.61,448.36
2016,11,22,13,0,353.0,196.0,1.6,15.0,370.0,538.06,432.89
2016,11,22,13,15,360.0,186.0,1.6,14.5,358.0,537.29,434.21
2016,11,22,13,30,367.0,176.0,1.6,14.0,346.0,534.95,434.21
2016,11,22,13,45,342.5,169.0,1.65,14.0,320.5,507.73,413.89
2016,11,22,14,0,318.0,162.0,1.7,14.0,295.0,479.34,392.58
2016,11,22,14,15,337.0,146.0,1.7,14.0,277.0,474.94,390.65
2016,11,22,14,30,356.0,130.0,1.7,14.0,259.0,485.61,399.74
2016,11,22,14,45,332.5,120.5,1.7,14.0,230.5,434.14,359.62
2016,11,22,15,0,309.0,111.0,1.7,14.0,202.0,399.69,332.14
2016,11,22,15,15,286.5,96.5,1.65,13.5,171.5,358.83,299.22
2016,11,22,15,30,264.0,82.0,1.6,13.0,141.0,318.11,265.33
2016,11,22,15,45,234.5,66.0,1.6,12.5,110.5,270.39,224.48
2016,11,22,16,0,205.0,50.0,1.6,12.0,80.0,238.24,194.41
2016,11,22,16,15,140.0,35.0,1.65,11.5,52.0,157.23,119.78
2016,11,22,16,30,75.0,20.0,1.7,11.0,24.0,83.22,1.96
2016,11,22,16,45,37.5,10.0,1.8,11.0,12.0,29.99,0.0
2016,11,22,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,91.5,16.0,2.0,9.5,23.0,14.55,0.0
2016,11,23,7,30,183.0,32.0,1.9,10.0,46.0,25.19,11.95
2016,11,23,7,45,289.5,44.0,1.85,10.5,83.0,34.24,24.02
2016,11,23,8,0,396.0,56.0,1.8,11.0,120.0,65.34,39.34
2016,11,23,8,15,464.5,63.5,1.85,11.0,160.5,105.89,64.97
2016,11,23,8,30,533.0,71.0,1.9,11.0,201.0,154.57,102.84
2016,11,23,8,45,578.5,77.0,2.0,11.5,240.0,204.48,145.9
2016,11,23,9,0,624.0,83.0,2.1,12.0,279.0,259.06,194.25
2016,11,23,9,15,504.5,107.5,2.15,12.0,278.0,277.36,217.1
2016,11,23,9,30,385.0,132.0,2.2,12.0,277.0,285.01,228.87
2016,11,23,9,45,241.0,157.5,2.25,12.5,251.0,264.05,214.72
2016,11,23,10,0,97.0,183.0,2.3,13.0,225.0,221.06,180.22
2016,11,23,10,15,435.0,140.5,2.3,13.0,342.5,388.43,318.36
2016,11,23,10,30,773.0,98.0,2.3,13.0,460.0,568.77,462.39
2016,11,23,10,45,787.0,97.5,2.3,13.5,478.5,610.52,494.25
2016,11,23,11,0,801.0,97.0,2.3,14.0,497.0,652.54,526.42
2016,11,23,11,15,806.5,98.0,2.3,14.0,507.0,688.69,554.39
2016,11,23,11,30,812.0,99.0,2.3,14.0,517.0,722.52,579.42
2016,11,23,11,45,817.0,98.0,2.3,14.5,520.5,751.27,599.0
2016,11,23,12,0,822.0,97.0,2.3,15.0,524.0,777.28,616.53
2016,11,23,12,15,819.5,96.5,2.35,15.0,519.0,794.92,629.53
2016,11,23,12,30,817.0,96.0,2.4,15.0,514.0,809.29,640.37
2016,11,23,12,45,812.5,94.5,2.5,15.0,502.0,817.5,647.3
2016,11,23,13,0,808.0,93.0,2.6,15.0,490.0,822.3,651.96
2016,11,23,13,15,797.5,91.5,2.65,15.0,470.5,818.56,650.24
2016,11,23,13,30,787.0,90.0,2.7,15.0,451.0,811.4,646.21
2016,11,23,13,45,773.0,87.5,2.8,15.0,425.0,796.75,637.1
2016,11,23,14,0,759.0,85.0,2.9,15.0,399.0,784.54,629.78
2016,11,23,14,15,736.5,82.0,2.85,14.5,367.5,756.33,610.74
2016,11,23,14,30,714.0,79.0,2.8,14.0,336.0,725.63,589.6
2016,11,23,14,45,683.5,75.0,2.8,14.0,299.5,684.89,559.51
2016,11,23,15,0,653.0,71.0,2.8,14.0,263.0,642.55,527.43
2016,11,23,15,15,605.0,65.5,2.6,13.5,223.0,583.6,481.46
2016,11,23,15,30,557.0,60.0,2.4,13.0,183.0,524.75,433.99
2016,11,23,15,45,485.5,52.0,2.25,12.5,142.5,446.89,369.32
2016,11,23,16,0,414.0,44.0,2.1,12.0,102.0,371.87,303.46
2016,11,23,16,15,292.0,32.5,2.05,11.5,66.0,265.46,203.14
2016,11,23,16,30,170.0,21.0,2.0,11.0,30.0,152.13,0.0
2016,11,23,16,45,85.0,10.5,2.0,10.5,15.0,56.88,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,7,15,108.0,15.0,1.35,5.5,23.0,13.64,0.0
2016,11,24,7,30,216.0,30.0,1.4,6.0,46.0,23.68,10.17
2016,11,24,7,45,323.5,41.5,1.5,6.5,84.0,34.38,24.45
2016,11,24,8,0,431.0,53.0,1.6,7.0,122.0,63.26,37.6
2016,11,24,8,15,498.5,61.0,1.55,7.0,163.0,106.12,64.77
2016,11,24,8,30,566.0,69.0,1.5,7.0,204.0,156.92,104.74
2016,11,24,8,45,619.0,73.0,1.5,7.5,244.5,208.38,149.34
2016,11,24,9,0,672.0,77.0,1.5,8.0,285.0,265.25,200.03
2016,11,24,9,15,702.0,80.5,1.45,8.5,321.0,319.02,248.78
2016,11,24,9,30,732.0,84.0,1.4,9.0,357.0,374.9,298.29
2016,11,24,9,45,757.0,86.0,1.4,10.0,388.5,428.84,344.47
2016,11,24,10,0,782.0,88.0,1.4,11.0,420.0,483.11,389.32
2016,11,24,10,15,796.0,90.0,1.3,11.5,444.5,532.28,428.89
2016,11,24,10,30,810.0,92.0,1.2,12.0,469.0,580.67,466.36
2016,11,24,10,45,821.0,92.5,1.1,12.5,487.0,624.58,499.08
2016,11,24,11,0,832.0,93.0,1.0,13.0,505.0,666.89,529.44
2016,11,24,11,15,837.0,94.0,0.85,13.0,515.5,703.75,555.13
2016,11,24,11,30,842.0,95.0,0.7,13.0,526.0,738.17,577.11
2016,11,24,11,45,846.5,94.0,0.6,13.5,529.5,767.36,594.27
2016,11,24,12,0,851.0,93.0,0.5,14.0,533.0,793.69,609.18
2016,11,24,12,15,848.5,93.0,0.4,14.0,528.0,812.55,619.92
2016,11,24,12,30,846.0,93.0,0.3,14.0,523.0,828.05,628.49
2016,11,24,12,45,841.5,91.5,0.25,14.5,511.0,836.7,632.35
2016,11,24,13,0,837.0,90.0,0.2,15.0,499.0,841.85,634.12
2016,11,24,13,15,827.0,88.5,0.2,15.0,479.5,838.79,632.63
2016,11,24,13,30,817.0,87.0,0.2,15.0,460.0,832.22,629.05
2016,11,24,13,45,643.5,110.0,0.25,15.0,393.5,717.66,552.54
2016,11,24,14,0,470.0,133.0,0.3,15.0,327.0,589.0,463.36
2016,11,24,14,15,469.5,121.5,0.35,14.5,302.5,572.14,455.12
2016,11,24,14,30,469.0,110.0,0.4,14.0,278.0,553.15,443.47
2016,11,24,14,45,432.0,105.5,0.45,14.0,247.5,511.69,412.92
2016,11,24,15,0,395.0,101.0,0.5,14.0,217.0,470.04,381.5
2016,11,24,15,15,364.5,89.5,0.55,13.5,184.0,424.43,346.81
2016,11,24,15,30,334.0,78.0,0.6,13.0,151.0,379.12,310.81
2016,11,24,15,45,290.5,64.0,0.7,12.5,117.5,321.9,263.7
2016,11,24,16,0,247.0,50.0,0.8,12.0,84.0,266.78,215.89
2016,11,24,16,15,123.5,37.5,0.9,11.5,54.5,153.22,114.51
2016,11,24,16,30,0.0,25.0,1.0,11.0,25.0,30.73,0.0
2016,11,24,16,45,0.0,12.5,1.15,11.0,12.5,11.37,0.0
2016,11,24,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,6.5,2.0,7.5,6.5,5.91,0.0
2016,11,25,7,30,0.0,13.0,2.0,8.0,13.0,11.43,1.35
2016,11,25,7,45,0.0,24.0,2.0,8.5,24.0,21.14,12.66
2016,11,25,8,0,0.0,35.0,2.0,9.0,35.0,30.88,20.78
2016,11,25,8,15,0.0,47.5,2.0,9.0,47.5,41.79,30.56
2016,11,25,8,30,0.0,60.0,2.0,9.0,60.0,52.8,40.34
2016,11,25,8,45,0.0,72.0,2.0,9.5,72.0,63.5,49.67
2016,11,25,9,0,0.0,84.0,2.0,10.0,84.0,74.33,58.95
2016,11,25,9,15,0.0,95.0,2.0,10.0,95.0,84.38,67.56
2016,11,25,9,30,0.0,106.0,2.0,10.0,106.0,94.53,76.17
2016,11,25,9,45,20.5,137.5,2.0,10.5,146.5,132.85,108.36
2016,11,25,10,0,41.0,169.0,2.0,11.0,187.0,179.65,147.32
2016,11,25,10,15,91.5,186.5,2.0,11.5,228.5,227.38,186.82
2016,11,25,10,30,142.0,204.0,2.0,12.0,270.0,288.31,236.7
2016,11,25,10,45,116.0,210.0,2.05,12.5,265.0,286.92,234.81
2016,11,25,11,0,90.0,216.0,2.1,13.0,260.0,273.16,223.02
2016,11,25,11,15,70.0,214.5,2.1,13.0,249.0,262.4,214.02
2016,11,25,11,30,50.0,213.0,2.1,13.0,238.0,250.05,203.61
2016,11,25,11,45,54.0,216.0,2.15,13.5,243.5,259.64,211.21
2016,11,25,12,0,58.0,219.0,2.2,14.0,249.0,269.51,218.96
2016,11,25,12,15,92.5,223.0,2.15,14.0,270.5,305.42,248.86
2016,11,25,12,30,127.0,227.0,2.1,14.0,292.0,357.41,291.07
2016,11,25,12,45,100.5,218.5,2.1,14.0,269.0,314.92,256.75
2016,11,25,13,0,74.0,210.0,2.1,14.0,246.0,285.99,233.22
2016,11,25,13,15,146.5,202.5,2.1,14.0,270.0,357.88,293.41
2016,11,25,13,30,219.0,195.0,2.1,14.0,294.0,414.59,340.47
2016,11,25,13,45,202.0,184.5,2.1,14.0,272.0,390.09,320.97
2016,11,25,14,0,185.0,174.0,2.1,14.0,250.0,364.96,301.23
2016,11,25,14,15,266.5,151.0,2.1,13.5,251.0,421.43,349.6
2016,11,25,14,30,348.0,128.0,2.1,13.0,252.0,475.25,394.8
2016,11,25,14,45,324.0,119.0,2.1,13.0,224.5,424.53,354.4
2016,11,25,15,0,300.0,110.0,2.1,13.0,197.0,390.8,327.04
2016,11,25,15,15,276.0,95.5,2.0,12.5,166.5,349.19,292.95
2016,11,25,15,30,252.0,81.0,1.9,12.0,136.0,307.84,258.03
2016,11,25,15,45,221.0,65.5,1.85,12.0,106.0,260.46,216.53
2016,11,25,16,0,190.0,50.0,1.8,12.0,76.0,214.3,174.65
2016,11,25,16,15,95.0,36.0,1.8,11.5,49.0,132.21,97.97
2016,11,25,16,30,0.0,22.0,1.8,11.0,22.0,24.77,0.0
2016,11,25,16,45,0.0,11.0,1.85,11.0,11.0,10.01,0.0
2016,11,25,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.5,2.95,9.0,6.5,5.91,0.0
2016,11,26,7,30,0.0,13.0,2.9,9.0,13.0,11.43,0.61
2016,11,26,7,45,0.0,25.0,2.85,9.5,25.0,22.03,13.25
2016,11,26,8,0,0.0,37.0,2.8,10.0,37.0,32.56,22.06
2016,11,26,8,15,0.0,51.0,2.75,10.0,51.0,44.71,32.89
2016,11,26,8,30,0.0,65.0,2.7,10.0,65.0,57.07,43.83
2016,11,26,8,45,0.0,77.5,2.65,10.0,77.5,68.31,53.7
2016,11,26,9,0,0.0,90.0,2.6,10.0,90.0,79.68,63.55
2016,11,26,9,15,0.0,102.5,2.7,10.0,102.5,91.18,73.41
2016,11,26,9,30,0.0,115.0,2.8,10.0,115.0,102.82,83.3
2016,11,26,9,45,15.0,139.0,2.95,10.5,145.5,131.89,107.67
2016,11,26,10,0,30.0,163.0,3.1,11.0,176.0,168.36,138.13
2016,11,26,10,15,44.0,178.0,3.3,11.0,197.5,193.41,159.15
2016,11,26,10,30,58.0,193.0,3.5,11.0,219.0,220.11,181.55
2016,11,26,10,45,38.5,188.5,3.7,11.0,206.0,206.95,170.33
2016,11,26,11,0,19.0,184.0,3.9,11.0,193.0,183.28,150.24
2016,11,26,11,15,41.5,201.0,4.0,11.0,221.5,227.84,187.84
2016,11,26,11,30,64.0,218.0,4.1,11.0,250.0,265.93,219.79
2016,11,26,11,45,36.0,198.0,4.2,11.0,216.0,225.78,185.95
2016,11,26,12,0,8.0,178.0,4.3,11.0,182.0,173.13,141.44
2016,11,26,12,15,39.0,198.0,4.3,11.0,217.5,233.19,192.58
2016,11,26,12,30,70.0,218.0,4.3,11.0,253.0,285.17,236.42
2016,11,26,12,45,309.0,183.0,4.3,11.5,333.0,476.51,398.31
2016,11,26,13,0,548.0,148.0,4.3,12.0,413.0,660.28,547.13
2016,11,26,13,15,470.5,158.0,4.15,12.0,379.0,612.54,507.38
2016,11,26,13,30,393.0,168.0,4.0,12.0,345.0,561.98,466.44
2016,11,26,13,45,413.5,153.5,3.9,12.0,330.5,564.43,469.82
2016,11,26,14,0,434.0,139.0,3.8,12.0,316.0,564.56,471.07
2016,11,26,14,15,515.0,119.0,3.7,12.0,313.0,606.02,505.84
2016,11,26,14,30,596.0,99.0,3.6,12.0,310.0,649.48,539.99
2016,11,26,14,45,556.0,94.5,3.55,12.0,274.5,602.2,502.81
2016,11,26,15,0,516.0,90.0,3.5,12.0,239.0,553.7,464.35
2016,11,26,15,15,464.0,82.0,3.5,11.5,201.0,489.99,413.05
2016,11,26,15,30,412.0,74.0,3.5,11.0,163.0,430.89,363.39
2016,11,26,15,45,329.5,64.0,3.5,11.0,125.0,349.41,292.66
2016,11,26,16,0,247.0,54.0,3.5,11.0,87.0,272.94,224.06
2016,11,26,16,15,123.5,39.0,3.6,11.0,55.5,157.67,117.58
2016,11,26,16,30,0.0,24.0,3.7,11.0,24.0,29.2,0.0
2016,11,26,16,45,0.0,12.0,3.8,11.0,12.0,10.91,0.0
2016,11,26,17,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,27,7,15,121.5,12.5,3.1,8.5,20.5,11.37,0.0
2016,11,27,7,30,243.0,25.0,3.1,9.0,41.0,21.01,4.26
2016,11,27,7,45,362.0,34.0,3.15,9.5,78.5,27.81,18.04
2016,11,27,8,0,481.0,43.0,3.2,10.0,116.0,53.2,28.6
2016,11,27,8,15,549.0,49.5,3.3,10.0,157.0,97.25,54.74
2016,11,27,8,30,617.0,56.0,3.4,10.0,198.0,149.1,94.71
2016,11,27,8,45,665.5,59.5,3.55,10.5,238.0,201.42,140.18
2016,11,27,9,0,714.0,63.0,3.7,11.0,278.0,259.53,192.53
2016,11,27,9,15,742.5,66.0,3.65,11.5,313.5,313.77,242.54
2016,11,27,9,30,771.0,69.0,3.6,12.0,349.0,369.89,293.35
2016,11,27,9,45,701.0,84.5,3.6,12.5,355.5,398.0,321.27
2016,11,27,10,0,631.0,100.0,3.6,13.0,362.0,418.15,340.9
2016,11,27,10,15,738.0,87.0,3.5,13.0,411.0,493.88,404.19
2016,11,27,10,30,845.0,74.0,3.4,13.0,460.0,575.84,471.13
2016,11,27,10,45,854.0,75.0,3.3,13.5,478.0,620.13,506.12
2016,11,27,11,0,863.0,76.0,3.2,14.0,496.0,662.63,538.9
2016,11,27,11,15,867.5,76.5,3.1,14.0,506.0,699.44,567.37
2016,11,27,11,30,872.0,77.0,3.0,14.0,516.0,733.71,592.05
2016,11,27,11,45,871.0,78.0,2.9,14.0,518.5,761.74,611.91
2016,11,27,12,0,870.0,79.0,2.8,14.0,521.0,786.64,629.39
2016,11,27,12,15,705.0,118.0,2.7,14.0,474.5,725.73,583.71
2016,11,27,12,30,540.0,157.0,2.6,14.0,428.0,643.78,521.12
2016,11,27,12,45,422.5,177.5,2.55,14.5,386.5,580.36,470.59
2016,11,27,13,0,305.0,198.0,2.5,15.0,345.0,497.51,404.41
2016,11,27,13,15,349.5,182.0,2.4,15.0,344.0,520.93,424.55
2016,11,27,13,30,394.0,166.0,2.3,15.0,343.0,559.89,455.44
2016,11,27,13,45,395.0,155.5,2.25,15.0,324.0,550.44,448.63
2016,11,27,14,0,396.0,145.0,2.2,15.0,305.0,539.09,440.63
2016,11,27,14,15,403.5,131.0,2.15,14.5,283.5,526.99,433.0
2016,11,27,14,30,411.0,117.0,2.1,14.0,262.0,512.71,423.44
2016,11,27,14,45,379.5,110.0,2.1,14.0,232.5,473.78,392.7
2016,11,27,15,0,348.0,103.0,2.1,14.0,203.0,434.58,361.14
2016,11,27,15,15,320.5,90.0,2.05,13.5,171.5,390.72,325.69
2016,11,27,15,30,293.0,77.0,2.0,13.0,140.0,347.06,289.18
2016,11,27,15,45,251.0,62.5,1.95,12.5,108.0,291.68,241.57
2016,11,27,16,0,209.0,48.0,1.9,12.0,76.0,238.32,193.81
2016,11,27,16,15,104.5,35.0,1.95,11.5,49.0,136.9,100.53
2016,11,27,16,30,0.0,22.0,2.0,11.0,22.0,25.25,0.0
2016,11,27,16,45,0.0,11.0,2.05,11.0,11.0,10.01,0.0
2016,11,27,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,28,7,15,91.5,12.5,3.9,10.0,18.5,11.37,0.0
2016,11,28,7,30,183.0,25.0,4.0,10.0,37.0,19.77,1.79
2016,11,28,7,45,294.5,36.5,4.15,10.5,72.5,30.21,19.79
2016,11,28,8,0,406.0,48.0,4.3,11.0,108.0,54.32,31.46
2016,11,28,8,15,478.0,55.5,4.3,11.0,148.0,94.97,55.67
2016,11,28,8,30,550.0,63.0,4.3,11.0,188.0,144.06,93.07
2016,11,28,8,45,599.0,68.0,4.35,11.0,227.0,194.03,136.34
2016,11,28,9,0,648.0,73.0,4.4,11.0,266.0,249.0,185.92
2016,11,28,9,15,616.5,82.0,4.35,11.0,284.0,286.55,223.62
2016,11,28,9,30,585.0,91.0,4.3,11.0,302.0,319.82,256.64
2016,11,28,9,45,566.5,104.5,4.3,11.5,323.0,358.8,292.35
2016,11,28,10,0,548.0,118.0,4.3,12.0,344.0,394.84,324.31
2016,11,28,10,15,545.0,127.5,4.2,12.0,363.5,428.03,353.42
2016,11,28,10,30,542.0,137.0,4.1,12.0,383.0,463.82,383.73
2016,11,28,10,45,572.5,134.0,4.05,12.5,403.0,510.35,421.56
2016,11,28,11,0,603.0,131.0,4.0,13.0,423.0,553.23,455.89
2016,11,28,11,15,650.0,132.5,3.9,13.0,453.0,612.32,502.98
2016,11,28,11,30,697.0,134.0,3.8,13.0,483.0,672.45,549.98
2016,11,28,11,45,712.0,129.5,3.7,13.5,488.5,702.61,572.32
2016,11,28,12,0,727.0,125.0,3.6,14.0,494.0,730.77,592.42
2016,11,28,12,15,724.5,124.5,3.5,14.0,489.0,747.27,604.28
2016,11,28,12,30,722.0,124.0,3.4,14.0,484.0,760.82,614.05
2016,11,28,12,45,411.0,167.5,3.3,14.0,371.5,558.59,456.65
2016,11,28,13,0,100.0,211.0,3.2,14.0,259.0,309.6,253.39
2016,11,28,13,15,254.0,186.5,3.15,14.0,302.0,445.01,367.26
2016,11,28,13,30,408.0,162.0,3.1,14.0,345.0,566.53,465.8
2016,11,28,13,45,544.5,132.0,3.05,14.0,361.0,648.55,531.68
2016,11,28,14,0,681.0,102.0,3.0,14.0,377.0,734.26,596.72
2016,11,28,14,15,655.0,98.0,2.9,14.0,346.0,703.03,572.79
2016,11,28,14,30,629.0,94.0,2.8,14.0,315.0,669.51,547.71
2016,11,28,14,45,611.5,86.0,2.75,14.0,281.0,636.26,522.59
2016,11,28,15,0,594.0,78.0,2.7,14.0,247.0,601.1,495.29
2016,11,28,15,15,542.5,71.5,2.5,13.5,208.5,539.98,447.02
2016,11,28,15,30,491.0,65.0,2.3,13.0,170.0,479.09,397.31
2016,11,28,15,45,436.0,54.5,2.15,12.5,132.0,412.53,340.71
2016,11,28,16,0,381.0,44.0,2.0,12.0,94.0,348.03,282.95
2016,11,28,16,15,257.5,32.0,2.05,11.5,60.0,242.12,180.02
2016,11,28,16,30,134.0,20.0,2.1,11.0,26.0,127.38,0.0
