Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,15,79.0,7.0,1.3,12.0,9.5,0.0,0.0
2016,12,9,7,30,158.0,14.0,1.3,12.0,19.0,12.73,0.0
2016,12,9,7,45,295.5,23.5,1.35,12.5,51.0,19.21,7.18
2016,12,9,8,0,433.0,33.0,1.4,13.0,83.0,30.97,20.85
2016,12,9,8,15,508.5,39.0,1.5,13.0,121.5,70.19,35.29
2016,12,9,8,30,584.0,45.0,1.6,13.0,160.0,119.5,69.65
2016,12,9,8,45,635.0,49.0,1.7,13.5,198.5,168.91,110.28
2016,12,9,9,0,686.0,53.0,1.8,14.0,237.0,223.5,158.0
2016,12,9,9,15,483.0,89.5,1.85,14.0,228.0,235.44,179.06
2016,12,9,9,30,280.0,126.0,1.9,14.0,219.0,223.42,177.0
2016,12,9,9,45,143.5,131.5,2.0,14.5,179.5,185.55,149.17
2016,12,9,10,0,7.0,137.0,2.1,15.0,140.0,127.53,102.06
2016,12,9,10,15,5.5,142.5,2.15,15.0,145.0,132.59,106.29
2016,12,9,10,30,4.0,148.0,2.2,15.0,150.0,137.56,110.28
2016,12,9,10,45,3.0,151.5,2.3,15.5,153.0,140.78,112.61
2016,12,9,11,0,2.0,155.0,2.4,16.0,156.0,143.97,114.91
2016,12,9,11,15,3.5,159.5,2.4,16.0,161.5,149.83,119.68
2016,12,9,11,30,5.0,164.0,2.4,16.0,167.0,155.91,124.64
2016,12,9,11,45,99.0,189.5,2.4,16.0,237.5,274.9,223.72
2016,12,9,12,0,193.0,215.0,2.4,16.0,308.0,380.59,309.48
2016,12,9,12,15,118.5,206.0,2.35,16.0,263.5,319.04,258.76
2016,12,9,12,30,44.0,197.0,2.3,16.0,219.0,239.71,193.55
2016,12,9,12,45,25.5,179.5,2.25,16.0,192.0,193.39,155.85
2016,12,9,13,0,7.0,162.0,2.2,16.0,165.0,160.45,128.5
2016,12,9,13,15,49.5,174.0,2.15,16.0,195.0,224.88,182.83
2016,12,9,13,30,92.0,186.0,2.1,16.0,225.0,279.33,228.12
2016,12,9,13,45,88.0,175.0,2.05,16.0,211.0,265.42,216.92
2016,12,9,14,0,84.0,164.0,2.0,16.0,197.0,251.32,205.75
2016,12,9,14,15,80.0,151.5,1.85,15.5,181.0,235.04,193.01
2016,12,9,14,30,76.0,139.0,1.7,15.0,165.0,218.68,180.03
2016,12,9,14,45,72.5,124.5,1.55,15.0,147.0,199.8,164.48
2016,12,9,15,0,69.0,110.0,1.4,15.0,129.0,180.85,148.65
2016,12,9,15,15,60.5,94.0,1.3,14.5,108.5,155.72,127.53
2016,12,9,15,30,52.0,78.0,1.2,14.0,88.0,130.69,106.08
2016,12,9,15,45,40.5,61.0,1.1,14.0,68.0,101.83,80.79
2016,12,9,16,0,29.0,44.0,1.0,14.0,48.0,72.74,55.0
2016,12,9,16,15,14.5,28.5,1.0,13.5,30.5,43.82,27.27
2016,12,9,16,30,0.0,13.0,1.0,13.0,13.0,11.45,0.0
2016,12,9,16,45,0.0,6.5,1.05,13.0,6.5,5.91,0.0
2016,12,9,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,3.65,14.0,1.0,0.0,0.0
2016,12,10,7,30,0.0,2.0,3.6,14.0,2.0,1.82,0.0
2016,12,10,7,45,0.0,5.5,3.6,14.0,5.5,4.82,0.0
2016,12,10,8,0,0.0,9.0,3.6,14.0,9.0,7.9,1.05
2016,12,10,8,15,0.0,13.0,3.5,14.0,13.0,11.41,3.95
2016,12,10,8,30,0.0,17.0,3.4,14.0,17.0,14.94,7.08
2016,12,10,8,45,0.0,21.5,3.3,14.0,21.5,18.91,10.57
2016,12,10,9,0,0.0,26.0,3.2,14.0,26.0,22.88,14.04
2016,12,10,9,15,0.0,30.0,3.05,14.0,30.0,26.41,17.1
2016,12,10,9,30,0.0,34.0,2.9,14.0,34.0,29.95,20.15
2016,12,10,9,45,0.0,37.5,2.8,14.5,37.5,33.05,22.74
2016,12,10,10,0,0.0,41.0,2.7,15.0,41.0,36.15,25.3
2016,12,10,10,15,0.0,27.0,2.7,15.0,27.0,23.78,14.71
2016,12,10,10,30,0.0,13.0,2.7,15.0,13.0,11.44,4.14
2016,12,10,10,45,0.0,61.0,2.7,15.0,61.0,53.9,40.26
2016,12,10,11,0,0.0,109.0,2.7,15.0,109.0,97.94,77.22
2016,12,10,11,15,0.0,71.5,2.65,15.0,71.5,63.23,47.99
2016,12,10,11,30,0.0,34.0,2.6,15.0,34.0,29.99,19.88
2016,12,10,11,45,0.0,46.0,2.55,15.0,46.0,40.61,28.89
2016,12,10,12,0,0.0,58.0,2.5,15.0,58.0,51.25,37.88
2016,12,10,12,15,0.0,32.5,2.45,15.0,32.5,28.67,18.75
2016,12,10,12,30,0.0,7.0,2.4,15.0,7.0,6.16,0.0
2016,12,10,12,45,0.0,62.0,2.35,15.0,62.0,54.8,40.94
2016,12,10,13,0,0.0,117.0,2.3,15.0,117.0,107.14,84.87
2016,12,10,13,15,0.0,112.0,2.25,14.5,112.0,102.52,81.17
2016,12,10,13,30,0.0,107.0,2.2,14.0,107.0,97.94,77.58
2016,12,10,13,45,0.0,120.0,2.15,14.0,120.0,112.54,89.93
2016,12,10,14,0,0.0,133.0,2.1,14.0,133.0,128.68,103.53
2016,12,10,14,15,0.0,122.5,2.05,14.0,122.5,118.73,95.3
2016,12,10,14,30,0.0,112.0,2.0,14.0,112.0,108.87,87.12
2016,12,10,14,45,0.0,100.0,2.0,14.0,100.0,97.29,77.42
2016,12,10,15,0,0.0,88.0,2.0,14.0,88.0,85.77,67.65
2016,12,10,15,15,0.0,74.0,1.95,13.5,74.0,71.75,55.75
2016,12,10,15,30,0.0,60.0,1.9,13.0,60.0,57.63,43.58
2016,12,10,15,45,0.0,46.5,1.85,13.0,46.5,43.96,31.58
2016,12,10,16,0,0.0,33.0,1.8,13.0,33.0,29.95,19.22
2016,12,10,16,15,0.0,21.0,1.75,12.5,21.0,18.51,8.23
2016,12,10,16,30,0.0,9.0,1.7,12.0,9.0,7.91,0.0
2016,12,10,16,45,0.0,4.5,1.65,12.0,4.5,4.09,0.0
2016,12,10,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.5,1.55,6.0,6.5,0.0,0.0
2016,12,11,7,30,0.0,13.0,1.5,6.0,13.0,11.82,0.0
2016,12,11,7,45,86.0,26.5,1.45,6.5,36.0,21.4,7.49
2016,12,11,8,0,172.0,40.0,1.4,7.0,59.0,32.1,22.21
2016,12,11,8,15,201.0,55.0,1.35,7.0,86.5,60.31,39.07
2016,12,11,8,30,230.0,70.0,1.3,7.0,114.0,91.3,63.05
2016,12,11,8,45,247.5,84.5,1.3,7.5,141.5,123.27,90.4
2016,12,11,9,0,265.0,99.0,1.3,8.0,169.0,157.3,120.51
2016,12,11,9,15,274.5,112.5,1.3,8.0,194.0,189.98,150.24
2016,12,11,9,30,284.0,126.0,1.3,8.0,219.0,223.58,180.53
2016,12,11,9,45,290.5,137.0,1.3,8.5,240.0,254.31,207.69
2016,12,11,10,0,297.0,148.0,1.3,9.0,261.0,285.38,234.5
2016,12,11,10,15,159.0,154.5,1.35,9.5,215.5,233.07,192.4
2016,12,11,10,30,21.0,161.0,1.4,10.0,170.0,159.63,130.67
2016,12,11,10,45,156.0,174.0,1.45,10.5,245.0,269.2,223.02
2016,12,11,11,0,291.0,187.0,1.5,11.0,320.0,385.73,317.91
2016,12,11,11,15,258.5,196.5,1.5,11.0,317.0,388.37,319.23
2016,12,11,11,30,226.0,206.0,1.5,11.0,314.0,376.54,309.71
2016,12,11,11,45,293.5,198.0,1.55,11.5,339.0,438.15,359.51
2016,12,11,12,0,361.0,190.0,1.6,12.0,364.0,490.66,401.22
2016,12,11,12,15,294.5,198.5,1.65,12.0,340.0,460.48,376.61
2016,12,11,12,30,228.0,207.0,1.7,12.0,316.0,412.29,338.27
2016,12,11,12,45,212.0,204.0,1.75,12.0,303.5,402.26,330.83
2016,12,11,13,0,196.0,201.0,1.8,12.0,291.0,391.14,322.2
2016,12,11,13,15,98.0,156.0,1.85,12.0,201.0,257.76,213.25
2016,12,11,13,30,0.0,111.0,1.9,12.0,111.0,102.1,81.43
2016,12,11,13,45,0.0,95.0,2.0,12.0,95.0,86.19,68.31
2016,12,11,14,0,0.0,79.0,2.1,12.0,79.0,70.44,55.0
2016,12,11,14,15,0.0,73.0,1.95,11.5,73.0,64.82,50.38
2016,12,11,14,30,0.0,67.0,1.8,11.0,67.0,59.23,45.72
2016,12,11,14,45,0.0,59.5,1.65,11.0,59.5,52.56,40.0
2016,12,11,15,0,0.0,52.0,1.5,11.0,52.0,45.9,34.23
2016,12,11,15,15,0.0,44.0,1.45,10.5,44.0,38.81,28.08
2016,12,11,15,30,0.0,36.0,1.4,10.0,36.0,31.73,21.86
2016,12,11,15,45,0.0,28.0,1.35,10.0,28.0,24.66,15.53
2016,12,11,16,0,0.0,20.0,1.3,10.0,20.0,17.59,9.16
2016,12,11,16,15,0.0,12.5,1.35,9.5,12.5,10.98,2.71
2016,12,11,16,30,0.0,5.0,1.4,9.0,5.0,4.38,0.0
2016,12,11,16,45,0.0,2.5,1.45,8.5,2.5,2.27,0.0
2016,12,11,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,1.7,6.5,8.0,0.0,0.0
2016,12,12,7,30,0.0,16.0,1.7,7.0,16.0,14.55,0.0
2016,12,12,7,45,197.5,25.0,1.75,7.5,46.5,19.71,5.6
2016,12,12,8,0,395.0,34.0,1.8,8.0,77.0,28.82,19.19
2016,12,12,8,15,475.5,41.0,1.85,8.0,115.0,66.51,34.87
2016,12,12,8,30,556.0,48.0,1.9,8.0,153.0,113.49,67.21
2016,12,12,8,45,602.5,53.5,1.95,8.5,191.0,161.95,107.51
2016,12,12,9,0,649.0,59.0,2.0,9.0,229.0,215.15,154.77
2016,12,12,9,15,683.0,62.5,1.9,9.0,264.5,267.16,202.73
2016,12,12,9,30,717.0,66.0,1.8,9.0,300.0,322.22,253.04
2016,12,12,9,45,547.5,101.0,1.75,9.5,289.5,329.64,265.78
2016,12,12,10,0,378.0,136.0,1.7,10.0,279.0,315.6,258.11
2016,12,12,10,15,584.0,106.5,1.6,10.0,344.5,413.6,339.06
2016,12,12,10,30,790.0,77.0,1.5,10.0,410.0,522.32,426.74
2016,12,12,10,45,615.0,118.5,1.45,10.0,384.5,502.09,410.95
2016,12,12,11,0,440.0,160.0,1.4,10.0,359.0,459.53,377.22
2016,12,12,11,15,499.5,150.5,1.4,10.0,382.5,508.43,417.41
2016,12,12,11,30,559.0,141.0,1.4,10.0,406.0,559.36,457.93
2016,12,12,11,45,526.0,151.0,1.45,10.0,402.0,566.7,463.52
2016,12,12,12,0,493.0,161.0,1.5,10.0,398.0,570.46,466.56
2016,12,12,12,15,466.5,166.0,1.5,10.0,389.0,570.3,466.45
2016,12,12,12,30,440.0,171.0,1.5,10.0,380.0,567.29,464.12
2016,12,12,12,45,348.5,182.5,1.5,10.0,346.0,501.44,412.36
2016,12,12,13,0,257.0,194.0,1.5,10.0,312.0,447.75,369.16
2016,12,12,13,15,268.0,185.0,1.5,10.0,304.0,451.24,373.19
2016,12,12,13,30,279.0,176.0,1.5,10.0,296.0,453.7,375.99
2016,12,12,13,45,308.0,161.5,1.5,10.0,287.0,462.91,384.68
2016,12,12,14,0,337.0,147.0,1.5,10.0,278.0,470.53,392.02
2016,12,12,14,15,320.0,139.0,1.45,10.0,256.0,447.02,373.35
2016,12,12,14,30,303.0,131.0,1.4,10.0,234.0,422.71,354.01
2016,12,12,14,45,293.0,117.5,1.35,10.0,208.5,395.67,332.42
2016,12,12,15,0,283.0,104.0,1.3,10.0,183.0,367.77,309.63
2016,12,12,15,15,261.5,90.5,1.3,9.5,154.5,330.46,278.92
2016,12,12,15,30,240.0,77.0,1.3,9.0,126.0,293.3,247.32
2016,12,12,15,45,210.5,61.5,1.3,9.0,97.5,247.54,206.96
2016,12,12,16,0,181.0,46.0,1.3,9.0,69.0,217.37,177.54
2016,12,12,16,15,90.5,32.5,1.35,8.5,44.0,123.99,89.91
2016,12,12,16,30,0.0,19.0,1.4,8.0,19.0,19.88,0.0
2016,12,12,16,45,0.0,9.5,1.45,8.0,9.5,8.64,0.0
2016,12,12,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,1.5,1.45,7.0,1.5,0.0,0.0
2016,12,13,7,30,0.0,3.0,1.5,7.0,3.0,2.73,0.0
2016,12,13,7,45,0.0,10.0,1.6,7.5,10.0,8.78,0.0
2016,12,13,8,0,0.0,17.0,1.7,8.0,17.0,14.95,7.2
2016,12,13,8,15,0.0,25.5,1.65,8.5,25.5,22.45,13.57
2016,12,13,8,30,0.0,34.0,1.6,9.0,34.0,29.97,20.3
2016,12,13,8,45,0.0,43.0,1.6,9.5,43.0,37.93,27.37
2016,12,13,9,0,0.0,52.0,1.6,10.0,52.0,45.91,34.35
2016,12,13,9,15,0.0,60.0,1.55,10.0,60.0,53.01,40.56
2016,12,13,9,30,0.0,68.0,1.5,10.0,68.0,60.16,46.74
2016,12,13,9,45,0.0,75.5,1.5,10.5,75.5,66.92,52.43
2016,12,13,10,0,0.0,83.0,1.5,11.0,83.0,73.73,58.1
2016,12,13,10,15,164.0,123.5,1.5,11.0,192.5,209.86,173.33
2016,12,13,10,30,328.0,164.0,1.5,11.0,302.0,350.32,288.67
2016,12,13,10,45,340.0,170.0,1.5,11.5,318.5,380.38,312.42
2016,12,13,11,0,352.0,176.0,1.5,12.0,335.0,410.62,336.5
2016,12,13,11,15,385.5,174.5,1.45,12.0,353.0,446.77,365.67
2016,12,13,11,30,419.0,173.0,1.4,12.0,371.0,496.29,404.49
2016,12,13,11,45,259.0,192.5,1.35,12.0,315.0,406.01,331.63
2016,12,13,12,0,99.0,212.0,1.3,12.0,259.0,292.84,239.12
2016,12,13,12,15,243.5,196.5,1.25,12.0,312.5,417.87,342.37
2016,12,13,12,30,388.0,181.0,1.2,12.0,366.0,522.01,425.12
2016,12,13,12,45,380.5,179.0,1.2,12.0,357.0,522.73,425.09
2016,12,13,13,0,373.0,177.0,1.2,12.0,348.0,521.84,424.79
2016,12,13,13,15,208.5,175.5,1.2,12.0,271.0,373.81,307.12
2016,12,13,13,30,44.0,174.0,1.2,12.0,194.0,223.44,182.77
2016,12,13,13,45,22.0,96.0,1.2,12.0,106.0,112.9,91.49
2016,12,13,14,0,0.0,18.0,1.2,12.0,18.0,15.84,8.07
2016,12,13,14,15,0.0,16.5,1.2,12.0,16.5,14.52,6.97
2016,12,13,14,30,0.0,15.0,1.2,12.0,15.0,13.19,5.83
2016,12,13,14,45,0.0,13.0,1.25,12.0,13.0,11.43,4.29
2016,12,13,15,0,0.0,11.0,1.3,12.0,11.0,9.66,2.75
2016,12,13,15,15,0.0,9.5,1.25,11.5,9.5,8.34,1.6
2016,12,13,15,30,0.0,8.0,1.2,11.0,8.0,7.02,0.43
2016,12,13,15,45,0.0,6.0,1.2,11.0,6.0,5.26,0.0
2016,12,13,16,0,0.0,4.0,1.2,11.0,4.0,3.5,0.0
2016,12,13,16,15,0.0,2.5,1.3,10.5,2.5,2.19,0.0
2016,12,13,16,30,0.0,1.0,1.4,10.0,1.0,0.87,0.0
2016,12,13,16,45,0.0,0.5,1.5,10.0,0.5,0.45,0.0
2016,12,13,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,3.5,2.45,12.0,3.5,0.0,0.0
2016,12,14,7,30,0.0,7.0,2.5,12.0,7.0,6.37,0.0
2016,12,14,7,45,17.5,22.0,2.65,12.5,24.0,18.93,3.12
2016,12,14,8,0,35.0,37.0,2.8,13.0,41.0,31.1,20.43
2016,12,14,8,15,52.0,53.5,2.8,13.0,62.0,48.84,33.6
2016,12,14,8,30,69.0,70.0,2.8,13.0,83.0,69.95,50.7
2016,12,14,8,45,79.0,86.5,2.85,13.0,104.5,92.19,69.59
2016,12,14,9,0,89.0,103.0,2.9,13.0,126.0,115.89,90.06
2016,12,14,9,15,95.5,118.0,2.95,13.0,146.0,138.57,109.9
2016,12,14,9,30,102.0,133.0,3.0,13.0,166.0,162.15,130.42
2016,12,14,9,45,104.0,146.0,3.05,13.5,182.5,182.85,148.16
2016,12,14,10,0,106.0,159.0,3.1,14.0,199.0,203.84,165.85
2016,12,14,10,15,90.0,168.0,3.1,14.0,203.5,205.48,167.61
2016,12,14,10,30,74.0,177.0,3.1,14.0,208.0,211.35,172.59
2016,12,14,10,45,50.5,176.5,3.1,14.0,198.0,201.33,164.17
2016,12,14,11,0,27.0,176.0,3.1,14.0,188.0,180.78,146.84
2016,12,14,11,15,19.0,173.0,3.1,14.0,182.0,173.85,140.96
2016,12,14,11,30,11.0,170.0,3.1,14.0,176.0,166.32,134.51
2016,12,14,11,45,11.0,171.0,3.1,14.5,176.5,168.18,135.78
2016,12,14,12,0,11.0,172.0,3.1,15.0,177.0,170.12,137.11
2016,12,14,12,15,5.5,150.5,3.05,15.0,153.0,144.32,115.69
2016,12,14,12,30,0.0,129.0,3.0,15.0,129.0,118.53,94.17
2016,12,14,12,45,0.0,135.0,2.95,15.0,135.0,125.15,99.75
2016,12,14,13,0,0.0,141.0,2.9,15.0,141.0,132.13,105.61
2016,12,14,13,15,0.0,140.5,2.9,15.0,140.5,132.53,106.03
2016,12,14,13,30,0.0,140.0,2.9,15.0,140.0,133.19,106.69
2016,12,14,13,45,0.0,134.0,2.9,15.0,134.0,127.99,102.49
2016,12,14,14,0,0.0,128.0,2.9,15.0,128.0,122.96,98.43
2016,12,14,14,15,0.0,117.5,2.9,14.5,117.5,112.91,90.33
2016,12,14,14,30,0.0,107.0,2.9,14.0,107.0,102.93,82.19
2016,12,14,14,45,0.0,95.5,2.9,14.0,95.5,91.83,72.85
2016,12,14,15,0,0.0,84.0,2.9,14.0,84.0,80.77,63.45
2016,12,14,15,15,0.0,70.5,2.9,14.0,70.5,67.27,51.86
2016,12,14,15,30,0.0,57.0,2.9,14.0,57.0,53.68,40.07
2016,12,14,15,45,0.0,44.0,2.9,14.0,44.0,40.54,28.59
2016,12,14,16,0,0.0,31.0,2.9,14.0,31.0,27.34,17.01
2016,12,14,16,15,0.0,20.0,2.85,13.5,20.0,17.62,7.71
2016,12,14,16,30,0.0,9.0,2.8,13.0,9.0,7.91,0.0
2016,12,14,16,45,0.0,4.5,2.8,13.0,4.5,4.09,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,1.0,4.7,13.0,1.0,0.87,0.0
2016,12,15,8,0,0.0,2.0,4.6,13.0,2.0,1.75,0.0
2016,12,15,8,15,0.0,3.5,4.35,13.0,3.5,3.07,0.0
2016,12,15,8,30,0.0,5.0,4.1,13.0,5.0,4.38,0.0
2016,12,15,8,45,0.0,6.5,3.9,13.5,6.5,5.7,0.0
2016,12,15,9,0,0.0,8.0,3.7,14.0,8.0,7.02,0.39
2016,12,15,9,15,0.0,9.5,3.6,14.0,9.5,8.34,1.54
2016,12,15,9,30,0.0,11.0,3.5,14.0,11.0,9.67,2.68
2016,12,15,9,45,0.0,12.0,3.45,14.0,12.0,10.55,3.44
2016,12,15,10,0,0.0,13.0,3.4,14.0,13.0,11.43,4.19
2016,12,15,10,15,0.0,17.5,3.3,14.0,17.5,15.4,7.59
2016,12,15,10,30,0.0,22.0,3.2,14.0,22.0,19.37,10.99
2016,12,15,10,45,0.0,40.0,3.1,14.0,40.0,35.28,24.58
2016,12,15,11,0,0.0,58.0,3.0,14.0,58.0,51.24,38.12
2016,12,15,11,15,0.0,72.0,2.95,14.0,72.0,63.68,48.62
2016,12,15,11,30,0.0,86.0,2.9,14.0,86.0,76.28,59.22
2016,12,15,11,45,0.0,87.0,2.85,14.0,87.0,77.2,59.96
2016,12,15,12,0,0.0,88.0,2.8,14.0,88.0,78.14,60.74
2016,12,15,12,15,0.0,76.0,2.8,14.0,76.0,67.24,51.55
2016,12,15,12,30,0.0,64.0,2.8,14.0,64.0,56.57,42.55
2016,12,15,12,45,0.0,55.5,2.8,14.0,55.5,49.03,36.18
2016,12,15,13,0,0.0,47.0,2.8,14.0,47.0,41.49,29.8
2016,12,15,13,15,0.0,66.0,2.75,14.0,66.0,58.34,44.16
2016,12,15,13,30,0.0,85.0,2.7,14.0,85.0,75.8,58.99
2016,12,15,13,45,0.0,66.0,2.7,14.0,66.0,58.33,44.24
2016,12,15,14,0,0.0,47.0,2.7,14.0,47.0,41.47,29.93
2016,12,15,14,15,0.0,43.5,2.6,14.0,43.5,38.36,27.32
2016,12,15,14,30,0.0,40.0,2.5,14.0,40.0,35.26,24.7
2016,12,15,14,45,0.0,35.5,2.45,14.0,35.5,31.28,21.29
2016,12,15,15,0,0.0,31.0,2.4,14.0,31.0,27.3,17.86
2016,12,15,15,15,0.0,26.0,2.25,14.0,26.0,22.88,14.02
2016,12,15,15,30,0.0,21.0,2.1,14.0,21.0,18.46,10.15
2016,12,15,15,45,0.0,16.5,2.0,14.0,16.5,14.5,6.64
2016,12,15,16,0,0.0,12.0,1.9,14.0,12.0,10.53,3.1
2016,12,15,16,15,0.0,7.5,1.8,13.5,7.5,6.58,0.0
2016,12,15,16,30,0.0,3.0,1.7,13.0,3.0,2.63,0.0
2016,12,15,16,45,0.0,1.5,1.6,13.0,1.5,1.36,0.0
2016,12,15,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,7,45,232.0,15.0,4.0,6.5,39.0,11.85,0.0
2016,12,16,8,0,464.0,30.0,4.1,7.0,78.0,26.76,17.07
2016,12,16,8,15,547.0,36.5,4.2,7.0,118.0,63.89,31.74
2016,12,16,8,30,630.0,43.0,4.3,7.0,158.0,113.81,64.74
2016,12,16,8,45,678.5,47.5,4.45,7.5,197.5,165.18,107.18
2016,12,16,9,0,727.0,52.0,4.6,8.0,237.0,221.46,157.73
2016,12,16,9,15,760.0,55.0,4.6,8.5,274.0,276.42,209.23
2016,12,16,9,30,793.0,58.0,4.6,9.0,311.0,333.82,262.78
2016,12,16,9,45,816.0,60.5,4.7,9.5,343.0,388.92,313.9
2016,12,16,10,0,839.0,63.0,4.8,10.0,375.0,444.77,364.44
2016,12,16,10,15,854.0,64.5,4.8,10.0,401.5,496.05,410.6
2016,12,16,10,30,869.0,66.0,4.8,10.0,428.0,546.66,455.06
2016,12,16,10,45,878.5,67.5,4.8,10.5,447.5,589.91,491.73
2016,12,16,11,0,888.0,69.0,4.8,11.0,467.0,634.15,528.11
2016,12,16,11,15,894.5,69.5,4.75,11.0,479.5,673.39,560.53
2016,12,16,11,30,901.0,70.0,4.7,11.0,492.0,710.29,589.81
2016,12,16,11,45,903.5,70.0,4.7,11.0,497.5,741.21,613.35
2016,12,16,12,0,906.0,70.0,4.7,11.0,503.0,769.2,634.63
2016,12,16,12,15,905.5,70.0,4.7,11.0,501.0,791.83,651.81
2016,12,16,12,30,905.0,70.0,4.7,11.0,499.0,811.17,666.59
2016,12,16,12,45,900.0,70.0,4.75,11.5,489.0,823.54,675.21
2016,12,16,13,0,895.0,70.0,4.8,12.0,479.0,832.39,681.31
2016,12,16,13,15,886.5,69.0,4.8,11.5,461.5,833.54,683.99
2016,12,16,13,30,878.0,68.0,4.8,11.0,444.0,839.08,690.17
2016,12,16,13,45,864.0,66.5,4.85,11.0,420.0,828.06,682.81
2016,12,16,14,0,850.0,65.0,4.9,11.0,396.0,813.62,672.91
2016,12,16,14,15,830.5,63.0,4.85,11.0,365.5,790.73,655.83
2016,12,16,14,30,811.0,61.0,4.8,11.0,335.0,764.87,636.25
2016,12,16,14,45,782.0,58.0,4.8,11.0,299.5,727.36,607.41
2016,12,16,15,0,753.0,55.0,4.8,11.0,264.0,687.72,576.11
2016,12,16,15,15,709.5,51.0,4.65,10.0,224.5,633.97,533.88
2016,12,16,15,30,666.0,47.0,4.5,9.0,185.0,579.44,489.23
2016,12,16,15,45,598.5,41.0,4.4,8.5,144.5,505.37,425.78
2016,12,16,16,0,531.0,35.0,4.3,8.0,104.0,432.97,360.3
2016,12,16,16,15,265.5,33.0,4.2,7.5,67.5,249.89,191.14
2016,12,16,16,30,0.0,31.0,4.1,7.0,31.0,46.23,0.0
2016,12,16,16,45,0.0,15.5,4.05,7.0,15.5,14.1,0.0
2016,12,16,17,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,17,7,45,250.0,14.5,1.85,2.5,39.5,12.44,0.0
2016,12,17,8,0,500.0,29.0,1.8,3.0,79.0,25.88,16.56
2016,12,17,8,15,581.5,35.0,1.85,3.5,120.0,63.1,30.86
2016,12,17,8,30,663.0,41.0,1.9,4.0,161.0,114.23,64.37
2016,12,17,8,45,712.5,45.0,1.95,4.5,201.5,167.08,108.01
2016,12,17,9,0,762.0,49.0,2.0,5.0,242.0,224.91,159.94
2016,12,17,9,15,794.0,52.0,2.0,5.5,279.5,281.42,212.83
2016,12,17,9,30,826.0,55.0,2.0,6.0,317.0,340.23,267.43
2016,12,17,9,45,846.5,57.5,2.0,6.5,349.5,396.03,318.68
2016,12,17,10,0,867.0,60.0,2.0,7.0,382.0,450.85,367.66
2016,12,17,10,15,881.5,61.5,2.0,7.5,408.5,502.6,412.68
2016,12,17,10,30,896.0,63.0,2.0,8.0,435.0,553.58,455.58
2016,12,17,10,45,904.0,64.5,2.0,8.5,454.5,599.77,493.38
2016,12,17,11,0,912.0,66.0,2.0,9.0,474.0,644.13,528.63
2016,12,17,11,15,917.5,66.5,2.0,9.0,487.0,683.63,560.24
2016,12,17,11,30,923.0,67.0,2.0,9.0,500.0,720.66,588.55
2016,12,17,11,45,923.5,68.0,2.0,9.5,505.0,752.07,610.3
2016,12,17,12,0,924.0,69.0,2.0,10.0,510.0,780.4,629.68
2016,12,17,12,15,923.0,69.0,2.0,10.0,507.5,803.16,646.08
2016,12,17,12,30,922.0,69.0,2.0,10.0,505.0,822.56,660.13
2016,12,17,12,45,911.5,70.0,2.0,10.0,494.0,832.13,667.17
2016,12,17,13,0,901.0,71.0,2.0,10.0,483.0,838.02,671.77
2016,12,17,13,15,892.5,70.0,1.95,10.0,465.5,839.36,672.74
2016,12,17,13,30,884.0,69.0,1.9,10.0,448.0,845.05,677.0
2016,12,17,13,45,869.0,67.5,1.85,10.0,423.5,833.32,668.67
2016,12,17,14,0,854.0,66.0,1.8,10.0,399.0,818.15,658.04
2016,12,17,14,15,834.0,64.0,1.75,9.5,368.5,794.93,642.62
2016,12,17,14,30,814.0,62.0,1.7,9.0,338.0,768.72,624.77
2016,12,17,14,45,783.5,59.0,1.65,9.0,302.0,730.06,596.06
2016,12,17,15,0,753.0,56.0,1.6,9.0,266.0,689.27,565.06
2016,12,17,15,15,709.0,52.0,1.6,8.5,226.5,635.18,524.12
2016,12,17,15,30,665.0,48.0,1.6,8.0,187.0,580.28,480.72
2016,12,17,15,45,594.0,42.5,1.6,7.5,146.0,504.19,418.3
2016,12,17,16,0,523.0,37.0,1.6,7.0,105.0,439.02,360.52
2016,12,17,16,15,261.5,34.5,1.65,6.5,68.5,251.55,192.2
2016,12,17,16,30,0.0,32.0,1.7,6.0,32.0,48.47,0.0
2016,12,17,16,45,0.0,16.0,1.75,6.0,16.0,14.55,0.0
2016,12,17,17,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,18,7,45,249.5,14.0,2.85,1.5,38.5,12.0,0.0
2016,12,18,8,0,499.0,28.0,2.9,2.0,77.0,24.92,15.68
2016,12,18,8,15,583.0,34.0,2.95,2.5,118.0,60.98,29.53
2016,12,18,8,30,667.0,40.0,3.0,3.0,159.0,112.31,62.91
2016,12,18,8,45,717.5,44.0,3.1,3.5,200.0,165.47,106.87
2016,12,18,9,0,768.0,48.0,3.2,4.0,241.0,223.72,159.51
2016,12,18,9,15,800.5,51.0,3.15,4.5,279.0,280.65,213.32
2016,12,18,9,30,833.0,54.0,3.1,5.0,317.0,339.93,269.03
2016,12,18,9,45,851.5,57.0,3.1,5.5,349.5,395.84,321.22
2016,12,18,10,0,870.0,60.0,3.1,6.0,382.0,450.61,371.04
2016,12,18,10,15,885.5,62.0,3.0,6.5,409.5,503.58,417.66
2016,12,18,10,30,901.0,64.0,2.9,7.0,437.0,555.89,462.14
2016,12,18,10,45,911.5,64.5,2.85,7.5,457.0,602.67,501.0
2016,12,18,11,0,922.0,65.0,2.8,8.0,477.0,647.78,537.35
2016,12,18,11,15,927.5,66.0,2.75,8.0,490.0,688.31,570.12
2016,12,18,11,30,933.0,67.0,2.7,8.0,503.0,726.36,599.47
2016,12,18,11,45,935.5,67.0,2.7,8.5,508.5,758.4,622.1
2016,12,18,12,0,938.0,67.0,2.7,9.0,514.0,787.41,642.35
2016,12,18,12,15,937.0,67.0,2.7,9.0,511.5,810.58,659.37
2016,12,18,12,30,936.0,67.0,2.7,9.0,509.0,830.34,673.95
2016,12,18,12,45,931.5,66.5,2.7,9.5,499.0,843.17,682.3
2016,12,18,13,0,927.0,66.0,2.7,10.0,489.0,852.36,688.12
2016,12,18,13,15,918.5,65.0,2.7,10.0,471.5,853.96,689.78
2016,12,18,13,30,910.0,64.0,2.7,10.0,454.0,851.92,688.94
2016,12,18,13,45,897.0,62.5,2.7,10.0,429.5,841.88,682.33
2016,12,18,14,0,884.0,61.0,2.7,10.0,405.0,828.39,673.24
2016,12,18,14,15,865.0,59.0,2.6,9.5,374.5,806.0,657.94
2016,12,18,14,30,846.0,57.0,2.5,9.0,344.0,788.38,646.0
2016,12,18,14,45,818.5,54.5,2.45,9.0,308.5,752.48,619.03
2016,12,18,15,0,791.0,52.0,2.4,9.0,273.0,714.29,589.69
2016,12,18,15,15,749.5,48.5,2.3,8.0,233.0,662.15,550.2
2016,12,18,15,30,708.0,45.0,2.2,7.0,193.0,609.04,508.13
2016,12,18,15,45,641.5,39.5,2.1,6.5,152.0,535.29,446.52
2016,12,18,16,0,575.0,34.0,2.0,6.0,111.0,463.09,382.64
2016,12,18,16,15,454.5,26.0,2.0,5.5,73.0,356.43,275.94
2016,12,18,16,30,334.0,18.0,2.0,5.0,35.0,243.89,0.0
2016,12,18,16,45,167.0,9.0,2.0,4.5,17.5,102.99,0.0
2016,12,18,17,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,0.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,19,7,45,219.0,14.5,1.95,2.0,36.0,11.49,0.0
2016,12,19,8,0,438.0,29.0,1.9,3.0,72.0,23.7,14.48
2016,12,19,8,15,522.5,36.0,1.9,3.5,111.0,58.74,29.7
2016,12,19,8,30,607.0,43.0,1.9,4.0,150.0,107.36,61.11
2016,12,19,8,45,658.5,47.0,1.9,4.5,189.5,157.16,101.7
2016,12,19,9,0,710.0,51.0,1.9,5.0,229.0,212.26,150.78
2016,12,19,9,15,743.5,54.5,1.85,5.5,265.5,266.79,201.54
2016,12,19,9,30,777.0,58.0,1.8,6.0,302.0,323.89,254.31
2016,12,19,9,45,679.5,77.0,1.8,6.5,306.5,348.75,281.68
2016,12,19,10,0,582.0,96.0,1.8,7.0,311.0,362.85,297.95
2016,12,19,10,15,706.0,84.0,1.8,7.5,363.0,441.48,363.98
2016,12,19,10,30,830.0,72.0,1.8,8.0,415.0,528.3,434.97
2016,12,19,10,45,840.0,73.0,1.85,8.5,434.5,573.15,471.65
2016,12,19,11,0,850.0,74.0,1.9,9.0,454.0,616.48,506.45
2016,12,19,11,15,856.0,75.0,1.85,9.0,466.5,655.46,537.38
