Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,11,30,862.0,76.0,1.8,9.0,479.0,692.21,565.91
2016,12,19,11,45,751.5,97.5,1.8,9.5,451.5,669.61,547.14
2016,12,19,12,0,641.0,119.0,1.8,10.0,424.0,635.59,519.84
2016,12,19,12,15,555.0,141.0,1.8,10.0,404.5,605.85,496.72
2016,12,19,12,30,469.0,163.0,1.8,10.0,385.0,577.73,474.17
2016,12,19,12,45,537.0,142.5,1.8,10.5,392.0,619.58,507.68
2016,12,19,13,0,605.0,122.0,1.8,11.0,399.0,668.04,544.45
2016,12,19,13,15,720.5,97.5,1.75,11.0,415.5,742.67,599.7
2016,12,19,13,30,836.0,73.0,1.7,11.0,432.0,809.66,647.99
2016,12,19,13,45,821.5,71.5,1.65,11.0,408.0,798.54,639.35
2016,12,19,14,0,807.0,70.0,1.6,11.0,384.0,784.12,629.21
2016,12,19,14,15,785.5,67.5,1.5,10.5,354.5,759.52,612.16
2016,12,19,14,30,764.0,65.0,1.4,10.0,325.0,732.11,592.85
2016,12,19,14,45,733.5,62.0,1.3,10.0,290.5,694.29,564.31
2016,12,19,15,0,703.0,59.0,1.2,10.0,256.0,654.45,533.67
2016,12,19,15,15,658.0,54.5,1.2,9.5,218.0,600.09,492.78
2016,12,19,15,30,613.0,50.0,1.2,9.0,180.0,552.14,455.11
2016,12,19,15,45,540.0,44.0,1.3,8.5,140.5,476.37,394.02
2016,12,19,16,0,467.0,38.0,1.4,8.0,101.0,403.23,330.84
2016,12,19,16,15,233.5,34.5,1.4,7.5,66.0,233.46,179.42
2016,12,19,16,30,0.0,31.0,1.4,7.0,31.0,44.68,0.0
2016,12,19,16,45,0.0,15.5,1.4,7.0,15.5,14.1,0.0
2016,12,19,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,45,186.0,14.5,2.2,5.0,32.5,11.48,0.0
2016,12,20,8,0,372.0,29.0,2.2,6.0,65.0,23.63,14.1
2016,12,20,8,15,458.5,36.0,2.15,6.5,102.0,52.72,26.41
2016,12,20,8,30,545.0,43.0,2.1,7.0,139.0,97.99,55.2
2016,12,20,8,45,600.0,47.5,2.05,7.5,177.0,146.75,94.27
2016,12,20,9,0,655.0,52.0,2.0,8.0,215.0,199.71,140.6
2016,12,20,9,15,690.0,55.5,1.95,8.5,250.5,251.58,188.28
2016,12,20,9,30,725.0,59.0,1.9,9.0,286.0,306.29,238.31
2016,12,20,9,45,755.0,60.0,1.85,10.0,318.0,358.98,285.46
2016,12,20,10,0,785.0,61.0,1.8,11.0,350.0,413.22,332.43
2016,12,20,10,15,801.5,62.5,1.75,11.0,376.0,462.71,375.5
2016,12,20,10,30,818.0,64.0,1.7,11.0,402.0,511.84,417.0
2016,12,20,10,45,828.0,65.5,1.65,11.5,421.0,556.62,453.1
2016,12,20,11,0,838.0,67.0,1.6,12.0,440.0,599.95,486.93
2016,12,20,11,15,845.0,67.5,1.5,12.0,453.0,634.15,513.58
2016,12,20,11,30,852.0,68.0,1.4,12.0,466.0,669.99,540.34
2016,12,20,11,45,853.5,69.0,1.35,12.5,471.5,700.2,560.54
2016,12,20,12,0,855.0,70.0,1.3,13.0,477.0,727.64,578.53
2016,12,20,12,15,854.5,70.0,1.25,13.0,475.5,749.45,593.4
2016,12,20,12,30,854.0,70.0,1.2,13.0,474.0,768.16,606.08
2016,12,20,12,45,657.0,114.0,1.2,13.5,421.0,690.07,548.73
2016,12,20,13,0,460.0,158.0,1.2,14.0,368.0,584.36,468.62
2016,12,20,13,15,636.5,115.0,1.2,13.5,394.5,693.78,554.34
2016,12,20,13,30,813.0,72.0,1.2,13.0,421.0,789.07,623.43
2016,12,20,13,45,799.5,70.0,1.25,13.0,398.5,778.2,615.78
2016,12,20,14,0,786.0,68.0,1.3,13.0,376.0,764.14,607.12
2016,12,20,14,15,766.5,66.0,1.25,12.5,347.5,742.06,592.52
2016,12,20,14,30,747.0,64.0,1.2,12.0,319.0,717.22,575.7
2016,12,20,14,45,720.0,60.5,1.15,12.0,285.5,681.92,549.72
2016,12,20,15,0,693.0,57.0,1.1,12.0,252.0,644.6,521.66
2016,12,20,15,15,650.0,53.0,1.05,11.5,215.0,592.72,482.52
2016,12,20,15,30,607.0,49.0,1.0,11.0,178.0,546.79,446.41
2016,12,20,15,45,543.5,42.5,1.0,10.5,139.5,477.28,390.38
2016,12,20,16,0,480.0,36.0,1.0,10.0,101.0,409.98,332.57
2016,12,20,16,15,240.0,34.0,1.05,9.5,66.5,236.69,181.11
2016,12,20,16,30,0.0,32.0,1.1,9.0,32.0,46.75,0.26
2016,12,20,16,45,0.0,16.0,1.15,9.0,16.0,14.55,0.0
2016,12,20,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,21,7,45,192.0,14.0,2.25,7.5,32.0,11.08,0.0
2016,12,21,8,0,384.0,28.0,2.3,8.0,64.0,22.78,13.15
2016,12,21,8,15,470.5,35.0,2.35,8.5,101.5,51.35,25.07
2016,12,21,8,30,557.0,42.0,2.4,9.0,139.0,97.16,53.66
2016,12,21,8,45,612.5,46.5,2.5,9.5,177.5,146.59,92.86
2016,12,21,9,0,668.0,51.0,2.6,10.0,216.0,200.28,139.56
2016,12,21,9,15,703.0,54.0,2.65,10.5,252.0,252.33,187.35
2016,12,21,9,30,738.0,57.0,2.7,11.0,288.0,307.18,237.62
2016,12,21,9,45,766.5,59.0,2.8,11.5,320.5,360.98,286.55
2016,12,21,10,0,795.0,61.0,2.9,12.0,353.0,416.21,335.54
2016,12,21,10,15,812.0,62.5,2.75,12.0,379.0,466.46,379.58
2016,12,21,10,30,829.0,64.0,2.6,12.0,405.0,516.38,422.02
2016,12,21,10,45,841.5,65.0,2.5,12.5,425.5,559.42,457.23
2016,12,21,11,0,854.0,66.0,2.4,13.0,446.0,603.71,492.2
2016,12,21,11,15,861.0,66.5,2.35,13.0,459.0,642.33,522.99
2016,12,21,11,30,868.0,67.0,2.3,13.0,472.0,678.79,551.12
2016,12,21,11,45,872.5,67.0,2.3,13.5,478.0,710.52,573.28
2016,12,21,12,0,877.0,67.0,2.3,14.0,484.0,739.57,593.32
2016,12,21,12,15,877.0,67.0,2.3,14.0,483.0,762.34,609.8
2016,12,21,12,30,877.0,67.0,2.3,14.0,482.0,781.98,624.07
2016,12,21,12,45,869.0,68.0,2.3,14.5,472.5,793.24,631.17
2016,12,21,13,0,861.0,69.0,2.3,15.0,463.0,801.05,635.94
2016,12,21,13,15,853.5,68.0,2.25,15.0,447.0,811.01,643.19
2016,12,21,13,30,846.0,67.0,2.2,15.0,431.0,809.99,642.57
2016,12,21,13,45,833.0,65.5,2.2,15.0,408.0,800.32,636.29
2016,12,21,14,0,820.0,64.0,2.2,15.0,385.0,787.34,627.7
2016,12,21,14,15,801.0,62.0,2.1,14.5,356.5,765.58,613.0
2016,12,21,14,30,782.0,60.0,2.0,14.0,328.0,740.95,596.0
2016,12,21,14,45,754.0,57.5,1.95,14.0,294.0,705.78,570.08
2016,12,21,15,0,726.0,55.0,1.9,14.0,260.0,668.5,541.96
2016,12,21,15,15,684.0,51.0,1.75,13.0,222.0,616.83,503.18
2016,12,21,15,30,642.0,47.0,1.6,12.0,184.0,564.39,462.21
2016,12,21,15,45,575.5,41.5,1.5,11.5,144.5,492.42,403.47
2016,12,21,16,0,509.0,36.0,1.4,11.0,105.0,430.22,349.18
2016,12,21,16,15,393.5,27.5,1.4,10.5,69.5,328.92,253.15
2016,12,21,16,30,278.0,19.0,1.4,10.0,34.0,220.46,38.35
2016,12,21,16,45,139.0,9.5,1.45,9.5,17.0,88.05,0.0
2016,12,21,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,22,7,45,207.5,14.0,1.4,6.0,33.5,11.12,0.0
2016,12,22,8,0,415.0,28.0,1.3,7.0,67.0,22.88,13.22
2016,12,22,8,15,503.0,35.0,1.2,7.5,106.0,53.68,26.69
2016,12,22,8,30,591.0,42.0,1.1,8.0,145.0,101.06,55.8
2016,12,22,8,45,643.5,47.0,1.05,8.5,184.5,150.81,95.05
2016,12,22,9,0,696.0,52.0,1.0,9.0,224.0,206.05,142.86
2016,12,22,9,15,731.0,55.5,0.9,9.5,260.5,260.15,191.78
2016,12,22,9,30,766.0,59.0,0.8,10.0,297.0,317.05,242.7
2016,12,22,9,45,789.0,61.5,0.75,10.5,329.5,370.81,290.32
2016,12,22,10,0,812.0,64.0,0.7,11.0,362.0,425.41,337.03
2016,12,22,10,15,829.0,65.5,0.8,11.5,388.5,476.6,380.49
2016,12,22,10,30,846.0,67.0,0.9,12.0,415.0,527.42,422.4
2016,12,22,10,45,857.0,68.5,1.0,12.5,435.5,574.18,460.08
2016,12,22,11,0,868.0,70.0,1.1,13.0,456.0,619.5,495.72
2016,12,22,11,15,875.0,70.5,1.15,13.0,469.5,655.06,523.97
2016,12,22,11,30,882.0,71.0,1.2,13.0,483.0,692.17,552.58
2016,12,22,11,45,885.0,71.5,1.25,13.5,489.0,724.03,574.55
2016,12,22,12,0,888.0,72.0,1.3,14.0,495.0,753.11,594.44
2016,12,22,12,15,887.5,72.0,1.3,14.0,493.0,775.96,610.41
2016,12,22,12,30,887.0,72.0,1.3,14.0,491.0,795.62,624.2
2016,12,22,12,45,883.5,71.0,1.3,14.0,482.0,808.33,633.2
2016,12,22,13,0,880.0,70.0,1.3,14.0,473.0,817.61,639.97
2016,12,22,13,15,871.5,69.0,1.2,14.0,456.5,819.31,640.24
2016,12,22,13,30,863.0,68.0,1.1,14.0,440.0,825.43,643.72
2016,12,22,13,45,849.5,66.5,1.05,14.5,416.5,815.49,635.48
2016,12,22,14,0,836.0,65.0,1.0,15.0,393.0,802.17,625.14
2016,12,22,14,15,816.0,63.0,0.95,14.5,363.5,779.6,610.55
2016,12,22,14,30,796.0,61.0,0.9,14.0,334.0,754.09,593.74
2016,12,22,14,45,765.0,58.5,0.85,14.0,299.0,716.38,566.7
2016,12,22,15,0,734.0,56.0,0.8,14.0,264.0,676.6,537.59
2016,12,22,15,15,690.5,52.0,0.85,13.0,225.5,623.64,500.74
2016,12,22,15,30,647.0,48.0,0.9,12.0,187.0,569.91,461.33
2016,12,22,15,45,579.0,42.5,1.0,11.5,147.0,496.67,404.01
2016,12,22,16,0,511.0,37.0,1.1,11.0,107.0,433.48,350.7
2016,12,22,16,15,396.5,28.5,1.15,10.5,71.0,332.59,256.61
2016,12,22,16,30,282.0,20.0,1.2,10.0,35.0,225.1,54.59
2016,12,22,16,45,141.0,10.0,1.25,9.5,17.5,89.84,0.0
2016,12,22,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,12.0,4.05,7.5,12.0,10.56,0.0
2016,12,23,8,0,0.0,24.0,4.0,8.0,24.0,21.15,11.6
2016,12,23,8,15,0.0,38.5,3.8,8.0,38.5,33.54,22.76
2016,12,23,8,30,0.0,53.0,3.6,8.0,53.0,46.29,34.29
2016,12,23,8,45,0.0,67.5,3.45,8.0,67.5,59.29,45.92
2016,12,23,9,0,0.0,82.0,3.3,8.0,82.0,72.49,57.63
2016,12,23,9,15,1.0,96.0,3.15,8.0,96.5,85.7,69.19
2016,12,23,9,30,2.0,110.0,3.0,8.0,111.0,99.2,80.88
2016,12,23,9,45,5.5,121.0,2.9,8.5,123.5,111.12,90.9
2016,12,23,10,0,9.0,132.0,2.8,9.0,136.0,123.52,101.26
2016,12,23,10,15,4.5,76.0,2.85,9.0,78.0,69.43,54.77
2016,12,23,10,30,0.0,20.0,2.9,9.0,20.0,17.61,9.74
2016,12,23,10,45,0.0,40.0,2.95,9.5,40.0,35.28,25.08
2016,12,23,11,0,0.0,60.0,3.0,10.0,60.0,53.01,40.3
2016,12,23,11,15,0.0,39.0,3.35,10.0,39.0,34.41,24.19
2016,12,23,11,30,0.0,18.0,3.7,10.0,18.0,15.86,8.11
2016,12,23,11,45,0.0,12.5,4.05,10.5,12.5,11.01,3.88
2016,12,23,12,0,0.0,7.0,4.4,11.0,7.0,6.16,0.0
2016,12,23,12,15,0.0,80.5,4.55,11.0,80.5,71.24,55.63
2016,12,23,12,30,0.0,154.0,4.7,11.0,154.0,144.18,117.48
2016,12,23,12,45,52.5,178.0,4.9,11.0,202.0,225.76,187.8
2016,12,23,13,0,105.0,202.0,5.1,11.0,250.0,301.22,252.21
2016,12,23,13,15,52.5,137.0,5.1,11.0,161.0,182.1,151.6
2016,12,23,13,30,0.0,72.0,5.1,11.0,72.0,63.67,49.24
2016,12,23,13,45,0.0,72.0,5.1,11.0,72.0,63.67,49.35
2016,12,23,14,0,0.0,72.0,5.1,11.0,72.0,63.67,49.41
2016,12,23,14,15,0.0,66.5,4.95,10.5,66.5,58.77,45.35
2016,12,23,14,30,0.0,61.0,4.8,10.0,61.0,53.89,41.26
2016,12,23,14,45,0.0,54.5,4.7,10.0,54.5,48.12,36.28
2016,12,23,15,0,0.0,48.0,4.6,10.0,48.0,42.35,31.27
2016,12,23,15,15,275.5,54.0,4.35,9.5,113.5,304.46,263.55
2016,12,23,15,30,551.0,60.0,4.1,9.0,179.0,521.13,443.15
2016,12,23,15,45,484.0,52.0,3.95,9.0,141.0,448.46,378.91
2016,12,23,16,0,417.0,44.0,3.8,9.0,103.0,377.95,314.93
2016,12,23,16,15,300.5,33.5,3.7,8.5,68.5,276.1,218.69
2016,12,23,16,30,184.0,23.0,3.6,8.0,34.0,169.17,51.62
2016,12,23,16,45,92.0,11.5,3.5,8.0,17.0,63.27,0.0
2016,12,23,17,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,45,216.0,13.0,2.7,4.5,33.0,11.17,0.0
2016,12,24,8,0,432.0,26.0,2.7,5.0,66.0,23.07,13.28
2016,12,24,8,15,520.0,32.5,2.75,5.5,105.0,49.91,24.09
2016,12,24,8,30,608.0,39.0,2.8,6.0,144.0,97.53,52.79
2016,12,24,8,45,663.5,43.0,2.85,6.5,183.5,147.6,92.32
2016,12,24,9,0,719.0,47.0,2.9,7.0,223.0,203.45,141.35
2016,12,24,9,15,752.5,50.0,2.9,7.0,260.0,257.79,192.3
2016,12,24,9,30,786.0,53.0,2.9,7.0,297.0,314.72,245.81
2016,12,24,9,45,810.5,55.0,2.95,7.5,329.5,369.47,296.65
2016,12,24,10,0,835.0,57.0,3.0,8.0,362.0,423.92,346.04
2016,12,24,10,15,850.5,58.5,3.0,8.5,389.0,474.87,391.19
2016,12,24,10,30,866.0,60.0,3.0,9.0,416.0,525.26,434.49
2016,12,24,10,45,877.0,61.0,3.05,9.5,436.5,571.71,473.53
2016,12,24,11,0,888.0,62.0,3.1,10.0,457.0,616.69,510.33
2016,12,24,11,15,894.5,62.5,3.1,10.0,470.5,656.46,542.97
2016,12,24,11,30,901.0,63.0,3.1,10.0,484.0,693.95,572.69
2016,12,24,11,45,904.0,63.5,3.1,10.0,490.0,726.48,597.02
2016,12,24,12,0,907.0,64.0,3.1,10.0,496.0,756.17,619.14
2016,12,24,12,15,907.0,64.0,3.1,10.0,495.0,779.96,636.82
2016,12,24,12,30,907.0,64.0,3.1,10.0,494.0,800.51,652.14
2016,12,24,12,45,896.0,66.0,3.1,10.0,484.0,811.46,660.41
2016,12,24,13,0,885.0,68.0,3.1,10.0,474.0,818.79,666.17
2016,12,24,13,15,877.5,67.0,3.05,10.0,458.0,821.55,668.39
2016,12,24,13,30,870.0,66.0,3.0,10.0,442.0,820.83,668.15
2016,12,24,13,45,858.5,64.5,3.0,10.0,419.5,812.69,662.81
2016,12,24,14,0,847.0,63.0,3.0,10.0,397.0,809.23,661.06
2016,12,24,14,15,829.0,61.0,2.9,10.0,368.0,788.44,645.62
2016,12,24,14,30,811.0,59.0,2.8,10.0,339.0,764.65,627.87
2016,12,24,14,45,785.5,56.0,2.75,10.0,304.5,730.7,602.35
2016,12,24,15,0,760.0,53.0,2.7,10.0,270.0,694.47,574.47
2016,12,24,15,15,719.5,49.5,2.6,9.0,232.0,644.11,536.37
2016,12,24,15,30,679.0,46.0,2.5,8.0,194.0,592.79,495.85
2016,12,24,15,45,617.5,40.5,2.4,7.5,154.0,523.51,438.05
2016,12,24,16,0,556.0,35.0,2.3,7.0,114.0,455.54,378.42
2016,12,24,16,15,443.0,27.5,2.3,6.5,76.5,354.22,282.65
2016,12,24,16,30,330.0,20.0,2.3,6.0,39.0,249.72,94.13
2016,12,24,16,45,165.0,10.0,2.35,6.0,19.5,104.06,0.0
2016,12,24,17,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,25,7,45,150.5,14.5,2.2,2.5,28.0,11.57,0.0
2016,12,25,8,0,301.0,29.0,2.3,3.0,56.0,23.73,13.86
2016,12,25,8,15,363.5,40.0,2.35,3.5,90.0,48.04,26.89
2016,12,25,8,30,426.0,51.0,2.4,4.0,124.0,88.44,53.22
2016,12,25,8,45,474.0,58.0,2.45,4.5,158.5,130.05,86.38
2016,12,25,9,0,522.0,65.0,2.5,5.0,193.0,176.87,127.38
2016,12,25,9,15,548.5,72.0,2.5,5.5,225.0,222.88,170.02
2016,12,25,9,30,575.0,79.0,2.5,6.0,257.0,271.15,214.75
2016,12,25,9,45,592.5,84.5,2.55,6.5,284.5,316.57,256.75
2016,12,25,10,0,610.0,90.0,2.6,7.0,312.0,362.78,298.48
2016,12,25,10,15,724.0,79.0,2.6,7.0,362.0,438.0,363.09
2016,12,25,10,30,838.0,68.0,2.6,7.0,412.0,520.93,432.99
2016,12,25,10,45,848.5,69.5,2.65,7.5,432.0,567.28,471.75
2016,12,25,11,0,859.0,71.0,2.7,8.0,452.0,612.21,508.53
2016,12,25,11,15,865.0,71.5,2.75,8.0,465.5,651.41,540.93
2016,12,25,11,30,871.0,72.0,2.8,8.0,479.0,688.36,571.01
2016,12,25,11,45,872.5,72.5,2.85,8.5,484.5,714.26,589.7
2016,12,25,12,0,874.0,73.0,2.9,9.0,490.0,742.19,609.8
2016,12,25,12,15,873.0,73.0,2.9,9.0,488.5,764.67,626.55
2016,12,25,12,30,872.0,73.0,2.9,9.0,487.0,783.97,641.0
2016,12,25,12,45,535.5,137.5,2.9,9.5,390.5,610.76,506.52
2016,12,25,13,0,199.0,202.0,2.9,10.0,294.0,392.32,326.64
2016,12,25,13,15,231.0,191.5,2.9,10.0,294.5,426.35,356.22
2016,12,25,13,30,263.0,181.0,2.9,10.0,295.0,444.71,372.22
2016,12,25,13,45,373.0,153.5,2.95,10.0,306.0,522.08,437.26
2016,12,25,14,0,483.0,126.0,3.0,10.0,317.0,582.25,487.84
2016,12,25,14,15,465.5,120.0,2.95,9.5,293.5,559.96,470.91
2016,12,25,14,30,448.0,114.0,2.9,9.0,270.0,536.03,452.89
2016,12,25,14,45,582.0,86.0,2.85,9.0,267.0,610.89,513.64
2016,12,25,15,0,716.0,58.0,2.8,9.0,264.0,666.84,556.62
2016,12,25,15,15,674.0,54.0,2.75,8.5,226.5,615.49,515.88
2016,12,25,15,30,632.0,50.0,2.7,8.0,189.0,563.29,473.64
2016,12,25,15,45,569.0,44.0,2.65,7.5,149.5,500.52,420.9
2016,12,25,16,0,506.0,38.0,2.6,7.0,110.0,433.24,361.62
2016,12,25,16,15,396.5,29.5,2.7,6.5,74.0,335.29,269.22
2016,12,25,16,30,287.0,21.0,2.8,6.0,38.0,233.11,100.47
2016,12,25,16,45,143.5,10.5,2.95,5.5,19.0,92.36,0.0
2016,12,25,17,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,3.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,1.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,7,45,209.5,13.5,2.8,1.5,32.0,10.75,0.0
2016,12,26,8,0,419.0,27.0,2.9,2.0,64.0,24.14,14.16
2016,12,26,8,15,508.5,33.5,2.95,2.5,103.0,48.46,24.31
2016,12,26,8,30,598.0,40.0,3.0,3.0,142.0,95.26,52.15
2016,12,26,8,45,650.5,45.0,3.05,4.0,181.5,145.13,91.55
2016,12,26,9,0,703.0,50.0,3.1,5.0,221.0,200.52,140.26
2016,12,26,9,15,738.5,53.5,3.1,5.5,258.5,255.04,191.17
2016,12,26,9,30,774.0,57.0,3.1,6.0,296.0,312.45,244.83
2016,12,26,9,45,795.5,60.0,3.1,6.5,328.5,366.64,295.39
2016,12,26,10,0,817.0,63.0,3.1,7.0,361.0,421.57,345.3
2016,12,26,10,15,833.5,65.0,3.05,7.0,388.0,473.49,391.97
2016,12,26,10,30,850.0,67.0,3.0,7.0,415.0,525.02,437.04
2016,12,26,10,45,862.5,67.5,3.0,7.5,436.0,571.96,476.55
2016,12,26,11,0,875.0,68.0,3.0,8.0,457.0,613.92,511.13
2016,12,26,11,15,881.0,69.0,2.95,8.5,470.5,653.75,542.82
2016,12,26,11,30,887.0,70.0,2.9,9.0,484.0,691.32,571.82
2016,12,26,11,45,891.0,70.0,2.85,9.5,490.5,723.85,594.83
2016,12,26,12,0,895.0,70.0,2.8,10.0,497.0,753.62,615.55
2016,12,26,12,15,894.0,70.0,2.7,10.0,496.0,776.68,631.95
2016,12,26,12,30,893.0,70.0,2.6,10.0,495.0,796.49,645.93
2016,12,26,12,45,889.0,69.5,2.55,10.0,486.0,809.96,655.61
2016,12,26,13,0,885.0,69.0,2.5,10.0,477.0,819.97,662.88
2016,12,26,13,15,876.5,68.0,2.45,10.0,461.0,822.16,664.53
2016,12,26,13,30,868.0,67.0,2.4,10.0,445.0,820.83,663.77
2016,12,26,13,45,855.0,66.0,2.35,10.0,422.0,820.32,663.73
2016,12,26,14,0,842.0,65.0,2.3,10.0,399.0,808.5,655.38
2016,12,26,14,15,823.0,63.0,2.15,10.0,369.5,787.11,639.2
2016,12,26,14,30,804.0,61.0,2.0,10.0,340.0,762.72,620.7
2016,12,26,14,45,777.0,58.0,1.95,10.0,306.0,727.8,594.81
2016,12,26,15,0,750.0,55.0,1.9,10.0,272.0,690.65,566.66
2016,12,26,15,15,709.5,51.5,1.85,9.0,233.5,640.53,529.57
2016,12,26,15,30,669.0,48.0,1.8,8.0,195.0,589.42,490.04
2016,12,26,15,45,607.5,42.5,1.75,7.5,155.5,520.29,433.33
2016,12,26,16,0,546.0,37.0,1.7,7.0,116.0,452.36,374.76
2016,12,26,16,15,438.5,29.0,1.8,6.5,78.5,354.04,284.14
2016,12,26,16,30,331.0,21.0,1.9,6.0,41.0,261.67,125.78
2016,12,26,16,45,165.5,10.5,2.0,5.5,20.5,105.32,0.0
2016,12,26,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,45,178.0,14.0,1.7,3.5,29.5,11.19,0.0
2016,12,27,8,0,356.0,28.0,1.7,4.0,59.0,22.95,12.99
2016,12,27,8,15,447.5,36.0,1.65,4.5,97.0,45.74,23.59
2016,12,27,8,30,539.0,44.0,1.6,5.0,135.0,90.77,50.49
2016,12,27,8,45,598.5,48.5,1.55,6.0,174.0,138.12,87.01
2016,12,27,9,0,658.0,53.0,1.5,7.0,213.0,192.87,133.95
2016,12,27,9,15,695.0,57.0,1.35,7.5,249.5,245.82,182.17
2016,12,27,9,30,732.0,61.0,1.2,8.0,286.0,301.9,233.01
2016,12,27,9,45,760.5,62.5,1.1,8.5,319.0,355.04,280.76
2016,12,27,10,0,789.0,64.0,1.0,9.0,352.0,409.66,328.22
2016,12,27,10,15,806.0,66.0,1.1,9.5,379.0,460.52,372.15
2016,12,27,10,30,823.0,68.0,1.2,10.0,406.0,511.12,414.62
2016,12,27,10,45,832.5,70.0,1.3,10.5,426.5,556.96,452.25
2016,12,27,11,0,842.0,72.0,1.4,11.0,447.0,601.36,487.8
2016,12,27,11,15,849.0,73.0,1.4,11.0,460.5,641.34,519.37
2016,12,27,11,30,856.0,74.0,1.4,11.0,474.0,679.22,548.7
2016,12,27,11,45,859.0,74.0,1.4,11.5,480.5,710.77,570.66
2016,12,27,12,0,862.0,74.0,1.4,12.0,487.0,739.59,590.14
2016,12,27,12,15,661.5,120.5,1.3,12.0,436.5,667.91,536.12
2016,12,27,12,30,461.0,167.0,1.2,12.0,386.0,573.59,462.73
2016,12,27,12,45,450.0,165.5,1.1,12.0,377.0,574.43,463.92
2016,12,27,13,0,439.0,164.0,1.0,12.0,368.0,573.07,462.46
2016,12,27,13,15,406.0,164.0,1.0,12.0,347.5,553.16,447.47
2016,12,27,13,30,373.0,164.0,1.0,12.0,327.0,514.73,418.86
2016,12,27,13,45,354.0,158.0,1.0,12.5,306.0,495.27,403.9
2016,12,27,14,0,335.0,152.0,1.0,13.0,285.0,474.44,387.6
2016,12,27,14,15,319.5,144.5,1.0,12.5,264.0,453.44,372.5
2016,12,27,14,30,304.0,137.0,1.0,12.0,243.0,431.54,356.38
2016,12,27,14,45,292.5,124.0,1.05,12.0,218.0,404.51,335.69
2016,12,27,15,0,281.0,111.0,1.1,12.0,193.0,376.64,313.8
2016,12,27,15,15,261.0,97.5,1.15,11.5,165.5,340.82,285.2
2016,12,27,15,30,241.0,84.0,1.2,11.0,138.0,304.95,255.57
2016,12,27,15,45,214.0,68.5,1.25,10.5,109.5,260.98,218.07
2016,12,27,16,0,187.0,53.0,1.3,10.0,81.0,217.57,179.72
2016,12,27,16,15,132.5,38.0,1.35,9.5,54.5,157.79,124.73
2016,12,27,16,30,78.0,23.0,1.4,9.0,28.0,93.7,45.62
2016,12,27,16,45,39.0,11.5,1.5,9.0,14.0,33.09,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,7,45,214.0,12.5,2.35,4.5,31.0,10.75,0.0
2016,12,28,8,0,428.0,25.0,2.4,5.0,62.0,22.17,12.21
2016,12,28,8,15,516.0,31.5,2.4,5.5,101.0,44.85,21.67
2016,12,28,8,30,604.0,38.0,2.4,6.0,140.0,91.71,48.56
2016,12,28,8,45,659.5,42.0,2.4,6.5,179.5,141.29,86.88
2016,12,28,9,0,715.0,46.0,2.4,7.0,219.0,196.69,135.07
2016,12,28,9,15,748.5,49.0,2.4,7.5,256.0,250.77,185.2
2016,12,28,9,30,782.0,52.0,2.4,8.0,293.0,307.48,237.85
2016,12,28,9,45,808.5,53.5,2.45,9.0,326.0,362.33,287.94
2016,12,28,10,0,835.0,55.0,2.5,10.0,359.0,417.18,336.7
2016,12,28,10,15,850.5,56.0,2.4,10.5,386.0,467.77,380.92
2016,12,28,10,30,866.0,57.0,2.3,11.0,413.0,517.81,423.16
2016,12,28,10,45,877.0,58.0,2.25,11.5,433.5,564.52,461.52
2016,12,28,11,0,888.0,59.0,2.2,12.0,454.0,609.79,497.52
2016,12,28,11,15,894.0,59.5,2.1,12.0,468.0,649.56,528.96
2016,12,28,11,30,900.0,60.0,2.0,12.0,482.0,687.04,557.36
2016,12,28,11,45,903.0,60.5,1.9,12.5,488.0,719.91,579.45
2016,12,28,12,0,906.0,61.0,1.8,13.0,494.0,749.96,599.13
2016,12,28,12,15,905.5,61.0,1.75,13.0,493.5,773.74,615.62
2016,12,28,12,30,905.0,61.0,1.7,13.0,493.0,794.27,629.79
2016,12,28,12,45,898.0,61.5,1.7,13.5,484.0,806.9,637.68
2016,12,28,13,0,891.0,62.0,1.7,14.0,475.0,815.97,643.21
2016,12,28,13,15,884.0,61.5,1.65,14.0,459.5,820.21,646.08
2016,12,28,13,30,877.0,61.0,1.6,14.0,444.0,820.94,646.62
2016,12,28,13,45,865.5,60.0,1.6,14.0,422.0,813.8,642.23
2016,12,28,14,0,854.0,59.0,1.6,14.0,400.0,803.32,635.58
2016,12,28,14,15,836.5,57.0,1.5,13.5,371.5,783.26,622.11
2016,12,28,14,30,819.0,55.0,1.4,13.0,343.0,760.26,606.41
2016,12,28,14,45,794.0,52.5,1.3,13.0,309.0,735.6,588.07
2016,12,28,15,0,769.0,50.0,1.2,13.0,275.0,700.62,561.69
2016,12,28,15,15,731.5,47.0,1.15,12.0,237.5,653.31,527.87
2016,12,28,15,30,694.0,44.0,1.1,11.0,200.0,604.91,491.7
2016,12,28,15,45,635.0,39.5,1.1,10.5,160.0,538.37,439.13
2016,12,28,16,0,576.0,35.0,1.1,10.0,120.0,472.89,384.56
2016,12,28,16,15,474.5,28.0,1.1,9.5,82.5,378.54,300.4
2016,12,28,16,30,373.0,21.0,1.1,9.0,45.0,283.24,157.61
2016,12,28,16,45,186.5,10.5,1.15,8.5,22.5,118.07,0.0
2016,12,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,180.5,14.0,3.3,5.5,30.0,11.22,0.0
2016,12,29,8,0,361.0,28.0,3.4,6.0,60.0,23.0,12.74
2016,12,29,8,15,455.5,36.0,3.45,6.0,98.5,44.27,22.79
2016,12,29,8,30,550.0,44.0,3.5,6.0,137.0,89.79,49.3
2016,12,29,8,45,608.5,49.5,3.55,6.5,176.5,138.45,86.81
2016,12,29,9,0,667.0,55.0,3.6,7.0,216.0,194.49,135.29
2016,12,29,9,15,705.0,58.5,3.6,7.5,253.5,247.73,184.43
2016,12,29,9,30,743.0,62.0,3.6,8.0,291.0,304.21,236.77
2016,12,29,9,45,756.0,67.5,3.65,8.5,322.5,356.37,285.49
2016,12,29,10,0,769.0,73.0,3.7,9.0,354.0,408.53,333.0
2016,12,29,10,15,788.0,75.0,3.6,9.5,381.5,459.66,378.09
2016,12,29,10,30,807.0,77.0,3.5,10.0,409.0,510.76,421.77
2016,12,29,10,45,822.5,78.0,3.45,10.5,430.5,558.51,461.6
2016,12,29,11,0,838.0,79.0,3.4,11.0,452.0,605.31,499.55
2016,12,29,11,15,846.0,79.5,3.25,11.5,466.5,645.53,531.02
2016,12,29,11,30,854.0,80.0,3.1,12.0,481.0,683.72,560.03
2016,12,29,11,45,859.5,80.0,3.0,12.5,488.0,717.31,584.13
2016,12,29,12,0,865.0,80.0,2.9,13.0,495.0,748.31,605.36
2016,12,29,12,15,864.5,80.0,2.8,13.0,494.0,771.96,622.08
2016,12,29,12,30,864.0,80.0,2.7,13.0,493.0,792.44,636.47
2016,12,29,12,45,871.0,76.5,2.6,13.0,487.0,811.41,649.74
2016,12,29,13,0,878.0,73.0,2.5,13.0,481.0,827.14,660.67
2016,12,29,13,15,870.5,72.0,2.4,13.0,465.0,830.72,662.85
2016,12,29,13,30,863.0,71.0,2.3,13.0,449.0,830.74,662.63
2016,12,29,13,45,851.5,69.0,2.25,13.5,427.0,822.61,655.83
2016,12,29,14,0,840.0,67.0,2.2,14.0,405.0,811.04,646.68
2016,12,29,14,15,821.5,65.0,2.1,13.5,376.0,790.36,632.85
2016,12,29,14,30,803.0,63.0,2.0,13.0,347.0,766.65,616.68
2016,12,29,14,45,776.5,60.5,1.9,13.0,312.5,732.99,591.71
2016,12,29,15,0,750.0,58.0,1.8,13.0,278.0,697.02,564.53
2016,12,29,15,15,710.0,54.0,1.7,12.0,240.0,646.7,527.65
2016,12,29,15,30,670.0,50.0,1.6,11.0,202.0,595.33,488.44
2016,12,29,15,45,607.5,44.5,1.5,10.5,161.5,525.32,431.96
2016,12,29,16,0,545.0,39.0,1.4,10.0,121.0,456.44,373.83
2016,12,29,16,15,439.0,31.0,1.45,9.5,83.5,367.37,293.65
2016,12,29,16,30,333.0,23.0,1.5,9.0,46.0,269.96,160.0
2016,12,29,16,45,166.5,11.5,1.6,8.5,23.0,107.63,0.0
2016,12,29,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,7,45,162.0,14.5,0.7,6.5,28.5,11.67,0.0
2016,12,30,8,0,324.0,29.0,0.6,7.0,57.0,23.9,13.41
2016,12,30,8,15,418.0,37.5,0.55,7.5,94.5,43.7,23.36
2016,12,30,8,30,512.0,46.0,0.5,8.0,132.0,87.32,48.47
2016,12,30,8,45,566.5,52.0,0.45,8.5,170.5,133.63,83.48
2016,12,30,9,0,621.0,58.0,0.4,9.0,209.0,185.81,127.41
2016,12,30,9,15,659.5,62.5,0.55,9.0,245.5,237.93,174.29
2016,12,30,9,30,698.0,67.0,0.7,9.0,282.0,293.44,224.55
2016,12,30,9,45,736.5,67.5,0.85,9.5,316.0,348.2,273.44
2016,12,30,10,0,775.0,68.0,1.0,10.0,350.0,404.98,323.09
2016,12,30,10,15,792.5,70.0,1.15,10.5,377.5,455.65,366.97
2016,12,30,10,30,810.0,72.0,1.3,11.0,405.0,506.15,409.55
2016,12,30,10,45,819.5,74.0,1.45,11.5,425.5,551.74,447.24
2016,12,30,11,0,829.0,76.0,1.6,12.0,446.0,595.92,482.93
2016,12,30,11,15,836.5,77.0,1.6,12.0,460.0,636.08,514.72
2016,12,30,11,30,844.0,78.0,1.6,12.0,474.0,674.21,544.35
2016,12,30,11,45,847.0,78.5,1.65,12.5,480.5,706.36,567.51
2016,12,30,12,0,850.0,79.0,1.7,13.0,487.0,735.82,588.0
2016,12,30,12,15,849.5,79.0,1.7,13.0,486.5,759.19,604.66
2016,12,30,12,30,849.0,79.0,1.7,13.0,486.0,779.44,619.16
2016,12,30,12,45,846.0,78.0,1.75,13.5,478.0,793.26,628.45
2016,12,30,13,0,843.0,77.0,1.8,14.0,470.0,803.73,635.49
2016,12,30,13,15,835.0,76.0,1.85,13.5,454.5,806.67,639.64
2016,12,30,13,30,827.0,75.0,1.9,13.0,439.0,806.17,641.5
2016,12,30,13,45,814.0,73.5,2.0,13.0,417.0,797.45,636.81
2016,12,30,14,0,801.0,72.0,2.1,13.0,395.0,785.43,629.74
2016,12,30,14,15,782.0,70.0,2.15,13.0,367.0,764.6,615.72
2016,12,30,14,30,763.0,68.0,2.2,13.0,339.0,740.85,599.37
2016,12,30,14,45,733.5,65.5,2.3,13.0,305.0,705.25,574.08
2016,12,30,15,0,704.0,63.0,2.4,13.0,271.0,667.48,546.43
2016,12,30,15,15,663.0,58.5,2.35,12.0,233.5,622.79,513.56
2016,12,30,15,30,622.0,54.0,2.3,11.0,196.0,571.74,474.23
2016,12,30,15,45,547.5,49.0,2.25,10.5,156.5,495.55,412.26
2016,12,30,16,0,473.0,44.0,2.2,10.0,117.0,421.58,349.12
2016,12,30,16,15,367.5,35.0,2.2,9.5,80.5,325.62,263.06
2016,12,30,16,30,262.0,26.0,2.2,9.0,44.0,230.3,143.89
2016,12,30,16,45,131.0,13.0,2.25,8.5,22.0,88.51,0.0
2016,12,30,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
